Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  13:00:00,104.922559703,19.49728196,19.407952522,4.24065977843,4.12243109448,41.7362269337,77.6491061221,72.6762220924,4.9528840297,0.02
 01/15  14:00:00,114.078597517,23.3417712692,22.2473909105,2.29580321868,4.12243109448,41.7362269337,94.8879162945,89.9150322648,4.9528840297,0.02
 01/15  15:00:00,98.7884318754,18.7249085744,18.5004649049,1.30740422357,4.12243109448,41.7362269337,76.7279811831,71.7550971534,4.9528840297,0.02
 01/15  16:00:00,113.969964781,23.3417712692,23.5041806969,1.55777285315,4.12243109448,41.7362269337,93.8426374549,88.8697534252,4.9528840297,0.02
 01/15  17:00:00,84.8691372497,19.0681856347,19.7675458228,1.56917893999,4.12243109448,24.8785346261,76.6205347857,71.647650756,4.9528840297,0.02
 01/15  18:00:00,87.6030768661,22.2261208232,17.7313382716,0.0,2.06121554724,15.9888894789,109.460745542,97.8871849822,2.97173041782,8.60183014178
 01/15  19:00:00,80.298933145,17.7808966585,11.6958623402,0.0,2.06121554724,15.9888894789,86.2388748547,83.2471444369,2.97173041782,0.02
 01/15  20:00:00,104.761414194,24.2643283687,18.3474104493,5.23007295738,2.06121554724,15.9888894789,109.744575684,106.752845266,2.97173041782,0.02
 01/15  21:00:00,90.6144407278,19.49728196,13.9714012889,5.92728069504,2.06121554724,15.9888894789,89.2283811436,86.2366507258,2.97173041782,0.02
 01/15  22:00:00,106.555441334,24.3716024501,17.4746772736,9.57806966101,2.06121554724,15.9888894789,111.995398176,109.003667758,2.97173041782,0.02
 01/15  23:00:00,92.8045027895,19.49728196,13.0014633262,9.49862942015,2.06121554724,15.9888894789,91.1966796223,88.2049492045,2.97173041782,0.02
 01/15  24:00:00,111.098246446,24.3716024501,15.3907284871,14.0978367742,2.06121554724,15.9888894789,114.000838021,111.009107603,2.97173041782,0.02
 01/16  01:00:00,95.9705126624,19.49728196,12.2045871338,12.6162911193,2.06121554724,15.9888894789,92.4125064916,89.4207760738,2.97173041782,0.02
 01/16  02:00:00,113.385595119,24.3716024501,14.70028734,17.8002301068,2.06121554724,15.9888894789,115.468783543,112.477053125,2.97173041782,0.02
 01/16  03:00:00,98.1569614738,19.49728196,11.3093810078,15.3784143698,2.06121554724,15.9888894789,93.5432439841,90.5515135663,2.97173041782,0.02
 01/16  04:00:00,115.925758628,24.3716024501,14.1713113481,20.8645721214,2.06121554724,15.9888894789,116.701842121,113.710111703,2.97173041782,0.02
 01/16  05:00:00,99.7296098157,19.49728196,10.6598612327,17.5296902638,2.06121554724,15.9888894789,94.4396443227,91.4479139048,2.97173041782,0.02
 01/16  06:00:00,119.41632255,24.3716024501,12.7109013461,23.5776238304,2.06121554724,15.9888894789,117.751832175,114.760101757,2.97173041782,0.02
 01/16  07:00:00,101.947906004,19.49728196,10.2932195467,19.4029777293,2.06121554724,15.9888894789,95.1815381084,92.1898076906,2.97173041782,0.02
 01/16  08:00:00,112.40545167,24.3716024501,12.8507202873,25.1656189296,2.06121554724,15.9888894789,118.40990523,115.418174812,2.97173041782,0.02
 01/16  09:00:00,111.263858485,19.49728196,11.3983453629,16.0032576366,4.12243109448,41.7362269337,91.6229846743,86.6501006446,4.9528840297,0.02
 01/16  10:00:00,126.372082257,24.3716024501,16.847135459,17.6209532174,4.12243109448,41.7362269337,109.678888218,104.706004188,4.9528840297,0.02
 01/16  11:00:00,107.22789924,19.49728196,14.7226952148,12.0348233935,4.12243109448,41.7362269337,87.1770049745,82.2041209448,4.9528840297,0.02
 01/16  12:00:00,120.214952742,24.3716024501,19.9965590256,12.4124096576,4.12243109448,41.7362269337,104.754767374,99.7818833448,4.9528840297,0.02
 01/16  13:00:00,103.841782353,19.49728196,16.3802112917,8.59123502536,4.12243109448,41.7362269337,83.1376059673,78.1647219376,4.9528840297,0.02
 01/16  14:00:00,120.150662863,24.3716024501,21.2395640096,9.45363048436,4.12243109448,41.7362269337,101.400411583,96.4275275537,4.9528840297,0.02
 01/16  15:00:00,106.811938927,19.49728196,17.0206918159,7.0762032533,4.12243109448,41.7362269337,82.8319544822,77.8590704525,4.9528840297,0.02
 01/16  16:00:00,123.068006764,24.1141446548,20.5331116929,6.92745131168,4.12243109448,41.7362269337,101.045366877,96.0724828473,4.9528840297,0.02
 01/16  17:00:00,90.0374894892,19.0681856347,15.1170716756,4.66649596245,4.12243109448,24.8785346261,82.5847915916,77.6119075619,4.9528840297,0.02
 01/16  18:00:00,106.267678013,23.9425061247,17.8652977054,9.80202189357,2.06121554724,15.9888894789,106.869986619,103.878256201,2.97173041782,0.02
 01/16  19:00:00,106.975628984,19.9263782854,15.4494432358,14.5694229284,2.06121554724,15.9888894789,89.0618559278,86.07012551,2.97173041782,0.02
 01/16  20:00:00,118.359163285,23.9425061247,15.783653452,13.2552554593,2.06121554724,15.9888894789,111.933594783,108.941864365,2.97173041782,0.02
 01/16  21:00:00,111.381519393,19.9263782854,13.8315439986,18.6970550994,2.06121554724,15.9888894789,91.1825620906,88.1908316728,2.97173041782,0.02
 01/16  22:00:00,120.569393199,23.9425061247,14.10628872,16.3092149706,2.06121554724,15.9888894789,122.746247089,111.174138071,2.97173041782,8.60037859982
 01/16  23:00:00,115.292025716,19.9263782854,12.8634085558,22.2499518873,2.06121554724,15.9888894789,92.5186560875,89.5269256697,2.97173041782,0.02
 01/16  24:00:00,124.375704234,23.9425061247,13.3706409494,18.6117291331,2.06121554724,15.9888894789,115.331259227,112.339528809,2.97173041782,0.02
 01/17  01:00:00,118.653526661,19.9263782854,12.433046169,23.8794092573,4.12243109448,15.9888894789,92.5158913589,89.5241609411,2.97173041782,0.02
 01/17  02:00:00,125.184570267,23.9425061247,12.2996055368,19.6893341975,4.12243109448,15.9888894789,115.141774698,112.150044281,2.97173041782,0.02
 01/17  03:00:00,119.377605392,19.9263782854,11.2630055262,26.1376721012,4.12243109448,15.9888894789,93.1857089367,90.1939785189,2.97173041782,0.02
 01/17  04:00:00,125.664926208,23.9425061247,10.8803529334,21.5442881532,4.12243109448,15.9888894789,116.269864916,113.278134498,2.97173041782,0.02
 01/17  05:00:00,157.053139632,28.8168266147,12.2465974412,23.3184680903,12.3672932834,24.9413748627,133.102053131,128.129169101,4.9528840297,0.02
 01/17  06:00:00,193.471196763,28.3877302893,16.3259208432,56.6854686676,12.3672932834,24.9413748627,204.205100792,199.232216762,4.9528840297,0.02
 01/17  07:00:00,247.444555663,29.2460188695,10.1110028421,59.6684278335,24.7345865669,70.7195625826,197.412961068,187.487193009,9.90576805939,0.02
 01/17  08:00:00,255.334631749,29.2482561163,9.89576773618,43.5544543143,37.1018798503,92.3937384068,179.142702138,169.216934079,9.90576805939,0.02
 01/17  09:00:00,251.385346843,29.2537779557,11.2401184857,35.7287592347,37.1018798503,104.434947198,166.406863714,156.481095655,9.90576805939,0.02
 01/17  10:00:00,257.974468914,29.2604074913,13.1753669579,28.7548911398,37.1018798503,116.476155989,161.173519835,142.639576919,9.90576805939,8.62817485607
 01/17  11:00:00,252.695340186,29.2654078265,14.6075157744,23.7476816764,37.1018798503,116.476155989,142.384069876,132.458301817,9.90576805939,0.02
 01/17  12:00:00,249.381299426,29.2715859317,16.0601992575,19.4372438347,37.1018798503,116.476155989,141.554285412,123.013875245,9.90576805939,8.63464210742
 01/17  13:00:00,238.002118958,29.2795094882,17.6984355151,15.1991720221,37.1018798503,104.434947198,121.625188642,111.699420583,9.90576805939,0.02
 01/17  14:00:00,247.983305105,29.2988278357,19.4400306804,12.1307276101,37.1018798503,116.476155989,123.01306861,104.472678795,9.90576805939,8.63462175597
 01/17  15:00:00,247.348482563,29.3111819856,20.2070372196,10.2712800978,37.1018798503,116.476155989,112.997977148,103.072209088,9.90576805939,0.02
 01/17  16:00:00,247.532615996,29.3223279164,20.2730753704,9.30363894566,37.1018798503,116.476155989,120.6314738,102.094370656,9.90576805939,8.63133508536
 01/17  17:00:00,246.167642541,29.3303444895,19.7574624992,8.80654374848,37.1018798503,116.476155989,111.990180788,102.064412728,9.90576805939,0.02
 01/17  18:00:00,250.7330671,29.3463102204,19.4175214489,8.85129059569,37.1018798503,116.476155989,112.443959639,102.518191579,9.90576805939,0.02
 01/17  19:00:00,166.058474568,26.6713449878,14.9362570445,0.0,24.7345865669,47.5788473902,84.1016093947,79.128725365,4.9528840297,0.02
 01/17  20:00:00,171.391235888,27.9586339639,19.070790089,0.0,24.7345865669,47.5788473902,89.6639044136,84.6910203839,4.9528840297,0.02
 01/17  21:00:00,145.005377562,26.6713449878,14.2714819304,0.0,12.3672932834,38.6892022431,111.670198022,100.090575651,2.97173041782,8.60789195327
 01/17  22:00:00,117.680190384,21.3370759903,11.5907504385,0.0,12.3672932834,27.0668015668,88.3470818131,85.3553513953,2.97173041782,0.02
 01/17  23:00:00,87.0772949688,17.7808966585,9.48288337907,0.0,4.12243109448,15.9888894789,78.4480803273,75.4563499095,2.97173041782,0.02
 01/17  24:00:00,102.342195728,22.2261208232,12.0939765158,0.0,4.12243109448,15.9888894789,100.18643748,97.1947070621,2.97173041782,0.02
 01/18  01:00:00,89.0299753844,17.9525351887,10.2673844901,0.260948272426,4.12243109448,15.9888894789,81.7066969463,78.7149665285,2.97173041782,0.02
 01/18  02:00:00,114.887354443,24.3716024501,18.4128632523,6.31326148797,4.12243109448,15.9888894789,101.716763096,98.7250326783,2.97173041782,0.02
 01/18  03:00:00,98.4194956956,19.49728196,13.8335540309,6.55267830364,4.12243109448,15.9888894789,82.4539070433,79.4621766255,2.97173041782,0.02
 01/18  04:00:00,115.278109116,24.3716024501,16.7659091705,9.74904144477,4.12243109448,15.9888894789,103.878346345,100.886615927,2.97173041782,0.02
 01/18  05:00:00,138.178104225,28.3877302893,17.2904117215,6.35152526308,12.3672932834,24.9413748627,117.737771408,112.764887378,4.9528840297,0.02
 01/18  06:00:00,182.02877955,28.8260921754,24.1560728563,43.3106645522,12.3672932834,24.9413748627,188.893390488,183.920506458,4.9528840297,0.02
 01/18  07:00:00,218.249248676,29.2934501258,16.4065255288,31.3747183025,24.7345865669,70.7195625826,160.284420879,150.35865282,9.90576805939,0.02
 01/18  08:00:00,233.332646195,29.3314395742,16.4941924711,22.3862288123,37.1018798503,92.3937384068,140.107079244,130.181311185,9.90576805939,0.02
 01/18  09:00:00,236.331134774,29.3471081451,17.0544546141,19.4734760301,37.1018798503,104.434947198,139.879070996,121.348361345,9.90576805939,8.62494159233
 01/18  10:00:00,246.744025163,29.3615833325,18.0116867972,16.9218634653,37.1018798503,116.476155989,124.372160375,114.446392316,9.90576805939,0.02
 01/18  11:00:00,245.376129841,29.3784407285,19.1915183422,14.4464950876,37.1018798503,116.476155989,120.271867856,110.346099796,9.90576805939,0.02
 01/18  12:00:00,244.940866534,29.4147510271,20.724406058,12.1792375874,37.1018798503,116.476155989,125.891302583,107.350962304,9.90576805939,8.63457221932
 01/18  13:00:00,233.815245877,29.4543524291,22.0781553201,10.1211358041,37.1018798503,104.434947198,114.679362785,104.753594725,9.90576805939,0.02
 01/18  14:00:00,244.611867564,29.5030487158,23.1031876808,8.36170369102,37.1018798503,116.476155989,121.005054576,102.464613326,9.90576805939,8.63467319101
 01/18  15:00:00,245.317480352,29.5447285889,23.6414464889,7.00370858105,37.1018798503,116.476155989,110.536653905,100.610885846,9.90576805939,0.02
 01/18  16:00:00,244.432016826,29.5861646545,23.7886659886,6.15559992384,37.1018798503,116.476155989,118.073299789,99.5361825093,9.90576805939,8.63134922058
 01/18  17:00:00,243.797229859,29.6154902015,23.8718232503,5.78117528173,37.1018798503,116.476155989,108.854756661,98.9289886017,9.90576805939,0.02
 01/18  18:00:00,243.489332634,29.628467988,22.3861854135,6.01447592367,37.1018798503,116.476155989,109.315586387,99.389818328,9.90576805939,0.02
 01/18  19:00:00,158.452787112,27.8156018555,19.911463581,0.0,24.7345865669,47.5788473902,91.1871645641,77.6256014433,4.9528840297,8.60867909117
 01/18  20:00:00,155.423793714,28.1016660724,19.6228531718,0.00647578526258,24.7345865669,47.5788473902,88.652160907,83.6792768773,4.9528840297,0.02
 01/18  21:00:00,130.41033519,27.5295376386,17.0787303046,0.12479256911,12.3672932834,38.6892022431,102.136538144,99.1448077258,2.97173041782,0.02
 01/18  22:00:00,101.949028755,20.66257932,12.2598702266,0.0329863461115,12.3672932834,27.0668015668,86.071491779,83.0797613611,2.97173041782,0.02
 01/18  23:00:00,79.4801594965,18.6390893093,12.4985088925,0.863872780573,4.12243109448,15.9888894789,78.2513479337,75.2596175159,2.97173041782,0.02
 01/18  24:00:00,84.9256735615,22.2261208232,11.8882237423,0.0,4.12243109448,15.9888894789,100.258643995,97.2669135771,2.97173041782,0.02
 01/19  01:00:00,81.1339041029,18.853637472,13.0773286441,2.13023086292,4.12243109448,15.9888894789,81.2254587989,78.2337283811,2.97173041782,0.02
 01/19  02:00:00,92.5198999786,23.2988616366,15.6967454932,2.82459941773,4.12243109448,15.9888894789,102.436269355,99.4445389368,2.97173041782,0.02
 01/19  03:00:00,89.2720658893,19.9263782854,16.0890810305,7.31131307034,4.12243109448,15.9888894789,82.4520718504,79.4603414326,2.97173041782,0.02
 01/19  04:00:00,95.4889356994,23.9425061247,16.8316507241,6.95997638273,4.12243109448,15.9888894789,103.938438088,100.94670767,2.97173041782,0.02
 01/19  05:00:00,120.643186281,28.8168266147,20.0086493068,7.26902659351,12.3672932834,24.9413748627,117.922485801,112.949601771,4.9528840297,0.02
 01/19  06:00:00,148.38510028,28.409109174,23.3507305746,31.8350010971,12.3672932834,24.9413748627,188.274518714,183.301634685,4.9528840297,0.02
 01/19  07:00:00,198.644522963,29.3266651167,16.9163521312,29.0176329218,24.7345865669,70.7195625826,157.395209337,147.469441277,9.90576805939,0.02
 01/19  08:00:00,214.258311125,29.3827621345,16.6783138343,21.0040485348,37.1018798503,92.3937384068,137.99354315,128.067775091,9.90576805939,0.02
 01/19  09:00:00,214.940969492,29.4011558663,16.6812529013,18.5297354065,37.1018798503,104.434947198,140.401107648,121.870388014,9.90576805939,8.624951575
 01/19  10:00:00,224.617958405,29.4275156927,17.0310392648,16.6120459328,37.1018798503,116.476155989,126.969635515,117.043867456,9.90576805939,0.02
 01/19  11:00:00,220.73753865,29.4736617629,17.2869833996,14.8684487624,37.1018798503,116.476155989,131.357263589,112.818475443,9.90576805939,8.63302008626
 01/19  12:00:00,218.558741036,29.505546897,17.9778156756,13.4556909104,37.1018798503,116.476155989,120.560082738,110.634314679,9.90576805939,0.02
 01/19  13:00:00,207.155766148,29.5364115918,18.4550781497,12.1372342039,37.1018798503,104.434947198,127.093744654,108.558120162,9.90576805939,8.62985643209
 01/19  14:00:00,216.551310802,29.5668305465,18.5842330904,11.0336246937,37.1018798503,116.476155989,116.828149509,106.902381449,9.90576805939,0.02
 01/19  15:00:00,215.51785723,29.5894243288,18.689628605,10.2928725816,37.1018798503,116.476155989,115.679855192,105.754087133,9.90576805939,0.02
 01/19  16:00:00,213.866825906,29.6075859851,18.7708706307,9.84140596574,37.1018798503,116.476155989,123.448340609,104.911206066,9.90576805939,8.6313664843
 01/19  17:00:00,214.290446541,29.6205735552,18.82308756,9.64608814915,37.1018798503,116.476155989,114.148973667,104.223205607,9.90576805939,0.02
 01/19  18:00:00,221.366658415,29.6291520536,18.8546673021,9.64699280047,37.1018798503,116.476155989,122.211280736,103.687511533,9.90576805939,8.6180011436
 01/19  19:00:00,140.676155179,27.9586339639,19.4398111828,0.00211673525284,24.7345865669,47.5788473902,85.7482232823,80.7753392526,4.9528840297,0.02
 01/19  20:00:00,142.367037971,28.2446981809,19.9275111244,0.094059451967,24.7345865669,47.5788473902,90.8900026029,85.9171185732,4.9528840297,0.02
 01/19  21:00:00,117.357215633,27.1004413132,15.0544874585,0.23256972984,12.3672932834,38.6892022431,103.85069687,100.858966453,2.97173041782,0.02
 01/19  22:00:00,100.728462847,22.4098168037,15.1521114668,1.18604042818,12.3672932834,27.0668015668,89.0869945588,86.095264141,2.97173041782,0.02
 01/19  23:00:00,68.9416857019,17.7808966585,9.09842886519,0.0,4.12243109448,15.9888894789,78.8381405835,75.8464101657,2.97173041782,0.02
 01/19  24:00:00,86.8211532852,23.4275905342,15.5509566552,3.17693990552,4.12243109448,15.9888894789,101.515663523,98.5239331049,2.97173041782,0.02
 01/20  01:00:00,81.8197044201,19.49728196,14.5606931554,5.74441761856,4.12243109448,15.9888894789,82.2638898217,79.2721594039,2.97173041782,0.02
 01/20  02:00:00,95.5304737661,24.3716024501,18.0234991037,8.60915147795,4.12243109448,15.9888894789,103.575143438,100.58341302,2.97173041782,0.02
 01/20  03:00:00,83.7661038483,19.49728196,14.3857254795,7.85515015782,4.12243109448,15.9888894789,83.9580043944,80.9662739766,2.97173041782,0.02
 01/20  04:00:00,97.9085108441,24.3716024501,18.1808607227,10.8598506798,4.12243109448,15.9888894789,105.383648352,102.391917935,2.97173041782,0.02
 01/20  05:00:00,116.02338387,28.3877302893,18.7168772214,6.90877728941,12.3672932834,24.9413748627,118.598028109,113.625144079,4.9528840297,0.02
 01/20  06:00:00,156.160090033,28.8369673986,25.282299133,41.3543198916,12.3672932834,24.9413748627,188.73856753,183.7656835,4.9528840297,0.02
 01/20  07:00:00,193.765850276,29.3164827195,17.7549595005,30.2632235174,24.7345865669,70.7195625826,155.534327854,145.608559795,9.90576805939,0.02
 01/20  08:00:00,209.493828162,29.3801210062,17.7560217233,21.800259505,37.1018798503,92.3937384068,143.037400346,124.523330835,9.90576805939,8.60830145176
 01/20  09:00:00,209.365890524,29.4061519668,17.8248274349,18.6982538088,37.1018798503,104.434947198,128.324879473,118.399111414,9.90576805939,0.02
 01/20  10:00:00,218.767914184,29.4334187221,18.6206194348,16.337567872,37.1018798503,116.476155989,124.831819178,114.906051118,9.90576805939,0.02
 01/20  11:00:00,218.013432969,29.4726979143,20.3332259636,13.9259909918,37.1018798503,116.476155989,130.382353061,111.843471178,9.90576805939,8.63311382333
 01/20  12:00:00,217.876117981,29.5206483192,22.3669915507,11.7067749307,37.1018798503,116.476155989,118.807715862,108.881947803,9.90576805939,0.02
 01/20  13:00:00,206.086530576,29.5667018832,23.8422595231,9.71665485478,37.1018798503,104.434947198,124.866800425,106.331027337,9.90576805939,8.63000502813
 01/20  14:00:00,216.888534557,29.6095135482,24.8584923039,8.1388355219,37.1018798503,116.476155989,113.972358979,104.046590919,9.90576805939,0.02
 01/20  15:00:00,216.852832866,29.6447322792,25.9107560055,7.01581177494,37.1018798503,116.476155989,121.061459295,102.522702685,9.90576805939,8.63298855044
 01/20  16:00:00,216.659802035,29.6802265031,26.4693724958,6.22893730562,37.1018798503,116.476155989,111.459748347,101.533980288,9.90576805939,0.02
 01/20  17:00:00,216.383924943,29.7073600252,26.5580739856,5.83774689087,37.1018798503,116.476155989,119.425999885,100.893316532,9.90576805939,8.62691529344
 01/20  18:00:00,221.137248422,29.7213696891,26.6351059318,5.80290259697,37.1018798503,116.476155989,110.714560605,100.788792545,9.90576805939,0.02
 01/20  19:00:00,138.630866082,27.9586339639,23.5635104336,0.0,24.7345865669,47.5788473902,83.2632059662,78.2903219365,4.9528840297,0.02
 01/20  20:00:00,139.338097944,28.2446981809,23.984674002,0.0,24.7345865669,47.5788473902,88.8342097375,83.8613257078,4.9528840297,0.02
 01/20  21:00:00,112.589882614,27.1004413132,18.7477605046,0.0128774977924,12.3672932834,38.6892022431,102.24753844,99.255808022,2.97173041782,0.02
 01/20  22:00:00,97.9831548664,21.6495008684,18.0398039977,0.361931688624,12.3672932834,27.0668015668,86.1794941125,83.1877636947,2.97173041782,0.02
 01/20  23:00:00,67.5941416345,17.7808966585,11.0358220703,0.0,4.12243109448,15.9888894789,78.2800506005,75.2883201827,2.97173041782,0.02
 01/20  24:00:00,76.17071438,22.2261208232,14.0471040513,0.0,4.12243109448,15.9888894789,100.293683526,97.3019531084,2.97173041782,0.02
 01/21  01:00:00,75.5269996007,19.0681856347,15.3395414677,2.12194597109,4.12243109448,15.9888894789,80.9459728457,77.9542424279,2.97173041782,0.02
 01/21  02:00:00,81.9696929179,22.7410364136,14.7283601476,1.19964736299,4.12243109448,15.9888894789,102.611259828,99.6195294106,2.97173041782,0.02
 01/21  03:00:00,80.5999092898,19.3256434299,15.4259792585,4.56681725974,4.12243109448,15.9888894789,83.2269501287,80.2352197109,2.97173041782,0.02
 01/21  04:00:00,93.6028797614,24.3716024501,19.9856494303,7.74117220935,4.12243109448,15.9888894789,104.746833458,101.75510304,2.97173041782,0.02
 01/21  05:00:00,98.8265112491,28.3877302893,20.7937788864,7.04940849063,4.12243109448,16.0517297156,132.500571607,120.926992896,2.97173041782,8.60184829238
 01/21  06:00:00,107.251986104,28.8168266147,21.6011928533,9.98722121859,4.12243109448,16.0517297156,125.09509621,122.103365792,2.97173041782,0.02
 01/21  07:00:00,130.097810784,29.2459229401,14.8404762182,13.2601235055,4.12243109448,39.6058045677,112.269099977,109.277369559,2.97173041782,0.02
 01/21  08:00:00,193.637683504,29.2520671131,18.5217929202,47.9202807862,12.3672932834,65.3531420225,165.970035145,160.997151115,4.9528840297,0.02
 01/21  09:00:00,180.376800068,29.2508493381,19.4817228434,38.6777456916,12.3672932834,68.2430321324,160.810586711,155.837702681,4.9528840297,0.02
 01/21  10:00:00,202.869552915,29.2771030883,20.5888886696,30.4165154797,16.4897243779,93.1370602926,149.977481459,142.032867012,7.92461444751,0.02
 01/21  11:00:00,199.687278521,29.2791421223,20.4471901932,27.7246187436,16.4897243779,93.1370602926,145.494717603,137.550103155,7.92461444751,0.02
 01/21  12:00:00,195.929711345,29.2791074065,19.4702357876,25.4566446867,16.4897243779,93.1370602926,142.888063267,134.94344882,7.92461444751,0.02
 01/21  13:00:00,183.463354467,29.2788070453,18.5752748088,23.8417833233,16.4897243779,83.9857416113,149.782518363,133.246774314,7.92461444751,8.611129602
 01/21  14:00:00,181.650146102,29.2775961915,18.000033667,23.5359700974,16.4897243779,83.9857416113,142.123381213,134.178766766,7.92461444751,0.02
 01/21  15:00:00,179.123758731,29.2767542485,18.0981534274,23.1529344416,16.4897243779,83.9857416113,141.677089405,133.732474958,7.92461444751,0.02
 01/21  16:00:00,136.583533899,29.2459229401,14.6424241066,1.21085292589,12.3672932834,70.6512738906,87.7218663267,82.748982297,4.9528840297,0.02
 01/21  17:00:00,139.629655115,29.2459229401,13.7659835775,3.19400504938,12.3672932834,70.6512738906,90.5717330791,85.5988490494,4.9528840297,0.02
 01/21  18:00:00,134.793338583,29.2459229401,13.5305992992,5.12964828432,12.3672932834,58.1284167478,94.9912372212,90.0183531915,4.9528840297,0.02
 01/21  19:00:00,102.746910126,26.6713449878,13.4058960112,0.0,12.3672932834,24.9413748627,106.786508312,101.813624282,4.9528840297,0.02
 01/21  20:00:00,102.075052496,26.6713449878,13.3727403178,0.0,12.3672932834,24.9413748627,111.664122184,106.691238154,4.9528840297,0.02
 01/21  21:00:00,96.1687839784,27.9586339639,17.799240141,4.98627537711,4.12243109448,16.0517297156,120.077345804,117.085615386,2.97173041782,0.02
 01/21  22:00:00,93.8261347063,23.4825576171,18.0182374892,9.89796972646,4.12243109448,15.9888894789,100.799958665,97.8082282471,2.97173041782,0.02
 01/21  23:00:00,83.8807343895,19.49728196,14.7479503508,8.95477289745,4.12243109448,15.9888894789,86.347245583,83.3555151652,2.97173041782,0.02
 01/21  24:00:00,97.5953825376,24.3716024501,18.5077632561,12.3159494845,4.12243109448,15.9888894789,108.538560945,105.546830527,2.97173041782,0.02
 01/22  01:00:00,83.9721078596,19.49728196,14.7991502821,10.9128186889,2.06121554724,15.9888894789,97.1708149635,85.5972663331,2.97173041782,8.60181821267
 01/22  02:00:00,98.0964878114,24.3716024501,18.4569827593,14.7098095492,2.06121554724,15.9888894789,111.138522769,108.146792351,2.97173041782,0.02
 01/22  03:00:00,85.7587839788,19.49728196,14.3917970665,12.3507972586,2.06121554724,15.9888894789,89.892908553,86.9011781352,2.97173041782,0.02
 01/22  04:00:00,101.150780295,24.3716024501,18.0314329463,16.4018677588,2.06121554724,15.9888894789,112.380895848,109.389165431,2.97173041782,0.02
 01/22  05:00:00,88.4100855252,19.49728196,13.6654168346,13.685537083,2.06121554724,15.9888894789,90.8606634267,87.8689330089,2.97173041782,0.02
 01/22  06:00:00,103.630899489,24.3716024501,16.4824560305,18.2941465103,2.06121554724,15.9888894789,113.714237134,110.722506716,2.97173041782,0.02
 01/22  07:00:00,89.5248484784,19.49728196,12.8310230614,15.1314531518,2.06121554724,15.9888894789,92.1024520811,89.1107216633,2.97173041782,0.02
 01/22  08:00:00,99.8917264857,24.3716024501,15.6114813763,19.9504420679,2.06121554724,15.9888894789,114.776683007,111.78495259,2.97173041782,0.02
 01/22  09:00:00,102.704366213,19.49728196,12.7219591222,12.8881384291,4.12243109448,41.7362269337,89.2040622598,84.2311782301,4.9528840297,0.02
 01/22  10:00:00,115.698372472,24.3716024501,17.5897609822,14.4830000748,4.12243109448,41.7362269337,107.510967579,102.53808355,4.9528840297,0.02
 01/22  11:00:00,100.152567429,19.49728196,15.5947184771,9.67930545579,4.12243109448,41.7362269337,84.5740706297,79.6011866,4.9528840297,0.02
 01/22  12:00:00,114.817885773,24.3716024501,21.8035787969,9.7466894824,4.12243109448,41.7362269337,102.396529535,97.4236455051,4.9528840297,0.02
 01/22  13:00:00,100.893468161,19.49728196,18.5940527286,5.98566948105,4.12243109448,41.7362269337,80.9274743051,75.9545902754,4.9528840297,0.02
 01/22  14:00:00,116.139956658,24.285783185,24.7578256049,5.77023188278,4.12243109448,41.7362269337,97.1677309413,92.1948469116,4.9528840297,0.02
 01/22  15:00:00,94.8066928908,18.2099929839,16.8178166125,1.18824928835,4.12243109448,41.7362269337,78.3821320494,73.4092480197,4.9528840297,0.02
 01/22  16:00:00,103.809054355,22.2261208232,20.3946013873,0.0,4.12243109448,41.7362269337,94.7190570556,89.7461730259,4.9528840297,0.02
 01/22  17:00:00,74.1432427215,17.7808966585,16.4381585626,0.0,4.12243109448,24.8785346261,77.5326741397,72.55979011,4.9528840297,0.02
 01/22  18:00:00,76.4951240283,22.2261208232,19.1063931154,0.0,2.06121554724,15.9888894789,101.797816513,98.8060860954,2.97173041782,0.02
 01/22  19:00:00,74.1249918635,17.7808966585,13.1893406055,0.0,2.06121554724,15.9888894789,86.8111044218,83.819374004,2.97173041782,0.02
 01/22  20:00:00,94.6700391299,23.5134097993,18.5372109215,3.18807690187,2.06121554724,15.9888894789,110.021026893,107.029296475,2.97173041782,0.02
 01/22  21:00:00,88.2710968045,19.7118301227,16.1663810568,6.62241700781,2.06121554724,15.9888894789,89.4419508317,86.4502204138,2.97173041782,0.02
 01/22  22:00:00,97.2154194115,23.9425061247,16.9312311726,8.08771441799,2.06121554724,15.9888894789,111.910040664,108.918310246,2.97173041782,0.02
 01/22  23:00:00,92.3736301672,19.9263782854,15.2016839674,12.5239910351,2.06121554724,15.9888894789,90.9972182046,88.0054877868,2.97173041782,0.02
 01/22  24:00:00,100.376922718,23.9425061247,15.8653171308,11.6632755957,2.06121554724,15.9888894789,113.786569303,110.794838885,2.97173041782,0.02
 01/23  01:00:00,97.7404817466,19.9263782854,14.3599146909,15.7231054101,4.12243109448,15.9888894789,91.4336711753,88.4419407574,2.97173041782,0.02
 01/23  02:00:00,103.803334069,23.9425061247,14.8772289336,13.5919148268,4.12243109448,15.9888894789,113.813382145,110.821651727,2.97173041782,0.02
 01/23  03:00:00,99.9191372261,19.9263782854,13.7876358731,18.4465014638,4.12243109448,15.9888894789,92.0682893928,89.0765589749,2.97173041782,0.02
 01/23  04:00:00,105.970910766,23.9425061247,14.4165330984,15.5757922575,4.12243109448,15.9888894789,114.709389395,111.717658977,2.97173041782,0.02
 01/23  05:00:00,133.240714188,28.8168266147,16.8586506038,16.2190241733,12.3672932834,24.9413748627,139.693642861,126.140590385,4.9528840297,8.6001684462
 01/23  06:00:00,170.034485519,28.3879710454,20.6592461377,48.522006389,12.3672932834,24.9413748627,201.269914503,196.297030473,4.9528840297,0.02
 01/23  07:00:00,222.034261804,29.2491818555,14.4658220957,48.7681376058,24.7345865669,70.7195625826,180.539765149,170.61399709,9.90576805939,0.02
 01/23  08:00:00,230.290325348,29.2661048055,14.4654753636,34.2901187929,37.1018798503,92.3937384068,159.936037516,150.010269456,9.90576805939,0.02
 01/23  09:00:00,223.100631613,29.2812449855,15.7729862902,26.5717808722,37.1018798503,104.434947198,146.893612451,136.967844392,9.90576805939,0.02
 01/23  10:00:00,226.876810995,29.2910288024,19.9930889361,19.5692479566,37.1018798503,116.476155989,130.457180686,120.531412626,9.90576805939,0.02
 01/23  11:00:00,225.293360965,29.3110606743,26.1622123064,14.2889243539,37.1018798503,116.476155989,130.652994434,112.114080885,9.90576805939,8.63314548969
 01/23  12:00:00,227.415472882,29.4611269658,31.8627821095,10.5987402173,37.1018798503,116.476155989,116.18242977,106.256661711,9.90576805939,0.02
 01/23  13:00:00,220.658147715,29.6617481101,38.6789223514,8.07937570683,37.1018798503,104.434947198,120.02784915,101.491827408,9.90576805939,8.63025368224
 01/23  14:00:00,241.479725453,29.8696845159,44.6423550325,6.16435693418,37.1018798503,116.476155989,106.945886923,97.0201188636,9.90576805939,0.02
 01/23  15:00:00,249.084803879,30.0738037427,47.1021972081,4.35337303056,37.1018798503,116.476155989,111.899303797,93.3603634664,9.90576805939,8.63317227085
 01/23  16:00:00,250.355103709,30.2310873957,48.3666992392,2.75316755395,37.1018798503,116.476155989,101.018718882,91.092950823,9.90576805939,0.02
 01/23  17:00:00,251.643495969,30.2556027894,49.0166792043,1.86608618304,37.1018798503,116.476155989,108.852177334,90.3194327378,9.90576805939,8.62697653696
 01/23  18:00:00,256.328235509,30.0632993017,46.0253216354,1.56269900554,37.1018798503,116.476155989,101.650225747,91.7244576872,9.90576805939,0.02
 01/23  19:00:00,167.197329774,27.6368117199,30.7738884417,0.0,24.7345865669,47.5788473902,75.5575439993,70.5846599696,4.9528840297,0.02
 01/23  20:00:00,169.355287987,28.4950043707,31.2559219236,0.0,24.7345865669,47.5788473902,82.4113009954,77.4384169657,4.9528840297,0.02
 01/23  21:00:00,140.346553009,27.1004413132,24.1807812818,0.0,12.3672932834,38.6892022431,97.3191873401,94.3274569223,2.97173041782,0.02
 01/23  22:00:00,99.2127254765,16.0028069927,14.2744240354,0.0,12.3672932834,27.0668015668,70.1444883134,67.1527578956,2.97173041782,0.02
 01/23  23:00:00,93.6492121726,22.2261208232,16.7307363213,0.0,4.12243109448,15.9888894789,93.9906028253,90.9988724075,2.97173041782,0.02
 01/23  24:00:00,82.0827709477,17.7808966585,12.6562734818,0.0,4.12243109448,15.9888894789,86.7660319827,75.1924551845,2.97173041782,8.60184638036
 01/24  01:00:00,90.9844731489,22.2261208232,13.4375073138,0.0,4.12243109448,15.9888894789,99.4365155297,96.4447851119,2.97173041782,0.02
 01/24  02:00:00,84.689310323,18.9823663696,14.5458460597,0.41460423446,4.12243109448,15.9888894789,81.36426466,78.3725342421,2.97173041782,0.02
 01/24  03:00:00,87.2648283784,22.2261208232,12.0678549551,0.0,4.12243109448,15.9888894789,101.414040952,98.4223105339,2.97173041782,0.02
 01/24  04:00:00,82.6718074313,18.8965471045,13.3827802374,1.03266173121,4.12243109448,15.9888894789,83.2054124537,80.2136820359,2.97173041782,0.02
 01/24  05:00:00,120.955290269,28.3591238676,18.8642125155,1.50776815847,12.3672932834,24.9413748627,117.330595855,112.357711825,4.9528840297,0.02
 01/24  06:00:00,148.951301705,28.4213382943,22.0760893099,25.3645641107,12.3672932834,24.9413748627,187.774860231,182.801976201,4.9528840297,0.02
 01/24  07:00:00,198.516837688,29.3436802031,14.7303785255,23.1021880447,24.7345865669,70.7195625826,164.159732759,154.2339647,9.90576805939,0.02
 01/24  08:00:00,215.545498038,29.3978120415,14.1084677609,16.5604095628,37.1018798503,92.3937384068,146.608631265,136.682863205,9.90576805939,0.02
 01/24  09:00:00,211.822734214,29.4634912007,17.603058059,12.0733922746,37.1018798503,104.434947198,130.298669831,120.372901771,9.90576805939,0.02
 01/24  10:00:00,222.45230705,29.5493469644,25.3203597188,8.05500848693,37.1018798503,116.476155989,127.965041988,109.430942319,9.90576805939,8.62833160919
 01/24  11:00:00,228.036832211,29.7679142462,35.4931613078,5.42638397353,37.1018798503,116.476155989,112.674287715,102.748519655,9.90576805939,0.02
 01/24  12:00:00,236.734145037,30.1215171811,46.4000983996,3.58947870663,37.1018798503,116.476155989,115.723067266,97.1825630971,9.90576805939,8.63473610904
 01/24  13:00:00,231.050469466,30.5270529287,55.7052805118,2.24061147926,37.1018798503,104.434947198,102.840736145,92.9149680855,9.90576805939,0.02
 01/24  14:00:00,250.667977699,30.9388831498,63.6526502752,1.10528241706,37.1018798503,116.476155989,107.689372068,89.1488036795,9.90576805939,8.6348003294
 01/24  15:00:00,262.013512722,31.2612283507,69.4167758809,0.639650728181,37.1018798503,116.476155989,95.7569169985,85.8311489391,9.90576805939,0.02
 01/24  16:00:00,266.863066767,31.4568419286,71.8578618138,0.336897170327,37.1018798503,116.476155989,102.198881683,83.6616413033,9.90576805939,8.6314723203
 01/24  17:00:00,256.967667582,31.3851993254,67.9110384911,0.199136667355,37.1018798503,116.476155989,93.9092716574,83.983503598,9.90576805939,0.02
 01/24  18:00:00,251.588338701,31.0350672658,60.4635746148,0.175888646469,37.1018798503,116.476155989,96.5497139989,86.6239459395,9.90576805939,0.02
 01/24  19:00:00,160.51216225,28.4735495544,42.0539119682,0.0,24.7345865669,47.5788473902,72.0442610915,67.0713770618,4.9528840297,0.02
 01/24  20:00:00,151.328056266,28.280456208,33.2330007907,0.0,24.7345865669,47.5788473902,79.3740368014,74.4011527717,4.9528840297,0.02
 01/24  21:00:00,127.176910699,27.9586339639,28.901495117,0.0,12.3672932834,38.6892022431,103.294229928,91.7137252224,2.97173041782,8.60877428808
 01/24  22:00:00,91.1649896186,15.0829099776,17.3246889212,0.0,12.3672932834,27.0668015668,61.5797948161,58.5880643983,2.97173041782,0.02
 01/24  23:00:00,80.8833688256,19.9880826498,19.6486728412,0.0,4.12243109448,15.9888894789,85.2825321858,82.290801768,2.97173041782,0.02
 01/24  24:00:00,75.6337635323,17.7808966585,16.0161788931,0.0,4.12243109448,15.9888894789,77.4475418537,74.4558114359,2.97173041782,0.02
 01/25  01:00:00,90.3217217069,23.2559520041,23.009890686,0.0,4.12243109448,15.9888894789,96.6634723754,93.6717419576,2.97173041782,0.02
 01/25  02:00:00,74.353115091,17.7808966585,13.9884753775,0.0,4.12243109448,15.9888894789,78.7354985683,75.7437681505,2.97173041782,0.02
 01/25  03:00:00,86.7969782905,23.2988616366,20.4823780169,0.0360872969162,4.12243109448,15.9888894789,99.6519148467,96.6601844289,2.97173041782,0.02
 01/25  04:00:00,77.2550665045,18.853637472,16.4065283062,0.182044979753,4.12243109448,15.9888894789,81.3787568638,78.387026446,2.97173041782,0.02
 01/25  05:00:00,111.005864343,27.8156018555,21.6412316151,0.142963986566,12.3672932834,24.9413748627,113.798791429,108.825907399,4.9528840297,0.02
 01/25  06:00:00,137.901685677,28.8902970549,30.0111577339,18.5303702969,12.3672932834,24.9413748627,183.565727034,178.592843004,4.9528840297,0.02
 01/25  07:00:00,185.167732541,29.3612383553,25.0743250648,13.3905947675,24.7345865669,70.7195625826,148.841678911,138.915910851,9.90576805939,0.02
 01/25  08:00:00,206.664581256,29.5718462696,25.8591357764,9.09187865748,37.1018798503,92.3937384068,129.628368477,119.702600418,9.90576805939,0.02
 01/25  09:00:00,207.280285275,29.6393413351,27.1735200246,7.36340823762,37.1018798503,104.434947198,123.620080084,113.694312025,9.90576805939,0.02
 01/25  10:00:00,221.263132235,29.6943099573,31.3794415133,5.90852483562,37.1018798503,116.476155989,128.295982046,109.761863482,9.90576805939,8.62835050405
 01/25  11:00:00,225.841088163,29.7553725767,37.3896659746,4.41453419498,37.1018798503,116.476155989,116.088237094,106.162469034,9.90576805939,0.02
 01/25  12:00:00,229.448042432,29.8366109789,42.1162625733,3.21345023915,37.1018798503,116.476155989,121.586867048,103.046354228,9.90576805939,8.6347447603
 01/25  13:00:00,220.543338351,29.9347601481,45.8760672318,2.23738281322,37.1018798503,104.434947198,110.220550456,100.294782397,9.90576805939,0.02
 01/25  14:00:00,234.990104523,30.0311130088,48.657171662,1.59202004939,37.1018798503,116.476155989,116.472366117,97.9317676147,9.90576805939,8.63483044277
 01/25  15:00:00,238.188991417,30.1213196687,49.8063098798,1.09304268427,37.1018798503,116.476155989,105.952105437,96.0263373776,9.90576805939,0.02
 01/25  16:00:00,236.351229776,30.1908543782,49.130382341,0.802339710031,37.1018798503,116.476155989,113.494259295,94.9570305209,9.90576805939,8.63146071438
 01/25  17:00:00,235.075689978,30.2161454823,47.8735197844,0.729610454607,37.1018798503,116.476155989,104.315769739,94.3900016795,9.90576805939,0.02
 01/25  18:00:00,239.237071428,30.2000232001,45.7947742307,0.842956306858,37.1018798503,116.476155989,104.146121258,94.2203531985,9.90576805939,0.02
 01/25  19:00:00,158.997023967,27.9586339639,35.5882552342,0.0,24.7345865669,47.5788473902,84.7615851091,71.1999356123,4.9528840297,8.60876546715
 01/25  20:00:00,162.648422049,28.602278452,36.1055660402,0.0,24.7345865669,47.5788473902,81.444317668,76.4714336383,4.9528840297,0.02
 01/25  21:00:00,131.7843161,26.6713449878,25.7845228885,0.0,12.3672932834,38.6892022431,95.1778486361,92.1861182183,2.97173041782,0.02
 01/25  22:00:00,97.0676660341,15.512006303,19.2207117122,0.0,12.3672932834,27.0668015668,60.0166817041,57.0249512862,2.97173041782,0.02
 01/25  23:00:00,83.1116230426,19.5589863244,17.3803974888,0.0,4.12243109448,15.9888894789,85.2258396825,82.2341092647,2.97173041782,0.02
 01/25  24:00:00,77.0772178914,16.2294126057,17.267785395,0.0,4.12243109448,15.9888894789,68.8530136061,65.8612831883,2.97173041782,0.02
 01/26  01:00:00,90.4608218271,22.8697653112,20.3480100133,0.0,4.12243109448,15.9888894789,97.2726484628,94.280918045,2.97173041782,0.02
 01/26  02:00:00,79.2175270724,18.2099929839,15.7755255341,0.0177613557291,4.12243109448,15.9888894789,79.0971455606,76.1054151428,2.97173041782,0.02
 01/26  03:00:00,89.2919867899,23.2988616366,19.1795538565,0.200609519522,4.12243109448,15.9888894789,100.058428008,97.0666975901,2.97173041782,0.02
 01/26  04:00:00,78.3534193868,18.853637472,15.3945442193,0.618495974141,4.12243109448,15.9888894789,81.7468630924,78.7551326746,2.97173041782,0.02
 01/26  05:00:00,112.406352858,27.8156018555,21.3204353617,0.419565932869,12.3672932834,24.9413748627,114.577258403,109.604374374,4.9528840297,0.02
 01/26  06:00:00,143.05468574,28.8963563562,28.9792146569,20.6029152054,12.3672932834,24.9413748627,183.390203612,178.417319582,4.9528840297,0.02
 01/26  07:00:00,188.810213185,29.3708924409,21.8845814978,15.7149894184,24.7345865669,70.7195625826,149.391371168,139.465603109,9.90576805939,0.02
 01/26  08:00:00,208.816164807,29.5883864448,21.8223593062,11.1575524904,37.1018798503,92.3937384068,130.359286788,120.433518728,9.90576805939,0.02
 01/26  09:00:00,209.128030996,29.6572138759,23.2878600717,9.35331840454,37.1018798503,104.434947198,133.085962692,114.555127684,9.90576805939,8.62506694877
 01/26  10:00:00,218.451662911,29.7152672125,27.1797470577,6.96305615584,37.1018798503,116.476155989,119.925579511,109.999811451,9.90576805939,0.02
 01/26  11:00:00,221.481440329,29.7634427804,32.031887762,5.40456415612,37.1018798503,116.476155989,124.96971169,106.430811395,9.90576805939,8.63313223556
 01/26  12:00:00,222.845180427,29.8208798087,34.3748538896,4.36775875837,37.1018798503,116.476155989,114.004499085,104.078731026,9.90576805939,0.02
 01/26  13:00:00,209.865776523,29.8719093785,33.9305750403,3.65659858717,37.1018798503,104.434947198,116.573178714,102.357257211,9.90576805939,4.31015344379
 01/26  14:00:00,222.151008703,29.943681198,35.0041947564,2.92143973896,37.1018798503,116.476155989,114.707436376,100.461136085,9.90576805939,4.34053223086
 01/26  15:00:00,224.123391848,30.0457368458,37.4548496033,2.34126874711,37.1018798503,116.476155989,108.163315163,98.2375471038,9.90576805939,0.02
 01/26  16:00:00,224.734392626,30.1399225453,38.5720294201,1.74116387526,37.1018798503,116.476155989,114.741426971,96.2041727068,9.90576805939,8.63148620438
 01/26  17:00:00,224.543690665,30.1574452735,38.662271252,1.44325320437,37.1018798503,116.476155989,105.524953001,95.5991849418,9.90576805939,0.02
 01/26  18:00:00,226.961531017,30.1197500317,36.2329342457,1.63093778726,37.1018798503,116.476155989,114.683958641,96.1601213721,9.90576805939,8.61806920967
 01/26  19:00:00,142.6201652,27.8513598826,27.5906576775,0.0,24.7345865669,47.5788473902,78.9164614428,73.9435774131,4.9528840297,0.02
 01/26  20:00:00,148.536619342,28.602278452,29.0415631765,0.0,24.7345865669,47.5788473902,84.5582816293,79.5853975996,4.9528840297,0.02
 01/26  21:00:00,120.810934217,27.1004413132,21.0667096551,0.0,12.3672932834,38.6892022431,98.4669928024,95.4752623846,2.97173041782,0.02
 01/26  22:00:00,90.9768053822,16.8609996434,15.1824251308,0.0,12.3672932834,27.0668015668,66.1712790069,63.1795485891,2.97173041782,0.02
 01/26  23:00:00,80.815752208,22.2261208232,14.8017740549,0.0,4.12243109448,15.9888894789,94.6570202717,91.6652898539,2.97173041782,0.02
 01/26  24:00:00,80.8877966745,19.0681856347,16.5716944888,0.178358769334,4.12243109448,15.9888894789,78.4212608693,75.4295304515,2.97173041782,0.02
 01/27  01:00:00,88.6579572619,22.8697653112,15.9055060847,0.287275357577,4.12243109448,15.9888894789,99.4422067645,96.4504763467,2.97173041782,0.02
 01/27  02:00:00,77.8326811653,18.2099929839,11.1853800838,0.343809372308,4.12243109448,15.9888894789,81.2291344063,78.2374039885,2.97173041782,0.02
 01/27  03:00:00,91.310454765,23.2988616366,14.5726301521,1.41246677161,4.12243109448,15.9888894789,102.294249356,99.3025189382,2.97173041782,0.02
 01/27  04:00:00,83.2508721705,18.853637472,12.3327349825,2.12967724952,4.12243109448,15.9888894789,83.3411947127,80.3494642949,2.97173041782,0.02
 01/27  05:00:00,119.875279045,27.8156018555,16.570333123,1.7848987044,12.3672932834,24.9413748627,116.743868475,111.770984446,4.9528840297,0.02
 01/27  06:00:00,155.257859888,28.8879279501,24.7779188249,27.8466135612,12.3672932834,24.9413748627,185.818900135,180.846016105,4.9528840297,0.02
 01/27  07:00:00,198.289136296,29.3757692159,15.7595328528,21.9524974331,24.7345865669,70.7195625826,158.302069812,148.376301752,9.90576805939,0.02
 01/27  08:00:00,216.453348001,29.5140513087,14.7358766505,16.154609347,37.1018798503,92.3937384068,149.038367385,130.524260643,9.90576805939,8.60833868294
 01/27  09:00:00,214.123951604,29.6059724204,15.8336048241,12.3596466912,37.1018798503,104.434947198,128.567329126,118.641561067,9.90576805939,0.02
 01/27  10:00:00,223.247978727,29.6857612135,20.3923242922,8.54194137777,37.1018798503,116.476155989,119.448202079,109.52243402,9.90576805939,0.02
 01/27  11:00:00,223.769738697,29.8011529449,25.050135471,6.31229578007,37.1018798503,116.476155989,122.440847729,103.901875722,9.90576805939,8.63320394756
 01/27  12:00:00,226.6216704,30.0193586613,30.005914416,4.78379051073,37.1018798503,116.476155989,109.284946521,99.3591784613,9.90576805939,0.02
 01/27  13:00:00,219.66421055,30.3150303138,34.8934945557,3.51040320641,37.1018798503,104.434947198,114.132845459,95.5969302963,9.90576805939,8.63014710319
 01/27  14:00:00,233.183921755,30.6631400732,39.8924997318,2.34247895552,37.1018798503,116.476155989,102.161798488,92.2360304288,9.90576805939,0.02
 01/27  15:00:00,237.40023715,30.928663908,44.0670852105,1.45538456193,37.1018798503,116.476155989,108.275757204,89.7368496687,9.90576805939,8.6331394762
 01/27  16:00:00,241.760135316,31.1189532696,46.4982746039,1.05693231925,37.1018798503,116.476155989,97.4957794474,87.570011388,9.90576805939,0.02
 01/27  17:00:00,242.68604107,31.114365098,46.2722509299,0.857680589395,37.1018798503,116.476155989,105.455137182,86.9223044579,9.90576805939,8.62706466438
 01/27  18:00:00,238.925518973,30.7925276622,39.7961270613,0.904004590507,37.1018798503,116.476155989,99.007029003,89.0812609436,9.90576805939,0.02
 01/27  19:00:00,159.70587407,27.9586339639,27.7340420853,0.0,24.7345865669,47.5788473902,74.5627417379,69.5898577082,4.9528840297,0.02
 01/27  20:00:00,165.96023099,28.602278452,30.2153147117,0.0,24.7345865669,47.5788473902,81.0280079176,76.0551238879,4.9528840297,0.02
 01/27  21:00:00,135.231400982,27.1004413132,22.3259980565,0.0,12.3672932834,38.6892022431,95.646931652,92.6552012342,2.97173041782,0.02
 01/27  22:00:00,104.236504828,19.5281341422,16.3168492513,0.0,12.3672932834,27.0668015668,75.4456193185,72.4538889007,2.97173041782,0.02
 01/27  23:00:00,78.0955074379,17.8667159236,11.427380696,0.0,4.12243109448,15.9888894789,75.2848592209,72.2931288031,2.97173041782,0.02
 01/27  24:00:00,93.728200203,23.0843134739,17.1407536798,0.0478346510816,4.12243109448,15.9888894789,96.6923362903,93.7006058725,2.97173041782,0.02
 01/28  01:00:00,80.6293055142,18.7249085744,13.9623528547,0.246369302198,4.12243109448,15.9888894789,78.997548781,76.0058183632,2.97173041782,0.02
 01/28  02:00:00,86.6820333687,22.4406689859,13.6092212748,0.0632777234215,4.12243109448,15.9888894789,100.500373918,97.5086434999,2.97173041782,0.02
 01/28  03:00:00,79.6322578724,18.6390893093,12.8685863565,0.649405531328,4.12243109448,15.9888894789,81.7151330118,78.723402594,2.97173041782,0.02
 01/28  04:00:00,93.3280310742,23.2988616366,14.8023118912,1.40170313298,4.12243109448,15.9888894789,103.004319086,100.012588668,2.97173041782,0.02
 01/28  05:00:00,110.407237037,28.8168266147,19.4319741236,4.47164461357,4.12243109448,16.0517297156,130.864107819,119.290538749,2.97173041782,8.60183865195
 01/28  06:00:00,109.020152702,28.3877302893,17.5165474639,4.99626607468,4.12243109448,16.0517297156,123.838548085,120.846817667,2.97173041782,0.02
 01/28  07:00:00,130.872108345,29.2459229401,11.2971110524,9.68774892159,4.12243109448,39.6058045677,121.52242933,118.530698912,2.97173041782,0.02
 01/28  08:00:00,190.639590357,29.2689491795,15.414911353,41.239856456,12.3672932834,65.3531420225,176.737161581,171.764277552,4.9528840297,0.02
 01/28  09:00:00,173.628689585,29.2640524331,18.6456340941,30.9103896008,12.3672932834,68.2430321324,161.99167328,157.01878925,4.9528840297,0.02
 01/28  10:00:00,193.758963582,29.2899542329,25.7030928143,20.259091933,16.4897243779,93.1370602926,145.035733793,137.091119346,7.92461444751,0.02
 01/28  11:00:00,190.914519285,29.3010439279,32.1668010616,15.1238158987,16.4897243779,93.1370602926,137.490412666,129.545798219,7.92461444751,0.02
 01/28  12:00:00,190.0955273,29.3469675802,38.1459359519,11.9623693164,16.4897243779,93.1370602926,132.989674072,125.045059624,7.92461444751,0.02
 01/28  13:00:00,184.239794707,29.4242024533,43.6740494458,9.96544336429,16.4897243779,83.9857416113,137.895651591,121.359904762,7.92461444751,8.61113238171
 01/28  14:00:00,187.180110338,29.5313416361,48.0483244039,8.42436924295,16.4897243779,83.9857416113,126.518867466,118.574253018,7.92461444751,0.02
 01/28  15:00:00,188.407324051,29.5787311087,50.7814582503,6.87111799992,16.4897243779,83.9857416113,124.825033076,116.880418629,7.92461444751,0.02
 01/28  16:00:00,162.045864255,29.2459229401,49.0808181543,0.0,12.3672932834,70.6512738906,64.3217000039,59.3488159742,4.9528840297,0.02
 01/28  17:00:00,161.573152238,29.2459229401,48.6080982841,0.0,12.3672932834,70.6512738906,63.557445989,58.5845619593,4.9528840297,0.02
 01/28  18:00:00,147.874887808,29.2459229401,45.0842103285,0.0,12.3672932834,58.1284167478,69.0425607804,64.0696767507,4.9528840297,0.02
 01/28  19:00:00,111.20093807,26.6713449878,32.4265261745,0.0,12.3672932834,24.9413748627,94.0432657348,89.0703817051,4.9528840297,0.02
 01/28  20:00:00,111.782758911,26.8858931505,32.7937988301,0.0,12.3672932834,24.9413748627,101.781890154,96.8090061247,4.9528840297,0.02
 01/28  21:00:00,98.3839661094,27.5295376386,35.8858688506,0.0,4.12243109448,16.0517297156,111.201288059,108.209557641,2.97173041782,0.02
 01/28  22:00:00,61.1948915724,11.8539311057,14.8237662875,0.0,4.12243109448,15.9888894789,58.3373002423,55.3455698245,2.97173041782,0.02
 01/28  23:00:00,65.9928934572,14.2247173268,17.1888178808,0.0,4.12243109448,15.9888894789,67.3597742213,64.3680438035,2.97173041782,0.02
 01/28  24:00:00,68.4635768694,15.5582845762,18.2909667365,0.0,4.12243109448,15.9888894789,73.1612714791,70.1695410612,2.97173041782,0.02
