Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  01:00:00,71.0570520519,16.9270484126,21.5477542529,0.0,2.06121554724,15.9888894789,93.210534259,81.6369567354,2.97173041782,8.60184710579
 01/29  02:00:00,86.0657047214,23.0843134739,30.2508682478,0.00257674981722,2.06121554724,15.9888894789,105.640625009,102.648894591,2.97173041782,0.02
 01/29  03:00:00,71.5788127201,17.7808966585,21.1865274701,0.0,2.06121554724,15.9888894789,84.5488328081,81.5571023903,2.97173041782,0.02
 01/29  04:00:00,87.4363096301,23.406135718,31.2255523885,0.076675439024,2.06121554724,15.9888894789,106.58256509,103.590834672,2.97173041782,0.02
 01/29  05:00:00,72.8022269712,18.1241737188,22.0389902362,0.0276745685758,2.06121554724,15.9888894789,85.841075012,82.8493445941,2.97173041782,0.02
 01/29  06:00:00,84.4886517086,23.0843134739,28.4956873003,0.180704973922,2.06121554724,15.9888894789,107.526948746,104.535218328,2.97173041782,0.02
 01/29  07:00:00,74.2714683157,18.6390893093,22.7438400521,0.277150612497,2.06121554724,15.9888894789,87.0349604858,84.043230068,2.97173041782,0.02
 01/29  08:00:00,74.5799931503,22.6552171486,26.0615912391,0.182738890923,2.06121554724,15.9888894789,108.636142507,105.64441209,2.97173041782,0.02
 01/29  09:00:00,93.6707957933,19.5544948034,27.6207595502,0.170600168573,4.12243109448,41.7362269337,83.771462557,78.7985785273,4.9528840297,0.02
 01/29  10:00:00,104.103974017,23.6564419078,33.9113839271,0.0487439503919,4.12243109448,41.7362269337,99.4893956357,94.516511606,4.9528840297,0.02
 01/29  11:00:00,96.0644761084,19.3184918245,30.2586923519,0.0424570334584,4.12243109448,41.7362269337,78.6165591077,73.643675078,4.9528840297,0.02
 01/29  12:00:00,110.63812038,23.9425061247,39.7319774744,0.0572884325828,4.12243109448,41.7362269337,94.2812885516,89.3084045219,4.9528840297,0.02
 01/29  13:00:00,100.537897759,19.411462695,34.4542330247,0.0403179244856,4.12243109448,41.7362269337,75.0642145953,70.0913305656,4.9528840297,0.02
 01/29  14:00:00,116.984348719,24.3717222302,45.5152250211,0.0298869252155,4.12243109448,41.7362269337,91.0194843921,86.0466003624,4.9528840297,0.02
 01/29  15:00:00,104.15583494,19.4975651554,38.0454396271,0.00457336756648,4.12243109448,41.7362269337,73.5012625902,68.5283785605,4.9528840297,0.02
 01/29  16:00:00,119.725023743,24.3716330082,48.3535703435,0.0,4.12243109448,41.7362269337,90.9267810769,85.9538970472,4.9528840297,0.02
 01/29  17:00:00,87.2675524092,19.49728196,37.9638569975,0.0,4.12243109448,24.8785346261,74.60540146,69.6325174303,4.9528840297,0.02
 01/29  18:00:00,78.8859406386,21.3062238081,36.2982540828,0.0,2.06121554724,15.9888894789,87.9660495392,84.9743191214,2.97173041782,0.02
 01/29  19:00:00,69.3214635098,15.1137621598,21.6662476221,0.0,2.06121554724,15.9888894789,69.567778882,66.5760484642,2.97173041782,0.02
 01/29  20:00:00,68.0993225747,15.1137621598,19.2556652161,0.0,2.06121554724,15.9888894789,71.1105809962,68.1188505784,2.97173041782,0.02
 01/29  21:00:00,75.1816275606,16.5881157571,21.0810115366,0.0,2.06121554724,15.9888894789,73.4063394017,70.4146089839,2.97173041782,0.02
 01/29  22:00:00,75.8090338975,17.7808966585,16.122899617,0.0,2.06121554724,15.9888894789,85.8646652599,82.8729348421,2.97173041782,0.02
 01/29  23:00:00,91.1170143574,23.1915875553,20.3769656248,0.0595287576903,2.06121554724,15.9888894789,108.406218948,105.41448853,2.97173041782,0.02
 01/29  24:00:00,79.299845771,18.6390893093,14.8213183682,0.38083739296,2.06121554724,15.9888894789,88.4127962552,85.4210658373,2.97173041782,0.02
 01/30  01:00:00,91.2655750575,22.6552171486,14.8856049227,0.259011124517,4.12243109448,15.9888894789,109.416076875,106.424346457,2.97173041782,0.02
 01/30  02:00:00,85.0833465728,19.0681856347,13.8079359004,1.23364839282,4.12243109448,15.9888894789,88.7706184437,85.7788880259,2.97173041782,0.02
 01/30  03:00:00,96.9847935058,23.4275905342,14.6436189017,2.12923938313,4.12243109448,15.9888894789,110.386851207,107.39512079,2.97173041782,0.02
 01/30  04:00:00,84.4813083929,18.7249085744,10.8045749088,2.35898398074,4.12243109448,15.9888894789,89.7515516299,86.7598212121,2.97173041782,0.02
 01/30  05:00:00,128.965643394,28.6737945062,17.1019007227,4.66050335179,12.3672932834,24.9413748627,136.627327146,123.072598221,4.9528840297,8.60184489553
 01/30  06:00:00,156.873021234,28.407345148,20.5391782584,30.9375451731,12.3672932834,24.9413748627,197.817969414,192.845085384,4.9528840297,0.02
 01/30  07:00:00,205.290215111,29.3210288754,14.8351250889,28.0600842794,24.7345865669,70.7195625826,174.302564672,164.376796612,9.90576805939,0.02
 01/30  08:00:00,218.905542141,29.3553330869,15.103383977,19.3874444461,37.1018798503,92.3937384068,152.362727704,142.436959644,9.90576805939,0.02
 01/30  09:00:00,220.874101672,29.3825833352,15.3888974768,16.898596161,37.1018798503,104.434947198,143.937306049,134.01153799,9.90576805939,0.02
 01/30  10:00:00,229.287235603,29.409501494,15.9500614307,14.8562776867,37.1018798503,116.476155989,145.804385876,127.270280162,9.90576805939,8.62833765469
 01/30  11:00:00,226.06276848,29.4322132515,16.8315107796,12.8245840024,37.1018798503,116.476155989,129.834560363,119.908792303,9.90576805939,0.02
 01/30  12:00:00,225.035287193,29.4538178841,17.7474233118,11.110469245,37.1018798503,116.476155989,123.964440712,114.038672653,9.90576805939,0.02
 01/30  13:00:00,213.896245057,29.4803538522,18.2307983872,9.80157508977,37.1018798503,104.434947198,129.656471261,111.120382042,9.90576805939,8.63032115957
 01/30  14:00:00,223.674286601,29.5205253183,18.9677576814,8.57484240218,37.1018798503,116.476155989,118.668371064,108.742603004,9.90576805939,0.02
 01/30  15:00:00,223.915999145,29.5586212217,19.5239718045,7.51044279395,37.1018798503,116.476155989,125.10694269,106.569195278,9.90576805939,8.63197935265
 01/30  16:00:00,222.556535444,29.596924394,20.1435788022,6.71057262815,37.1018798503,116.476155989,114.789417085,104.863649026,9.90576805939,0.02
 01/30  17:00:00,222.366946955,29.6365771975,21.1808818993,5.97095887503,37.1018798503,116.476155989,121.60080067,103.067973301,9.90576805939,8.62705931023
 01/30  18:00:00,225.840351256,29.6518172628,21.0653154558,6.09746289433,37.1018798503,116.476155989,112.705181972,102.779413912,9.90576805939,0.02
 01/30  19:00:00,150.001228648,27.8156018555,19.9797539656,0.0,24.7345865669,47.5788473902,84.2503684986,79.2774844689,4.9528840297,0.02
 01/30  20:00:00,151.42435245,28.3877302893,21.908670948,0.00159238479247,24.7345865669,47.5788473902,90.0116494033,85.0387653736,4.9528840297,0.02
 01/30  21:00:00,123.446576895,27.1004413132,17.0527506251,0.0514095362459,12.3672932834,38.6892022431,103.69442965,100.702699232,2.97173041782,0.02
 01/30  22:00:00,101.792584842,21.4492559165,16.3604408708,0.284052451504,12.3672932834,27.0668015668,86.1167331557,83.1250027379,2.97173041782,0.02
 01/30  23:00:00,71.701796828,17.7808966585,10.8134391641,0.0,4.12243109448,15.9888894789,87.3569706414,75.7833913159,2.97173041782,8.60184890766
 01/30  24:00:00,88.1043394713,23.4275905342,17.9965428144,1.42843256842,4.12243109448,15.9888894789,100.916358012,97.9246275945,2.97173041782,0.02
 01/31  01:00:00,74.6626024687,18.4245411466,13.0815537216,1.01424594124,4.12243109448,15.9888894789,82.3202019478,79.32847153,2.97173041782,0.02
 01/31  02:00:00,85.3017323655,23.0843134739,16.4461494634,1.76323513439,4.12243109448,15.9888894789,102.685622884,99.693892466,2.97173041782,0.02
 01/31  03:00:00,84.1028458471,19.7118301227,16.9946336471,5.26662191333,4.12243109448,15.9888894789,83.4920195688,80.500289151,2.97173041782,0.02
 01/31  04:00:00,92.3921514483,23.9425061247,18.6126918684,5.70570518492,4.12243109448,15.9888894789,104.510328861,101.518598443,2.97173041782,0.02
 01/31  05:00:00,115.973774804,28.5307623978,20.6374004194,4.94702735799,12.3672932834,24.9413748627,118.196727797,113.223843767,4.9528840297,0.02
 01/31  06:00:00,143.933390222,28.4213192564,24.5580529186,28.0930367419,12.3672932834,24.9413748627,188.701519037,183.728635007,4.9528840297,0.02
 01/31  07:00:00,193.836276057,29.3308305772,17.991559882,26.2336152821,24.7345865669,70.7195625826,154.237501081,144.311733022,9.90576805939,0.02
 01/31  08:00:00,208.921835129,29.3946423088,17.7852742766,18.4203629893,37.1018798503,92.3937384068,134.238737112,124.312969053,9.90576805939,0.02
 01/31  09:00:00,213.912818445,29.4260182106,17.9899635352,16.088336729,37.1018798503,104.434947198,128.198060596,118.272292537,9.90576805939,0.02
 01/31  10:00:00,221.46247688,29.4700832964,18.1765370376,14.4569924778,37.1018798503,116.476155989,133.657453751,115.123546585,9.90576805939,8.62813910697
 01/31  11:00:00,217.294361881,29.5155784189,18.3795053976,12.898530232,37.1018798503,116.476155989,122.513799088,112.588031029,9.90576805939,0.02
 01/31  12:00:00,215.180852112,29.5539476815,19.1455986632,11.5238855817,37.1018798503,116.476155989,128.848582221,110.307995011,9.90576805939,8.63481915064
 01/31  13:00:00,202.298669399,29.5917125463,20.2451201426,10.0338984606,37.1018798503,104.434947198,118.04919448,108.12342642,9.90576805939,0.02
 01/31  14:00:00,214.654757788,29.6278099882,21.9556661911,8.78952602773,37.1018798503,116.476155989,124.514166996,105.973616797,9.90576805939,8.63478213951
 01/31  15:00:00,215.139220408,29.6571805875,23.4020594418,7.79849861485,37.1018798503,116.476155989,114.249168996,104.323400937,9.90576805939,0.02
 01/31  16:00:00,215.8200581,29.6803555931,24.5567529986,7.30161389326,37.1018798503,116.476155989,122.014949511,103.477614146,9.90576805939,8.63156730503
 01/31  17:00:00,216.924354421,29.7024414925,25.9786018509,6.96262356444,37.1018798503,116.476155989,112.701895087,102.776127028,9.90576805939,0.02
 01/31  18:00:00,220.441609308,29.7184094065,27.3232166449,6.77126422221,37.1018798503,116.476155989,112.228390077,102.302622017,9.90576805939,0.02
 01/31  19:00:00,140.981576372,27.9586339639,25.9142018892,0.0,24.7345865669,47.5788473902,84.0162021981,79.0433181684,4.9528840297,0.02
 01/31  20:00:00,143.634963709,28.3877302893,28.1384874716,0.0,24.7345865669,47.5788473902,89.0570361112,84.0841520815,4.9528840297,0.02
 01/31  21:00:00,116.304096902,27.1004413132,23.3268300399,0.0250278547502,12.3672932834,38.6892022431,110.606172341,99.0256536876,2.97173041782,8.6087882359
 01/31  22:00:00,96.9172279348,20.8462753005,21.7769813647,0.251498017973,12.3672932834,27.0668015668,82.526091894,79.5343614762,2.97173041782,0.02
 01/31  23:00:00,67.0916999084,17.7808966585,14.6381999631,0.0,4.12243109448,15.9888894789,77.5407346142,74.5490041963,2.97173041782,0.02
 01/31  24:00:00,82.0980756698,23.4275905342,22.7500689346,1.13125534647,4.12243109448,15.9888894789,99.8434390816,96.8517086637,2.97173041782,0.02
 02/01  01:00:00,66.4737020094,17.7808966585,14.0202020617,0.0,4.12243109448,15.9888894789,81.0096645923,78.0179341745,2.97173041782,0.02
 02/01  02:00:00,80.4463281016,23.2988616366,20.6020987563,1.55894492165,4.12243109448,15.9888894789,102.163524333,99.1717939153,2.97173041782,0.02
 02/01  03:00:00,73.3113082612,18.4245411466,14.5773732676,1.14905096711,4.12243109448,15.9888894789,82.8865195753,79.8947891574,2.97173041782,0.02
 02/01  04:00:00,89.8100828106,22.6552171486,16.5198666928,0.934342183917,4.12243109448,15.9888894789,102.598314233,99.6065838151,2.97173041782,0.02
 02/01  05:00:00,126.205564031,28.5879752412,23.070906217,3.47585778467,12.3672932834,24.9413748627,115.762266651,110.789382621,4.9528840297,0.02
 02/01  06:00:00,151.929597404,28.4392727372,25.2245260095,25.1432358186,12.3672932834,24.9413748627,185.660316794,180.687432765,4.9528840297,0.02
 02/01  07:00:00,203.1893402,29.3747376226,18.1461913952,23.4799713535,24.7345865669,70.7195625826,151.293208726,141.367440666,9.90576805939,0.02
 02/01  08:00:00,218.077835485,29.4820126818,16.8624245565,16.654440791,37.1018798503,92.3937384068,132.632373503,122.706605444,9.90576805939,0.02
 02/01  09:00:00,220.326154238,29.5672960125,16.5148156675,13.0730302293,37.1018798503,104.434947198,134.386938696,115.856091008,9.90576805939,8.62507962856
 02/01  10:00:00,229.948639138,29.6388780834,17.554158395,9.56467482842,37.1018798503,116.476155989,119.388355355,109.462587296,9.90576805939,0.02
 02/01  11:00:00,228.601371796,29.7173136984,18.7096000936,7.57168487582,37.1018798503,116.476155989,114.640827071,104.715059011,9.90576805939,0.02
 02/01  12:00:00,230.612303742,29.8341161515,20.4274509732,6.7442785381,37.1018798503,116.476155989,119.434304606,100.893704937,9.90576805939,8.63483160906
 02/01  13:00:00,221.222479515,30.0116234157,22.6967556734,5.85288631462,37.1018798503,104.434947198,107.718295684,97.7925276244,9.90576805939,0.02
 02/01  14:00:00,233.021508432,30.2044737746,25.4163784499,5.01090847548,37.1018798503,116.476155989,113.703869884,95.1632062122,9.90576805939,8.63489561277
 02/01  15:00:00,235.53152294,30.3435619667,26.804112784,4.1091311026,37.1018798503,116.476155989,102.845068798,92.9193007386,9.90576805939,0.02
 02/01  16:00:00,237.063158137,30.3854708323,26.9249186347,3.44843538349,37.1018798503,116.476155989,109.99945864,91.4621507525,9.90576805939,8.63153982794
 02/01  17:00:00,238.356639589,30.3071420106,25.7666671558,3.15078868496,37.1018798503,116.476155989,101.123661509,91.1978934501,9.90576805939,0.02
 02/01  18:00:00,241.731918803,30.0955122321,22.9924456076,3.21611909374,37.1018798503,116.476155989,102.622043042,92.696274983,9.90576805939,0.02
 02/01  19:00:00,168.249892863,27.9586339639,19.8043516563,0.0,24.7345865669,47.5788473902,86.4062377371,72.8445708544,4.9528840297,8.60878285301
 02/01  20:00:00,167.219954345,28.3877302893,18.88341426,0.0,24.7345865669,47.5788473902,85.1831958367,80.210311807,4.9528840297,0.02
 02/01  21:00:00,138.382514907,27.1004413132,12.7601073029,0.0223790680784,12.3672932834,38.6892022431,99.8505850516,96.8588546338,2.97173041782,0.02
 02/01  22:00:00,117.596840821,22.5385457013,14.3357481515,0.288170797072,12.3672932834,27.0668015668,86.6747796997,83.6830492819,2.97173041782,0.02
 02/01  23:00:00,83.2664776709,17.7808966585,8.18764366015,0.0,4.12243109448,15.9888894789,77.1476802562,74.1559498384,2.97173041782,0.02
 02/01  24:00:00,102.214262858,23.3417712692,13.8596089087,1.16679681884,4.12243109448,15.9888894789,98.8389336228,95.847203205,2.97173041782,0.02
 02/02  01:00:00,94.8038823561,19.7118301227,13.6541001502,4.12021054252,4.12243109448,15.9888894789,80.5573461361,77.5656157183,2.97173041782,0.02
 02/02  02:00:00,106.773990246,23.9425061247,13.5482242129,5.57164289997,4.12243109448,15.9888894789,101.457997088,98.4662666697,2.97173041782,0.02
 02/02  03:00:00,100.142749068,19.9263782854,12.4266753742,9.11763677431,4.12243109448,15.9888894789,82.6360662639,79.6443358461,2.97173041782,0.02
 02/02  04:00:00,111.257250848,23.9425061247,12.3662252199,8.88705612971,4.12243109448,15.9888894789,104.300547484,101.308817066,2.97173041782,0.02
 02/02  05:00:00,142.044973708,28.8168266147,14.0120825598,10.0517065922,12.3672932834,24.9413748627,118.400039302,113.427155272,4.9528840297,0.02
 02/02  06:00:00,170.099663232,28.4103483936,16.7595307994,34.875572431,12.3672932834,24.9413748627,189.127195328,184.154311298,4.9528840297,0.02
 02/02  07:00:00,219.899767586,29.3295422022,10.1083996385,33.7265045928,24.7345865669,70.7195625826,180.490671412,170.564903352,9.90576805939,0.02
 02/02  08:00:00,232.632077131,29.3982617186,9.89276908352,24.7669862957,37.1018798503,92.3937384068,162.625670294,152.699902235,9.90576805939,0.02
 02/02  09:00:00,234.632881526,29.4302864972,10.5685244613,19.7700701441,37.1018798503,104.434947198,160.538448988,142.007590977,9.90576805939,8.6250899516
 02/02  10:00:00,243.652031464,29.4887020148,11.7184730475,15.1888135596,37.1018798503,116.476155989,140.643873469,130.71810541,9.90576805939,0.02
 02/02  11:00:00,241.079718692,29.5535950577,12.8729889163,11.7582547844,37.1018798503,116.476155989,138.85259615,120.31368282,9.90576805939,8.63314527063
 02/02  12:00:00,241.614785386,29.6433181418,14.3959988815,10.0828619079,37.1018798503,116.476155989,119.298920002,109.373151943,9.90576805939,0.02
 02/02  13:00:00,231.036387367,29.7616682355,15.9990270825,8.76230676905,37.1018798503,104.434947198,118.016882513,99.4809226621,9.90576805939,8.63019179205
 02/02  14:00:00,242.491708455,29.9251479955,18.1680698074,7.66862874377,37.1018798503,116.476155989,106.357145624,96.4313775649,9.90576805939,0.02
 02/02  15:00:00,242.471706674,30.0812431225,19.7826979625,6.55361163969,37.1018798503,116.476155989,112.5639377,94.0267769293,9.90576805939,8.63139271098
 02/02  16:00:00,242.825946501,30.1616811039,21.3315739453,5.52018043901,37.1018798503,116.476155989,102.257913968,92.3321459087,9.90576805939,0.02
 02/02  17:00:00,244.059886291,30.1368839228,22.5335485529,4.78169107736,37.1018798503,116.476155989,101.658810627,91.7330425673,9.90576805939,0.02
 02/02  18:00:00,246.68688874,29.9691052977,21.4833172695,4.41870395226,37.1018798503,116.476155989,111.691919247,93.1680025621,9.90576805939,8.61814862502
 02/02  19:00:00,171.522958156,27.9586339639,18.8895754523,0.0,24.7345865669,47.5788473902,78.2681681643,73.2952841346,4.9528840297,0.02
 02/02  20:00:00,172.286307964,28.2446981809,18.8257262041,0.0,24.7345865669,47.5788473902,85.2253064403,80.2524224106,4.9528840297,0.02
 02/02  21:00:00,144.427452448,27.1004413132,13.0547640161,0.0345004501017,12.3672932834,38.6892022431,99.61888176,96.6271513422,2.97173041782,0.02
 02/02  22:00:00,118.181950103,22.4098168037,11.5537053687,0.460457766477,12.3672932834,27.0668015668,86.7659593459,83.774228928,2.97173041782,0.02
 02/02  23:00:00,83.5238715694,17.7808966585,5.44083236097,0.0,4.12243109448,15.9888894789,77.5784895695,74.5867591517,2.97173041782,0.02
 02/02  24:00:00,109.200985187,24.285783185,13.5485674628,4.39767501016,4.12243109448,15.9888894789,100.22093413,97.2292037119,2.97173041782,0.02
 02/03  01:00:00,95.8145037666,19.49728196,10.7392399458,5.72444750423,4.12243109448,15.9888894789,81.7500398627,78.7583094449,2.97173041782,0.02
 02/03  02:00:00,114.441612183,24.3716024501,13.9436277015,9.35231089384,4.12243109448,15.9888894789,103.293655555,100.301925137,2.97173041782,0.02
 02/03  03:00:00,99.7064982805,19.49728196,11.2560035747,8.97900705909,4.12243109448,15.9888894789,84.1600485455,81.1683181277,2.97173041782,0.02
 02/03  04:00:00,117.532328017,24.3716024501,14.3945844183,12.9132887313,4.12243109448,15.9888894789,105.808996174,102.817265756,2.97173041782,0.02
 02/03  05:00:00,138.104923934,28.3877302893,14.0620598911,8.75900735854,12.3672932834,24.9413748627,118.787760976,113.814876946,4.9528840297,0.02
 02/03  06:00:00,178.523112229,28.8408278587,19.0030972384,44.0289028579,12.3672932834,24.9413748627,188.694607316,183.721723286,4.9528840297,0.02
 02/03  07:00:00,218.256282338,29.3125843519,10.0967830179,34.7894724338,24.7345865669,70.7195625826,181.092334209,171.166566149,9.90576805939,0.02
 02/03  08:00:00,231.092572578,29.3817649903,10.1903529863,25.79408404,37.1018798503,92.3937384068,171.027632545,152.515284251,9.90576805939,8.60658023438
 02/03  09:00:00,231.315152464,29.403903931,12.7910288162,21.1192824121,37.1018798503,104.434947198,146.76296035,136.83719229,9.90576805939,0.02
 02/03  10:00:00,240.632996568,29.4572039351,16.9503545673,15.9810321692,37.1018798503,116.476155989,126.245740717,116.319972657,9.90576805939,0.02
 02/03  11:00:00,240.569925405,29.5362280987,22.2429793001,11.3754631678,37.1018798503,116.476155989,124.540551662,106.001519067,9.90576805939,8.63326453551
 02/03  12:00:00,242.614241807,29.6419195992,26.6844257222,8.79934312815,37.1018798503,116.476155989,110.872756414,100.946988355,9.90576805939,0.02
 02/03  13:00:00,232.534682187,29.7855129797,30.1798390971,6.99491361349,37.1018798503,104.434947198,115.879619425,97.3436852672,9.90576805939,8.63016609809
 02/03  14:00:00,244.326740974,30.0092886994,34.0031409357,5.50076511108,37.1018798503,116.476155989,104.191893214,94.2661251542,9.90576805939,0.02
 02/03  15:00:00,245.875528265,30.1707536879,36.4579515676,4.13857006938,37.1018798503,116.476155989,110.284972037,91.7460481096,9.90576805939,8.63315586762
 02/03  16:00:00,245.457196399,30.2129737835,37.7548555735,3.04500002711,37.1018798503,116.476155989,100.799914941,90.8741468815,9.90576805939,0.02
 02/03  17:00:00,243.699069451,30.203976514,37.5355203989,2.3301863183,37.1018798503,116.476155989,109.169765723,90.6368885026,9.90576805939,8.62710916137
 02/03  18:00:00,241.648213613,30.0665873663,34.089513238,2.07620690729,37.1018798503,116.476155989,102.080109106,92.1543410462,9.90576805939,0.02
 02/03  19:00:00,162.670004586,27.8156018555,25.559557405,0.0,24.7345865669,47.5788473902,76.6556339396,71.68274991,4.9528840297,0.02
 02/03  20:00:00,163.014928073,28.280456208,24.9827317838,0.0,24.7345865669,47.5788473902,83.4412154237,78.468331394,4.9528840297,0.02
 02/03  21:00:00,135.617670579,27.1004413132,18.4722429878,0.0,12.3672932834,38.6892022431,97.9647753997,94.9730449819,2.97173041782,0.02
 02/03  22:00:00,112.206459988,21.4778623382,17.3013199557,0.0158956577732,12.3672932834,27.0668015668,83.3622446863,80.3705142685,2.97173041782,0.02
 02/03  23:00:00,80.5420219511,17.7808966585,11.2700821526,0.0,4.12243109448,15.9888894789,76.0887462669,73.097015849,2.97173041782,0.02
 02/03  24:00:00,92.6422642562,22.2261208232,14.2822124441,0.0,4.12243109448,15.9888894789,97.5494718302,94.5577414124,2.97173041782,0.02
 02/04  01:00:00,84.7324758311,18.853637472,14.8685274988,0.449216223889,4.12243109448,15.9888894789,79.3033245654,76.3115941476,2.97173041782,0.02
 02/04  02:00:00,95.4789638399,22.9126749438,16.6464413072,0.559432644279,4.12243109448,15.9888894789,100.273018108,97.2812876899,2.97173041782,0.02
 02/04  03:00:00,81.8500240639,18.2099929839,12.7963226191,0.517659313013,4.12243109448,15.9888894789,90.1103388269,78.536757121,2.97173041782,8.60185128811
 02/04  04:00:00,96.4747150425,23.5134097993,17.0156893538,2.39832831917,4.12243109448,15.9888894789,102.542293833,99.5505634154,2.97173041782,0.02
 02/04  05:00:00,109.717810135,28.7310073496,20.3478616755,5.42467690847,4.12243109448,16.0517297156,122.151351086,119.159620668,2.97173041782,0.02
 02/04  06:00:00,110.961388344,28.3877302893,19.2256090272,5.74553572023,4.12243109448,16.0517297156,123.829015869,120.837285452,2.97173041782,0.02
 02/04  07:00:00,140.28911152,29.2459229401,14.285617273,10.3795169834,4.12243109448,39.6058045677,111.932949434,108.941219016,2.97173041782,0.02
 02/04  08:00:00,202.323236146,29.2639389237,17.7179820844,43.6835721959,12.3672932834,65.3531420225,166.42978499,161.45690096,4.9528840297,0.02
 02/04  09:00:00,192.978307304,29.2602065355,17.7607773531,35.9901076728,12.3672932834,68.2430321324,162.871549973,157.898665943,4.9528840297,0.02
 02/04  10:00:00,214.193127255,29.286242825,17.780734995,27.9778498066,16.4897243779,93.1370602926,151.362237221,143.417622773,7.92461444751,0.02
 02/04  11:00:00,212.061139581,29.2874305356,18.131584276,25.0434703095,16.4897243779,93.1370602926,145.239109773,137.294495325,7.92461444751,0.02
 02/04  12:00:00,208.881811131,29.2886073377,18.7457390806,22.9940461944,16.4897243779,93.1370602926,141.293151738,133.348537291,7.92461444751,0.02
 02/04  13:00:00,198.386989216,29.2880653857,19.6310559242,21.408363918,16.4897243779,83.9857416113,147.967200698,131.431507093,7.92461444751,8.61107915749
 02/04  14:00:00,198.738492734,29.2877874205,20.0327788574,20.0453178419,16.4897243779,83.9857416113,137.768704357,129.824089909,7.92461444751,0.02
 02/04  15:00:00,197.758546074,29.2875149104,20.0396032008,19.1366863858,16.4897243779,83.9857416113,136.588047001,128.643432554,7.92461444751,0.02
 02/04  16:00:00,157.542468463,29.2459229401,16.1948987183,0.253429766844,12.3672932834,70.6512738906,78.9624644737,73.989580444,4.9528840297,0.02
 02/04  17:00:00,159.526478038,29.2459229401,15.8773262538,1.05506189503,12.3672932834,70.6512738906,79.1758576804,74.2029736507,4.9528840297,0.02
 02/04  18:00:00,152.053544588,29.2459229401,15.8663719346,2.17212968235,12.3672932834,58.1284167478,82.8627052985,77.8898212688,4.9528840297,0.02
 02/04  19:00:00,125.147606389,26.6713449878,15.3728959225,0.0,12.3672932834,24.9413748627,102.302518606,97.3296345763,4.9528840297,0.02
 02/04  20:00:00,124.35853126,26.6713449878,15.0916263165,0.0,12.3672932834,24.9413748627,108.340343537,103.367459507,4.9528840297,0.02
 02/04  21:00:00,114.709993983,27.9586339639,18.8712952902,2.54067853906,4.12243109448,16.0517297156,117.071396937,114.079666519,2.97173041782,0.02
 02/04  22:00:00,95.5818732436,21.9807204783,14.0514095452,1.90274306886,4.12243109448,15.9888894789,99.1022915657,96.1105611479,2.97173041782,0.02
 02/04  23:00:00,92.7961390665,19.49728196,14.84898659,6.52910767867,4.12243109448,15.9888894789,92.9726529044,81.3990754204,2.97173041782,8.60184706624
 02/04  24:00:00,104.414515369,24.3716024501,18.1571810606,9.72116826617,4.12243109448,15.9888894789,106.550112567,103.558382149,2.97173041782,0.02
 02/05  01:00:00,88.3118562678,19.49728196,14.1744019112,9.25479558327,2.06121554724,15.9888894789,87.7430222299,84.751291812,2.97173041782,0.02
 02/05  02:00:00,102.932183212,24.3716024501,17.4766897839,12.9867439413,2.06121554724,15.9888894789,110.428650588,107.436920171,2.97173041782,0.02
 02/05  03:00:00,88.2756128798,19.49728196,13.6177176781,11.201381858,2.06121554724,15.9888894789,89.600226606,86.6084961881,2.97173041782,0.02
 02/05  04:00:00,102.683326679,24.3716024501,17.0802179245,15.1354107803,2.06121554724,15.9888894789,112.158592624,109.166862206,2.97173041782,0.02
 02/05  05:00:00,87.6899059609,19.49728196,13.513513199,12.6294506951,2.06121554724,15.9888894789,90.7707376536,87.7790072358,2.97173041782,0.02
 02/05  06:00:00,101.53298236,24.3716024501,17.2524555347,16.7762180257,2.06121554724,15.9888894789,113.484221069,110.492490651,2.97173041782,0.02
 02/05  07:00:00,87.3528592313,19.49728196,13.8547450208,13.7883351124,2.06121554724,15.9888894789,91.7787327437,88.7870023259,2.97173041782,0.02
 02/05  08:00:00,92.7954886364,24.3716024501,17.3783208965,18.0738157648,2.06121554724,15.9888894789,114.417412445,111.425682027,2.97173041782,0.02
 02/05  09:00:00,99.3636982193,19.49728196,14.0418184778,12.6343662309,4.12243109448,41.7362269337,89.7937131844,84.8208291547,4.9528840297,0.02
 02/05  10:00:00,111.858892336,24.3716024501,17.8767803894,15.358922604,4.12243109448,41.7362269337,109.318478546,104.345594516,4.9528840297,0.02
 02/05  11:00:00,97.0082788012,19.49728196,14.3433099359,11.7237948165,4.12243109448,41.7362269337,87.5650812395,82.5921972098,4.9528840297,0.02
 02/05  12:00:00,108.906916611,24.3716024501,18.5510821555,13.3637576271,4.12243109448,41.7362269337,106.982822975,102.009938946,4.9528840297,0.02
 02/05  13:00:00,94.4485340143,19.49728196,14.8865050901,9.75946022264,4.12243109448,41.7362269337,86.1310648715,81.1581808418,4.9528840297,0.02
 02/05  14:00:00,105.353254777,24.3716024501,19.0347350066,10.9175632785,4.12243109448,41.7362269337,105.531494235,100.558610205,4.9528840297,0.02
 02/05  15:00:00,92.6368725596,19.49728196,15.5237887681,8.08794714375,4.12243109448,41.7362269337,85.2969466755,80.3240626458,4.9528840297,0.02
 02/05  16:00:00,94.3443097425,23.2559520041,16.7741734416,4.41982430728,4.12243109448,41.7362269337,105.281356115,100.308472085,4.9528840297,0.02
 02/05  17:00:00,69.0498641011,18.8107278394,14.1431662158,4.15630138042,4.12243109448,24.8785346261,85.8370700505,80.8641860208,4.9528840297,0.02
 02/05  18:00:00,72.5810777681,23.5134097993,17.6920957847,6.87628862444,2.06121554724,15.9888894789,110.24362992,107.251899502,2.97173041782,0.02
 02/05  19:00:00,81.908611217,19.7118301227,16.2816898781,11.5465350479,2.06121554724,15.9888894789,91.0128623834,88.0211319656,2.97173041782,0.02
 02/05  20:00:00,89.2169554287,23.9425061247,18.5149678196,11.4645480074,2.06121554724,15.9888894789,114.012562446,111.020832028,2.97173041782,0.02
 02/05  21:00:00,86.634008849,19.9263782854,16.7975362136,15.5665111812,2.06121554724,15.9888894789,92.2385646466,89.2468342287,2.97173041782,0.02
 02/05  22:00:00,91.610647216,23.9425061247,18.1347234742,13.3031366775,2.06121554724,15.9888894789,114.876864473,111.885134055,2.97173041782,0.02
 02/05  23:00:00,89.7787396735,19.9263782854,16.3063783961,17.7297736072,2.06121554724,15.9888894789,92.590157671,89.5984272532,2.97173041782,0.02
 02/05  24:00:00,93.5157485941,23.9425061247,17.8358379485,14.770767034,2.06121554724,15.9888894789,115.281468044,112.289737627,2.97173041782,0.02
 02/06  01:00:00,92.2368772178,19.9263782854,16.0695473366,18.5542594958,4.12243109448,15.9888894789,92.3564361159,89.3647056981,2.97173041782,0.02
 02/06  02:00:00,95.1605564453,23.9425061247,17.3499832951,15.1624410108,4.12243109448,15.9888894789,123.249807113,111.676368385,2.97173041782,8.60170831062
 02/06  03:00:00,93.0028693149,19.9263782854,15.9010434884,19.5589648455,4.12243109448,15.9888894789,92.5674381263,89.5757077085,2.97173041782,0.02
 02/06  04:00:00,96.7075239813,23.9425061247,17.10353615,16.0597003251,4.12243109448,15.9888894789,115.084226101,112.092495683,2.97173041782,0.02
 02/06  05:00:00,121.760536109,28.8168266147,20.3592478385,16.0065727181,12.3672932834,24.9413748627,131.478022955,126.505138926,4.9528840297,0.02
 02/06  06:00:00,157.302063748,28.3877451906,24.256820185,48.9681428535,12.3672932834,24.9413748627,201.719037356,196.746153326,4.9528840297,0.02
 02/06  07:00:00,209.318603394,29.246409263,18.3362994561,48.3567460754,24.7345865669,70.7195625826,167.963185671,158.037417612,9.90576805939,0.02
 02/06  08:00:00,216.691310111,29.2558815223,18.344704171,33.1489949594,37.1018798503,92.3937384068,145.895588246,135.969820186,9.90576805939,0.02
 02/06  09:00:00,217.670665417,29.2663068502,18.6693188639,27.3557587927,37.1018798503,104.434947198,137.635158479,127.70939042,9.90576805939,0.02
 02/06  10:00:00,225.980740461,29.2771165734,19.6697401629,22.7529735402,37.1018798503,116.476155989,140.956981729,122.42281564,9.90576805939,8.62839802979
 02/06  11:00:00,223.013442486,29.285642479,20.7642675157,18.6820540972,37.1018798503,116.476155989,128.389058788,118.463290729,9.90576805939,0.02
 02/06  12:00:00,220.324767308,29.2927528968,21.2485556836,15.5016996053,37.1018798503,116.476155989,133.475578664,114.935024968,9.90576805939,8.63478563676
 02/06  13:00:00,206.44371688,29.2995663339,21.8206174485,13.083632525,37.1018798503,104.434947198,121.944963363,112.019195304,9.90576805939,0.02
 02/06  14:00:00,217.720309823,29.3080448032,23.0919726263,11.0385391706,37.1018798503,116.476155989,119.241897738,109.316129679,9.90576805939,0.02
 02/06  15:00:00,216.749472085,29.3191991087,23.8112055721,9.33758251399,37.1018798503,116.476155989,125.989971811,107.451006604,9.90576805939,8.63319714741
 02/06  16:00:00,215.689640806,29.3429150371,23.9284112155,8.13699574524,37.1018798503,116.476155989,115.972402442,106.046634382,9.90576805939,0.02
 02/06  17:00:00,215.211107665,29.3752444604,24.0685758991,7.48657624563,37.1018798503,116.476155989,123.73288799,105.200031824,9.90576805939,8.62708810598
 02/06  18:00:00,216.845560511,29.4027705764,23.3737097519,7.44037357711,37.1018798503,116.476155989,114.88409622,104.958328161,9.90576805939,0.02
 02/06  19:00:00,131.044714291,26.6713449878,17.2646347272,0.0,24.7345865669,47.5788473902,86.1070624939,81.1341784642,4.9528840297,0.02
 02/06  20:00:00,138.628228649,28.1731821266,23.3427552305,0.00355138775385,24.7345865669,47.5788473902,91.4804573564,86.5075733267,4.9528840297,0.02
 02/06  21:00:00,113.622350291,27.5295376386,20.176931654,0.0640739305225,12.3672932834,38.6892022431,104.932556447,101.94082603,2.97173041782,0.02
 02/06  22:00:00,88.6220885556,20.4480311573,13.7705469695,0.0,12.3672932834,27.0668015668,96.4803724661,84.9031210583,2.97173041782,8.60552099001
 02/06  23:00:00,64.5880431795,17.7808966585,11.7325081764,0.0,4.12243109448,15.9888894789,79.7664025635,76.7746721457,2.97173041782,0.02
 02/06  24:00:00,72.697524134,22.2261208232,14.8543876859,0.0,4.12243109448,15.9888894789,101.814835606,98.8231051884,2.97173041782,0.02
 02/07  01:00:00,64.6197238558,17.7808966585,11.8080953668,0.0,4.12243109448,15.9888894789,82.9653963423,79.9736659244,2.97173041782,0.02
 02/07  02:00:00,81.0454253842,23.5134097993,19.8797813862,2.27630377023,4.12243109448,15.9888894789,103.118583255,100.126852838,2.97173041782,0.02
 02/07  03:00:00,64.9393834082,17.7808966585,12.2483448608,0.0,4.12243109448,15.9888894789,83.3815341374,80.3898037196,2.97173041782,0.02
 02/07  04:00:00,82.121817516,23.5134097993,20.2703127516,3.18669555382,4.12243109448,15.9888894789,104.745123099,101.753392681,2.97173041782,0.02
 02/07  05:00:00,104.604983619,27.8156018555,22.8533625742,1.83295283937,12.3672932834,24.9413748627,118.378485386,113.405601356,4.9528840297,0.02
 02/07  06:00:00,144.37761831,28.856940335,31.2414413571,32.1761702816,12.3672932834,24.9413748627,189.026114657,184.053230628,4.9528840297,0.02
 02/07  07:00:00,188.940185199,29.3350404963,26.5731999446,22.783397427,24.7345865669,70.7195625826,153.515392656,143.589624597,9.90576805939,0.02
 02/07  08:00:00,207.393174344,29.3911703183,27.3230707946,15.7847388536,37.1018798503,92.3937384068,133.380348767,123.454580707,9.90576805939,0.02
 02/07  09:00:00,213.423332209,29.4265378178,28.4582394253,13.2992952358,37.1018798503,104.434947198,127.01848309,117.09271503,9.90576805939,0.02
 02/07  10:00:00,224.55879155,29.462452198,30.2124992441,10.6029637585,37.1018798503,116.476155989,131.428465763,112.894288438,9.90576805939,8.62840926553
 02/07  11:00:00,225.211633701,29.5367063881,34.1812228566,7.21220171054,37.1018798503,116.476155989,117.661059227,107.735291168,9.90576805939,0.02
 02/07  12:00:00,227.475684382,29.6076151224,38.2136659865,5.37266722181,37.1018798503,116.476155989,122.767985452,104.227428784,9.90576805939,8.63478860798
 02/07  13:00:00,216.780666644,29.7073440973,40.9631265117,3.87027844672,37.1018798503,104.434947198,111.033035716,101.107267656,9.90576805939,0.02
 02/07  14:00:00,230.274763348,29.9229575058,43.5216249794,2.54843493778,37.1018798503,116.476155989,115.815893953,97.2752480368,9.90576805939,8.63487785685
 02/07  15:00:00,230.515984879,30.0649350107,44.3849039976,1.78465629286,37.1018798503,116.476155989,104.965741131,95.0399730715,9.90576805939,0.02
 02/07  16:00:00,228.425467718,30.1198286966,42.5973976607,1.42691169784,37.1018798503,116.476155989,112.452217412,93.9149004499,9.90576805939,8.63154890315
 02/07  17:00:00,225.555939113,30.0994219205,39.9150085183,1.26082042792,37.1018798503,116.476155989,103.761880871,93.8361128114,9.90576805939,0.02
 02/07  18:00:00,223.271391382,29.9838258117,37.6934484069,1.31455829067,37.1018798503,116.476155989,105.080835366,95.1550673062,9.90576805939,0.02
 02/07  19:00:00,143.320691614,27.8513598826,28.3605882614,0.0,24.7345865669,47.5788473902,78.411265539,73.4383815093,4.9528840297,0.02
 02/07  20:00:00,145.016036738,28.602278452,29.3050141772,0.0,24.7345865669,47.5788473902,93.5844535849,80.0227897978,4.9528840297,8.60877975741
 02/07  21:00:00,112.519629722,26.6713449878,19.9964963764,0.0,12.3672932834,38.6892022431,99.2738999681,96.2821695503,2.97173041782,0.02
 02/07  22:00:00,89.8905305839,17.2042767037,18.1665852634,0.0,12.3672932834,27.0668015668,71.5482728723,68.5565424545,2.97173041782,0.02
 02/07  23:00:00,73.1190578541,22.2261208232,15.5678666987,0.0,4.12243109448,15.9888894789,95.3904468634,92.3987164456,2.97173041782,0.02
 02/07  24:00:00,72.7538799978,18.8107278394,15.2523718739,0.12429691818,4.12243109448,15.9888894789,78.4861715218,75.494441104,2.97173041782,0.02
 02/08  01:00:00,78.4283479563,22.6552171486,14.4604056808,0.148850020303,4.12243109448,15.9888894789,100.153258052,97.1615276341,2.97173041782,0.02
 02/08  02:00:00,71.8210826222,18.6390893093,13.2252433113,0.560053569996,4.12243109448,15.9888894789,81.1706486442,78.1789182264,2.97173041782,0.02
 02/08  03:00:00,80.9810654848,23.2559520041,15.8981155466,1.18102222932,4.12243109448,15.9888894789,103.278596803,100.286866386,2.97173041782,0.02
 02/08  04:00:00,71.8348980173,18.3816315141,11.8825644397,0.981454324419,4.12243109448,15.9888894789,83.8606445034,80.8689140856,2.97173041782,0.02
 02/08  05:00:00,113.122403862,28.2446981809,17.9997930718,2.46595067631,12.3672932834,24.9413748627,117.474193763,112.501309733,4.9528840297,0.02
 02/08  06:00:00,150.403914247,28.8746547067,23.9676268977,29.097997949,12.3672932834,24.9413748627,186.685569225,181.712685195,4.9528840297,0.02
 02/08  07:00:00,195.173534558,29.3533432637,15.5395158791,22.6289058697,24.7345865669,70.7195625826,160.488524051,150.562755991,9.90576805939,0.02
 02/08  08:00:00,212.062556938,29.4441446536,14.7277961183,16.1767464807,37.1018798503,92.3937384068,142.338015088,132.412247029,9.90576805939,0.02
 02/08  09:00:00,213.302275493,29.5261406425,16.1889934205,12.0908934448,37.1018798503,104.434947198,137.823008412,119.292148863,9.90576805939,8.62509148945
 02/08  10:00:00,223.976083375,29.5922943155,18.8545997744,8.91596807286,37.1018798503,116.476155989,119.964658734,110.038890675,9.90576805939,0.02
 02/08  11:00:00,224.671966055,29.6271253187,21.3004763352,8.02377618509,37.1018798503,116.476155989,117.511686114,107.585918055,9.90576805939,0.02
 02/08  12:00:00,222.614398122,29.6790698694,24.1069072379,6.47595163982,37.1018798503,116.476155989,123.333866291,104.793316093,9.90576805939,8.63478213844
 02/08  13:00:00,210.248790012,29.7338695319,26.9304485756,5.4029115967,37.1018798503,104.434947198,112.384326541,102.458558482,9.90576805939,0.02
 02/08  14:00:00,221.381437617,29.8540196304,29.3846183943,4.0863415276,37.1018798503,116.476155989,117.723905981,99.1832043888,9.90576805939,8.63493353241
 02/08  15:00:00,221.735311864,30.0678585361,31.7921496705,2.63922630745,37.1018798503,116.476155989,105.734186417,95.8084183574,9.90576805939,0.02
 02/08  16:00:00,220.742788281,30.0967721562,32.2365434425,1.85262283615,37.1018798503,116.476155989,113.536983491,94.9997144211,9.90576805939,8.63150101054
 02/08  17:00:00,217.4334824,30.0500282904,30.672288002,1.6949802176,37.1018798503,116.476155989,105.467493682,95.5417256223,9.90576805939,0.02
 02/08  18:00:00,217.512418024,29.9601927924,29.7306070075,1.86410954377,37.1018798503,116.476155989,115.194634462,96.670942785,9.90576805939,8.61792361807
 02/08  19:00:00,144.267808805,27.8513598826,24.2717828152,0.0,24.7345865669,47.5788473902,79.5845323887,74.611648359,4.9528840297,0.02
 02/08  20:00:00,147.369343908,28.602278452,24.8152950848,0.0,24.7345865669,47.5788473902,86.1560365509,81.1831525212,4.9528840297,0.02
 02/08  21:00:00,117.083369861,26.6713449878,15.3987035783,0.0,12.3672932834,38.6892022431,100.430856883,97.4391264656,2.97173041782,0.02
 02/08  22:00:00,102.495118135,21.7353201335,16.7344958694,0.0321604859319,12.3672932834,27.0668015668,85.2971390318,82.3054086139,2.97173041782,0.02
 02/08  23:00:00,71.2607833719,17.7808966585,9.13712118941,0.0,4.12243109448,15.9888894789,77.7813661315,74.7896357137,2.97173041782,0.02
 02/08  24:00:00,86.4231546533,23.3417712692,15.8473225722,0.54647179228,4.12243109448,15.9888894789,99.6088811622,96.6171507444,2.97173041782,0.02
 02/09  01:00:00,75.0475630346,18.4245411466,11.2901489772,0.694415705035,4.12243109448,15.9888894789,81.6067596024,78.6150291846,2.97173041782,0.02
 02/09  02:00:00,83.0992106387,22.6552171486,12.7873815031,0.654036065247,4.12243109448,15.9888894789,102.208391341,99.2166609234,2.97173041782,0.02
 02/09  03:00:00,80.2310421677,19.411462695,15.0191807653,3.24767201793,4.12243109448,15.9888894789,83.4352661451,80.4435357273,2.97173041782,0.02
 02/09  04:00:00,94.4909390719,24.3716024501,18.5045561674,6.15640857228,4.12243109448,15.9888894789,104.473587407,101.481856989,2.97173041782,0.02
 02/09  05:00:00,109.189344465,27.9586339639,18.0740923183,2.81959979543,12.3672932834,24.9413748627,117.942073813,112.969189783,4.9528840297,0.02
 02/09  06:00:00,143.183278096,28.8657782176,27.3157107576,31.9577804267,12.3672932834,24.9413748627,188.205488073,183.232604043,4.9528840297,0.02
 02/09  07:00:00,184.874246995,29.345553698,21.9554924012,23.320899576,24.7345865669,70.7195625826,152.906036799,142.98026874,9.90576805939,0.02
 02/09  08:00:00,204.242402924,29.451193395,23.9683429627,15.9286636831,37.1018798503,92.3937384068,132.777594591,122.851826532,9.90576805939,0.02
 02/09  09:00:00,211.417785461,29.5223531767,26.0773952259,13.5788037246,37.1018798503,104.434947198,135.268017734,116.737199336,9.90576805939,8.62505033854
 02/09  10:00:00,224.258770994,29.5734341837,28.4641233267,11.9403498053,37.1018798503,116.476155989,123.365070694,113.439302634,9.90576805939,0.02
 02/09  11:00:00,225.609134434,29.6145109888,31.297131366,10.4159566608,37.1018798503,116.476155989,129.197584868,110.658611096,9.90576805939,8.63320571252
 02/09  12:00:00,226.486610305,29.651800472,33.5564014816,8.99671004092,37.1018798503,116.476155989,118.011923143,108.086155084,9.90576805939,0.02
 02/09  13:00:00,215.532785988,29.6868360148,35.9435871566,7.66240086295,37.1018798503,104.434947198,124.3102855,105.774388671,9.90576805939,8.63012877033
 02/09  14:00:00,228.077698496,29.7253576052,37.5088631588,6.56178608346,37.1018798503,116.476155989,113.637408161,103.711640101,9.90576805939,0.02
 02/09  15:00:00,229.009901768,29.7631865451,39.3822950469,5.58287529772,37.1018798503,116.476155989,120.659856099,102.120946624,9.90576805939,8.63314141588
 02/09  16:00:00,230.453005129,29.7959118901,41.6443028124,4.73152394926,37.1018798503,116.476155989,110.700390804,100.774622745,9.90576805939,0.02
 02/09  17:00:00,230.118399508,29.8177950613,41.7999464377,4.21991825832,37.1018798503,116.476155989,109.828883261,99.9031152013,9.90576805939,0.02
 02/09  18:00:00,229.41352759,29.8314941357,41.2994670725,4.00301266123,37.1018798503,116.476155989,118.034359318,99.5104828503,9.90576805939,8.61810840812
 02/09  19:00:00,150.298549188,27.9586339639,35.2311932974,0.0,24.7345865669,47.5788473902,81.2479519488,76.2750679191,4.9528840297,0.02
 02/09  20:00:00,152.569181095,28.3877302893,37.0727257499,0.0,24.7345865669,47.5788473902,86.2495502424,81.2766662127,4.9528840297,0.02
 02/09  21:00:00,124.17005133,27.1004413132,31.2178186277,0.0,12.3672932834,38.6892022431,99.4545051963,96.4627747785,2.97173041782,0.02
 02/09  22:00:00,90.7138257335,15.2545485077,21.5566678191,0.0,12.3672932834,27.0668015668,62.035986152,59.0442557342,2.97173041782,0.02
 02/09  23:00:00,78.2805478261,19.5589863244,24.002334487,0.0,4.12243109448,15.9888894789,87.3780491079,84.38631869,2.97173041782,0.02
 02/09  24:00:00,69.3245129277,13.648097372,21.0953624284,0.0483182024926,4.12243109448,15.9888894789,59.4897144176,56.4979839998,2.97173041782,0.02
 02/10  01:00:00,82.1170894189,19.7735344871,27.624327876,0.0,4.12243109448,15.9888894789,94.8537547654,91.8620243476,2.97173041782,0.02
 02/10  02:00:00,65.5688358383,12.4157754788,18.5671080509,0.0765288494367,4.12243109448,15.9888894789,53.865113169,50.8733827511,2.97173041782,0.02
 02/10  03:00:00,83.646433361,19.8714112025,28.80163744,0.277469114199,4.12243109448,15.9888894789,87.3880810668,84.3963506489,2.97173041782,0.02
 02/10  04:00:00,70.3790925232,15.4570392201,20.2624011914,0.0569825275998,4.12243109448,15.9888894789,71.8392573827,68.8475269649,2.97173041782,0.02
 02/10  05:00:00,120.586059883,28.6737945062,39.4737596386,0.335438860121,12.3672932834,24.9413748627,112.466645276,107.493761246,4.9528840297,0.02
 02/10  06:00:00,135.588962363,28.4740484187,40.2693183685,14.7425286555,12.3672932834,24.9413748627,180.868844152,175.895960123,4.9528840297,0.02
 02/10  07:00:00,192.959415384,29.3868805438,39.7668196364,13.5571672555,24.7345865669,70.7195625826,155.591552327,137.08397166,9.90576805939,8.60181260783
 02/10  08:00:00,212.45496069,29.6404758821,39.24608817,8.67420208733,37.1018798503,92.3937384068,127.831868204,117.906100145,9.90576805939,0.02
 02/10  09:00:00,215.49238231,29.7116707889,36.1030595815,7.43843639292,37.1018798503,104.434947198,122.347549113,112.421781054,9.90576805939,0.02
 02/10  10:00:00,220.327322021,29.7473426177,29.4512367467,6.84784923448,37.1018798503,116.476155989,119.794246999,109.86847894,9.90576805939,0.02
 02/10  11:00:00,214.305750077,29.7622964321,22.4957849797,6.73893898494,37.1018798503,116.476155989,126.937773687,108.398779819,9.90576805939,8.63322580869
 02/10  12:00:00,217.153374483,29.7737926158,18.7817784415,6.69600552181,37.1018798503,116.476155989,116.737322551,106.811554492,9.90576805939,0.02
 02/10  13:00:00,210.427200886,29.7830242345,16.0835617614,6.64466096085,37.1018798503,104.434947198,123.688578084,105.15256841,9.90576805939,8.63024161412
 02/10  14:00:00,227.070766789,29.7922081475,14.0830925805,6.65803667026,37.1018798503,116.476155989,116.805417712,106.879649653,9.90576805939,0.02
 02/10  15:00:00,229.806031598,29.7943096288,13.3475120308,6.84298385738,37.1018798503,116.476155989,127.473924025,108.935015676,9.90576805939,8.63314029002
 02/10  16:00:00,231.34005834,29.7987244111,12.9878767458,6.85965270245,37.1018798503,116.476155989,118.663988403,108.738220344,9.90576805939,0.02
 02/10  17:00:00,234.697995371,29.7868210275,11.3882093585,7.3036271671,37.1018798503,116.476155989,131.162358184,112.62978758,9.90576805939,8.62680254386
 02/10  18:00:00,236.83875385,29.7568471762,9.39174654037,8.68470388133,37.1018798503,116.476155989,130.793115397,120.867347338,9.90576805939,0.02
 02/10  19:00:00,164.214899117,27.9586339639,9.25378336603,0.0486016900558,24.7345865669,47.5788473902,87.012674038,82.0397900083,4.9528840297,0.02
 02/10  20:00:00,167.778176703,28.3877302893,9.52437504467,0.519798440043,24.7345865669,47.5788473902,91.0841338664,86.1112498367,4.9528840297,0.02
 02/10  21:00:00,141.09155695,27.1004413132,4.10266139481,0.626772407764,12.3672932834,38.6892022431,104.780296398,101.788565981,2.97173041782,0.02
 02/10  22:00:00,127.129042124,23.4825576171,9.23093392123,5.9661886406,12.3672932834,27.0668015668,91.2036013705,88.2118709526,2.97173041782,0.02
 02/10  23:00:00,99.4606911892,19.49728196,6.96756901166,7.9308794245,4.12243109448,15.9888894789,80.6465041269,77.6547737091,2.97173041782,0.02
 02/10  24:00:00,119.490194091,24.3716024501,8.36316428611,12.9668280298,4.12243109448,15.9888894789,103.538984005,100.547253588,2.97173041782,0.02
 02/11  01:00:00,104.098649632,19.49728196,6.06669312318,12.1974779638,4.12243109448,15.9888894789,93.3255978869,81.7520185259,2.97173041782,8.60184894315
 02/11  02:00:00,124.827223557,24.3716024501,7.41077622063,17.8249693818,4.12243109448,15.9888894789,107.514736874,104.523006456,2.97173041782,0.02
 02/11  03:00:00,107.82814856,19.49728196,5.49874784978,15.513184259,4.12243109448,15.9888894789,87.3751060492,84.3833756314,2.97173041782,0.02
 02/11  04:00:00,128.485659055,24.3716024501,6.37469322046,21.7779626997,4.12243109448,15.9888894789,110.118251706,107.126521289,2.97173041782,0.02
 02/11  05:00:00,135.233499036,28.3877302893,4.82545982671,18.2134528956,4.12243109448,16.0517297156,134.818595528,131.826865111,2.97173041782,0.02
 02/11  06:00:00,144.557187811,28.8168266147,5.98627323578,24.9855744474,4.12243109448,16.0517297156,138.232325352,135.240594934,2.97173041782,0.02
 02/11  07:00:00,176.561800692,29.2459229401,0.0,39.1065515188,4.12243109448,39.6058045677,158.907937995,155.916207577,2.97173041782,0.02
 02/11  08:00:00,243.823316184,29.2459229401,2.3505356081,80.5445318107,12.3672932834,65.3531420225,216.189208252,211.216324222,4.9528840297,0.02
 02/11  09:00:00,226.790642642,29.2459229401,3.55955954468,64.5838431091,12.3672932834,68.2430321324,209.13697988,204.164095851,4.9528840297,0.02
 02/11  10:00:00,240.802445733,29.2459229401,4.42381142201,49.891583671,16.4897243779,93.1370602926,195.404281633,187.459667186,7.92461444751,0.02
 02/11  11:00:00,232.719463966,29.2464104542,5.66773577819,41.2261119332,16.4897243779,93.1370602926,187.970253669,180.025639221,7.92461444751,0.02
