Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  12:00:00,227.394938412,29.2508635015,6.72393647338,34.6493875698,16.4897243779,93.1370602926,192.169408508,175.631334571,7.92461444751,8.61345948934
 02/11  13:00:00,214.299047551,29.2563835493,7.96152254309,29.7886576947,16.4897243779,83.9857416113,177.668026443,169.723411995,7.92461444751,0.02
 02/11  14:00:00,211.353344017,29.2583044394,9.02587767332,26.2240304903,16.4897243779,83.9857416113,170.675280148,162.730665701,7.92461444751,0.02
 02/11  15:00:00,209.105383423,29.2595398579,10.3204542946,23.1643803532,16.4897243779,83.9857416113,164.00484199,156.060227543,7.92461444751,0.02
 02/11  16:00:00,167.75588922,29.2459229401,7.60901523975,1.33466438436,12.3672932834,70.6512738906,103.889779537,98.9168955076,4.9528840297,0.02
 02/11  17:00:00,169.62615065,29.2459229401,7.96951256757,2.84524268376,12.3672932834,70.6512738906,103.174202956,98.2013189267,4.9528840297,0.02
 02/11  18:00:00,157.985575841,29.2459229401,7.75689965989,3.72747092868,12.3672932834,58.1284167478,108.623942571,103.651058541,4.9528840297,0.02
 02/11  19:00:00,129.859188444,26.6713449878,5.68365694784,0.0,12.3672932834,24.9413748627,105.937910186,100.965026156,4.9528840297,0.02
 02/11  20:00:00,140.460123332,28.602278452,10.205374448,5.04366693537,12.3672932834,24.9413748627,110.716724487,105.743840458,4.9528840297,0.02
 02/11  21:00:00,124.865619137,28.3877302893,8.32585890853,8.9547750741,4.12243109448,16.0517297156,129.028278547,117.454703174,2.97173041782,8.60184495467
 02/11  22:00:00,115.718579482,23.4825576171,8.99826973823,14.4247199786,4.12243109448,15.9888894789,102.409526053,99.4177956353,2.97173041782,0.02
 02/11  23:00:00,103.759731432,19.49728196,7.42821396176,13.1659040406,4.12243109448,15.9888894789,88.0210674394,85.0293370216,2.97173041782,0.02
 02/11  24:00:00,123.937623976,24.3716024501,9.88439858189,18.7955484774,4.12243109448,15.9888894789,110.641255638,107.64952522,2.97173041782,0.02
 02/12  01:00:00,105.808424148,19.49728196,8.04982629982,16.5601798785,2.06121554724,15.9888894789,90.1896068072,87.1978763893,2.97173041782,0.02
 02/12  02:00:00,127.523442792,24.3716024501,10.4087377143,22.9508747526,2.06121554724,15.9888894789,113.336886666,110.345156248,2.97173041782,0.02
 02/12  03:00:00,109.089240507,19.49728196,8.37892574773,19.0626808302,2.06121554724,15.9888894789,91.6239504965,88.6322200786,2.97173041782,0.02
 02/12  04:00:00,129.573390321,24.3716024501,10.2240528204,25.8685253799,2.06121554724,15.9888894789,114.955651614,111.963921196,2.97173041782,0.02
 02/12  05:00:00,110.585575824,19.49728196,8.11673546725,21.2401743365,2.06121554724,15.9888894789,92.865356146,89.8736257282,2.97173041782,0.02
 02/12  06:00:00,132.552225623,24.3716024501,10.1409182069,28.2784650295,2.06121554724,15.9888894789,116.197442884,113.205712466,2.97173041782,0.02
 02/12  07:00:00,111.946457008,19.49728196,7.85308761554,22.9445119188,2.06121554724,15.9888894789,93.984948246,90.9932178281,2.97173041782,0.02
 02/12  08:00:00,121.034938783,24.3716024501,9.85503123813,29.5415418493,2.06121554724,15.9888894789,117.174441727,114.18271131,2.97173041782,0.02
 02/12  09:00:00,123.515753397,19.49728196,9.14785886227,20.0630147393,4.12243109448,41.7362269337,91.1901316367,86.217247607,4.9528840297,0.02
 02/12  10:00:00,143.315656458,24.3716024501,13.4524508672,23.1096740076,4.12243109448,41.7362269337,109.902197615,104.929313585,4.9528840297,0.02
 02/12  11:00:00,122.138641948,19.49728196,11.5940269139,15.9148071105,4.12243109448,41.7362269337,86.3629176811,81.3900336514,4.9528840297,0.02
 02/12  12:00:00,139.154976433,24.3716024501,16.4076242519,17.2183044822,4.12243109448,41.7362269337,104.366585459,99.3937014294,4.9528840297,0.02
 02/12  13:00:00,118.813271425,19.49728196,14.1085035203,12.1218221786,4.12243109448,41.7362269337,83.6752975413,78.7024135116,4.9528840297,0.02
 02/12  14:00:00,136.637870084,24.3716024501,19.0196694625,13.6427048037,4.12243109448,41.7362269337,102.677406018,97.7045219882,4.9528840297,0.02
 02/12  15:00:00,116.502639032,19.49728196,15.3812433909,10.1796654903,4.12243109448,41.7362269337,83.2299887812,78.2571047515,4.9528840297,0.02
 02/12  16:00:00,132.073487257,24.3716024501,19.1258143601,11.7820739286,4.12243109448,41.7362269337,102.231488276,97.2586042468,4.9528840297,0.02
 02/12  17:00:00,97.573534903,19.49728196,15.2567709721,9.2916820393,4.12243109448,24.8785346261,83.3219588201,78.3490747904,4.9528840297,0.02
 02/12  18:00:00,108.287551239,24.3716024501,18.6268899459,14.5483695049,2.06121554724,15.9888894789,106.729179324,103.737448906,2.97173041782,0.02
 02/12  19:00:00,105.941969962,19.49728196,13.7709724765,13.7013975134,2.06121554724,15.9888894789,88.9364173699,85.9446869521,2.97173041782,0.02
 02/12  20:00:00,127.355502602,24.3716024501,16.3330495563,19.3232174978,2.06121554724,15.9888894789,112.146938463,109.155208046,2.97173041782,0.02
 02/12  21:00:00,109.087324974,19.49728196,12.1904479425,16.9607319184,2.06121554724,15.9888894789,91.5216883817,88.5299579639,2.97173041782,0.02
 02/12  22:00:00,129.616228813,24.3716024501,14.2968979519,23.4719620575,2.06121554724,15.9888894789,114.89803184,111.906301422,2.97173041782,0.02
 02/12  23:00:00,109.986361645,19.49728196,10.7729567667,19.8596630889,2.06121554724,15.9888894789,93.3122818028,90.320551385,2.97173041782,0.02
 02/12  24:00:00,130.995297825,24.3716024501,13.3484977124,26.6700124624,2.06121554724,15.9888894789,116.586466467,113.594736049,2.97173041782,0.02
 02/13  01:00:00,112.599371326,19.49728196,10.7783945443,21.114413437,4.12243109448,15.9888894789,101.78372251,90.2101469329,2.97173041782,8.6018451597
 02/13  02:00:00,133.228148183,24.3716024501,13.2014318946,27.6883856836,4.12243109448,15.9888894789,115.697177326,112.705446908,2.97173041782,0.02
 02/13  03:00:00,113.226501957,19.49728196,10.3314919748,22.5392418014,4.12243109448,15.9888894789,93.4314502229,90.439719805,2.97173041782,0.02
 02/13  04:00:00,133.975348986,24.3716024501,12.9466670826,29.2977884105,4.12243109448,15.9888894789,116.336230228,113.34449981,2.97173041782,0.02
 02/13  05:00:00,149.907906317,28.3877302893,12.4838512647,19.489470897,12.3672932834,24.9413748627,132.752786034,127.779902004,4.9528840297,0.02
 02/13  06:00:00,206.736204052,28.8168266147,18.4008291317,70.8897246457,12.3672932834,24.9413748627,204.200126608,199.227242578,4.9528840297,0.02
 02/13  07:00:00,244.035832241,29.2459229401,11.7503439698,59.884763473,24.7345865669,70.7195625826,192.267147268,182.341379209,9.90576805939,0.02
 02/13  08:00:00,245.287897334,29.2475208491,13.0738623899,43.7118904347,37.1018798503,92.3937384068,167.658057445,157.732289386,9.90576805939,0.02
 02/13  09:00:00,247.600885176,29.2536100085,15.3278110881,36.3714742118,37.1018798503,104.434947198,152.286341797,142.360573737,9.90576805939,0.02
 02/13  10:00:00,257.393500848,29.2602947115,17.3345171921,30.0895510408,37.1018798503,116.476155989,146.49709745,127.963004769,9.90576805939,8.62832462208
 02/13  11:00:00,253.03069243,29.2654977643,18.4424728754,24.8338919229,37.1018798503,116.476155989,129.301856054,119.376087994,9.90576805939,0.02
 02/13  12:00:00,248.476966587,29.2730565818,20.1218749449,20.3178946808,37.1018798503,116.476155989,133.006194825,114.465620837,9.90576805939,8.63480592871
 02/13  13:00:00,235.406787405,29.2807512856,22.3680232689,16.7831262953,37.1018798503,104.434947198,121.362607108,111.436839048,9.90576805939,0.02
 02/13  14:00:00,242.042791833,29.2878758654,24.4235103045,13.9713436524,37.1018798503,116.476155989,127.248326312,108.707766878,9.90576805939,8.63479137385
 02/13  15:00:00,239.789386001,29.2960455616,26.1743663712,11.4728845083,37.1018798503,116.476155989,116.07844981,106.152681751,9.90576805939,0.02
 02/13  16:00:00,235.542241855,29.3044188341,27.5198676252,8.79965478587,37.1018798503,116.476155989,112.258680814,102.332912755,9.90576805939,0.02
 02/13  17:00:00,235.116491672,29.3200798879,28.0050364602,7.13140936236,37.1018798503,116.476155989,118.491441161,99.9587187235,9.90576805939,8.62695437784
 02/13  18:00:00,234.771803143,29.3538957897,27.1633601584,6.24405101747,37.1018798503,116.476155989,109.628061051,99.7022929913,9.90576805939,0.02
 02/13  19:00:00,152.942039642,26.6713449878,17.422606503,0.0,24.7345865669,47.5788473902,82.1816894917,77.208805462,4.9528840297,0.02
 02/13  20:00:00,157.800108717,27.7440858013,19.3714763717,0.0,24.7345865669,47.5788473902,89.0325518727,84.059667843,4.9528840297,0.02
 02/13  21:00:00,132.377424146,26.6713449878,15.1404372925,0.0,12.3672932834,38.6892022431,111.75518583,100.174814539,2.97173041782,8.60864087301
 02/13  22:00:00,105.886844655,20.4480311573,11.7208393626,0.0,12.3672932834,27.0668015668,86.6044519025,83.6127214847,2.97173041782,0.02
 02/13  23:00:00,78.8174846687,17.7808966585,9.4791322412,0.0,4.12243109448,15.9888894789,79.0372498207,76.0455194029,2.97173041782,0.02
 02/13  24:00:00,90.6529411231,22.2261208232,12.0852909016,0.0,4.12243109448,15.9888894789,101.136911709,98.1451812915,2.97173041782,0.02
 02/14  01:00:00,78.7418281937,17.7808966585,9.269087951,0.0,4.12243109448,15.9888894789,82.676061724,79.6843313062,2.97173041782,0.02
 02/14  02:00:00,97.7835579326,23.2988616366,13.4757271702,2.92223292732,4.12243109448,15.9888894789,104.165116877,101.173386459,2.97173041782,0.02
 02/14  03:00:00,95.4369448117,19.9263782854,14.076992607,8.20006144977,4.12243109448,15.9888894789,83.9001098758,80.908379458,2.97173041782,0.02
 02/14  04:00:00,103.624922504,23.9425061247,14.2606015483,8.07926072078,4.12243109448,15.9888894789,105.792634372,102.800903954,2.97173041782,0.02
 02/14  05:00:00,132.758315833,28.8168266147,15.6640535018,9.3047112514,12.3672932834,24.9413748627,120.234430648,115.261546618,4.9528840297,0.02
 02/14  06:00:00,163.393514783,28.3979816421,18.7021245248,36.9603328038,12.3672932834,24.9413748627,191.488867495,186.515983466,4.9528840297,0.02
 02/14  07:00:00,213.097918216,29.3068439516,12.388723643,35.3136027322,24.7345865669,70.7195625826,175.877555028,165.951786968,9.90576805939,0.02
 02/14  08:00:00,221.150068066,29.3436305838,12.8442520793,24.9482967745,37.1018798503,92.3937384068,155.436611965,145.510843906,9.90576805939,0.02
 02/14  09:00:00,222.339442674,29.3634188731,15.6616047427,19.2348201828,37.1018798503,104.434947198,137.640286794,127.714518734,9.90576805939,0.02
 02/14  10:00:00,234.203352167,29.382384756,20.5997165528,13.7438292962,37.1018798503,116.476155989,130.274166,111.740080048,9.90576805939,8.6283178919
 02/14  11:00:00,237.212412514,29.4343467133,26.2378724761,9.80928932139,37.1018798503,116.476155989,115.890923867,105.965155808,9.90576805939,0.02
 02/14  12:00:00,237.836828062,29.5514810048,30.4912935179,7.44376010309,37.1018798503,116.476155989,119.756674043,101.216233763,9.90576805939,8.63467222118
 02/14  13:00:00,223.593998165,29.7675005481,33.7644306425,5.51921972649,37.1018798503,104.434947198,107.539904422,97.6141363629,9.90576805939,0.02
 02/14  14:00:00,232.603494086,30.0170375105,36.7437097356,4.04383323009,37.1018798503,116.476155989,113.099774452,94.559227808,9.90576805939,8.63477858431
 02/14  15:00:00,232.237034771,30.2385922902,38.9715032062,2.63132887587,37.1018798503,116.476155989,102.067714535,92.1419464758,9.90576805939,0.02
 02/14  16:00:00,233.499139292,30.3967764316,39.8743479911,1.69930114936,37.1018798503,116.476155989,108.706339649,90.1691369338,9.90576805939,8.63143465582
 02/14  17:00:00,233.158120798,30.4320964039,40.0024607371,1.33095840417,37.1018798503,116.476155989,99.5203670176,89.5945989582,9.90576805939,0.02
 02/14  18:00:00,231.506597188,30.2883465657,37.6609140534,1.25276857292,37.1018798503,116.476155989,100.605634084,90.6798660245,9.90576805939,0.02
 02/14  19:00:00,155.352283927,27.8513598826,26.4446166576,0.0,24.7345865669,47.5788473902,75.276375999,70.3034919694,4.9528840297,0.02
 02/14  20:00:00,158.050013505,28.602278452,26.3016756386,0.0,24.7345865669,47.5788473902,91.451330359,77.8897355787,4.9528840297,8.60871075051
 02/14  21:00:00,129.280054052,27.1004413132,18.9299986668,0.0,12.3672932834,38.6892022431,97.9388461098,94.947115692,2.97173041782,0.02
 02/14  22:00:00,106.99811359,21.3062238081,16.3615677286,0.0,12.3672932834,27.0668015668,82.8384223513,79.8466919335,2.97173041782,0.02
 02/14  23:00:00,77.3286945271,17.7808966585,10.8583590485,0.0,4.12243109448,15.9888894789,76.2233134839,73.2315830661,2.97173041782,0.02
 02/14  24:00:00,93.1943248908,22.9984942089,16.2352486875,0.17517919753,4.12243109448,15.9888894789,97.9617892279,94.9700588101,2.97173041782,0.02
 02/15  01:00:00,80.1957546166,18.2099929839,11.8454164724,0.173924232619,4.12243109448,15.9888894789,80.1146731762,77.1229427584,2.97173041782,0.02
 02/15  02:00:00,96.9370181989,23.4275905342,16.8717602328,0.969491207931,4.12243109448,15.9888894789,101.001395454,98.009665036,2.97173041782,0.02
 02/15  03:00:00,78.8400842602,17.7808966585,9.44278829598,0.0,4.12243109448,15.9888894789,81.9232971528,78.931566735,2.97173041782,0.02
 02/15  04:00:00,97.8644429155,23.5134097993,16.1443950968,2.17904302113,4.12243109448,15.9888894789,102.486800163,99.4950697451,2.97173041782,0.02
 02/15  05:00:00,125.175247891,28.1874853375,18.3706757884,2.08499972003,12.3672932834,24.9413748627,115.980997972,111.008113943,4.9528840297,0.02
 02/15  06:00:00,154.691275093,28.4306878438,22.98938647,25.8801568348,12.3672932834,24.9413748627,186.640542558,181.667658529,4.9528840297,0.02
 02/15  07:00:00,205.245144237,29.3551650431,16.702214244,23.9751927648,24.7345865669,70.7195625826,156.070176304,146.144408245,9.90576805939,0.02
 02/15  08:00:00,218.112749773,29.436470663,17.0427226637,16.3937501886,37.1018798503,92.3937384068,133.624390661,123.698622601,9.90576805939,0.02
 02/15  09:00:00,220.737039695,29.5123584689,20.5503236342,12.0079908262,37.1018798503,104.434947198,132.756209277,114.225485145,9.90576805939,8.62495607303
 02/15  10:00:00,228.766174775,29.5978039516,26.0051375625,8.05635148491,37.1018798503,116.476155989,118.394371532,108.468603472,9.90576805939,0.02
 02/15  11:00:00,230.464094492,29.7218999409,31.9175583379,5.76767331063,37.1018798503,116.476155989,121.438346097,102.899472444,9.90576805939,8.63310559409
 02/15  12:00:00,231.283608013,29.9482320758,37.9293640148,4.08942560422,37.1018798503,116.476155989,108.516726206,98.5909581462,9.90576805939,0.02
 02/15  13:00:00,218.77988751,30.2239878589,42.9189998983,2.90825663626,37.1018798503,104.434947198,105.489383772,95.5636157123,9.90576805939,0.02
 02/15  14:00:00,232.069244645,30.4983147622,45.5469169217,1.74231249648,37.1018798503,116.476155989,111.111118786,92.5705358608,9.90576805939,8.63481486611
 02/15  15:00:00,233.739675297,30.7594911742,47.5495694174,1.0766154288,37.1018798503,116.476155989,100.025263822,90.0994957627,9.90576805939,0.02
 02/15  16:00:00,234.544822663,30.8849239669,48.6686388339,0.706426096078,37.1018798503,116.476155989,107.182831344,88.6456372764,9.90576805939,8.63142600861
 02/15  17:00:00,234.620995569,30.831764339,47.8413535888,0.532791893572,37.1018798503,116.476155989,98.4191274239,88.4933593645,9.90576805939,0.02
 02/15  18:00:00,232.726193032,30.6083850026,43.8657109012,0.556392803169,37.1018798503,116.476155989,108.416974363,89.8932898924,9.90576805939,8.61791641127
 02/15  19:00:00,155.773112512,27.9586339639,30.7468776662,0.0,24.7345865669,47.5788473902,74.2177258997,69.24484187,4.9528840297,0.02
 02/15  20:00:00,163.080793736,28.7095525333,31.2952173197,0.0,24.7345865669,47.5788473902,80.699593259,75.7267092293,4.9528840297,0.02
 02/15  21:00:00,137.171639621,27.5295376386,24.4939503472,0.0,12.3672932834,38.6892022431,95.2838060193,92.2920756015,2.97173041782,0.02
 02/15  22:00:00,98.3072492459,16.4319033181,14.5355379414,0.0,12.3672932834,27.0668015668,67.4334280099,64.441697592,2.97173041782,0.02
 02/15  23:00:00,91.4435976761,22.2261208232,16.0067393362,0.0,4.12243109448,15.9888894789,92.7429562753,89.7512258575,2.97173041782,0.02
 02/15  24:00:00,85.8485436481,18.9823663696,16.726360297,0.000779169880654,4.12243109448,15.9888894789,77.0137717378,74.0220413199,2.97173041782,0.02
 02/16  01:00:00,94.5752194012,22.8697653112,17.0778987697,0.0528939763744,4.12243109448,15.9888894789,97.8342296619,94.8424992441,2.97173041782,0.02
 02/16  02:00:00,82.9093608949,18.2099929839,13.658560205,0.0843840511719,4.12243109448,15.9888894789,79.587364062,76.5956336442,2.97173041782,0.02
 02/16  03:00:00,95.4784636557,23.2988616366,18.1531331832,0.397213339337,4.12243109448,15.9888894789,100.304230044,97.3124996266,2.97173041782,0.02
 02/16  04:00:00,84.9753572942,18.853637472,15.0517121402,0.893980948117,4.12243109448,15.9888894789,81.7452791077,78.7535486899,2.97173041782,0.02
 02/16  05:00:00,122.458237662,27.8156018555,19.6448059413,0.693357684722,12.3672932834,24.9413748627,114.606957288,109.634073259,4.9528840297,0.02
 02/16  06:00:00,154.761591446,28.8857685385,26.3138345721,24.5747830293,12.3672932834,24.9413748627,184.069212162,179.096328133,4.9528840297,0.02
 02/16  07:00:00,197.406721387,29.363781327,17.4827029633,18.818146405,24.7345865669,70.7195625826,151.518744266,141.592976207,9.90576805939,0.02
 02/16  08:00:00,210.172989012,29.525056402,16.9334896533,13.378623664,37.1018798503,92.3937384068,131.227996154,121.302228094,9.90576805939,0.02
 02/16  09:00:00,214.428367062,29.607846615,21.1128996964,10.415727348,37.1018798503,104.434947198,132.844609237,114.314588914,9.90576805939,8.6242522637
 02/16  10:00:00,221.892291032,29.6897767988,28.4887632139,6.8951451727,37.1018798503,116.476155989,118.716114425,108.790346365,9.90576805939,0.02
 02/16  11:00:00,224.472673675,29.8117541446,35.8598212866,4.51956910278,37.1018798503,116.476155989,122.024744187,103.48588755,9.90576805939,8.63308857728
 02/16  12:00:00,230.434717221,30.0968365997,43.4271658244,2.62902195131,37.1018798503,116.476155989,108.395573159,98.4698050994,9.90576805939,0.02
 02/16  13:00:00,222.074938011,30.4516894963,47.9687150041,1.33904560712,37.1018798503,104.434947198,112.903304575,94.367516373,9.90576805939,8.63002014253
 02/16  14:00:00,235.054240621,30.7901109105,49.1946712908,0.787772827813,37.1018798503,116.476155989,101.244400242,91.3186321827,9.90576805939,0.02
 02/16  15:00:00,237.249808215,31.1320469618,51.4035290765,0.432692580731,37.1018798503,116.476155989,107.132670863,88.5938917144,9.90576805939,8.63301108909
 02/16  16:00:00,238.611284185,31.3064770745,52.7564533762,0.26709285909,37.1018798503,116.476155989,97.0430276305,87.1172595711,9.90576805939,0.02
 02/16  17:00:00,238.703079482,31.2725199415,52.9693749413,0.180450105533,37.1018798503,116.476155989,97.0682231495,87.1424550901,9.90576805939,0.02
 02/16  18:00:00,236.079909723,31.0305733548,50.5336923234,0.193947557447,37.1018798503,116.476155989,107.420756839,88.8969728803,9.90576805939,8.6180158997
 02/16  19:00:00,154.142396529,28.1731821266,35.0249863838,0.0,24.7345865669,47.5788473902,73.4042027643,68.4313187346,4.9528840297,0.02
 02/16  20:00:00,155.10277863,28.7095525333,32.8535313986,0.0,24.7345865669,47.5788473902,80.3053919597,75.33250793,4.9528840297,0.02
 02/16  21:00:00,127.109854481,27.9586339639,27.429597538,0.0,12.3672932834,38.6892022431,95.3745831719,92.3828527541,2.97173041782,0.02
 02/16  22:00:00,87.026780584,14.5679943871,13.6814219004,0.0,12.3672932834,27.0668015668,61.9049543258,58.913223908,2.97173041782,0.02
 02/16  23:00:00,83.543710853,23.0843134739,20.503250092,0.0,4.12243109448,15.9888894789,94.5134532541,91.5217228362,2.97173041782,0.02
 02/16  24:00:00,70.324632746,17.7808966585,13.2051686253,0.0,4.12243109448,15.9888894789,77.508837555,74.5171071372,2.97173041782,0.02
 02/17  01:00:00,83.7160810931,23.3417712692,19.9502781717,0.020738947641,4.12243109448,15.9888894789,98.3024460866,95.3107156688,2.97173041782,0.02
 02/17  02:00:00,69.6558861003,17.7808966585,12.0050356766,0.0,4.12243109448,15.9888894789,80.003458143,77.0117277252,2.97173041782,0.02
 02/17  03:00:00,83.0423734124,23.2988616366,18.7198455036,0.171760441029,4.12243109448,15.9888894789,101.033720449,98.0419900312,2.97173041782,0.02
 02/17  04:00:00,74.4013171309,18.853637472,15.5014857456,0.533370523905,4.12243109448,15.9888894789,82.3385489735,79.3468185557,2.97173041782,0.02
 02/17  05:00:00,105.853014125,27.8156018555,20.4998698519,0.394491390934,12.3672932834,24.9413748627,115.333354534,110.360470504,4.9528840297,0.02
 02/17  06:00:00,134.061762643,28.8992857762,28.2921857346,20.8032007856,12.3672932834,24.9413748627,184.60301961,179.63013558,4.9528840297,0.02
 02/17  07:00:00,183.422653942,29.3761336223,18.4575712736,16.236634283,24.7345865669,70.7195625826,159.612679118,141.105077236,9.90576805939,8.60183382329
 02/17  08:00:00,197.871378804,29.5860291784,17.8994315575,11.2156468229,37.1018798503,92.3937384068,131.396878036,121.471109977,9.90576805939,0.02
 02/17  09:00:00,204.121334795,29.6737677863,24.6892895233,7.38659177322,37.1018798503,104.434947198,123.308940512,113.383172452,9.90576805939,0.02
 02/17  10:00:00,222.573194969,29.7825195224,34.0238661109,4.48592286675,37.1018798503,116.476155989,116.96355624,107.037788181,9.90576805939,0.02
 02/17  11:00:00,229.937182506,30.0386065218,42.7928253765,2.82425573325,37.1018798503,116.476155989,119.603636806,101.064802501,9.90576805939,8.63306624533
 02/17  12:00:00,236.693316351,30.4342751333,50.3763690959,1.60094926698,37.1018798503,116.476155989,106.240170908,96.3144028483,9.90576805939,0.02
 02/17  13:00:00,228.409841461,30.812087212,54.5377127979,0.82011627248,37.1018798503,104.434947198,111.375812222,92.839880911,9.90576805939,8.6301632516
 02/17  14:00:00,242.908104862,31.1760051039,56.9422110914,0.50817810229,37.1018798503,116.476155989,99.7902983153,89.8645302559,9.90576805939,0.02
 02/17  15:00:00,245.319676107,31.4422609608,59.3434383795,0.252463850882,37.1018798503,116.476155989,106.245620141,87.7068912357,9.90576805939,8.63296084631
 02/17  16:00:00,246.487203509,31.6120607815,60.4786274468,0.115235223588,37.1018798503,116.476155989,96.0816714915,86.1559034321,9.90576805939,0.02
 02/17  17:00:00,246.818562036,31.617103365,60.9050591554,0.0156595070493,37.1018798503,116.476155989,104.662629104,86.1299099797,9.90576805939,8.62695106527
 02/17  18:00:00,243.138697237,31.3560872055,57.4817054565,0.0213789673562,37.1018798503,116.476155989,97.7402105942,87.8144425349,9.90576805939,0.02
 02/17  19:00:00,154.61131577,28.280456208,39.2221345389,0.0,24.7345865669,47.5788473902,72.57610801,67.6032239803,4.9528840297,0.02
 02/17  20:00:00,154.503312,28.7095525333,38.6850295131,0.0,24.7345865669,47.5788473902,79.4599363643,74.4870523346,4.9528840297,0.02
 02/17  21:00:00,128.895383541,27.9586339639,35.0849526631,0.0,12.3672932834,38.6892022431,94.1092704418,91.117540024,2.97173041782,0.02
 02/17  22:00:00,88.9322356616,15.0829099776,19.9467130864,0.0,12.3672932834,27.0668015668,61.4504568217,58.4587264039,2.97173041782,0.02
 02/17  23:00:00,75.973920995,19.9880826498,21.2219902702,0.0,4.12243109448,15.9888894789,85.0755436396,82.0838132218,2.97173041782,0.02
 02/17  24:00:00,64.0323581836,15.1137621598,14.0227337896,0.0,4.12243109448,15.9888894789,70.3695881443,67.3778577265,2.97173041782,0.02
 02/18  01:00:00,82.9196732788,23.5134097993,24.422417989,0.0,4.12243109448,15.9888894789,96.6144199993,93.6226895815,2.97173041782,0.02
 02/18  02:00:00,67.7385396299,17.7808966585,14.8323295858,0.0,4.12243109448,15.9888894789,87.6485174288,76.074952677,2.97173041782,8.60183433392
 02/18  03:00:00,81.1616885716,23.5134097993,22.6464846761,0.00630892574918,4.12243109448,15.9888894789,99.3669005664,96.3751701486,2.97173041782,0.02
 02/18  04:00:00,69.8454547958,18.295812249,16.5119782154,0.0234570198473,4.12243109448,15.9888894789,81.1434437547,78.1517133369,2.97173041782,0.02
 02/18  05:00:00,85.5797011902,27.1004413132,23.4641752949,0.046525125563,4.12243109448,16.0517297156,119.735659808,116.74392939,2.97173041782,0.02
 02/18  06:00:00,88.520563794,27.7440858013,25.6436886129,0.16423000101,4.12243109448,16.0517297156,121.090045931,118.098315513,2.97173041782,0.02
 02/18  07:00:00,113.065792504,29.2459229401,23.8567671739,1.44046822694,4.12243109448,39.6058045677,102.503249848,99.5115194304,2.97173041782,0.02
 02/18  08:00:00,165.597984049,29.2892730443,31.6815866429,23.8581239455,12.3672932834,65.3531420225,160.744333489,155.771449459,4.9528840297,0.02
 02/18  09:00:00,167.793065686,29.2748635399,37.566696251,19.6407807033,12.3672932834,68.2430321324,156.763878184,151.790994154,4.9528840297,0.02
 02/18  10:00:00,196.66267461,29.3020643914,42.9499540386,14.0830515061,16.4897243779,93.1370602926,145.57997338,137.635358933,7.92461444751,0.02
 02/18  11:00:00,199.711725451,29.3030223673,48.7316766214,11.3493060452,16.4897243779,93.1370602926,140.032566336,132.087951888,7.92461444751,0.02
 02/18  12:00:00,201.767112386,29.3068940404,53.9322148388,8.20026934803,16.4897243779,93.1370602926,135.791531319,127.846916872,7.92461444751,0.02
 02/18  13:00:00,192.627479349,29.3137866831,55.9062650959,6.23134257136,16.4897243779,83.9857416113,141.747584572,125.211831124,7.92461444751,8.61113900081
 02/18  14:00:00,191.626698425,29.3205221586,56.4400368328,4.69007296912,16.4897243779,83.9857416113,131.152981691,123.208367244,7.92461444751,0.02
 02/18  15:00:00,190.628972817,29.3316295787,56.4703186938,3.65100785839,16.4897243779,83.9857416113,128.886144181,120.941529734,7.92461444751,0.02
 02/18  16:00:00,166.955656045,29.2459229401,53.9906080892,0.0,12.3672932834,70.6512738906,65.7409498189,60.7680657892,4.9528840297,0.02
 02/18  17:00:00,167.0800959,29.2459229401,54.1150396158,0.0,12.3672932834,70.6512738906,65.3231065218,60.3502224921,4.9528840297,0.02
 02/18  18:00:00,153.025116138,29.2459229401,52.5836042601,0.0,12.3672932834,58.1284167478,70.2375487338,65.2646647041,4.9528840297,0.02
 02/18  19:00:00,113.812453561,26.6713449878,37.3872082247,0.0,12.3672932834,24.9413748627,94.2043536578,89.2314696282,4.9528840297,0.02
 02/18  20:00:00,120.615585131,27.7440858013,40.7684322919,0.0,12.3672932834,24.9413748627,101.756629253,96.7837452232,4.9528840297,0.02
 02/18  21:00:00,93.8618034557,26.6713449878,32.2218987398,0.0,4.12243109448,16.0517297156,111.576060156,108.584329738,2.97173041782,0.02
 02/18  22:00:00,60.249720154,11.8539311057,13.8785947773,0.0,4.12243109448,15.9888894789,67.2046094538,55.6310370863,2.97173041782,8.60184194963
 02/18  23:00:00,72.487566887,16.0869419374,21.7921273408,0.0,4.12243109448,15.9888894789,77.8224873828,74.830756965,2.97173041782,0.02
 02/18  24:00:00,76.0212210289,18.2099929839,23.1386238735,0.0,4.12243109448,15.9888894789,85.1271638418,82.135433424,2.97173041782,0.02
 02/19  01:00:00,69.4116510659,17.7808966585,19.0193658885,0.0,2.06121554724,15.9888894789,83.9228686428,80.931138225,2.97173041782,0.02
 02/19  02:00:00,76.5703175291,22.2261208232,21.6162506947,0.0,2.06121554724,15.9888894789,105.881201113,102.889470696,2.97173041782,0.02
 02/19  03:00:00,73.5333173906,19.0681856347,21.7715730864,0.0821702959173,2.06121554724,15.9888894789,86.0685636682,83.0768332503,2.97173041782,0.02
 02/19  04:00:00,74.4962965327,22.2261208232,19.5422298237,0.0,2.06121554724,15.9888894789,108.092506033,105.100775615,2.97173041782,0.02
 02/19  05:00:00,72.8077547471,18.9823663696,20.7831027546,0.430897356321,2.06121554724,15.9888894789,87.57190764,84.5801772222,2.97173041782,0.02
 02/19  06:00:00,77.9850416399,22.6552171486,22.3491422731,0.252736422183,2.06121554724,15.9888894789,109.398228015,106.406497597,2.97173041782,0.02
 02/19  07:00:00,71.0838605945,18.6390893093,19.0064269454,0.826956146982,2.06121554724,15.9888894789,88.5456805539,85.5539501361,2.97173041782,0.02
 02/19  08:00:00,69.6290430976,23.406135718,24.2972475872,0.943547388525,2.06121554724,15.9888894789,110.880594513,107.888864095,2.97173041782,0.02
 02/19  09:00:00,87.6745921046,18.8107278394,22.2128354341,0.112939984579,4.12243109448,41.7362269337,83.9441653401,78.9712813104,4.9528840297,0.02
 02/19  10:00:00,103.203124719,24.0283253898,32.3977088761,0.155797709994,4.12243109448,41.7362269337,100.034511332,95.0616273022,4.9528840297,0.02
 02/19  11:00:00,94.6874250782,19.0681856347,28.7420495795,0.0746265005256,4.12243109448,41.7362269337,77.9174153632,72.9445313335,4.9528840297,0.02
 02/19  12:00:00,108.108562634,23.5134097993,37.7789677082,0.0624695954541,4.12243109448,41.7362269337,94.3395175884,89.3666335587,4.9528840297,0.02
 02/19  13:00:00,104.032521154,19.9263782854,36.8153972469,0.0606890884052,4.12243109448,41.7362269337,74.0859972187,69.113113189,4.9528840297,0.02
 02/19  14:00:00,113.412508938,23.9425205075,42.3906114197,0.0132766137498,4.12243109448,41.7362269337,90.6181064567,85.6452224271,4.9528840297,0.02
 02/19  15:00:00,107.36855213,19.9285141989,39.433994617,0.0,4.12243109448,41.7362269337,72.3582666491,67.3853826194,4.9528840297,0.02
 02/19  16:00:00,116.337661512,23.9457365379,45.1895124127,0.0,4.12243109448,41.7362269337,89.0773904946,84.1045064649,4.9528840297,0.02
 02/19  17:00:00,91.7123782158,19.9312941811,40.8782872143,0.0,4.12243109448,24.8785346261,71.7941031635,66.8212191338,4.9528840297,0.02
 02/19  18:00:00,85.701317918,23.0534612918,43.593459216,9.79575120929e-05,2.06121554724,15.9888894789,90.0389234433,87.0471930255,2.97173041782,0.02
 02/19  19:00:00,68.9488837411,14.3655036748,23.5019913252,0.0,2.06121554724,15.9888894789,58.6835771968,55.6918467789,2.97173041782,0.02
 02/19  20:00:00,84.1581891859,19.9572304676,30.3174436093,0.0,2.06121554724,15.9888894789,88.3636116986,85.3718812808,2.97173041782,0.02
 02/19  21:00:00,56.8685963626,9.7794931622,12.2629248849,0.0,2.06121554724,15.9888894789,50.7633510407,47.7716206229,2.97173041782,0.02
 02/19  22:00:00,62.7147665819,13.3356724939,14.4669433935,0.0,2.06121554724,15.9888894789,64.796847497,61.8051170792,2.97173041782,0.02
 02/19  23:00:00,83.6207115162,22.2261208232,23.3227906589,0.0,2.06121554724,15.9888894789,105.097830389,102.106099971,2.97173041782,0.02
 02/19  24:00:00,72.9020850131,18.2099929839,19.3198199625,0.0158591220996,2.06121554724,15.9888894789,86.6696783944,83.6779479766,2.97173041782,0.02
 02/20  01:00:00,83.5325110622,23.0843134739,22.3188564139,0.0203973172802,2.06121554724,15.9888894789,109.733419771,106.741689353,2.97173041782,0.02
 02/20  02:00:00,71.8521284661,18.1241737188,15.5042694408,0.0164525835924,2.06121554724,15.9888894789,97.9597192031,86.3861444633,2.97173041782,8.60184432192
 02/20  03:00:00,84.0787052933,23.0843134739,21.0996923174,0.194320478231,2.06121554724,15.9888894789,112.229612921,109.237882503,2.97173041782,0.02
 02/20  04:00:00,72.3909494557,18.6390893093,16.467711182,0.409118802977,2.06121554724,15.9888894789,90.9847551991,87.9930247813,2.97173041782,0.02
 02/20  05:00:00,77.3902601487,22.6552171486,17.1919516179,0.282430086576,2.06121554724,15.9888894789,112.295354851,109.303624434,2.97173041782,0.02
 02/20  06:00:00,71.0082728121,19.0681856347,16.8791557766,1.295005837,2.06121554724,15.9888894789,90.6357317656,87.6440013478,2.97173041782,0.02
 02/20  07:00:00,72.0677581523,22.2261208232,16.321483827,0.0,2.06121554724,15.9888894789,113.587327693,110.595597275,2.97173041782,0.02
 02/20  08:00:00,59.6607573703,19.0681856347,17.3720644772,2.11567001392,2.06121554724,15.9888894789,91.4302292295,88.4384988116,2.97173041782,0.02
 02/20  09:00:00,98.3063405886,23.9425061247,26.4865283881,1.15893025835,4.12243109448,41.7362269337,108.214573227,103.241689197,4.9528840297,0.02
 02/20  10:00:00,93.3162518119,19.1540048997,27.125676677,0.656225429124,4.12243109448,41.7362269337,84.3137432451,79.3408592154,4.9528840297,0.02
 02/20  11:00:00,112.573015625,23.6850483295,42.0593256011,0.258414913539,4.12243109448,41.7362269337,99.9195935656,94.9467095359,4.9528840297,0.02
 02/20  12:00:00,106.275959124,19.49728196,40.1292910383,0.147303227211,4.12243109448,41.7362269337,78.5776729137,73.604788884,4.9528840297,0.02
 02/20  13:00:00,119.03682456,23.5134097993,48.4380379009,0.0451396382989,4.12243109448,41.7362269337,94.0606536696,89.0877696399,4.9528840297,0.02
 02/20  14:00:00,111.930654739,19.9264506225,45.2708825308,0.02974056293,4.12243109448,41.7362269337,74.8355120125,69.8626279828,4.9528840297,0.02
 02/20  15:00:00,122.064111494,23.9426290378,50.8856573342,0.0,4.12243109448,41.7362269337,91.2352072419,86.2623232122,4.9528840297,0.02
 02/20  16:00:00,110.235294161,19.9264038509,43.7550890679,0.0,4.12243109448,41.7362269337,75.3642543228,70.3913702931,4.9528840297,0.02
 02/20  17:00:00,104.357731298,23.9425061247,50.666670788,0.0,4.12243109448,24.8785346261,94.8843113963,89.9114273666,4.9528840297,0.02
 02/20  18:00:00,64.5192438452,16.0028069927,30.0466718621,0.0,2.06121554724,15.9888894789,74.6638246395,71.6720942217,2.97173041782,0.02
 02/20  19:00:00,79.1018247118,17.7808966585,31.0587066822,0.0,2.06121554724,15.9888894789,81.7740183684,78.7822879506,2.97173041782,0.02
 02/20  20:00:00,78.8445217681,16.0577740756,30.2452941738,0.0,2.06121554724,15.9888894789,74.6143657802,71.6226353623,2.97173041782,0.02
 02/20  21:00:00,76.9642959571,16.4473294092,27.9405457314,0.0,2.06121554724,15.9888894789,82.3894115004,79.3976810826,2.97173041782,0.02
 02/20  22:00:00,76.851933641,15.512006303,28.8217852764,0.0,2.06121554724,15.9888894789,68.575890525,65.5841601072,2.97173041782,0.02
 02/20  23:00:00,71.5126080031,14.1938651447,24.8239122775,0.0,2.06121554724,15.9888894789,64.3546867898,61.362956372,2.97173041782,0.02
 02/20  24:00:00,80.6608239788,18.2099929839,29.8394428073,0.0,2.06121554724,15.9888894789,84.5690481353,81.5773177174,2.97173041782,0.02
 02/21  01:00:00,87.0823633795,19.0681856347,33.3415739895,0.0,4.12243109448,15.9888894789,84.3747772447,81.3830468269,2.97173041782,0.02
 02/21  02:00:00,86.335612743,18.9823663696,32.680642576,0.0,4.12243109448,15.9888894789,84.7811214715,81.7893910537,2.97173041782,0.02
 02/21  03:00:00,70.3781551197,13.6789495542,22.1431592938,0.0,4.12243109448,15.9888894789,63.7907615959,60.799031178,2.97173041782,0.02
 02/21  04:00:00,72.736017174,14.1938651447,23.9861057107,0.0,4.12243109448,15.9888894789,63.9548263194,60.9630959016,2.97173041782,0.02
 02/21  05:00:00,129.226475413,28.5164591869,48.6069495751,0.0,12.3672932834,24.9413748627,120.206391472,115.233507442,4.9528840297,0.02
 02/21  06:00:00,146.69496556,28.4101511633,51.2094950756,14.9722526365,12.3672932834,24.9413748627,198.044835625,184.490106967,4.9528840297,8.60184462832
 02/21  07:00:00,206.406890026,29.3308626635,57.7600470666,9.06743267963,24.7345865669,70.7195625826,154.797610785,144.871842726,9.90576805939,0.02
 02/21  08:00:00,226.808874488,29.4298759108,59.5461758035,5.28779882731,37.1018798503,92.3937384068,134.279211561,124.353443502,9.90576805939,0.02
 02/21  09:00:00,235.233609028,29.4780274895,59.4682178024,4.04815371018,37.1018798503,104.434947198,127.826134751,117.900366691,9.90576805939,0.02
 02/21  10:00:00,246.752052908,29.5390849331,59.9980937601,2.93398570944,37.1018798503,116.476155989,123.542590393,113.616822334,9.90576805939,0.02
 02/21  11:00:00,248.36350247,29.7173607068,62.5956404619,1.76901981817,37.1018798503,116.476155989,127.504698084,108.966946911,9.90576805939,8.63198311322
 02/21  12:00:00,251.386023988,30.0728895274,66.064448352,0.966961607005,37.1018798503,116.476155989,113.189687538,103.263919478,9.90576805939,0.02
 02/21  13:00:00,244.920934367,30.377473524,71.6454279073,0.65812019344,37.1018798503,104.434947198,117.520735014,98.9850565716,9.90576805939,8.62991038304
 02/21  14:00:00,253.127212791,30.7142176008,67.7443820826,0.386901808539,37.1018798503,116.476155989,105.069636913,95.1438688538,9.90576805939,0.02
 02/21  15:00:00,246.633034241,31.0526384494,61.152835756,0.146058568439,37.1018798503,116.476155989,110.439058769,91.9010000807,9.90576805939,8.63229062915
 02/21  16:00:00,244.840351274,31.2527942017,59.2333063789,0.0729707377775,37.1018798503,116.476155989,100.284032991,90.3582649316,9.90576805939,0.02
 02/21  17:00:00,241.43696116,31.2725845452,55.7795295683,0.104115458359,37.1018798503,116.476155989,108.452547268,89.9199291392,9.90576805939,8.62685006907
 02/21  18:00:00,236.815556721,31.0482637905,51.3275162622,0.16025358382,37.1018798503,116.476155989,100.982632773,91.0568647134,9.90576805939,0.02
 02/21  19:00:00,153.977970119,28.280456208,39.1415551841,0.0,24.7345865669,47.5788473902,73.3768879686,68.4040039389,4.9528840297,0.02
 02/21  20:00:00,156.991131447,28.7095525333,38.5003530116,0.0,24.7345865669,47.5788473902,80.1726842597,75.19980023,4.9528840297,0.02
 02/21  21:00:00,131.380179737,27.9586339639,33.2930297109,0.0,12.3672932834,38.6892022431,95.2853461552,92.2936157373,2.97173041782,0.02
 02/21  22:00:00,92.0971641762,14.9112714474,18.1261805722,0.0,12.3672932834,27.0668015668,61.4179909786,58.4262605608,2.97173041782,0.02
 02/21  23:00:00,83.5499961879,19.9880826498,20.9431608135,0.0,4.12243109448,15.9888894789,85.3086689042,82.3169384863,2.97173041782,0.02
 02/21  24:00:00,64.3803042387,12.446627661,11.9473030804,0.0,4.12243109448,15.9888894789,58.430486225,55.4387558072,2.97173041782,0.02
 02/22  01:00:00,82.3339133926,19.6711662507,21.0475168312,0.0,4.12243109448,15.9888894789,94.7753481627,83.2017774738,2.97173041782,8.60184027105
 02/22  02:00:00,75.0643490284,18.5532700442,17.430974809,0.0,4.12243109448,15.9888894789,80.164953286,77.1732228682,2.97173041782,0.02
 02/22  03:00:00,78.352914236,22.6552171486,18.4972288849,0.0,4.12243109448,15.9888894789,98.8305232385,95.8387928207,2.97173041782,0.02
 02/22  04:00:00,76.8639438552,18.8965471045,17.5489499072,0.0341578473995,4.12243109448,15.9888894789,80.9372090306,77.9454786128,2.97173041782,0.02
 02/22  05:00:00,114.980493413,28.3591238676,25.0416486011,0.0917681459078,12.3672932834,24.9413748627,113.862503903,108.889619873,4.9528840297,0.02
 02/22  06:00:00,130.315456484,28.4399222633,28.0367291948,13.8750741008,12.3672932834,24.9413748627,183.979974065,179.007090035,4.9528840297,0.02
 02/22  07:00:00,179.126956719,29.3716421366,22.838566665,11.7596785939,24.7345865669,70.7195625826,150.043572719,140.117804659,9.90576805939,0.02
 02/22  08:00:00,191.918810563,29.524017835,24.1499837287,6.79833602321,37.1018798503,92.3937384068,129.993127284,120.067359224,9.90576805939,0.02
 02/22  09:00:00,206.155726782,29.6158489642,27.1680885795,3.83474985268,37.1018798503,104.434947198,121.829882348,111.904114289,9.90576805939,0.02
 02/22  10:00:00,226.092721181,29.7484441021,30.4019021359,2.48088476825,37.1018798503,116.476155989,124.312234228,105.779049684,9.90576805939,8.62741648424
 02/22  11:00:00,231.992621467,30.0414520763,34.7791844286,1.54062862145,37.1018798503,116.476155989,110.46771337,100.541945311,9.90576805939,0.02
 02/22  12:00:00,239.811557769,30.3591901284,39.5960750622,0.889688205577,37.1018798503,116.476155989,114.889889748,96.3497473866,9.90576805939,8.63437430162
 02/22  13:00:00,236.052610125,30.6256014345,44.1861756901,0.634676390722,37.1018798503,104.434947198,103.166930276,93.2411622167,9.90576805939,0.02
 02/22  14:00:00,251.618224999,30.8781855896,45.6769986297,0.433224752075,37.1018798503,116.476155989,109.097013917,90.5568147625,9.90576805939,8.6344310949
 02/22  15:00:00,254.251827962,31.0599849042,46.378858842,0.27950177397,37.1018798503,116.476155989,98.2739821286,88.3482140692,9.90576805939,0.02
 02/22  16:00:00,254.634181892,31.1281711911,47.1879034677,0.216762023419,37.1018798503,116.476155989,97.0798963921,87.1541283327,9.90576805939,0.02
 02/22  17:00:00,255.541144811,31.0873097286,47.1085003042,0.182976334485,37.1018798503,116.476155989,105.125974893,86.5948527334,9.90576805939,8.62535409984
 02/22  18:00:00,257.425857341,30.9114270996,46.7088411706,0.210486763207,37.1018798503,116.476155989,97.1173005098,87.1915324504,9.90576805939,0.02
 02/22  19:00:00,177.813968138,28.1731821266,35.4605961529,0.0,24.7345865669,47.5788473902,71.2946522503,66.3217682206,4.9528840297,0.02
 02/22  20:00:00,177.727731042,28.602278452,33.6111265742,0.0,24.7345865669,47.5788473902,78.0727073435,73.0998233138,4.9528840297,0.02
 02/22  21:00:00,143.482896129,26.6713449878,23.5711736389,0.0,12.3672932834,38.6892022431,92.953941432,89.9622110141,2.97173041782,0.02
 02/22  22:00:00,103.787139021,15.512006303,19.2832639039,0.0,12.3672932834,27.0668015668,67.6067652508,56.0295554163,2.97173041782,8.60547941662
 02/22  23:00:00,94.8207587692,19.5589863244,18.3340329192,0.0,4.12243109448,15.9888894789,83.4634600345,80.4717296167,2.97173041782,0.02
 02/22  24:00:00,93.1882616952,18.7249085744,19.2242064208,0.0,4.12243109448,15.9888894789,75.9696122361,72.9778818183,2.97173041782,0.02
 02/23  01:00:00,106.135069406,23.170132739,22.7182119313,0.0,4.12243109448,15.9888894789,94.7821691878,91.7904387699,2.97173041782,0.02
 02/23  02:00:00,88.5038133338,17.7808966585,15.0707950203,0.0,4.12243109448,15.9888894789,77.5149207653,74.5231903475,2.97173041782,0.02
 02/23  03:00:00,104.188882787,23.5134097993,21.6518302065,0.080632817773,4.12243109448,15.9888894789,97.6445131081,94.6527826903,2.97173041782,0.02
 02/23  04:00:00,89.9931143976,18.853637472,16.9645854851,0.161897861594,4.12243109448,15.9888894789,80.1324581789,77.1407277611,2.97173041782,0.02
 02/23  05:00:00,129.459180687,27.8156018555,22.52579168,0.143752496328,12.3672932834,24.9413748627,112.157342919,107.184458889,4.9528840297,0.02
 02/23  06:00:00,154.173925599,28.9027696745,29.1278397265,17.704061223,12.3672932834,24.9413748627,181.539867674,176.566983645,4.9528840297,0.02
 02/23  07:00:00,201.096908156,29.3705951237,23.2164723395,13.2392782168,24.7345865669,70.7195625826,147.708554567,137.782786508,9.90576805939,0.02
 02/23  08:00:00,213.961152397,29.6076455664,24.6774908347,8.10108377006,37.1018798503,92.3937384068,127.646654357,117.720886298,9.90576805939,0.02
 02/23  09:00:00,221.039085547,29.7006533424,28.0113551727,4.76171660521,37.1018798503,104.434947198,119.844540028,109.918771969,9.90576805939,0.02
 02/23  10:00:00,232.736732726,29.8598173458,33.247862197,3.06759519966,37.1018798503,116.476155989,122.820648332,104.288192141,9.90576805939,8.62668813148
 02/23  11:00:00,236.280785094,30.204802108,39.5238630489,1.89461261292,37.1018798503,116.476155989,109.007737827,99.0819697673,9.90576805939,0.02
 02/23  12:00:00,241.657874726,30.595159725,46.3379282538,1.0022548403,37.1018798503,116.476155989,113.321785918,94.7816399589,9.90576805939,8.6343778999
 02/23  13:00:00,239.128141963,31.022544892,54.1353082555,0.646592114861,37.1018798503,104.434947198,101.153920587,91.228152528,9.90576805939,0.02
 02/23  14:00:00,258.487777166,31.4231981795,61.1024298615,0.345448624493,37.1018798503,116.476155989,106.482388197,87.942123144,9.90576805939,8.634496994
 02/23  15:00:00,266.085324902,31.769622294,67.1410329557,0.161617539987,37.1018798503,116.476155989,95.1526553665,85.2268873071,9.90576805939,0.02
 02/23  16:00:00,271.283263834,32.0592586183,69.2632639188,0.0429970363017,37.1018798503,116.476155989,101.677321119,83.1403522993,9.90576805939,8.63120076003
 02/23  17:00:00,272.483822688,32.1178729466,68.8102317692,0.0,37.1018798503,116.476155989,92.4934689115,82.5677008521,9.90576805939,0.02
 02/23  18:00:00,266.928237444,31.8705411343,64.1427480086,0.0,37.1018798503,116.476155989,93.7326362601,83.8068682007,9.90576805939,0.02
 02/23  19:00:00,175.275330925,28.4735495544,41.9129673172,0.0,24.7345865669,47.5788473902,69.2012102084,64.2283261787,4.9528840297,0.02
 02/23  20:00:00,170.262670001,28.280456208,34.6119576837,0.0,24.7345865669,47.5788473902,85.0885742353,71.5269858253,4.9528840297,8.60870438033
 02/23  21:00:00,144.59018338,27.7440858013,30.2777493029,0.0,12.3672932834,38.6892022431,91.733261494,88.7415310762,2.97173041782,0.02
 02/23  22:00:00,99.6329640547,15.4261870379,18.8362835353,0.0,12.3672932834,27.0668015668,58.7816060592,55.7898756413,2.97173041782,0.02
 02/23  23:00:00,88.0176123695,19.5589863244,17.3968982523,0.0,4.12243109448,15.9888894789,83.5306586384,80.5389282206,2.97173041782,0.02
 02/23  24:00:00,74.6278036205,13.4764588419,16.0994830713,0.0,4.12243109448,15.9888894789,56.0261534693,53.0344230514,2.97173041782,0.02
 02/24  01:00:00,96.8641695217,22.2261208232,19.8949238939,0.0,4.12243109448,15.9888894789,99.5904521174,96.5987216996,2.97173041782,0.02
 02/24  02:00:00,87.804624785,18.8107278394,18.7732831114,0.0,4.12243109448,15.9888894789,77.1204409036,74.1287104858,2.97173041782,0.02
 02/24  03:00:00,96.0477994678,22.6552171486,19.5211083163,0.0,4.12243109448,15.9888894789,97.9184595067,94.9267290889,2.97173041782,0.02
 02/24  04:00:00,85.7105903712,18.6390893093,16.8205830932,0.0158533806278,4.12243109448,15.9888894789,78.9970213502,76.0052909323,2.97173041782,0.02
 02/24  05:00:00,126.687906424,28.4449431327,25.6272366839,0.0985140514836,12.3672932834,24.9413748627,111.815712608,106.842828579,4.9528840297,0.02
 02/24  06:00:00,141.717909163,28.4731032804,27.4969894635,13.1201791148,12.3672932834,24.9413748627,181.448736089,176.475852059,4.9528840297,0.02
 02/24  07:00:00,190.934535948,29.4383880244,20.1665630228,11.909348281,24.7345865669,70.7195625826,147.847201493,137.921433434,9.90576805939,0.02
 02/24  08:00:00,204.154877709,29.6721150454,23.9281415851,7.37666311061,37.1018798503,92.3937384068,128.381796219,118.45602816,9.90576805939,0.02
 02/24  09:00:00,212.409691754,29.7630050369,29.1776119793,4.65084666195,37.1018798503,104.434947198,129.787247818,111.258195199,9.90576805939,8.62328455906
 02/24  10:00:00,228.645979009,29.9380524872,39.0093361322,2.57400767618,37.1018798503,116.476155989,115.228028623,105.302260563,9.90576805939,0.02
 02/24  11:00:00,236.654029531,30.3050310416,50.0864350529,1.22185331099,37.1018798503,116.476155989,109.20616953,99.2804014702,9.90576805939,0.02
 02/24  12:00:00,243.088747834,30.7078407982,57.3500206488,0.739787811163,37.1018798503,116.476155989,113.214580988,94.6744128324,9.90576805939,8.63440009597
 02/24  13:00:00,236.067959113,31.0870556608,61.752032928,0.473893420069,37.1018798503,104.434947198,101.387772883,91.4620048238,9.90576805939,0.02
 02/24  14:00:00,252.137990206,31.4008861164,66.2496358432,0.205762139133,37.1018798503,116.476155989,107.628444957,89.0882299503,9.90576805939,8.63444694697
 02/24  15:00:00,258.068080347,31.8695489225,70.9479038194,0.0723534031934,37.1018798503,116.476155989,96.0926820688,86.1669140094,9.90576805939,0.02
 02/24  16:00:00,261.041110735,32.1262754671,72.563230161,0.000630271602396,37.1018798503,116.476155989,103.206189231,84.6692405358,9.90576805939,8.63118063546
 02/24  17:00:00,262.362434378,32.0872742098,69.5749079727,0.0,37.1018798503,116.476155989,94.4197269861,84.4939589267,9.90576805939,0.02
 02/24  18:00:00,263.071416977,31.7543202904,64.2275300966,0.0,37.1018798503,116.476155989,95.6041509858,85.6783829264,9.90576805939,0.02
 02/24  19:00:00,173.643499895,28.4735495544,46.4523943745,0.0,24.7345865669,47.5788473902,78.4144957116,64.8529296492,4.9528840297,8.60868203271
 02/24  20:00:00,161.697503018,28.3877302893,42.1326186089,0.0,24.7345865669,47.5788473902,77.0118508194,72.0389667897,4.9528840297,0.02
 02/24  21:00:00,130.013876606,27.7440858013,36.4180106206,0.0,12.3672932834,38.6892022431,92.2592756989,89.2675452811,2.97173041782,0.02
 02/24  22:00:00,93.5237902551,15.512006303,22.5681065995,0.0,12.3672932834,27.0668015668,58.8941049851,55.9023745673,2.97173041782,0.02
 02/24  23:00:00,83.6648678546,20.2741468667,25.5520016716,0.0,4.12243109448,15.9888894789,83.2830756844,80.2913452666,2.97173041782,0.02
 02/24  24:00:00,66.2985676658,12.8757239864,16.6764784626,0.0,4.12243109448,15.9888894789,57.1348498113,54.1431193935,2.97173041782,0.02
 02/25  01:00:00,81.5188297616,20.2741468667,25.1724347258,0.0,4.12243109448,15.9888894789,91.5028530689,88.5111226511,2.97173041782,0.02
 02/25  02:00:00,58.1855641862,11.0976343205,12.1428485341,0.0,4.12243109448,15.9888894789,49.8511210116,46.8593905937,2.97173041782,0.02
