Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  19:00:00,151.531803283,28.0659080453,31.4274411907,0.0,24.7345865669,47.5788473902,73.6659441146,68.6930600849,4.9528840297,0.02
 03/10  20:00:00,157.22586154,28.7095525333,31.8311436371,0.0,24.7345865669,47.5788473902,89.5692261643,76.0078610824,4.9528840297,8.60848105215
 03/10  21:00:00,126.93518561,27.9586339639,27.2336709025,0.0,12.3672932834,38.6892022431,96.0887012244,93.0969708066,2.97173041782,0.02
 03/10  22:00:00,86.986364551,16.1744455228,14.0486285916,0.0,12.3672932834,27.0668015668,70.2180109626,67.2262805448,2.97173041782,0.02
 03/10  23:00:00,79.1625054874,23.0843134739,19.6894503122,0.0,4.12243109448,15.9888894789,94.0845165615,91.0927861437,2.97173041782,0.02
 03/10  24:00:00,68.6188390127,17.7808966585,12.7982476126,0.0,4.12243109448,15.9888894789,78.0872906871,75.0955602693,2.97173041782,0.02
 03/11  01:00:00,78.5593216927,22.6552171486,16.8468568911,0.0202129992978,4.12243109448,15.9888894789,98.8829618416,95.8912314238,2.97173041782,0.02
 03/11  02:00:00,72.0214811728,18.6390893093,14.9359146247,0.115150205511,4.12243109448,15.9888894789,79.9223896669,76.930659249,2.97173041782,0.02
 03/11  03:00:00,80.043476638,22.8697653112,16.8096105435,0.189811495771,4.12243109448,15.9888894789,101.689980605,98.6982501872,2.97173041782,0.02
 03/11  04:00:00,71.2739742715,18.2099929839,12.9550498247,0.272018487906,4.12243109448,15.9888894789,82.5392162889,79.5474858711,2.97173041782,0.02
 03/11  05:00:00,91.0873594544,27.7440858013,19.7782743628,1.06082391442,4.12243109448,16.0517297156,122.192135405,119.200404987,2.97173041782,0.02
 03/11  06:00:00,91.7503384841,27.7440858013,18.9920173302,1.64904495808,4.12243109448,16.0517297156,123.412684506,120.420954088,2.97173041782,0.02
 03/11  07:00:00,112.065527922,29.2459229401,15.0529768863,5.6849288935,4.12243109448,39.6058045677,109.096426211,106.104695793,2.97173041782,0.02
 03/11  08:00:00,165.479020619,29.2843383587,20.4223403632,33.4353791019,12.3672932834,65.3531420225,163.578184741,158.605300711,4.9528840297,0.02
 03/11  09:00:00,162.817563643,29.2723096213,24.5259499573,25.4488963178,12.3672932834,68.2430321324,157.527110655,152.554226625,4.9528840297,0.02
 03/11  10:00:00,191.160408168,29.2989329208,29.6750160529,16.5846356919,16.4897243779,93.1370602926,152.871685052,136.334697231,7.92461444751,8.61237337383
 03/11  11:00:00,193.904768712,29.3008071364,34.6845736485,12.2769321414,16.4897243779,93.1370602926,137.319493684,129.374879237,7.92461444751,0.02
 03/11  12:00:00,193.500112409,29.3056489515,37.3199542596,9.33344349514,16.4897243779,93.1370602926,133.221627485,125.277013038,7.92461444751,0.02
 03/11  13:00:00,186.197495022,29.3248550465,39.309569305,7.53550396737,16.4897243779,83.9857416113,130.383416733,122.438802286,7.92461444751,0.02
 03/11  14:00:00,185.778187849,29.3374932591,40.396452088,6.24350776656,16.4897243779,83.9857416113,128.230377243,120.285762795,7.92461444751,0.02
 03/11  15:00:00,184.955915473,29.3378074855,41.2496051715,5.20080556641,16.4897243779,83.9857416113,126.888505725,118.943891277,7.92461444751,0.02
 03/11  16:00:00,159.87013232,29.2459229401,37.9362687784,0.0,12.3672932834,70.6512738906,74.5829748057,61.0196393845,4.9528840297,8.61045139152
 03/11  17:00:00,158.076676628,29.2459229401,37.5559403195,0.0,12.3672932834,70.6512738906,66.0151420448,61.0422580151,4.9528840297,0.02
 03/11  18:00:00,146.21502694,29.2459229401,35.9661271337,0.0,12.3672932834,58.1284167478,71.0167664207,66.043882391,4.9528840297,0.02
 03/11  19:00:00,111.707976168,26.6713449878,26.8563246504,0.0,12.3672932834,24.9413748627,94.6184379241,89.6455538944,4.9528840297,0.02
 03/11  20:00:00,114.659923436,27.3149894759,27.8779922188,0.0,12.3672932834,24.9413748627,102.350973022,97.3780889923,4.9528840297,0.02
 03/11  21:00:00,92.942000081,27.1004413132,25.4086723967,0.0,4.12243109448,16.0517297156,112.216039241,109.224308823,2.97173041782,0.02
 03/11  22:00:00,72.0190798922,17.7808966585,15.3128427964,0.0,4.12243109448,15.9888894789,81.4198926689,78.4281622511,2.97173041782,0.02
 03/11  23:00:00,77.8318977119,22.2261208232,17.8397940343,0.0,4.12243109448,15.9888894789,102.828121134,99.8363907161,2.97173041782,0.02
 03/11  24:00:00,69.3423651127,17.9954448212,14.9399357001,0.0,4.12243109448,15.9888894789,84.0402374712,81.0485070534,2.97173041782,0.02
 03/12  01:00:00,76.7776076184,23.0843134739,20.3759819508,0.0714494462612,2.06121554724,15.9888894789,105.628548415,102.636817997,2.97173041782,0.02
 03/12  02:00:00,65.3527595676,17.7808966585,14.4546473319,0.0,2.06121554724,15.9888894789,86.4946635546,83.5029331368,2.97173041782,0.02
 03/12  03:00:00,79.1509578785,23.5134097993,22.1902191503,0.577065407056,2.06121554724,15.9888894789,108.13164003,105.139909612,2.97173041782,0.02
 03/12  04:00:00,64.9506896703,17.7808966585,14.2657358348,0.0,2.06121554724,15.9888894789,87.5753895511,84.5836591333,2.97173041782,0.02
 03/12  05:00:00,79.4950056019,23.5134097993,21.8649653956,1.24348246737,2.06121554724,15.9888894789,109.493323178,106.50159276,2.97173041782,0.02
 03/12  06:00:00,65.1688622993,17.7808966585,14.5903259654,0.0,2.06121554724,15.9888894789,88.4964699197,85.5047395019,2.97173041782,0.02
 03/12  07:00:00,76.0804741654,23.5134097993,22.6180279641,1.82854058496,2.06121554724,15.9888894789,110.222504527,107.230774109,2.97173041782,0.02
 03/12  08:00:00,89.0216262688,19.411462695,20.7468811308,1.77012110405,4.12243109448,41.7362269337,85.5550793823,80.5821953526,4.9528840297,0.02
 03/12  09:00:00,96.6958851271,23.5992290644,24.949422978,1.35922904488,4.12243109448,41.7362269337,104.494822364,99.5219383347,4.9528840297,0.02
 03/12  10:00:00,88.7410904813,19.0681856347,21.6564644645,1.04138164858,4.12243109448,41.7362269337,83.3759881131,78.4031040834,4.9528840297,0.02
 03/12  11:00:00,99.6207915944,23.9425061247,27.7220513695,1.19230387359,4.12243109448,41.7362269337,102.793885903,97.8210018729,4.9528840297,0.02
 03/12  12:00:00,91.4810946477,19.49728196,24.1423513658,1.015537637,4.12243109448,41.7362269337,82.172473121,77.1995890913,4.9528840297,0.02
 03/12  13:00:00,98.6532686145,23.5992290644,27.7171073326,0.655685979593,4.12243109448,41.7362269337,102.093288449,97.1204044197,4.9528840297,0.02
 03/12  14:00:00,89.1195309315,19.0681856347,22.719881034,0.591461632356,4.12243109448,41.7362269337,91.0423048521,77.4875900722,4.9528840297,8.60183075018
 03/12  15:00:00,99.738813112,23.9425061247,28.3666331477,0.821887034193,4.12243109448,41.7362269337,102.367445538,97.3945615086,4.9528840297,0.02
 03/12  16:00:00,74.0404177285,19.49728196,23.9852228144,0.90394962252,4.12243109448,24.8785346261,82.3411131573,77.3682291276,4.9528840297,0.02
 03/12  17:00:00,65.7948970056,22.6552171486,24.0504069194,0.45632779868,2.06121554724,15.9888894789,107.732578015,104.740847597,2.97173041782,0.02
 03/12  18:00:00,58.696642651,18.5532700442,20.8986620988,0.728322995491,2.06121554724,15.9888894789,88.1516752737,85.1599448558,2.97173041782,0.02
 03/12  19:00:00,75.1311895134,22.6552171486,23.8110719252,0.635288737762,2.06121554724,15.9888894789,110.442419903,107.450689485,2.97173041782,0.02
 03/12  20:00:00,76.3506322803,19.0681856347,22.1138325598,2.55722666039,2.06121554724,15.9888894789,89.4391407723,86.4474103545,2.97173041782,0.02
 03/12  21:00:00,77.1721690445,22.2261208232,22.2181032576,0.0,2.06121554724,15.9888894789,112.087947915,109.096217497,2.97173041782,0.02
 03/12  22:00:00,76.8317798642,19.0681856347,22.0679663473,3.08424051373,2.06121554724,15.9888894789,90.1387013116,87.1469708938,2.97173041782,0.02
 03/12  23:00:00,85.4783374832,23.406135718,26.0748182721,3.26943857282,2.06121554724,15.9888894789,112.966064295,109.974333877,2.97173041782,0.02
 03/12  24:00:00,68.3082261536,17.7808966585,17.9159421572,0.0,2.06121554724,15.9888894789,91.133376813,88.1416463952,2.97173041782,0.02
 03/13  01:00:00,88.5527395045,23.5134097993,26.3352750212,3.9148942741,4.12243109448,15.9888894789,112.109967539,109.118237121,2.97173041782,0.02
 03/13  02:00:00,78.2364378168,18.853637472,21.3872478882,3.32294961802,4.12243109448,15.9888894789,90.0593704424,87.0676400246,2.97173041782,0.02
 03/13  03:00:00,86.9685129378,23.2559520041,25.5115619952,3.41183852572,4.12243109448,15.9888894789,111.835979915,108.844249497,2.97173041782,0.02
 03/13  04:00:00,115.67057778,28.2733046025,31.7559941245,3.53821348806,12.3672932834,24.9413748627,126.882057195,121.909173165,4.9528840297,0.02
 03/13  05:00:00,147.02071178,28.4136851619,36.0478312321,30.4561298088,12.3672932834,24.9413748627,196.163107255,191.190223226,4.9528840297,0.02
 03/13  06:00:00,201.123317397,29.3285272916,35.8081409012,25.7381026056,24.7345865669,70.7195625826,160.859083735,150.933315675,9.90576805939,0.02
 03/13  07:00:00,222.084207863,29.3607174536,36.5403981072,16.59057439,37.1018798503,92.3937384068,139.507884068,129.582116009,9.90576805939,0.02
 03/13  08:00:00,223.467374547,29.3744528067,37.9061186636,13.9475694124,37.1018798503,104.434947198,141.486794026,122.956900225,9.90576805939,8.62412574157
 03/13  09:00:00,235.040771929,29.3848466444,39.3734379184,12.0016916285,37.1018798503,116.476155989,128.751913662,118.826145603,9.90576805939,0.02
 03/13  10:00:00,235.455621363,29.4065211757,41.8388963258,9.92873596095,37.1018798503,116.476155989,125.023230476,115.097462416,9.90576805939,0.02
 03/13  11:00:00,235.204879114,29.4513555028,43.366028396,8.10584219681,37.1018798503,116.476155989,130.304868712,111.765574043,9.90576805939,8.63352661051
 03/13  12:00:00,222.949610057,29.5236351171,45.1920083013,5.99408725078,37.1018798503,104.434947198,117.87606964,107.950301581,9.90576805939,0.02
 03/13  13:00:00,236.560873308,29.6259293078,48.5515230217,4.10174881122,37.1018798503,116.476155989,121.942214,103.402909081,9.90576805939,8.63353685998
 03/13  14:00:00,238.431291399,29.7800789897,51.9280186552,2.44175346018,37.1018798503,116.476155989,109.750232618,99.8244645588,9.90576805939,0.02
 03/13  15:00:00,239.345343235,30.0129874474,53.5509011012,1.50018470295,37.1018798503,116.476155989,114.883531358,96.3474108685,9.90576805939,8.63035243041
 03/13  16:00:00,238.971686535,30.1330628201,53.5465438997,1.01143743446,37.1018798503,116.476155989,104.240982323,94.3152142633,9.90576805939,0.02
 03/13  17:00:00,238.73406454,30.2213453444,53.5748489975,0.658340191621,37.1018798503,116.476155989,103.037002399,93.1112343393,9.90576805939,0.02
 03/13  18:00:00,142.953739851,28.0659080453,41.8741011529,0.0,24.7345865669,47.5788473902,73.5217737152,68.5488896855,4.9528840297,0.02
 03/13  19:00:00,151.902843037,28.7095525333,40.7828933994,0.0,24.7345865669,47.5788473902,89.098196966,75.5368200757,4.9528840297,8.60849286065
 03/13  20:00:00,126.762108349,27.7440858013,33.166248025,0.0,12.3672932834,38.6892022431,96.5565121134,93.5647816956,2.97173041782,0.02
 03/13  21:00:00,89.1471759638,15.2974581403,19.9471223422,0.0,12.3672932834,27.0668015668,60.7527878266,57.7610574088,2.97173041782,0.02
 03/13  22:00:00,72.6169683998,18.6699414915,19.1755767355,0.0,4.12243109448,15.9888894789,81.4515857644,78.4598553466,2.97173041782,0.02
 03/13  23:00:00,64.3004659116,12.8448718042,16.8457296357,0.0,4.12243109448,15.9888894789,54.0870200128,51.095289595,2.97173041782,0.02
 03/13  24:00:00,77.4972261222,22.2261208232,20.0056245683,0.0,4.12243109448,15.9888894789,98.3962029173,95.4044724994,2.97173041782,0.02
 03/14  01:00:00,73.5620440613,18.853637472,19.1089716365,0.0,4.12243109448,15.9888894789,80.1064227008,77.114692283,2.97173041782,0.02
 03/14  02:00:00,74.3653009711,22.2261208232,16.9172874446,0.0,4.12243109448,15.9888894789,100.091293869,97.0995634513,2.97173041782,0.02
 03/14  03:00:00,71.7508422043,18.9823663696,17.0790226877,0.19498259478,4.12243109448,15.9888894789,81.5459430721,78.5542126543,2.97173041782,0.02
 03/14  04:00:00,104.440910096,28.4449431327,23.5311646626,0.361737016141,12.3672932834,24.9413748627,116.021245803,111.048361774,4.9528840297,0.02
 03/14  05:00:00,124.965983349,28.4373164509,26.5080390776,17.9175625048,12.3672932834,24.9413748627,186.305208687,181.332324658,4.9528840297,0.02
 03/14  06:00:00,177.115185051,29.3671201259,21.6395704153,15.8599481558,24.7345865669,70.7195625826,151.790526121,141.864758062,9.90576805939,0.02
 03/14  07:00:00,202.418230381,29.4844526901,22.229118228,11.1121438541,37.1018798503,92.3937384068,132.38249089,122.456722831,9.90576805939,0.02
 03/14  08:00:00,206.07704243,29.5581624719,25.4602922329,8.81935904133,37.1018798503,104.434947198,134.024364066,115.494492487,9.90576805939,8.62410351956
 03/14  09:00:00,221.328217465,29.6190722331,31.8233481687,5.60500555083,37.1018798503,116.476155989,119.905187679,109.979419619,9.90576805939,0.02
 03/14  10:00:00,226.519785917,29.7152434339,39.1314208078,3.39165179385,37.1018798503,116.476155989,114.676610649,104.75084259,9.90576805939,0.02
 03/14  11:00:00,232.01857759,29.9225757398,45.770031396,2.04432620462,37.1018798503,116.476155989,118.116749993,99.5775235592,9.90576805939,8.63345837431
 03/14  12:00:00,225.132368409,30.2588269517,51.7442193496,0.889441464224,37.1018798503,104.434947198,105.316619468,95.3908514086,9.90576805939,0.02
 03/14  13:00:00,242.112735006,30.6022277783,56.6679274931,0.560915401227,37.1018798503,116.476155989,110.427752618,91.8885181111,9.90576805939,8.63346644725
 03/14  14:00:00,246.254564792,30.9250192025,60.8055365938,0.242567847933,37.1018798503,116.476155989,99.2198679731,89.2940999138,9.90576805939,0.02
 03/14  15:00:00,250.429835022,31.2636154709,64.7980686437,0.0868876999906,37.1018798503,116.476155989,105.615866325,87.0798365813,9.90576805939,8.63026168415
 03/14  16:00:00,253.340364936,31.585093623,67.4723344808,0.00229487078895,37.1018798503,116.476155989,95.477759813,85.5519917536,9.90576805939,0.02
 03/14  17:00:00,253.344046298,31.6899237383,67.3745920694,0.0,37.1018798503,116.476155989,95.3130677796,85.3872997202,9.90576805939,0.02
 03/14  18:00:00,154.72256083,28.4736043869,53.2352255651,0.0,24.7345865669,47.5788473902,68.6511836203,63.6782995906,4.9528840297,0.02
 03/14  19:00:00,157.35505727,28.3877302893,48.9060998075,0.0,24.7345865669,47.5788473902,83.8182925563,70.2569326563,4.9528840297,8.60847587029
 03/14  20:00:00,140.05990987,28.3877302893,45.8204072135,0.0,12.3672932834,38.6892022431,90.8749676672,87.8832372494,2.97173041782,0.02
 03/14  21:00:00,97.1658667156,15.8552833633,27.4079883044,0.0,12.3672932834,27.0668015668,55.1532868027,52.1615563849,2.97173041782,0.02
 03/14  22:00:00,83.6510137239,19.9880826498,28.9437055755,0.0,4.12243109448,15.9888894789,82.8744230365,79.8826926187,2.97173041782,0.02
 03/14  23:00:00,70.6437817048,13.7339166371,22.3771316706,0.0,4.12243109448,15.9888894789,57.1183100627,54.1265796449,2.97173041782,0.02
 03/14  24:00:00,79.6550998556,19.5589863244,25.3768880067,0.0,4.12243109448,15.9888894789,91.8442785906,88.8525481728,2.97173041782,0.02
 03/15  01:00:00,67.4612279534,12.8448718042,20.1069342732,0.0,4.12243109448,15.9888894789,54.333702032,51.3419716142,2.97173041782,0.02
 03/15  02:00:00,76.8140793595,18.6699414915,23.4482238568,0.0,4.12243109448,15.9888894789,84.8275752036,81.8358447858,2.97173041782,0.02
 03/15  03:00:00,63.8079128987,11.8700077062,17.4517947811,0.0,4.12243109448,15.9888894789,49.9084519131,46.9167214953,2.97173041782,0.02
 03/15  04:00:00,115.557233632,28.1731821266,35.2809862388,0.0,12.3672932834,24.9413748627,111.959381432,106.986497402,4.9528840297,0.02
 03/15  05:00:00,126.896476731,28.477836194,38.5272675731,7.78830766415,12.3672932834,24.9413748627,179.232175144,174.259291114,4.9528840297,0.02
 03/15  06:00:00,185.3329509,29.4717177434,40.1702350428,5.4424517749,24.7345865669,70.7195625826,145.385199067,135.459431008,9.90576805939,0.02
 03/15  07:00:00,215.621777732,29.7512725535,43.1997393188,3.07825035281,37.1018798503,92.3937384068,126.233022089,116.307254029,9.90576805939,0.02
 03/15  08:00:00,217.802592976,29.8225529431,43.2790819589,2.46173360381,37.1018798503,104.434947198,128.983044119,110.453222539,9.90576805939,8.62405352114
 03/15  09:00:00,234.192621981,29.9035846204,48.5010591538,1.50718953439,37.1018798503,116.476155989,116.235287253,106.309519194,9.90576805939,0.02
 03/15  10:00:00,242.760244341,30.1191363435,57.5854466993,0.774191211501,37.1018798503,116.476155989,111.200126685,101.274358625,9.90576805939,0.02
 03/15  11:00:00,251.576438927,30.5112046695,66.4361088672,0.347488128028,37.1018798503,116.476155989,114.749946229,96.2108630632,9.90576805939,8.633315106
 03/15  12:00:00,246.043156425,30.7888884397,72.8244237651,0.189963664366,37.1018798503,104.434947198,103.192277287,93.2665092279,9.90576805939,0.02
 03/15  13:00:00,263.646698282,31.3513947024,77.9273308767,0.0863147746636,37.1018798503,116.476155989,107.979282355,89.4416374351,9.90576805939,8.63187686054
 03/15  14:00:00,268.908795454,31.8664493939,82.754377504,0.00652816578488,37.1018798503,116.476155989,96.7604969551,86.8347288957,9.90576805939,0.02
 03/15  15:00:00,272.704629045,32.3969841756,86.0263869518,0.0,37.1018798503,116.476155989,101.341306936,82.8053116665,9.90576805939,8.63022720992
 03/15  16:00:00,274.858436369,32.743802663,87.8339930805,0.0,37.1018798503,116.476155989,90.1417360716,80.2159680122,9.90576805939,0.02
 03/15  17:00:00,273.448174994,32.8616060978,86.3070388937,0.0,37.1018798503,116.476155989,91.2587909542,81.3330228948,9.90576805939,0.02
 03/15  18:00:00,164.133261371,28.5646441415,62.5548865631,0.0,24.7345865669,47.5788473902,67.2255488219,62.2526647922,4.9528840297,0.02
 03/15  19:00:00,161.516565112,28.3903788585,53.0649614387,0.0,24.7345865669,47.5788473902,81.5516372573,67.9903011932,4.9528840297,8.60845203436
 03/15  20:00:00,141.510698161,28.6023452144,47.0565819244,0.0,12.3672932834,38.6892022431,88.7233478731,85.7316174552,2.97173041782,0.02
 03/15  21:00:00,96.8246630983,16.5083252172,26.2955541507,0.0,12.3672932834,27.0668015668,57.400589414,54.4088589962,2.97173041782,0.02
 03/15  22:00:00,85.1540711144,20.7390012192,28.9569085244,0.0,4.12243109448,15.9888894789,78.9606215854,75.9688911676,2.97173041782,0.02
 03/15  23:00:00,67.5521960832,12.8448718042,18.5476489911,0.0,4.12243109448,15.9888894789,48.9244207339,45.932690316,2.97173041782,0.02
 03/15  24:00:00,79.9784062345,19.5589863244,21.0428416464,0.0,4.12243109448,15.9888894789,85.7652237455,82.7734933277,2.97173041782,0.02
 03/16  01:00:00,65.7945150831,12.7590525391,16.9006571493,0.0,4.12243109448,15.9888894789,54.7410874053,51.7493569875,2.97173041782,0.02
 03/16  02:00:00,72.9961307278,18.6699414915,18.2723407099,0.0,4.12243109448,15.9888894789,85.8397732235,82.8480428057,2.97173041782,0.02
 03/16  03:00:00,69.4552009051,15.4047322216,17.9969133362,0.0,4.12243109448,15.9888894789,65.5285466901,62.5368162723,2.97173041782,0.02
 03/16  04:00:00,108.117877333,27.9586339639,27.029259003,0.0,12.3672932834,24.9413748627,109.702993997,104.730109967,4.9528840297,0.02
 03/16  05:00:00,124.900950414,29.0437145645,33.3314006121,7.59773371591,12.3672932834,24.9413748627,178.884538214,173.911654184,4.9528840297,0.02
 03/16  06:00:00,174.996504306,29.4200653017,27.9404872027,5.18440108025,24.7345865669,70.7195625826,145.840110333,135.914342273,9.90576805939,0.02
 03/16  07:00:00,201.076504492,29.7596553068,28.3868720149,3.24162483606,37.1018798503,92.3937384068,127.262270261,117.336502202,9.90576805939,0.02
 03/16  08:00:00,205.406394179,29.8344873615,31.4359948082,1.89669112874,37.1018798503,104.434947198,129.120061865,110.590319904,9.90576805939,8.62397390173
 03/16  09:00:00,222.216614469,29.9427131524,36.9635269658,1.02958828377,37.1018798503,116.476155989,115.230073172,105.304305113,9.90576805939,0.02
 03/16  10:00:00,230.461169995,30.2140768724,44.1006194511,0.603924816848,37.1018798503,116.476155989,110.263734355,100.337966295,9.90576805939,0.02
 03/16  11:00:00,240.308599725,30.6309026672,50.1778971569,0.305138315295,37.1018798503,116.476155989,113.765928783,95.2269042331,9.90576805939,8.63325649054
 03/16  12:00:00,231.272832274,30.9976099106,54.6039067938,0.196159918153,37.1018798503,104.434947198,101.818989925,91.8932218654,9.90576805939,0.02
 03/16  13:00:00,246.059468257,31.4410816156,59.9260252161,0.10730028728,37.1018798503,116.476155989,107.505071721,88.9659869788,9.90576805939,8.63331668293
 03/16  14:00:00,249.356881144,31.9462180729,62.9665732905,0.0175828748346,37.1018798503,116.476155989,96.4660647358,86.5402966764,9.90576805939,0.02
 03/16  15:00:00,254.378843186,32.424393874,66.0152424741,0.0,37.1018798503,116.476155989,102.878867778,84.3434747795,9.90576805939,8.62962493866
 03/16  16:00:00,258.242056426,32.7493705401,69.2412695546,0.0,37.1018798503,116.476155989,92.6796125568,82.7538444974,9.90576805939,0.02
 03/16  17:00:00,257.338261675,32.8092556733,69.8567482938,0.0,37.1018798503,116.476155989,92.7765143693,82.8507463099,9.90576805939,0.02
 03/16  18:00:00,155.856865774,28.5640160402,51.99619432,0.0,24.7345865669,47.5788473902,67.3973528557,62.4244688261,4.9528840297,0.02
 03/16  19:00:00,154.628197385,28.3891763862,45.6351487967,0.0,24.7345865669,47.5788473902,81.9948396396,68.4335096038,4.9528840297,8.60844600611
 03/16  20:00:00,136.660312088,28.4950043707,42.3135375211,0.0,12.3672932834,38.6892022431,89.3786740193,86.3869436015,2.97173041782,0.02
 03/16  21:00:00,96.6192767788,15.9411026283,25.6883580089,0.0,12.3672932834,27.0668015668,56.2848872438,53.293156826,2.97173041782,0.02
 03/16  22:00:00,84.9219356487,20.6746367704,28.5513463281,0.0,4.12243109448,15.9888894789,80.5477089696,77.5559785517,2.97173041782,0.02
 03/16  23:00:00,61.7895341611,12.446627661,14.2828157595,0.0,4.12243109448,15.9888894789,56.2497502649,53.2580198471,2.97173041782,0.02
 03/16  24:00:00,81.8931069191,20.7032431921,26.2747288661,0.0,4.12243109448,15.9888894789,90.5125092552,87.5207788374,2.97173041782,0.02
 03/17  01:00:00,59.9514906802,11.8150406233,13.5282308135,0.0,4.12243109448,15.9888894789,55.1719147453,52.1801843274,2.97173041782,0.02
 03/17  02:00:00,77.9779920704,19.5281341422,23.5113188642,0.0,4.12243109448,15.9888894789,86.1161651667,83.1244347489,2.97173041782,0.02
 03/17  03:00:00,56.4015026413,10.6685379951,11.170735419,0.0,4.12243109448,15.9888894789,50.292195181,47.3004647631,2.97173041782,0.02
 03/17  04:00:00,115.872254192,28.4091851056,35.3600038893,0.0,12.3672932834,24.9413748627,111.342760404,106.369876374,4.9528840297,0.02
 03/17  05:00:00,122.566354503,28.5155584852,36.5031018583,5.44462892905,12.3672932834,24.9413748627,178.263032302,173.290148272,4.9528840297,0.02
 03/17  06:00:00,181.400355961,29.5846440048,37.8140414561,3.75312422956,24.7345865669,70.7195625826,144.731209792,134.805441733,9.90576805939,0.02
 03/17  07:00:00,214.706225838,29.8752134965,43.0979016666,2.14059624691,37.1018798503,92.3937384068,125.962015987,116.036247927,9.90576805939,0.02
 03/17  08:00:00,221.486568666,29.9609829741,47.8299586539,1.45640859398,37.1018798503,104.434947198,128.243774473,109.714083332,9.90576805939,8.62392308204
 03/17  09:00:00,239.516927424,30.0669639427,54.4116643751,0.757515910815,37.1018798503,116.476155989,115.185349751,105.259581691,9.90576805939,0.02
 03/17  10:00:00,247.248681144,30.3090478505,62.3095488809,0.348619470016,37.1018798503,116.476155989,110.413189627,100.487421567,9.90576805939,0.02
 03/17  11:00:00,254.258034812,30.7041367543,69.0739117375,0.198357251751,37.1018798503,116.476155989,114.357616032,95.8186675876,9.90576805939,8.63318038532
 03/17  12:00:00,249.409036123,31.1397486985,75.8970491546,0.132363093975,37.1018798503,104.434947198,101.867018105,91.9412500455,9.90576805939,0.02
 03/17  13:00:00,267.764232397,31.6544859009,81.7698253845,0.0582703529018,37.1018798503,116.476155989,106.216504157,87.6774975356,9.90576805939,8.63323856171
 03/17  14:00:00,272.334495779,32.1673433586,85.8840307473,0.00168791826669,37.1018798503,116.476155989,90.1214420391,80.1956739797,9.90576805939,0.02
 03/17  15:00:00,276.848980034,32.5857531385,89.9819746073,0.0,37.1018798503,116.476155989,90.8639817795,72.3281224575,9.90576805939,8.63009126268
 03/17  16:00:00,278.596446087,32.7882520102,91.5275592102,0.0,37.1018798503,116.476155989,81.0608796382,71.1351115788,9.90576805939,0.02
 03/17  17:00:00,277.509203823,32.7422967722,90.4873809883,0.0,37.1018798503,116.476155989,83.527432577,73.6016645176,9.90576805939,0.02
 03/17  18:00:00,170.65789763,28.5622109729,69.0819577471,0.0,24.7345865669,47.5788473902,66.2013965517,61.228512522,4.9528840297,0.02
 03/17  19:00:00,169.262714671,28.3886771855,60.8128131697,0.0,24.7345865669,47.5788473902,81.4664999477,67.9051843396,4.9528840297,8.60843157845
 03/17  20:00:00,152.049433381,28.602278452,57.5953850701,0.0,12.3672932834,38.6892022431,88.1197857635,85.1280553457,2.97173041782,0.02
 03/17  21:00:00,105.66523074,17.3973700502,34.3186438737,0.0,12.3672932834,27.0668015668,60.3659277853,57.3741973675,2.97173041782,0.02
 03/17  22:00:00,95.9030181761,21.6280460521,39.5324352349,0.0,4.12243109448,15.9888894789,81.4294587041,78.4377282863,2.97173041782,0.02
 03/17  23:00:00,73.1980314124,13.4764588419,25.1888392966,0.0,4.12243109448,15.9888894789,51.9898963474,48.9981659296,2.97173041782,0.02
 03/17  24:00:00,93.0104295355,20.7604560354,37.5307480985,0.0,4.12243109448,15.9888894789,89.4718487094,86.4801182916,2.97173041782,0.02
 03/18  01:00:00,67.0408226013,12.446627661,20.0614616758,0.0,4.12243109448,15.9888894789,57.9365001921,54.9447697743,2.97173041782,0.02
 03/18  02:00:00,92.633772372,20.7604560354,37.1540909365,0.0,4.12243109448,15.9888894789,90.8937968618,87.902066444,2.97173041782,0.02
 03/18  03:00:00,61.8267990228,10.6685379951,16.6721507414,0.0,4.12243109448,15.9888894789,48.9044567202,45.9127263024,2.97173041782,0.02
 03/18  04:00:00,104.155024283,26.8858931505,42.3005733267,0.0,4.12243109448,16.0517297156,115.782621187,112.790890769,2.97173041782,0.02
 03/18  05:00:00,104.665277926,27.5295376386,42.1671824489,0.0,4.12243109448,16.0517297156,114.757502705,111.765772287,2.97173041782,0.02
 03/18  06:00:00,134.586467256,29.2459229401,46.8179115892,0.0,4.12243109448,39.6058045677,96.3930155682,93.4012851504,2.97173041782,0.02
 03/18  07:00:00,169.886541599,29.2745555821,46.9878705501,8.15678305689,12.3672932834,65.3531420225,155.472085886,150.499201856,4.9528840297,0.02
 03/18  08:00:00,166.713083491,29.26363815,49.1554559626,6.98327764641,12.3672932834,68.2430321324,151.569000733,146.596116704,4.9528840297,0.02
 03/18  09:00:00,199.484715793,29.2934891305,57.6286363017,2.23498684372,16.4897243779,93.1370602926,139.854458449,131.909844001,7.92461444751,0.02
 03/18  10:00:00,205.656969429,29.3230332586,64.6814234903,1.32482257489,16.4897243779,93.1370602926,142.31076705,125.773105722,7.92461444751,8.61304688103
 03/18  11:00:00,209.529543659,29.4322981039,69.0064897449,0.763082950448,16.4897243779,93.1370602926,129.011109259,121.066494811,7.92461444751,0.02
 03/18  12:00:00,204.392221137,29.5962050065,73.1758579661,0.44410658674,16.4897243779,83.9857416113,125.61880176,117.674187312,7.92461444751,0.02
 03/18  13:00:00,208.454910439,29.8071375994,77.268343564,0.203369377281,16.4897243779,83.9857416113,122.831657612,114.887043164,7.92461444751,0.02
 03/18  14:00:00,211.09980701,29.9756215017,79.9036056796,0.0445634841785,16.4897243779,83.9857416113,120.476452684,112.531838237,7.92461444751,0.02
 03/18  15:00:00,188.288645523,29.2459229401,75.3235965859,0.0,12.3672932834,70.6512738906,67.4870904554,53.9240115942,4.9528840297,8.61019483157
 03/18  16:00:00,188.871024028,29.2459229401,75.9059927198,0.0,12.3672932834,70.6512738906,56.8264309845,51.8535469548,4.9528840297,0.02
 03/18  17:00:00,174.708785914,29.2459229401,74.2672930888,0.0,12.3672932834,58.1284167478,60.6646928365,55.6918088068,4.9528840297,0.02
 03/18  18:00:00,129.758338836,28.5603240649,63.1899497878,0.0,12.3672932834,24.9413748627,84.5961738509,79.6232898212,4.9528840297,0.02
 03/18  19:00:00,130.276561987,28.3877302893,56.8332667105,0.0,12.3672932834,24.9413748627,93.3343490216,88.3614649919,4.9528840297,0.02
 03/18  20:00:00,113.076628962,27.9586339639,50.1494373374,0.0,4.12243109448,16.0517297156,104.141895882,101.150165464,2.97173041782,0.02
 03/18  21:00:00,70.1240112184,12.5015947439,23.1129947761,0.0,4.12243109448,15.9888894789,50.2097554558,47.2180250379,2.97173041782,0.02
 03/18  22:00:00,88.4358536933,19.5281341422,34.211805723,0.0,4.12243109448,15.9888894789,82.6951993468,79.703468929,2.97173041782,0.02
 03/18  23:00:00,68.8895820136,11.9558269713,22.4476448193,0.0,4.12243109448,15.9888894789,48.0338047613,45.0420743435,2.97173041782,0.02
 03/18  24:00:00,79.5442679545,17.7808966585,27.0907689357,0.0,4.12243109448,15.9888894789,81.0770378868,78.0853074689,2.97173041782,0.02
 03/19  01:00:00,71.0335704952,15.5582845762,22.9221779078,0.0,2.06121554724,15.9888894789,74.677819489,71.6860890712,2.97173041782,0.02
 03/19  02:00:00,59.4726103135,11.1130604116,15.9229994292,0.0,2.06121554724,15.9888894789,58.0226084481,55.0308780303,2.97173041782,0.02
 03/19  03:00:00,61.2772752343,11.4348826556,17.4058420714,0.0,2.06121554724,15.9888894789,58.3411624763,55.3494320585,2.97173041782,0.02
 03/19  04:00:00,73.946082366,16.416477227,24.9764970239,0.0,2.06121554724,15.9888894789,72.7341185763,69.7423881585,2.97173041782,0.02
 03/19  05:00:00,75.0612115267,17.7808966585,24.6689279276,0.0,2.06121554724,15.9888894789,88.0190395855,85.0273091677,2.97173041782,0.02
 03/19  06:00:00,73.6414295226,17.7808966585,23.2491458807,0.0,2.06121554724,15.9888894789,83.6062923131,80.6145618953,2.97173041782,0.02
 03/19  07:00:00,84.27171924,23.5134097993,35.0778648418,0.0,2.06121554724,15.9888894789,105.875829619,102.884099201,2.97173041782,0.02
 03/19  08:00:00,96.9529590139,19.0681856347,31.5598333009,0.0,4.12243109448,41.7362269337,81.4279166959,76.4550326662,4.9528840297,0.02
 03/19  09:00:00,112.473258808,23.170132739,42.8616283705,0.0,4.12243109448,41.7362269337,97.5698785681,92.5969945384,4.9528840297,0.02
 03/19  10:00:00,106.144471464,18.853637472,40.9658938117,0.0,4.12243109448,41.7362269337,76.8868010477,71.913917018,4.9528840297,0.02
 03/19  11:00:00,124.157530217,23.5134097993,54.2026226136,0.0,4.12243109448,41.7362269337,84.9318940212,79.9590099915,4.9528840297,0.02
 03/19  12:00:00,116.88166644,19.8191042041,50.7376219465,0.0,4.12243109448,41.7362269337,62.7095446966,57.7366606669,4.9528840297,0.02
 03/19  13:00:00,130.827217473,23.9441964763,60.4415230792,0.0,4.12243109448,41.7362269337,71.6816604638,66.7087764341,4.9528840297,0.02
 03/19  14:00:00,120.53453323,19.9371270766,54.2724657479,0.0,4.12243109448,41.7362269337,56.8273630864,51.8544790567,4.9528840297,0.02
 03/19  15:00:00,133.139272345,23.9507338939,62.7470404374,0.0,4.12243109448,41.7362269337,75.3732056736,61.8193121208,4.9528840297,8.60100952303
 03/19  16:00:00,103.677198961,19.9422394915,54.2677113997,0.0,4.12243109448,24.8785346261,56.8350317303,51.8621477006,4.9528840297,0.02
 03/19  17:00:00,100.428562786,23.0557659583,58.7631634661,0.0,2.06121554724,15.9888894789,76.5679346029,73.5762041851,2.97173041782,0.02
 03/19  18:00:00,86.975942224,19.0373334525,49.4455330402,0.0,2.06121554724,15.9888894789,70.496074176,67.5043437582,2.97173041782,0.02
 03/19  19:00:00,95.6891535701,20.989307409,49.0893359391,0.0,2.06121554724,15.9888894789,85.0997674223,82.1080370044,2.97173041782,0.02
 03/19  20:00:00,88.9154171233,17.2900959688,39.0605570316,0.0,2.06121554724,15.9888894789,71.9816600758,68.989929658,2.97173041782,0.02
 03/19  21:00:00,91.0595970911,18.8107278394,39.637482136,0.0,2.06121554724,15.9888894789,81.5518852231,78.5601548052,2.97173041782,0.02
 03/19  22:00:00,86.4311105177,17.2900959688,36.5762504894,0.0,2.06121554724,15.9888894789,76.6988257499,73.707095332,2.97173041782,0.02
 03/19  23:00:00,80.3626965453,16.8918518256,30.8827691674,0.0,2.06121554724,15.9888894789,77.9240214931,74.9322910753,2.97173041782,0.02
 03/19  24:00:00,77.1431974908,15.5428584851,29.0588864966,0.0,2.06121554724,15.9888894789,72.2553289054,69.2635984876,2.97173041782,0.02
 03/20  01:00:00,83.696270756,16.8609996434,32.2092915971,0.0,4.12243109448,15.9888894789,76.1205013175,73.1287708997,2.97173041782,0.02
 03/20  02:00:00,77.3989673929,15.5582845762,27.2263590618,0.0,4.12243109448,15.9888894789,77.6649362271,74.6732058093,2.97173041782,0.02
 03/20  03:00:00,84.0211967568,16.738299471,32.6685735293,0.0,4.12243109448,15.9888894789,77.2039008353,74.2121704174,2.97173041782,0.02
 03/20  04:00:00,129.421902988,27.8299050663,49.4889326603,0.0,12.3672932834,24.9413748627,120.385320465,115.412436435,4.9528840297,0.02
 03/20  05:00:00,141.029975465,28.8960606689,55.5875152404,4.44333428302,12.3672932834,24.9413748627,187.724596133,182.751712103,4.9528840297,0.02
 03/20  06:00:00,199.536476047,29.3552021609,58.2211996701,1.71152792495,24.7345865669,70.7195625826,153.207056979,143.28128892,9.90576805939,0.02
 03/20  07:00:00,226.964502027,29.6097810212,59.2875627078,0.823812497607,37.1018798503,92.3937384068,132.856100771,122.930332712,9.90576805939,0.02
 03/20  08:00:00,233.163710653,29.7530284533,60.8017490532,0.369716365542,37.1018798503,104.434947198,134.466167445,115.936646551,9.90576805939,8.62375283447
 03/20  09:00:00,250.176579713,29.8888084323,65.7755868677,0.231405854936,37.1018798503,116.476155989,121.479173365,111.553405306,9.90576805939,0.02
 03/20  10:00:00,257.687018262,30.1179842358,73.1512361305,0.136358956638,37.1018798503,116.476155989,115.595309395,105.669541335,9.90576805939,0.02
 03/20  11:00:00,264.149173188,30.4660566294,79.3217497931,0.0797302022378,37.1018798503,116.476155989,107.940444561,89.4016419983,9.90576805939,8.63303450326
 03/20  12:00:00,257.764166863,30.9963947495,84.5027720481,0.025149101694,37.1018798503,104.434947198,84.8125234677,74.8867554083,9.90576805939,0.02
 03/20  13:00:00,274.491430758,31.4449508783,88.7648218204,0.0,37.1018798503,116.476155989,81.6771233902,63.1383298825,9.90576805939,8.6330254483
 03/20  14:00:00,278.80120637,31.939036946,92.580761749,0.0,37.1018798503,116.476155989,61.5278374423,51.6020693829,9.90576805939,0.02
 03/20  15:00:00,283.64730554,32.3582306199,97.0078169424,0.0,37.1018798503,116.476155989,60.2894750146,41.7543033584,9.90576805939,8.62940359676
 03/20  16:00:00,285.879498737,32.5796350202,99.0192445946,0.0,37.1018798503,116.476155989,43.9173544584,33.991586399,9.90576805939,0.02
 03/20  17:00:00,284.031719149,32.5457530902,97.2064555872,0.0,37.1018798503,116.476155989,43.0895713117,33.1638032523,9.90576805939,0.02
 03/20  18:00:00,174.276749699,28.562835586,72.7001922127,0.0,24.7345865669,47.5788473902,39.8538341609,34.8809501312,4.9528840297,0.02
 03/20  19:00:00,178.172085412,28.3908875274,69.7199707081,0.0,24.7345865669,47.5788473902,50.1246134782,45.1517294485,4.9528840297,0.02
 03/20  20:00:00,164.717486855,28.7098843008,70.1558221105,0.0,12.3672932834,38.6892022431,78.797033152,67.2169332708,2.97173041782,8.60836946329
 03/20  21:00:00,113.882140483,17.5046441315,42.428279434,0.0,12.3672932834,27.0668015668,52.3820553557,49.3903249379,2.97173041782,0.02
 03/20  22:00:00,105.336479229,21.6065912358,48.9873512131,0.0,4.12243109448,15.9888894789,75.2091623898,72.217431972,2.97173041782,0.02
 03/20  23:00:00,86.8875920179,15.6836448331,36.624591008,0.0,4.12243109448,15.9888894789,55.8652399094,52.8735094916,2.97173041782,0.02
 03/20  24:00:00,93.5413403937,20.7032431921,38.1188719409,0.0,4.12243109448,15.9888894789,87.1939325469,84.2022021291,2.97173041782,0.02
 03/21  01:00:00,65.7217218456,12.8757239864,18.313264753,0.0,4.12243109448,15.9888894789,57.2352156614,54.2434852436,2.97173041782,0.02
 03/21  02:00:00,81.5638024697,19.6711662507,27.1967225052,0.0,4.12243109448,15.9888894789,84.9149395926,81.9232091748,2.97173041782,0.02
 03/21  03:00:00,57.133113383,10.6685379951,11.9784652867,0.0,4.12243109448,15.9888894789,48.8502673246,45.8585369068,2.97173041782,0.02
 03/21  04:00:00,116.288284543,28.3019110242,35.8833085739,0.0,12.3672932834,24.9413748627,109.988752175,105.015868145,4.9528840297,0.02
 03/21  05:00:00,124.143316782,28.9446990486,38.9783048657,4.11724790209,12.3672932834,24.9413748627,178.713669841,173.740785812,4.9528840297,0.02
 03/21  06:00:00,177.756032228,29.473492607,36.1807481304,1.85324549579,24.7345865669,70.7195625826,144.96087262,135.035104561,9.90576805939,0.02
 03/21  07:00:00,203.598874507,29.8080248787,35.4420182631,1.10548954177,37.1018798503,92.3937384068,126.051644446,116.125876386,9.90576805939,0.02
 03/21  08:00:00,208.328659138,29.9006438884,35.533544281,0.655262090479,37.1018798503,104.434947198,119.814421281,109.888653222,9.90576805939,0.02
 03/21  09:00:00,222.787995991,30.0233527327,38.0975370946,0.386322278933,37.1018798503,116.476155989,123.706927388,105.174309371,9.90576805939,8.62684995781
 03/21  10:00:00,229.65484794,30.3405584937,42.1402345386,0.198060931004,37.1018798503,116.476155989,110.494625521,100.568857462,9.90576805939,0.02
 03/21  11:00:00,242.668862257,30.6975181103,46.3406709464,0.138160303656,37.1018798503,116.476155989,114.356893176,95.8182691785,9.90576805939,8.63285593786
 03/21  12:00:00,243.770127691,31.0403093105,51.0412528015,0.102326609327,37.1018798503,104.434947198,101.908337957,91.9825698972,9.90576805939,0.02
 03/21  13:00:00,259.112225584,31.4290642391,54.7547388394,0.0487825579705,37.1018798503,116.476155989,107.749868475,89.2111427319,9.90576805939,8.63295768356
 03/21  14:00:00,260.754644735,31.7829159939,58.2889432334,0.00203973599774,37.1018798503,116.476155989,97.1523865615,87.2266185021,9.90576805939,0.02
 03/21  15:00:00,263.272634711,32.1208040487,60.544594792,0.0,37.1018798503,116.476155989,103.711344304,85.1757706679,9.90576805939,8.62980557625
 03/21  16:00:00,263.802066393,32.3139890086,60.9279092679,0.0,37.1018798503,116.476155989,93.8553017859,83.9295337265,9.90576805939,0.02
 03/21  17:00:00,264.165749569,32.324942106,60.872080821,0.0,37.1018798503,116.476155989,93.6321958813,83.7064278219,9.90576805939,0.02
 03/21  18:00:00,165.576047772,28.5610726892,45.2703492926,0.0,24.7345865669,47.5788473902,67.3469056666,62.3740216369,4.9528840297,0.02
 03/21  19:00:00,166.189567993,28.3877302893,39.9044210073,0.0,24.7345865669,47.5788473902,73.4719457653,68.4990617356,4.9528840297,0.02
 03/21  20:00:00,150.458465307,28.3877302893,36.6448979035,0.0,12.3672932834,38.6892022431,97.8479277636,86.2678327912,2.97173041782,8.60836455467
 03/21  21:00:00,101.395902344,15.597825568,21.1009653749,0.0,12.3672932834,27.0668015668,54.3554781707,51.3637477528,2.97173041782,0.02
 03/21  22:00:00,91.0939858164,19.9880826498,21.5106357386,0.0,4.12243109448,15.9888894789,81.922160141,78.9304297232,2.97173041782,0.02
 03/21  23:00:00,69.7404286464,12.5588075873,15.8844340117,0.0,4.12243109448,15.9888894789,52.060315704,49.0685852862,2.97173041782,0.02
 03/21  24:00:00,84.48030316,19.5589863244,18.7422329278,0.0,4.12243109448,15.9888894789,86.6595137727,83.6677833548,2.97173041782,0.02
 03/22  01:00:00,80.906552625,18.1241737188,16.3164877781,0.0,4.12243109448,15.9888894789,78.6961970025,75.7044665847,2.97173041782,0.02
 03/22  02:00:00,89.6538020295,23.0843134739,20.6894736284,0.0,4.12243109448,15.9888894789,97.9890496825,94.9973192647,2.97173041782,0.02
 03/22  03:00:00,72.7983521309,17.7808966585,13.8539359315,0.0,4.12243109448,15.9888894789,80.027125707,77.0353952892,2.97173041782,0.02
 03/22  04:00:00,113.680754202,28.4449431327,25.5366984244,0.0,12.3672932834,24.9413748627,112.202700002,107.229815972,4.9528840297,0.02
 03/22  05:00:00,125.810409363,28.4857095556,27.8102980291,9.60372595053,12.3672932834,24.9413748627,181.931435952,176.958551922,4.9528840297,0.02
 03/22  06:00:00,177.073756602,29.4581813266,22.7062050656,8.37229974322,24.7345865669,70.7195625826,148.148219226,138.222451167,9.90576805939,0.02
 03/22  07:00:00,196.965902833,29.6958125381,22.3721778132,5.61485763256,37.1018798503,92.3937384068,129.397459708,119.471691648,9.90576805939,0.02
 03/22  08:00:00,202.321017746,29.7645106038,26.9703820876,3.34692493731,37.1018798503,104.434947198,121.728470165,111.802702106,9.90576805939,0.02
 03/22  09:00:00,223.521888723,29.8983494613,37.3880930835,1.95465347415,37.1018798503,116.476155989,124.363674939,105.831116245,9.90576805939,8.62679063424
 03/22  10:00:00,232.629933222,30.1638953878,46.8693384489,1.1339745267,37.1018798503,116.476155989,110.815806499,100.89003844,9.90576805939,0.02
 03/22  11:00:00,243.261804924,30.5722433561,56.012085562,0.612492006768,37.1018798503,116.476155989,114.643725904,96.1052018279,9.90576805939,8.63275601638
 03/22  12:00:00,234.990819742,30.9034811043,61.3010127355,0.385756686692,37.1018798503,104.434947198,102.804522102,92.8787540428,9.90576805939,0.02
 03/22  13:00:00,249.255140401,31.2747710134,63.5150099121,0.183694172261,37.1018798503,116.476155989,108.587536502,90.0490091319,9.90576805939,8.63275931074
 03/22  14:00:00,253.885075049,31.7700671419,67.7607849246,0.0728343662636,37.1018798503,116.476155989,97.3800827571,87.4543146977,9.90576805939,0.02
 03/22  15:00:00,257.930286536,32.1653615603,71.4827246676,0.000949833101775,37.1018798503,116.476155989,104.178824185,85.6433665334,9.90576805939,8.62968959232
 03/22  16:00:00,261.321221454,32.3435754736,74.6970237969,0.0,37.1018798503,116.476155989,94.897312492,84.9715444326,9.90576805939,0.02
 03/22  17:00:00,260.899225238,32.1753670204,74.4443612997,0.0,37.1018798503,116.476155989,95.9659366422,86.0401685828,9.90576805939,0.02
 03/22  18:00:00,158.688681782,28.4735495544,57.2014165722,0.0,24.7345865669,47.5788473902,69.070887751,64.0980037213,4.9528840297,0.02
 03/22  19:00:00,162.176824936,28.3877302893,53.7278737884,0.0,24.7345865669,47.5788473902,74.8786710936,69.9057870639,4.9528840297,0.02
 03/22  20:00:00,145.871723138,28.4950043707,51.5249309169,0.0,12.3672932834,38.6892022431,98.4107028069,86.8306241533,2.97173041782,8.60834823585
 03/22  21:00:00,105.252226017,17.7191922942,33.5838098642,0.0,12.3672932834,27.0668015668,61.0196026486,58.0278722308,2.97173041782,0.02
 03/22  22:00:00,92.0898647952,20.8462753005,36.5243638545,0.0,4.12243109448,15.9888894789,81.5072307098,78.515500292,2.97173041782,0.02
 03/22  23:00:00,68.1471982534,12.7040854562,20.9103793185,0.0,4.12243109448,15.9888894789,56.4655190416,53.4737886238,2.97173041782,0.02
 03/22  24:00:00,90.5595568331,20.4171789751,35.423152308,0.0,4.12243109448,15.9888894789,88.3723985511,85.3806681333,2.97173041782,0.02
 03/23  01:00:00,68.5589749839,12.7040854562,21.3221561722,0.0,4.12243109448,15.9888894789,58.2726000921,55.2808696742,2.97173041782,0.02
 03/23  02:00:00,88.0022164896,19.5281341422,33.7781684199,0.0,4.12243109448,15.9888894789,85.0604589867,82.0687285689,2.97173041782,0.02
 03/23  03:00:00,61.7095331852,10.6685379951,16.5548849087,0.0,4.12243109448,15.9888894789,49.814321598,46.8225911802,2.97173041782,0.02
 03/23  04:00:00,132.573059993,28.5164591869,51.9535357133,0.0,12.3672932834,24.9413748627,109.54646569,104.57358166,4.9528840297,0.02
 03/23  05:00:00,139.181821788,28.5570703344,55.7328553534,2.78883101468,12.3672932834,24.9413748627,175.992005212,171.019121182,4.9528840297,0.02
 03/23  06:00:00,206.345813271,29.747950977,64.9490608918,1.40025531541,24.7345865669,70.7195625826,142.230867598,132.305099539,9.90576805939,0.02
 03/23  07:00:00,235.729550136,30.0810081353,67.7222514758,0.682950110533,37.1018798503,92.3937384068,123.126891146,113.201123087,9.90576805939,0.02
 03/23  08:00:00,242.357356102,30.2005961488,69.454970966,0.46259828942,37.1018798503,104.434947198,117.426505707,107.500737647,9.90576805939,0.02
 03/23  09:00:00,258.975847468,30.3937029221,74.1450070115,0.15633409705,37.1018798503,116.476155989,117.440564884,98.9081857365,9.90576805939,8.6266110881
 03/23  10:00:00,263.382522729,30.7158578601,78.2958004494,0.089462679509,37.1018798503,116.476155989,95.1869988606,85.2612308012,9.90576805939,0.02
 03/23  11:00:00,267.741016161,31.08174673,82.332480547,0.0451345400543,37.1018798503,116.476155989,93.5313987845,74.9929298981,9.90576805939,8.63270082698
 03/23  12:00:00,261.306634638,31.4613805627,87.6030304742,0.00240456215858,37.1018798503,104.434947198,73.7512197617,63.8254517023,9.90576805939,0.02
 03/23  13:00:00,277.856533392,31.9871721851,91.5876960535,0.0,37.1018798503,116.476155989,74.5950818937,56.0566142016,9.90576805939,8.63269963273
 03/23  14:00:00,281.14615706,32.4716295234,94.393144284,0.0,37.1018798503,116.476155989,62.8118581154,52.886090056,9.90576805939,0.02
 03/23  15:00:00,282.98460623,32.850927452,95.8524434045,0.0,37.1018798503,116.476155989,58.5014019773,48.5756339179,9.90576805939,0.02
 03/23  16:00:00,281.166022453,32.9996089524,93.8857780632,0.0,37.1018798503,116.476155989,64.7516811025,46.2204235273,9.90576805939,8.62548951585
 03/23  17:00:00,279.515722306,32.9802060478,92.2560271039,0.0,37.1018798503,116.476155989,59.3261461855,49.4003781261,9.90576805939,0.02
 03/23  18:00:00,171.957562634,28.5621657869,70.3816849202,0.0,24.7345865669,47.5788473902,51.6590163068,46.6861322771,4.9528840297,0.02
 03/23  19:00:00,175.657569355,28.3894385221,67.206913776,0.0,24.7345865669,47.5788473902,62.8858531506,57.9129691209,4.9528840297,0.02
 03/23  20:00:00,161.037131012,28.6023955238,66.5829514655,0.0,12.3672932834,38.6892022431,79.8197408135,76.8280103957,2.97173041782,0.02
 03/23  21:00:00,111.997226319,17.5046441315,40.5433540924,0.0,12.3672932834,27.0668015668,62.8393342395,51.262340557,2.97173041782,8.60526326466
 03/23  22:00:00,103.921582194,21.7353201335,47.4437243039,0.0,4.12243109448,15.9888894789,75.6454895161,72.6537590983,2.97173041782,0.02
 03/23  23:00:00,80.3065435397,14.3655036748,31.3849943215,0.0,4.12243109448,15.9888894789,54.6888115467,51.6970811288,2.97173041782,0.02
 03/23  24:00:00,99.343172123,20.7032431921,43.9207028783,0.0,4.12243109448,15.9888894789,83.5256024885,80.5338720706,2.97173041782,0.02
 03/24  01:00:00,80.7980609907,14.537142205,31.7048734586,0.0,4.12243109448,15.9888894789,59.7628623857,56.7711319678,2.97173041782,0.02
 03/24  02:00:00,95.9963276569,20.2741468667,41.0029549326,0.0,4.12243109448,15.9888894789,88.4403737143,85.4486432964,2.97173041782,0.02
 03/24  03:00:00,72.6470425806,12.8757239864,25.2385849073,0.0,4.12243109448,15.9888894789,57.2901023981,54.2983719803,2.97173041782,0.02
 03/24  04:00:00,137.343788472,28.2160917592,57.0246312776,0.0,12.3672932834,24.9413748627,107.307977627,102.335093598,4.9528840297,0.02
 03/24  05:00:00,145.723195275,29.0471300339,62.265135416,2.30786443168,12.3672932834,24.9413748627,172.551946958,167.579062928,4.9528840297,0.02
 03/24  06:00:00,210.606470216,29.6349227592,69.9204575696,0.802543524396,24.7345865669,70.7195625826,134.487359681,124.561591622,9.90576805939,0.02
 03/24  07:00:00,240.687425501,30.1447915205,73.0697184111,0.229573763769,37.1018798503,92.3937384068,112.710633771,102.784865711,9.90576805939,0.02
 03/24  08:00:00,247.78607219,30.3480593227,75.1421544707,0.0566774529705,37.1018798503,104.434947198,103.327942889,93.4021748295,9.90576805939,0.02
 03/24  09:00:00,261.959318438,30.5441277114,77.1223775651,0.0119980731802,37.1018798503,116.476155989,104.19135906,85.6589512544,9.90576805939,8.62663974661
 03/24  10:00:00,263.521190923,30.7570072105,78.4814504068,0.00134563347604,37.1018798503,116.476155989,91.6236440909,81.6978760315,9.90576805939,0.02
 03/24  11:00:00,264.614410898,30.9909963487,79.3417550943,0.0,37.1018798503,116.476155989,98.2046952783,79.6662991363,9.90576805939,8.63262808261
 03/24  12:00:00,247.582990085,31.196072194,74.1471077832,0.0,37.1018798503,104.434947198,100.083462033,90.1576939734,9.90576805939,0.02
 03/24  13:00:00,249.632016831,31.3140995613,64.0362636625,0.0,37.1018798503,116.476155989,102.858746894,92.9329788348,9.90576805939,0.02
 03/24  14:00:00,243.995564363,31.4416436089,58.2725312536,0.0,37.1018798503,116.476155989,110.018045435,91.4811761558,9.90576805939,8.63110121939
