Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  15:00:00,243.313556307,31.5910700289,57.4412677953,0.0,37.1018798503,116.476155989,99.8749881526,89.9492200932,9.90576805939,0.02
 03/24  16:00:00,245.145816692,31.7924394141,59.0727270647,0.0,37.1018798503,116.476155989,106.469632962,87.9384829643,9.90576805939,8.62538193841
 03/24  17:00:00,243.696451746,31.8529960726,57.5639741591,0.0,37.1018798503,116.476155989,96.9687005976,87.0429325382,9.90576805939,0.02
 03/24  18:00:00,144.884202814,28.4735495544,43.396945443,0.0,24.7345865669,47.5788473902,69.3378358116,64.3649517819,4.9528840297,0.02
 03/24  19:00:00,146.919886649,28.3877302893,38.4709435279,0.0,24.7345865669,47.5788473902,75.9869927247,71.014108695,4.9528840297,0.02
 03/24  20:00:00,126.128332876,27.9586339639,32.3179191804,0.0,12.3672932834,38.6892022431,91.8946431487,88.9029127309,2.97173041782,0.02
 03/24  21:00:00,87.5808475492,15.1687292427,17.8681527171,0.0,12.3672932834,27.0668015668,55.7077449473,52.7160145295,2.97173041782,0.02
 03/24  22:00:00,78.8179279455,20.4171789751,21.6218118416,0.0,4.12243109448,15.9888894789,83.8296644933,80.8379340754,2.97173041782,0.02
 03/24  23:00:00,60.7492627725,12.446627661,11.2202050198,0.0,4.12243109448,15.9888894789,66.1947135939,54.6211599672,2.97173041782,8.60182320884
 03/24  24:00:00,79.3664778037,20.6317271378,21.2927211577,0.0,4.12243109448,15.9888894789,89.7914998347,86.7997694169,2.97173041782,0.02
 03/25  01:00:00,69.5379667244,17.7808966585,13.8911497319,0.0,4.12243109448,15.9888894789,78.8355945336,75.8438641157,2.97173041782,0.02
 03/25  02:00:00,77.7326693611,22.2261208232,16.212237777,0.0,4.12243109448,15.9888894789,99.4032484477,96.4115180299,2.97173041782,0.02
 03/25  03:00:00,76.6191033671,19.0681856347,17.4481128072,0.0,4.12243109448,15.9888894789,80.5814540925,77.5897236747,2.97173041782,0.02
 03/25  04:00:00,88.6498904168,26.8858931505,18.3204400398,0.0,4.12243109448,16.0517297156,119.486346443,116.494616025,2.97173041782,0.02
 03/25  05:00:00,92.1945124318,27.5295376386,20.8678819452,0.0966126581486,4.12243109448,16.0517297156,120.394972331,117.403241913,2.97173041782,0.02
 03/25  06:00:00,115.563298433,29.2459229401,19.3766386632,1.15524785382,4.12243109448,39.6058045677,101.603330463,98.6116000456,2.97173041782,0.02
 03/25  07:00:00,163.773081503,29.2875993712,23.4446320239,21.0269448084,12.3672932834,65.3531420225,160.552898877,155.580014848,4.9528840297,0.02
 03/25  08:00:00,154.34149433,29.2731538134,24.2794516698,17.8945124773,12.3672932834,68.2430321324,156.927567925,151.954683896,4.9528840297,0.02
 03/25  09:00:00,178.637818805,29.298352781,26.3714082254,12.6404828908,16.4897243779,93.1370602926,145.701968315,137.757353868,7.92461444751,0.02
 03/25  10:00:00,179.913378437,29.2997206333,30.0074559879,10.2785133328,16.4897243779,93.1370602926,140.340417701,132.395803253,7.92461444751,0.02
 03/25  11:00:00,182.18165774,29.298712474,35.1117896274,7.44345379908,16.4897243779,93.1370602926,136.516415193,128.571800746,7.92461444751,0.02
 03/25  12:00:00,174.928186824,29.3030704765,39.5094628969,4.93960085309,16.4897243779,83.9857416113,141.858722348,125.323556467,7.92461444751,8.61055143373
 03/25  13:00:00,176.978096062,29.3225987711,43.064981287,3.41447836605,16.4897243779,83.9857416113,130.390162829,122.445548382,7.92461444751,0.02
 03/25  14:00:00,177.636888945,29.3330837979,44.6667876832,2.46102776936,16.4897243779,83.9857416113,128.444543379,120.499928931,7.92461444751,0.02
 03/25  15:00:00,156.918656758,29.2459229401,43.9536359043,0.0,12.3672932834,70.6512738906,66.4101693494,61.4372853197,4.9528840297,0.02
 03/25  16:00:00,160.483659254,29.2459229401,47.518630324,0.0,12.3672932834,70.6512738906,64.4918452598,59.5189612301,4.9528840297,0.02
 03/25  17:00:00,149.445591472,29.2459229401,49.0040915737,0.0,12.3672932834,58.1284167478,67.9430451543,62.9701611246,4.9528840297,0.02
 03/25  18:00:00,108.74062441,27.8156018555,42.91695674,0.0,12.3672932834,24.9413748627,91.2407643361,86.2678803064,4.9528840297,0.02
 03/25  19:00:00,114.237160287,27.7440858013,41.4375086492,0.0,12.3672932834,24.9413748627,99.1316395149,94.1587554852,4.9528840297,0.02
 03/25  20:00:00,96.1587680047,26.6713449878,34.5188644909,0.0,4.12243109448,16.0517297156,109.249731831,106.258001413,2.97173041782,0.02
 03/25  21:00:00,67.4212712223,12.8837622866,20.0203158511,0.0,4.12243109448,15.9888894789,54.9310797041,51.9393492862,2.97173041782,0.02
 03/25  22:00:00,67.1583445062,13.7647688193,18.8375300987,0.0,4.12243109448,15.9888894789,68.455513613,56.8819644648,2.97173041782,8.60181873044
 03/25  23:00:00,71.156929859,14.9347358388,21.6467222757,0.0,4.12243109448,15.9888894789,67.3694277011,64.3776972833,2.97173041782,0.02
 03/25  24:00:00,76.2698191371,17.7808966585,23.8163195205,0.0,4.12243109448,15.9888894789,87.074344412,84.0826139942,2.97173041782,0.02
 03/26  01:00:00,72.9194579305,16.6310253897,23.7353240496,0.0,2.06121554724,15.9888894789,72.2245750079,69.2328445901,2.97173041782,0.02
 03/26  02:00:00,57.5745480736,11.1130604116,14.0249368139,0.0,2.06121554724,15.9888894789,57.202360869,54.2106304512,2.97173041782,0.02
 03/26  03:00:00,62.5194253938,13.3356724939,16.6889233299,0.0,2.06121554724,15.9888894789,63.7643423419,60.772611924,2.97173041782,0.02
 03/26  04:00:00,74.0976521413,16.6310253897,24.9135184505,0.0,2.06121554724,15.9888894789,78.3316962513,75.3399658335,2.97173041782,0.02
 03/26  05:00:00,68.7622106765,15.5582845762,20.6508178446,0.0,2.06121554724,15.9888894789,76.0286806685,73.0369502507,2.97173041782,0.02
 03/26  06:00:00,74.9854120004,17.7808966585,24.5931283388,0.0,2.06121554724,15.9888894789,88.3034560949,85.3117256771,2.97173041782,0.02
 03/26  07:00:00,82.9826564173,23.406135718,36.245242823,0.0,2.06121554724,15.9888894789,106.65558473,103.663854312,2.97173041782,0.02
 03/26  08:00:00,96.4028675675,19.2398241648,30.8358748677,0.00222858345529,4.12243109448,41.7362269337,82.5014234352,77.5285394055,4.9528840297,0.02
 03/26  09:00:00,108.712184415,23.9425061247,38.316396338,0.0117844479024,4.12243109448,41.7362269337,101.11753411,96.14465008,4.9528840297,0.02
 03/26  10:00:00,98.6694572685,19.49728196,32.8220519268,0.025183457771,4.12243109448,41.7362269337,81.7641394717,76.791255442,4.9528840297,0.02
 03/26  11:00:00,110.549090859,23.5134097993,40.5840201723,0.010163398751,4.12243109448,41.7362269337,99.9387562309,94.9658722012,4.9528840297,0.02
 03/26  12:00:00,101.6714632,19.0681856347,36.2770589195,0.00127872745029,4.12243109448,41.7362269337,80.18205964,75.2091756103,4.9528840297,0.02
 03/26  13:00:00,119.624251668,23.9425061247,49.2402480493,0.0,4.12243109448,41.7362269337,98.8381467704,93.8652627407,4.9528840297,0.02
 03/26  14:00:00,108.375291928,19.49728196,42.553070034,0.0,4.12243109448,41.7362269337,79.0440523387,74.071168309,4.9528840297,0.02
 03/26  15:00:00,123.042106985,23.9425061247,52.6581033421,0.0,4.12243109448,41.7362269337,93.9384547774,88.9655707477,4.9528840297,0.02
 03/26  16:00:00,90.5834957985,19.0681856347,42.0480625052,0.0,4.12243109448,24.8785346261,74.0042187423,69.0313347126,4.9528840297,0.02
 03/26  17:00:00,71.7381673183,18.6699414915,34.5285273263,0.0,2.06121554724,15.9888894789,85.5037144668,82.511984049,2.97173041782,0.02
 03/26  18:00:00,64.6782039821,15.6269934298,30.6222417176,0.0,2.06121554724,15.9888894789,74.396866225,71.4051358072,2.97173041782,0.02
 03/26  19:00:00,62.9236589464,13.3356724939,24.140656981,0.0,2.06121554724,15.9888894789,64.032114473,61.0403840552,2.97173041782,0.02
 03/26  20:00:00,73.2819094331,14.4084133073,26.3786666216,0.0,2.06121554724,15.9888894789,63.87037939,60.8786489722,2.97173041782,0.02
 03/26  21:00:00,85.3714856081,18.9609115533,33.7929426001,0.00624434467471,2.06121554724,15.9888894789,87.856052812,84.8643223941,2.97173041782,0.02
 03/26  22:00:00,70.967237306,15.5582845762,22.8558443663,0.0,2.06121554724,15.9888894789,76.8744965158,73.8827660979,2.97173041782,0.02
 03/26  23:00:00,69.5576186543,14.537142205,22.4741812272,0.0514656023522,2.06121554724,15.9888894789,65.5459624419,62.554232024,2.97173041782,0.02
 03/26  24:00:00,61.5475143216,11.9712530623,16.9624791642,0.177231216491,2.06121554724,15.9888894789,56.8142012848,53.822470867,2.97173041782,0.02
 03/27  01:00:00,84.6566292749,22.6552171486,27.1271096918,0.0851420887753,4.12243109448,15.9888894789,107.598473463,104.606743045,2.97173041782,0.02
 03/27  02:00:00,78.4914307327,19.0681856347,24.3225961996,0.428046098352,4.12243109448,15.9888894789,95.5928914812,84.0193415261,2.97173041782,8.6018195373
 03/27  03:00:00,87.1226390677,23.5134097993,28.0712911992,0.748777777924,4.12243109448,15.9888894789,108.972270131,105.980539714,2.97173041782,0.02
 03/27  04:00:00,112.18937167,28.2733046025,31.4027798492,0.410221865627,12.3672932834,24.9413748627,123.499071345,118.526187316,4.9528840297,0.02
 03/27  05:00:00,133.960685272,28.412692944,34.0876716374,19.3572554091,12.3672932834,24.9413748627,192.730818854,187.757934824,4.9528840297,0.02
 03/27  06:00:00,186.605727117,29.3367069696,32.0640929605,14.9563809632,24.7345865669,70.7195625826,157.975371628,148.049603568,9.90576805939,0.02
 03/27  07:00:00,205.945962337,29.3679617679,31.5792673373,10.1045633724,37.1018798503,92.3937384068,137.35619177,127.43042371,9.90576805939,0.02
 03/27  08:00:00,212.168955806,29.4180321603,32.0203539876,8.49141970596,37.1018798503,104.434947198,130.744591081,120.818823021,9.90576805939,0.02
 03/27  09:00:00,223.515629518,29.4846135538,33.0180110792,6.73218484432,37.1018798503,116.476155989,134.783870386,116.251723179,9.90576805939,8.62637914729
 03/27  10:00:00,223.193819017,29.5531102607,34.4914172674,4.86791843265,37.1018798503,116.476155989,122.072746501,112.146978442,9.90576805939,0.02
 03/27  11:00:00,224.081257356,29.6164967176,36.4743605954,3.70877175202,37.1018798503,116.476155989,118.829781721,108.904013661,9.90576805939,0.02
 03/27  12:00:00,211.967912727,29.7081562436,37.3882039183,2.63172535611,37.1018798503,104.434947198,123.884720325,105.350885986,9.90576805939,8.62806627941
 03/27  13:00:00,224.463181478,29.7940162961,38.3984533783,1.98910755492,37.1018798503,116.476155989,112.495374002,102.569605942,9.90576805939,0.02
 03/27  14:00:00,224.706542733,29.8583651405,38.301033198,1.55608306075,37.1018798503,116.476155989,119.481654312,100.945047051,9.90576805939,8.63083920197
 03/27  15:00:00,225.410609781,29.9209370443,37.8757490908,1.3577993625,37.1018798503,116.476155989,109.532793714,99.6070256544,9.90576805939,0.02
 03/27  16:00:00,226.83798746,29.9641487516,37.1796534194,1.27473967929,37.1018798503,116.476155989,117.050505695,98.5195263134,9.90576805939,8.62521132252
 03/27  17:00:00,231.777369652,30.0272097925,37.3827805765,1.07367288576,37.1018798503,116.476155989,106.649816199,96.7240481399,9.90576805939,0.02
 03/27  18:00:00,145.320481933,27.8513598826,29.3211869552,0.0,24.7345865669,47.5788473902,76.6227547474,71.6498707177,4.9528840297,0.02
 03/27  19:00:00,159.181918848,28.602278452,30.5930958048,0.0,24.7345865669,47.5788473902,82.6677867108,77.6949026811,4.9528840297,0.02
 03/27  20:00:00,135.31349374,26.6713449878,21.5539077428,0.0,12.3672932834,38.6892022431,97.3892660012,94.3975355834,2.97173041782,0.02
 03/27  21:00:00,98.096622983,15.4261870379,17.2567514683,0.0,12.3672932834,27.0668015668,60.8634336136,57.8717031958,2.97173041782,0.02
 03/27  22:00:00,91.1711808115,22.5121850401,18.2472207983,0.0,4.12243109448,15.9888894789,95.1150501055,92.1233196877,2.97173041782,0.02
 03/27  23:00:00,79.6665142932,18.6390893093,15.7590638799,6.13058929076e-05,4.12243109448,15.9888894789,77.8387124644,74.8469820465,2.97173041782,0.02
 03/27  24:00:00,90.4973995627,23.4275905342,20.2202534391,0.17086310725,4.12243109448,15.9888894789,99.5941673772,96.6024369594,2.97173041782,0.02
 03/28  01:00:00,75.4577365874,17.7808966585,12.9472060608,0.0,4.12243109448,15.9888894789,80.9790368393,77.9873064215,2.97173041782,0.02
 03/28  02:00:00,93.1802509874,23.5134097993,20.1972837751,0.64591271008,4.12243109448,15.9888894789,100.454244585,97.4625141673,2.97173041782,0.02
 03/28  03:00:00,82.9591263132,18.6390893093,15.4383443779,0.720171864897,4.12243109448,15.9888894789,81.5043224064,78.5125919886,2.97173041782,0.02
 03/28  04:00:00,124.378862065,28.2446981809,22.6963926529,1.06534031359,12.3672932834,24.9413748627,115.054009509,110.08112548,4.9528840297,0.02
 03/28  05:00:00,155.125079539,28.8759938619,28.5048534764,22.5835431452,12.3672932834,24.9413748627,192.839799432,179.286341112,4.9528840297,8.60057429089
 03/28  06:00:00,202.162821313,29.3495308818,21.6628462334,17.2425381124,24.7345865669,70.7195625826,150.172995425,140.247227365,9.90576805939,0.02
 03/28  07:00:00,218.412140376,29.4738094033,21.2707978044,12.1386480641,37.1018798503,92.3937384068,130.696887719,120.771119659,9.90576805939,0.02
 03/28  08:00:00,221.485546005,29.5510176633,22.6912752588,9.06553547432,37.1018798503,104.434947198,123.345692575,113.419924515,9.90576805939,0.02
 03/28  09:00:00,234.358005528,29.6043881826,25.3328872505,6.13357680308,37.1018798503,116.476155989,117.970875785,108.045107725,9.90576805939,0.02
 03/28  10:00:00,237.050700081,29.6678348705,27.5370573619,4.36025866104,37.1018798503,116.476155989,122.455509831,103.918899672,9.90576805939,8.63084209973
 03/28  11:00:00,239.471586474,29.7803549209,30.2506038077,3.24808851506,37.1018798503,116.476155989,110.084407967,100.158639908,9.90576805939,0.02
 03/28  12:00:00,229.216538152,29.9482833397,32.6852955373,1.98091754719,37.1018798503,104.434947198,115.825346635,97.2915580324,9.90576805939,8.62802054299
 03/28  13:00:00,241.660566497,30.1863592454,34.3692520021,1.01241619545,37.1018798503,116.476155989,104.768502683,94.8427346239,9.90576805939,0.02
 03/28  14:00:00,245.514549683,30.3834894353,36.5935054326,0.606730278084,37.1018798503,116.476155989,111.180146227,92.6435848758,9.90576805939,8.63079329199
 03/28  15:00:00,248.185378195,30.5392579073,39.3185770143,0.366434385451,37.1018798503,116.476155989,100.513553543,90.5877854839,9.90576805939,0.02
 03/28  16:00:00,250.569630951,30.624611784,39.9318322284,0.295569004273,37.1018798503,116.476155989,98.9547106293,89.0289425699,9.90576805939,0.02
 03/28  17:00:00,253.467649632,30.6745641565,40.2636035655,0.231253850804,37.1018798503,116.476155989,106.800499687,88.2778575816,9.90576805939,8.61687404617
 03/28  18:00:00,167.279683926,28.3877302893,34.3158389681,0.0,24.7345865669,47.5788473902,70.103475483,65.1305914534,4.9528840297,0.02
 03/28  19:00:00,172.891829144,28.7095525333,33.6375487422,0.0,24.7345865669,47.5788473902,76.5514051642,71.5785211345,4.9528840297,0.02
 03/28  20:00:00,150.178110779,27.9586339639,26.7772350748,0.0,12.3672932834,38.6892022431,92.6532294277,89.6614990099,2.97173041782,0.02
 03/28  21:00:00,97.1756961481,15.1687292427,15.1777246912,0.0,12.3672932834,27.0668015668,56.5063785714,53.5146481535,2.97173041782,0.02
 03/28  22:00:00,95.1928883764,22.2261208232,17.0194698162,0.0,4.12243109448,15.9888894789,92.935335007,89.9436045892,2.97173041782,0.02
 03/28  23:00:00,89.526642598,18.8965471045,17.8979595458,0.0,4.12243109448,15.9888894789,76.1535170338,73.161786616,2.97173041782,0.02
 03/28  24:00:00,91.948031645,22.2261208232,15.9423634095,0.0,4.12243109448,15.9888894789,97.1937553511,94.2020249333,2.97173041782,0.02
 03/29  01:00:00,85.2686060699,19.0681856347,16.6527664121,0.0803951505996,4.12243109448,15.9888894789,79.3416960647,76.3499656469,2.97173041782,0.02
 03/29  02:00:00,88.1601405392,22.2261208232,14.3536843796,0.0,4.12243109448,15.9888894789,99.840749039,96.8490186212,2.97173041782,0.02
 03/29  03:00:00,83.2160531444,18.8965471045,15.8569244842,0.399292578242,4.12243109448,15.9888894789,81.4910067055,78.4992762877,2.97173041782,0.02
 03/29  04:00:00,124.508958772,28.3591238676,23.4312573291,0.504576169254,12.3672932834,24.9413748627,114.179009218,109.206125189,4.9528840297,0.02
 03/29  05:00:00,147.467795469,28.4486194708,27.7761134066,17.3015153308,12.3672932834,24.9413748627,183.350471559,178.377587529,4.9528840297,0.02
 03/29  06:00:00,199.642973102,29.3895221841,23.5824530811,15.4984875626,24.7345865669,70.7195625826,148.751517766,138.825749706,9.90576805939,0.02
 03/29  07:00:00,216.912359821,29.5731491725,23.8648072747,10.5429707499,37.1018798503,92.3937384068,137.926484847,119.41294532,9.90576805939,8.60777146774
 03/29  08:00:00,219.83105368,29.6413239317,27.0277598717,7.80694093336,37.1018798503,104.434947198,122.369122634,112.443354574,9.90576805939,0.02
 03/29  09:00:00,232.195409773,29.6973484553,32.2431364113,4.92362300463,37.1018798503,116.476155989,117.32117199,107.395403931,9.90576805939,0.02
 03/29  10:00:00,235.470538805,29.7951172283,38.2467771342,3.10735261395,37.1018798503,116.476155989,121.494994295,102.958448461,9.90576805939,8.63077777432
 03/29  11:00:00,239.539761806,29.9631518621,44.550827023,1.93448066051,37.1018798503,116.476155989,108.682626227,98.7568581677,9.90576805939,0.02
 03/29  12:00:00,232.882277191,30.2452096311,50.1212377325,0.924791360423,37.1018798503,104.434947198,113.79403966,95.2603338003,9.90576805939,8.62793780019
 03/29  13:00:00,246.676580741,30.5409575128,55.1798966739,0.513620622426,37.1018798503,116.476155989,102.333601447,92.4078333879,9.90576805939,0.02
 03/29  14:00:00,250.476979611,30.7938167398,59.5378927594,0.262229197837,37.1018798503,116.476155989,99.8206972008,89.8949291415,9.90576805939,0.02
 03/29  15:00:00,255.239642372,31.0031477765,63.4580409556,0.124026807802,37.1018798503,116.476155989,106.653763656,88.120530948,9.90576805939,8.62746464844
 03/29  16:00:00,260.855367436,31.3105222491,65.9043971525,0.0197920671559,37.1018798503,116.476155989,96.1319940596,86.2062260002,9.90576805939,0.02
 03/29  17:00:00,260.403276039,31.4453013734,65.2684221276,0.0,37.1018798503,116.476155989,95.4655611852,85.5397931258,9.90576805939,0.02
 03/29  18:00:00,162.175012923,28.3877302893,49.2612703185,0.0,24.7345865669,47.5788473902,77.0347552196,63.4753801678,4.9528840297,8.60649102213
 03/29  19:00:00,164.890046605,28.8168266147,46.4848734901,0.0,24.7345865669,47.5788473902,74.9928737609,70.0199897312,4.9528840297,0.02
 03/29  20:00:00,136.700594212,27.672569747,34.2694831836,0.0,12.3672932834,38.6892022431,90.8296774449,87.8379470271,2.97173041782,0.02
 03/29  21:00:00,94.8637552757,15.512006303,21.4175326616,0.0,12.3672932834,27.0668015668,58.5688420088,55.577111591,2.97173041782,0.02
 03/29  22:00:00,86.497868272,20.8462753005,25.7343293715,0.0,4.12243109448,15.9888894789,83.3409553112,80.3492248934,2.97173041782,0.02
 03/29  23:00:00,67.0284179305,12.5324469261,13.0952379887,0.0,4.12243109448,15.9888894789,57.1018437793,54.1101133615,2.97173041782,0.02
 03/29  24:00:00,89.770597964,19.5281341422,21.5173109983,0.0,4.12243109448,15.9888894789,82.5603423672,79.5686119494,2.97173041782,0.02
 03/30  01:00:00,73.225794848,14.2247173268,13.1771353856,0.0,4.12243109448,15.9888894789,64.8391090268,61.8473786089,2.97173041782,0.02
 03/30  02:00:00,97.3830141465,23.2988616366,22.8299914418,0.0,4.12243109448,15.9888894789,97.0184512303,94.0267208125,2.97173041782,0.02
 03/30  03:00:00,80.6578269103,17.7808966585,14.1489242872,0.0,4.12243109448,15.9888894789,79.1995875651,76.2078571472,2.97173041782,0.02
 03/30  04:00:00,126.304290326,28.5879752412,27.5049211164,0.0,12.3672932834,24.9413748627,111.142048337,106.169164308,4.9528840297,0.02
 03/30  05:00:00,136.287499456,28.4846996953,29.7070907232,11.0090761757,12.3672932834,24.9413748627,180.686262001,175.713377971,4.9528840297,0.02
 03/30  06:00:00,188.832951532,29.4638949265,25.6709783177,9.34271828796,24.7345865669,70.7195625826,146.683111762,136.757343703,9.90576805939,0.02
 03/30  07:00:00,209.614244255,29.7164091532,26.1255256315,6.04958313544,37.1018798503,92.3937384068,127.749830799,117.824062739,9.90576805939,0.02
 03/30  08:00:00,211.942806076,29.786348867,26.4006856543,5.03374529675,37.1018798503,104.434947198,130.858611273,112.329674483,9.90576805939,8.62316873036
 03/30  09:00:00,223.6392722,29.8392490937,27.9665680952,2.96825795072,37.1018798503,116.476155989,117.565838893,107.640070833,9.90576805939,0.02
 03/30  10:00:00,226.884832317,29.9176230286,29.0994782058,1.76604008502,37.1018798503,116.476155989,121.909237758,103.372884725,9.90576805939,8.63058497353
 03/30  11:00:00,230.673348415,30.0654050437,31.1028109564,1.21401183764,37.1018798503,116.476155989,109.289943441,99.3641753816,9.90576805939,0.02
 03/30  12:00:00,224.050739278,30.2916643037,33.6581692303,0.676857120259,37.1018798503,104.434947198,106.145252356,96.2194842967,9.90576805939,0.02
 03/30  13:00:00,236.334026488,30.5393284932,36.6080097321,0.349906639514,37.1018798503,116.476155989,112.116646264,93.5786952726,9.90576805939,8.63218293183
 03/30  14:00:00,240.672144801,30.7435892472,39.2278663424,0.210384100272,37.1018798503,116.476155989,101.236112158,91.310344099,9.90576805939,0.02
 03/30  15:00:00,244.684867462,30.9296884354,40.8726608725,0.125034065212,37.1018798503,116.476155989,107.688908739,89.154021743,9.90576805939,8.62911893709
 03/30  16:00:00,246.704490358,31.1231388525,41.7799363577,0.046204694032,37.1018798503,116.476155989,97.6963999429,87.7706318835,9.90576805939,0.02
 03/30  17:00:00,248.367581589,31.1645191746,41.2367131537,0.0543630995895,37.1018798503,116.476155989,97.4499998454,87.524231786,9.90576805939,0.02
 03/30  18:00:00,158.963696713,28.1946369429,32.2697828642,0.0,24.7345865669,47.5788473902,70.3200466273,65.3471625976,4.9528840297,0.02
 03/30  19:00:00,163.998279433,28.7095525333,31.9717543347,0.0,24.7345865669,47.5788473902,85.9946570913,72.4335898683,4.9528840297,8.60818319326
 03/30  20:00:00,142.65192933,27.672569747,25.3752368728,0.0,12.3672932834,38.6892022431,92.9129738249,89.9212434071,2.97173041782,0.02
 03/30  21:00:00,99.4525999674,15.512006303,17.2314421176,0.0,12.3672932834,27.0668015668,59.2501708365,56.2584404187,2.97173041782,0.02
 03/30  22:00:00,102.687876051,23.4275905342,21.9504152256,0.0,4.12243109448,15.9888894789,92.1294420422,89.1377116244,2.97173041782,0.02
 03/30  23:00:00,84.8658202835,17.7808966585,13.4098251675,0.0,4.12243109448,15.9888894789,75.9285519202,72.9368215024,2.97173041782,0.02
 03/30  24:00:00,95.3626605706,22.2261208232,15.7684550866,0.0,4.12243109448,15.9888894789,96.6010468158,93.609316398,2.97173041782,0.02
 03/31  01:00:00,86.4437117793,18.853637472,16.0470387834,0.0201123704347,4.12243109448,15.9888894789,78.7638019662,75.7720715484,2.97173041782,0.02
 03/31  02:00:00,89.5427235876,22.2261208232,14.1836609025,0.0,4.12243109448,15.9888894789,99.9422636856,96.9505332678,2.97173041782,0.02
 03/31  03:00:00,82.2812496786,18.8965471045,15.3719375292,0.222650057325,4.12243109448,15.9888894789,81.2246401476,78.2329097298,2.97173041782,0.02
 03/31  04:00:00,120.577618109,28.3591238676,21.4961458086,0.425708703397,12.3672932834,24.9413748627,114.255928148,109.283044118,4.9528840297,0.02
 03/31  05:00:00,145.15702626,28.4639642721,25.5089413483,16.3651909432,12.3672932834,24.9413748627,183.408872248,178.435988218,4.9528840297,0.02
 03/31  06:00:00,197.532028119,29.4147130374,19.6589630339,15.018562264,24.7345865669,70.7195625826,148.875177381,138.949409322,9.90576805939,0.02
 03/31  07:00:00,212.283452198,29.6163790055,20.6913528376,10.3352846282,37.1018798503,92.3937384068,129.75822856,119.8324605,9.90576805939,0.02
 03/31  08:00:00,215.084414703,29.6791446971,24.2030672109,7.63915487417,37.1018798503,104.434947198,131.352755516,112.823856199,9.90576805939,8.62313125715
 03/31  09:00:00,228.307492421,29.7362314276,28.6555857,4.84309033224,37.1018798503,116.476155989,117.393991149,107.46822309,9.90576805939,0.02
 03/31  10:00:00,234.184665784,29.826429682,33.7002130309,3.14716650482,37.1018798503,116.476155989,112.969952536,103.044184476,9.90576805939,0.02
 03/31  11:00:00,238.01305174,29.9988458209,38.6075418871,2.01506373373,37.1018798503,116.476155989,117.348821981,98.8110698199,9.90576805939,8.63198410194
 03/31  12:00:00,229.704199364,30.2797278985,43.2903334906,0.904056796466,37.1018798503,104.434947198,105.362196504,95.4364284445,9.90576805939,0.02
 03/31  13:00:00,241.470699881,30.5703355081,46.5490306015,0.49101067551,37.1018798503,116.476155989,111.277380018,92.7396015843,9.90576805939,8.63201037417
 03/31  14:00:00,241.946285874,30.818106916,49.3512773517,0.260590676374,37.1018798503,116.476155989,100.703299349,90.7775312895,9.90576805939,0.02
 03/31  15:00:00,243.784746497,31.0498747623,52.6200671678,0.137260654196,37.1018798503,116.476155989,107.486146072,88.9524755185,9.90576805939,8.62790249412
 03/31  16:00:00,245.996884309,31.2801727944,55.1559813147,0.028014063345,37.1018798503,116.476155989,97.679971392,87.7542033326,9.90576805939,0.02
 03/31  17:00:00,249.00000645,31.3844849157,56.0820221997,0.0,37.1018798503,116.476155989,96.8005738341,86.8748057747,9.90576805939,0.02
 03/31  18:00:00,153.712206235,28.4735495544,43.6675441463,0.0,24.7345865669,47.5788473902,69.2029815546,64.2300975249,4.9528840297,0.02
 03/31  19:00:00,154.053443594,28.3877302893,39.5263666451,0.0,24.7345865669,47.5788473902,75.8785137997,70.90562977,4.9528840297,0.02
 03/31  20:00:00,138.287676897,28.1731821266,35.1400764092,0.0,12.3672932834,38.6892022431,100.197972955,88.6180785775,2.97173041782,8.60816395986
 03/31  21:00:00,96.1719686903,15.597825568,21.3784876462,0.0,12.3672932834,27.0668015668,55.359275965,52.3675455472,2.97173041782,0.02
 03/31  22:00:00,82.9892484089,19.9880826498,22.5039169331,0.0,4.12243109448,15.9888894789,83.1739069678,80.1821765499,2.97173041782,0.02
 03/31  23:00:00,64.6194064393,12.5588075873,16.0824421572,0.0,4.12243109448,15.9888894789,52.7915997316,49.7998693138,2.97173041782,0.02
 03/31  24:00:00,75.1383267238,19.5589863244,19.2484333829,0.0,4.12243109448,15.9888894789,87.8591795973,84.8674491795,2.97173041782,0.02
 04/01  01:00:00,70.0914713588,16.1865029732,19.182347505,0.0,4.12243109448,15.9888894789,71.7685351856,68.7768047678,2.97173041782,0.02
 04/01  02:00:00,77.1289372017,22.2261208232,19.9955194124,0.0,4.12243109448,15.9888894789,98.6266012751,95.6348708573,2.97173041782,0.02
 04/01  03:00:00,72.1919935609,18.6390893093,18.2545674003,0.0,4.12243109448,15.9888894789,80.6338445811,77.6421141632,2.97173041782,0.02
 04/01  04:00:00,84.0776682459,27.1004413132,22.0086698153,0.0,4.12243109448,16.0517297156,118.902580071,115.910849654,2.97173041782,0.02
 04/01  05:00:00,86.2184772127,27.7440858013,23.4374996541,0.0683346316951,4.12243109448,16.0517297156,120.378163671,117.386433254,2.97173041782,0.02
 04/01  06:00:00,110.586059947,29.2459229401,21.8172723991,1.00023261717,4.12243109448,39.6058045677,101.547664746,98.5559343282,2.97173041782,0.02
 04/01  07:00:00,159.311208581,29.2828390968,24.7091596587,22.2010448407,12.3672932834,65.3531420225,159.943444099,154.970560069,4.9528840297,0.02
 04/01  08:00:00,156.243272262,29.2711553948,28.716180903,16.9452425666,12.3672932834,68.2430321324,154.151569537,149.178685507,4.9528840297,0.02
 04/01  09:00:00,185.408898152,29.2979383611,35.7504542473,10.0329321819,16.4897243779,93.1370602926,141.539062503,133.594448055,7.92461444751,0.02
 04/01  10:00:00,186.862298912,29.2997259656,40.1002827439,7.13459991992,16.4897243779,93.1370602926,135.774236335,127.829621888,7.92461444751,0.02
 04/01  11:00:00,188.708812673,29.3034050854,44.3706592472,4.70707989287,16.4897243779,93.1370602926,140.38960311,123.852421636,7.92461444751,8.61256702697
 04/01  12:00:00,182.514595835,29.3282289528,48.8341646187,3.17617406104,16.4897243779,83.9857416113,128.84686746,120.902253013,7.92461444751,0.02
 04/01  13:00:00,184.205984813,29.3807091699,51.6417350043,2.00750784866,16.4897243779,83.9857416113,126.370432107,118.425817659,7.92461444751,0.02
 04/01  14:00:00,182.482829078,29.4099991749,50.8106135418,1.08622707952,16.4897243779,83.9857416113,125.065023159,117.120408712,7.92461444751,0.02
 04/01  15:00:00,157.95512142,29.2459229401,44.802992441,0.0,12.3672932834,70.6512738906,64.5792484701,59.6063644404,4.9528840297,0.02
 04/01  16:00:00,156.388652348,29.2459229401,43.4236225279,0.0,12.3672932834,70.6512738906,63.590255366,58.6173713363,4.9528840297,0.02
 04/01  17:00:00,143.656907154,29.2459229401,43.2154073626,0.0,12.3672932834,58.1284167478,75.4627947766,61.9047710803,4.9528840297,8.60513966657
 04/01  18:00:00,100.518701116,27.3149894759,35.1687682284,0.0,12.3672932834,24.9413748627,89.528008881,84.5551248513,4.9528840297,0.02
 04/01  19:00:00,108.65985535,28.1731821266,37.0468187007,0.0,12.3672932834,24.9413748627,97.3376459974,92.3647619677,4.9528840297,0.02
 04/01  20:00:00,90.4323487866,26.6713449878,24.0697042666,0.0,4.12243109448,16.0517297156,108.130981561,105.139251143,2.97173041782,0.02
 04/01  21:00:00,64.0393240676,12.4975755938,13.9562323627,0.0,4.12243109448,15.9888894789,57.4290083123,54.4372778945,2.97173041782,0.02
 04/01  22:00:00,75.5349602901,19.9880826498,19.467647628,0.0,4.12243109448,15.9888894789,88.7862328701,85.7945024522,2.97173041782,0.02
 04/01  23:00:00,67.6544498669,17.7808966585,14.7124128924,0.0,4.12243109448,15.9888894789,80.7862198799,77.7944894621,2.97173041782,0.02
 04/01  24:00:00,82.1320656955,23.5134097993,22.7055992382,0.0,4.12243109448,15.9888894789,102.920840479,99.9291100612,2.97173041782,0.02
 04/02  01:00:00,64.5155473812,17.7808966585,13.4605211034,0.0,2.06121554724,15.9888894789,83.7884218563,80.7966914385,2.97173041782,0.02
 04/02  02:00:00,72.301139582,22.2261208232,16.1316599794,0.0,2.06121554724,15.9888894789,106.388616952,103.396886534,2.97173041782,0.02
 04/02  03:00:00,63.4366551848,17.7808966585,12.4067152984,0.0,2.06121554724,15.9888894789,86.2515592994,83.2598288816,2.97173041782,0.02
 04/02  04:00:00,79.3141620631,23.5134097993,19.7029297129,0.518315316388,2.06121554724,15.9888894789,108.373321772,105.381591355,2.97173041782,0.02
 04/02  05:00:00,64.8104156577,17.7808966585,12.0170338016,0.0,2.06121554724,15.9888894789,87.2223361265,84.2306057086,2.97173041782,0.02
 04/02  06:00:00,78.9719489182,23.3417712692,19.1549507852,1.11917358276,2.06121554724,15.9888894789,109.721115997,106.729385579,2.97173041782,0.02
 04/02  07:00:00,52.1742320499,17.7808966585,12.5277478887,0.0,2.06121554724,15.9888894789,87.9984075771,85.0066771593,2.97173041782,0.02
 04/02  08:00:00,96.2585437634,24.0283253898,23.8104391582,0.642610030454,4.12243109448,41.7362269337,104.154200826,99.1813167967,4.9528840297,0.02
 04/02  09:00:00,87.5439156581,19.1540048997,21.0983368996,0.239061264437,4.12243109448,41.7362269337,81.1102951216,76.1374110919,4.9528840297,0.02
 04/02  10:00:00,101.010794667,23.5992290644,29.1606701273,0.117145473966,4.12243109448,41.7362269337,97.6015950152,92.6287109855,4.9528840297,0.02
 04/02  11:00:00,95.7849649503,19.49728196,28.7985592203,0.0846946752276,4.12243109448,41.7362269337,77.3879566211,72.4150725914,4.9528840297,0.02
 04/02  12:00:00,110.22150417,23.9425061247,37.377154944,0.0492593308523,4.12243109448,41.7362269337,93.2182038108,88.2453197811,4.9528840297,0.02
 04/02  13:00:00,98.1807944106,19.0681856347,31.7802025246,0.00425852633183,4.12243109448,41.7362269337,75.0981959428,70.1253119131,4.9528840297,0.02
 04/02  14:00:00,112.3954818,23.5134097993,40.7120872373,0.0,4.12243109448,41.7362269337,91.2005729914,86.2276889617,4.9528840297,0.02
 04/02  15:00:00,103.729378836,19.49728196,37.1454078469,0.0,4.12243109448,41.7362269337,73.0251363641,68.0522523344,4.9528840297,0.02
 04/02  16:00:00,102.808804606,24.0283253898,47.3716498273,0.0,4.12243109448,24.8785346261,89.4572853348,84.4844013051,4.9528840297,0.02
 04/02  17:00:00,72.4828020429,18.0075022716,35.7122941885,0.0,2.06121554724,15.9888894789,71.5523250633,68.5605946455,2.97173041782,0.02
 04/02  18:00:00,80.03378901,20.6317271378,39.5618442324,0.0,2.06121554724,15.9888894789,85.4494557194,82.4577253016,2.97173041782,0.02
 04/02  19:00:00,69.4298858905,17.0755478061,29.186240936,0.0,2.06121554724,15.9888894789,72.3479462143,69.3562157965,2.97173041782,0.02
 04/02  20:00:00,77.3457979956,17.3407186469,27.1155349572,0.0,2.06121554724,15.9888894789,79.4822104357,76.4904800179,2.97173041782,0.02
 04/02  21:00:00,68.0693067474,14.6538136522,20.7212192442,0.0,2.06121554724,15.9888894789,81.0228515877,69.4493210359,2.97173041782,8.60180013395
 04/02  22:00:00,70.4839769475,15.3051711858,22.0862791196,0.0,2.06121554724,15.9888894789,72.2686187307,69.2768883129,2.97173041782,0.02
 04/02  23:00:00,72.9097634449,17.0755478061,23.2694518764,0.0,2.06121554724,15.9888894789,74.2509446595,71.2592142417,2.97173041782,0.02
 04/02  24:00:00,61.959152715,13.3356724939,15.7174434808,0.0,2.06121554724,15.9888894789,63.3460303704,60.3542999526,2.97173041782,0.02
 04/03  01:00:00,75.3962964824,17.9216830065,22.8253228489,0.0,4.12243109448,15.9888894789,78.0389286864,75.0471982685,2.97173041782,0.02
 04/03  02:00:00,71.1182485989,17.7808966585,18.5908519631,0.0,4.12243109448,15.9888894789,85.1118392291,82.1201088113,2.97173041782,0.02
 04/03  03:00:00,85.5430412242,23.5134097993,27.1682902402,0.00613312168136,4.12243109448,15.9888894789,106.809607,103.817876582,2.97173041782,0.02
 04/03  04:00:00,112.854253715,28.3591238676,32.3920651337,0.0,12.3672932834,24.9413748627,120.922556106,115.949672077,4.9528840297,0.02
 04/03  05:00:00,129.288621119,28.4149849613,33.3459455101,15.4246259652,12.3672932834,24.9413748627,190.66594212,185.693058091,4.9528840297,0.02
 04/03  06:00:00,182.22795282,29.3413172166,31.2561297205,11.381960221,24.7345865669,70.7195625826,155.987939993,146.062171933,9.90576805939,0.02
 04/03  07:00:00,201.823441263,29.3900947021,33.1494992988,6.73884977536,37.1018798503,92.3937384068,135.085272381,125.159504322,9.90576805939,0.02
 04/03  08:00:00,212.408406432,29.450091997,36.563861015,4.15530647234,37.1018798503,104.434947198,126.736588975,116.810820916,9.90576805939,0.02
 04/03  09:00:00,228.376251025,29.5286529226,41.7809701978,2.78584227439,37.1018798503,116.476155989,129.222924721,110.693009,9.90576805939,8.62414766155
 04/03  10:00:00,234.227555588,29.7005772854,48.5238864833,1.72175099233,37.1018798503,116.476155989,115.6554046,105.729636541,9.90576805939,0.02
 04/03  11:00:00,240.04916822,30.0033638726,54.9504521707,0.813733083352,37.1018798503,116.476155989,119.789133684,101.251648494,9.90576805939,8.63171713095
 04/03  12:00:00,234.47961423,30.2925047514,61.4731249979,0.474212487111,37.1018798503,104.434947198,107.555557295,97.6297892356,9.90576805939,0.02
 04/03  13:00:00,255.344601736,30.6170506846,70.257678545,0.188276869328,37.1018798503,116.476155989,103.893485087,93.9677170273,9.90576805939,0.02
 04/03  14:00:00,262.787556929,31.0104879603,77.4435338211,0.0521690106306,37.1018798503,116.476155989,109.413198891,90.8771867467,9.90576805939,8.63024408538
 04/03  15:00:00,269.208857379,31.4647437423,83.4629512498,0.0,37.1018798503,116.476155989,98.2071812494,88.28141319,9.90576805939,0.02
 04/03  16:00:00,273.895055399,31.792335017,87.8220826157,0.0,37.1018798503,116.476155989,104.810303698,86.2798007906,9.90576805939,8.62473484758
 04/03  17:00:00,275.289622048,31.9420908872,89.0680755149,0.0,37.1018798503,116.476155989,94.5609056273,84.6351375679,9.90576805939,0.02
 04/03  18:00:00,169.585537566,28.5623155661,68.0095284944,0.0,24.7345865669,47.5788473902,67.662210477,62.6893264473,4.9528840297,0.02
 04/03  19:00:00,165.742795441,28.3890439036,59.6417201184,0.0,24.7345865669,47.5788473902,72.9273986681,67.9545146384,4.9528840297,0.02
 04/03  20:00:00,150.824879837,28.602278452,56.3708366319,0.0,12.3672932834,38.6892022431,88.901039281,85.9093088632,2.97173041782,0.02
 04/03  21:00:00,105.718730386,17.3973700502,34.3721426952,0.0,12.3672932834,27.0668015668,60.4582705901,57.4665401723,2.97173041782,0.02
 04/03  22:00:00,95.850444161,21.7353201335,39.3725869798,0.0,4.12243109448,15.9888894789,81.2411874436,78.2494570258,2.97173041782,0.02
 04/03  23:00:00,78.7148654682,15.512006303,28.6235026938,0.0,4.12243109448,15.9888894789,61.1702695722,58.1785391544,2.97173041782,0.02
 04/03  24:00:00,92.2105666381,21.3920430732,36.0759864694,0.0,4.12243109448,15.9888894789,94.0152761243,91.0235457065,2.97173041782,0.02
 04/04  01:00:00,65.3757989807,12.446627661,18.3964378801,0.0,4.12243109448,15.9888894789,56.8757681042,53.8840376864,2.97173041782,0.02
 04/04  02:00:00,86.52645594,19.8141983591,32.0163435103,0.0,4.12243109448,15.9888894789,85.7847774006,82.7930469827,2.97173041782,0.02
 04/04  03:00:00,59.5906002969,10.6685379951,14.4359518428,0.0,4.12243109448,15.9888894789,57.3192653836,45.745723184,2.97173041782,8.60181178177
 04/04  04:00:00,124.381400678,28.5164591869,43.7618762966,0.0,12.3672932834,24.9413748627,109.087462543,104.114578513,4.9528840297,0.02
 04/04  05:00:00,129.373279751,28.4886265241,44.777141697,4.00444643038,12.3672932834,24.9413748627,177.096021277,172.123137247,4.9528840297,0.02
 04/04  06:00:00,190.011727039,29.5130465463,48.1518597628,2.09827470965,24.7345865669,70.7195625826,143.564910353,133.639142293,9.90576805939,0.02
 04/04  07:00:00,212.897850288,29.7892815931,49.4908978213,1.07267340929,37.1018798503,92.3937384068,124.19101832,114.265250261,9.90576805939,0.02
 04/04  08:00:00,224.791670314,29.906892941,52.1385113131,0.507145831898,37.1018798503,104.434947198,117.296780791,107.371012732,9.90576805939,0.02
 04/04  09:00:00,242.370656488,30.0783684437,57.6853938689,0.326110909044,37.1018798503,116.476155989,112.30325286,102.377484801,9.90576805939,0.02
 04/04  10:00:00,248.305526919,30.3998702898,63.4741247881,0.150180862408,37.1018798503,116.476155989,116.811852491,98.2758296203,9.90576805939,8.63025481106
 04/04  11:00:00,254.945012873,30.8019429864,69.7798118871,0.0816793962744,37.1018798503,116.476155989,104.356088386,94.4303203269,9.90576805939,0.02
 04/04  12:00:00,251.78654947,31.1828074722,78.3319406891,0.031987399706,37.1018798503,104.434947198,109.007879278,90.4747070912,9.90576805939,8.62740412743
 04/04  13:00:00,269.639901114,31.5962308148,83.7621178855,0.0,37.1018798503,116.476155989,90.4974610401,80.5716929807,9.90576805939,0.02
 04/04  14:00:00,271.67980248,31.8962404793,85.5021580589,0.0,37.1018798503,116.476155989,94.6264397326,76.0905081716,9.90576805939,8.63016350157
 04/04  15:00:00,272.71381028,32.1348794749,86.2978013476,0.0,37.1018798503,116.476155989,83.0676977981,73.1419297387,9.90576805939,0.02
 04/04  16:00:00,271.08819027,32.1642507211,84.6433176524,0.0,37.1018798503,116.476155989,85.7806383528,75.8548702934,9.90576805939,0.02
 04/04  17:00:00,270.943255412,32.2436483611,84.4201146854,0.0,37.1018798503,116.476155989,97.0985169206,78.5779648129,9.90576805939,8.61478404829
 04/04  18:00:00,168.430912997,28.4737700537,66.9434542002,0.0,24.7345865669,47.5788473902,65.8424446441,60.8695606145,4.9528840297,0.02
 04/04  19:00:00,169.004014234,28.3880168639,62.9039743215,0.0,24.7345865669,47.5788473902,72.2963672567,67.323483227,4.9528840297,0.02
 04/04  20:00:00,154.618604258,28.602278452,60.164570725,0.0,12.3672932834,38.6892022431,87.2716035146,84.2798730968,2.97173041782,0.02
 04/04  21:00:00,107.70214894,17.3973700502,36.3555668667,0.0,12.3672932834,27.0668015668,59.8935863101,56.9018558922,2.97173041782,0.02
 04/04  22:00:00,97.9879059599,21.6280460521,41.6173234279,0.0,4.12243109448,15.9888894789,80.668040497,77.6763100791,2.97173041782,0.02
 04/04  23:00:00,81.007485214,15.4261870379,31.0019422734,0.0,4.12243109448,15.9888894789,62.7870164869,59.7952860691,2.97173041782,0.02
 04/04  24:00:00,98.068359967,21.4778623382,41.8479611032,0.0,4.12243109448,15.9888894789,93.6255347119,90.6338042941,2.97173041782,0.02
 04/05  01:00:00,75.5166996195,13.9364073494,27.0242478885,0.0,4.12243109448,15.9888894789,59.8916176116,56.8998871937,2.97173041782,0.02
 04/05  02:00:00,91.6729226594,19.9880826498,36.9656149982,0.0,4.12243109448,15.9888894789,88.955655783,85.9639253652,2.97173041782,0.02
 04/05  03:00:00,75.2284805785,13.5908845286,27.1048631161,0.0,4.12243109448,15.9888894789,57.2247891113,54.2330586935,2.97173041782,0.02
 04/05  04:00:00,130.137829946,27.7440858013,50.2906793765,0.0,12.3672932834,24.9413748627,107.10181682,102.12893279,4.9528840297,0.02
 04/05  05:00:00,132.004446578,29.2741544661,47.835747384,2.79147991828,12.3672932834,24.9413748627,173.984812055,169.011928025,4.9528840297,0.02
 04/05  06:00:00,179.921435393,29.5389325788,38.6951083245,1.43884863395,24.7345865669,70.7195625826,141.997241582,132.071473523,9.90576805939,0.02
 04/05  07:00:00,202.132313474,29.9187145835,38.8395636621,0.829028175749,37.1018798503,92.3937384068,131.629886742,113.116456073,9.90576805939,8.6076626092
 04/05  08:00:00,213.036723063,30.0199217268,40.2758982732,0.501797019209,37.1018798503,104.434947198,116.736257889,106.81048983,9.90576805939,0.02
 04/05  09:00:00,228.26594408,30.1574499846,43.4379982617,0.389750968043,37.1018798503,116.476155989,112.209371221,102.283603161,9.90576805939,0.02
 04/05  10:00:00,231.504429061,30.4216103634,46.6153710761,0.186053379029,37.1018798503,116.476155989,117.131540513,98.5956146462,9.90576805939,8.63015780784
 04/05  11:00:00,233.046315265,30.7315942131,47.9296848857,0.103499874878,37.1018798503,116.476155989,105.27236413,95.3465960711,9.90576805939,0.02
 04/05  12:00:00,222.770353608,31.0158775954,49.4470188377,0.0676218199805,37.1018798503,104.434947198,111.032900957,92.4998857132,9.90576805939,8.62724718413
 04/05  13:00:00,237.134437439,31.2992416214,51.5337556694,0.0199046717523,37.1018798503,116.476155989,99.9765800036,90.0508119442,9.90576805939,0.02
 04/05  14:00:00,238.55377224,31.5661231822,52.7062666066,0.0,37.1018798503,116.476155989,98.104243099,88.1784750396,9.90576805939,0.02
 04/05  15:00:00,240.612628752,31.8290079603,54.5024648713,0.0,37.1018798503,116.476155989,104.66550789,86.1311644883,9.90576805939,8.62857534255
 04/05  16:00:00,245.215381766,31.9869282451,55.4100940773,0.0,37.1018798503,116.476155989,94.4588595886,84.5330915292,9.90576805939,0.02
 04/05  17:00:00,250.379379088,32.0359438497,55.9242078338,0.0,37.1018798503,116.476155989,93.5839330091,83.6581649497,9.90576805939,0.02
 04/05  18:00:00,153.186911868,28.5601695896,43.8356163199,0.0,24.7345865669,47.5788473902,76.1682663578,62.607314925,4.9528840297,8.60806740315
 04/05  19:00:00,147.476144898,28.3877302893,39.7493814672,0.0,24.7345865669,47.5788473902,73.9270129032,68.9541288735,4.9528840297,0.02
 04/05  20:00:00,135.444154355,28.1731821266,36.9064732621,0.0,12.3672932834,38.6892022431,89.3635564504,86.3718260326,2.97173041782,0.02
 04/05  21:00:00,98.7259246511,15.6836448331,23.2909280614,0.0,12.3672932834,27.0668015668,54.0634929196,51.0717625017,2.97173041782,0.02
 04/05  22:00:00,85.2587583183,19.9880826498,21.9232103697,0.0,4.12243109448,15.9888894789,81.4279969335,78.4362665157,2.97173041782,0.02
 04/05  23:00:00,67.3374580705,13.4478524202,15.7577160842,0.0,4.12243109448,15.9888894789,55.3572089104,52.3654784926,2.97173041782,0.02
 04/05  24:00:00,74.893673019,19.5589863244,17.9149055579,0.0,4.12243109448,15.9888894789,90.7227160269,87.7309856091,2.97173041782,0.02
 04/06  01:00:00,69.9908130613,16.1865029732,17.5105444914,0.0,4.12243109448,15.9888894789,71.1297945883,68.1380641705,2.97173041782,0.02
 04/06  02:00:00,76.0886137266,22.2261208232,17.592745967,0.0,4.12243109448,15.9888894789,97.3066960104,94.3149655926,2.97173041782,0.02
 04/06  03:00:00,69.1960856347,17.7808966585,13.8403752747,0.0,4.12243109448,15.9888894789,79.6165526552,76.6248222374,2.97173041782,0.02
 04/06  04:00:00,111.447874627,28.5879752412,27.928985182,0.0,12.3672932834,24.9413748627,110.804602881,105.831718852,4.9528840297,0.02
 04/06  05:00:00,122.692651825,28.4957555159,30.4269116773,8.85208540219,12.3672932834,24.9413748627,179.563084049,174.590200019,4.9528840297,0.02
 04/06  06:00:00,174.880604297,29.504475241,27.499761022,7.15132755802,24.7345865669,70.7195625826,145.821073862,135.895305802,9.90576805939,0.02
 04/06  07:00:00,194.666834034,29.7656754586,27.9536658166,4.40249458541,37.1018798503,92.3937384068,126.853972436,116.928204376,9.90576805939,0.02
 04/06  08:00:00,208.566302827,29.8479203062,33.3163933222,3.16283391069,37.1018798503,104.434947198,128.970864645,110.44236704,9.90576805939,8.62272954648
 04/06  09:00:00,227.431764741,29.9582165931,41.6963939242,1.49644042585,37.1018798503,116.476155989,114.577076997,104.651308937,9.90576805939,0.02
 04/06  10:00:00,233.6695329,30.1421935345,48.332913055,0.913042992963,37.1018798503,116.476155989,109.857784326,99.932016267,9.90576805939,0.02
 04/06  11:00:00,238.802429044,30.4928134316,53.5933011477,0.434765782786,37.1018798503,116.476155989,113.942271379,95.4050814877,9.90576805939,8.63142183152
 04/06  12:00:00,236.339772359,30.8302205159,59.8802427475,0.221044923691,37.1018798503,104.434947198,101.693705072,91.7679370125,9.90576805939,0.02
 04/06  13:00:00,254.375904261,31.2250994043,66.9580514447,0.111293633358,37.1018798503,116.476155989,106.990454879,88.4531698705,9.90576805939,8.63151694898
 04/06  14:00:00,254.649393004,31.6520684214,68.6989349042,0.0170534446309,37.1018798503,116.476155989,96.2792480804,86.353480021,9.90576805939,0.02
 04/06  15:00:00,255.854258933,32.0294372902,69.5436261196,0.0,37.1018798503,116.476155989,103.106621473,84.5723624219,9.90576805939,8.6284909922
 04/06  16:00:00,257.03601043,32.2682476825,70.4872016678,0.0,37.1018798503,116.476155989,93.1700817618,83.2443137025,9.90576805939,0.02
 04/06  17:00:00,257.189034846,32.3427818909,70.5667845039,0.0,37.1018798503,116.476155989,92.7543688594,82.8286008,9.90576805939,0.02
 04/06  18:00:00,156.979366631,28.5613974073,55.4042660828,0.0,24.7345865669,47.5788473902,67.0781911674,62.1053071377,4.9528840297,0.02
 04/06  19:00:00,156.414175232,28.3880717483,50.3140619023,0.0,24.7345865669,47.5788473902,72.5193366759,67.5464526462,4.9528840297,0.02
 04/06  20:00:00,140.888970794,28.4950043707,46.5421933431,0.0,12.3672932834,38.6892022431,96.6478194578,85.0680499851,2.97173041782,8.60803905493
 04/06  21:00:00,97.1594845738,15.9411026283,27.3157928862,0.0,12.3672932834,27.0668015668,54.4826103147,51.4908798969,2.97173041782,0.02
 04/06  22:00:00,87.0044314919,20.7604560354,31.5247508544,0.0,4.12243109448,15.9888894789,81.2643262804,78.2725958626,2.97173041782,0.02
 04/06  23:00:00,63.2237132059,12.446627661,16.2443530859,0.0,4.12243109448,15.9888894789,56.1215044333,53.1297740155,2.97173041782,0.02
 04/06  24:00:00,84.1865473714,20.6317271378,28.8355956863,0.0,4.12243109448,15.9888894789,87.1946932167,84.2029627988,2.97173041782,0.02
 04/07  01:00:00,61.1372719188,12.446627661,14.1579119024,0.0,4.12243109448,15.9888894789,56.9404662089,53.9487357911,2.97173041782,0.02
 04/07  02:00:00,78.0728311952,19.6711662507,23.6782842867,0.0,4.12243109448,15.9888894789,83.9183506334,80.9266202156,2.97173041782,0.02
 04/07  03:00:00,55.556123121,10.6685379951,10.3375715143,0.0,4.12243109448,15.9888894789,48.0356547887,45.0439243709,2.97173041782,0.02
 04/07  04:00:00,113.913632937,28.5164591869,33.2368923481,0.0,12.3672932834,24.9413748627,109.919122979,104.946238949,4.9528840297,0.02
 04/07  05:00:00,120.549468739,28.5205499953,34.2367212433,5.68913336183,12.3672932834,24.9413748627,176.699382361,171.726498332,4.9528840297,0.02
 04/07  06:00:00,176.606230565,29.5914944917,31.9473762438,4.10172563548,24.7345865669,70.7195625826,143.2612036,133.335435541,9.90576805939,0.02
 04/07  07:00:00,197.276636952,29.8822495504,32.4005968692,2.41264250697,37.1018798503,92.3937384068,124.569175663,114.643407604,9.90576805939,0.02
 04/07  08:00:00,208.456035614,29.9688948832,34.5648420702,1.68315361791,37.1018798503,104.434947198,118.473708107,108.547940048,9.90576805939,0.02
 04/07  09:00:00,224.002162871,30.0704355557,38.7708695969,0.88010984941,37.1018798503,116.476155989,122.128311521,103.596913784,9.90576805939,8.62562967832
