Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  10:00:00,227.940173655,30.2353285714,42.9087281317,0.51478165633,37.1018798503,116.476155989,109.395360787,99.469592728,9.90576805939,0.02
 04/07  11:00:00,232.005310643,30.5281398823,46.971989253,0.223587810853,37.1018798503,116.476155989,114.200319329,95.6631983162,9.90576805939,8.63135295347
 04/07  12:00:00,224.86305606,30.7559182495,51.5652096013,0.143905490803,37.1018798503,104.434947198,102.781712728,92.8559446686,9.90576805939,0.02
 04/07  13:00:00,238.733251826,31.0300817611,53.3387639492,0.08281389901,37.1018798503,116.476155989,100.409203454,90.4834353948,9.90576805939,0.02
 04/07  14:00:00,239.643718872,31.2336756602,54.1095182023,0.0191961537326,37.1018798503,116.476155989,107.482000125,88.9463445682,9.90576805939,8.62988749733
 04/07  15:00:00,240.997769542,31.4698696665,55.2467430718,0.0,37.1018798503,116.476155989,97.1168223043,87.1910542449,9.90576805939,0.02
 04/07  16:00:00,240.773579088,31.5889324444,54.8428504784,0.0,37.1018798503,116.476155989,104.632099564,86.1036644365,9.90576805939,8.62266706839
 04/07  17:00:00,242.147368173,31.4895220538,52.666387503,0.0,37.1018798503,116.476155989,95.9618424387,86.0360743793,9.90576805939,0.02
 04/07  18:00:00,150.868146464,28.280456208,40.3197711732,0.0,24.7345865669,47.5788473902,69.4938469172,64.5209628875,4.9528840297,0.02
 04/07  19:00:00,160.701666351,28.7095525333,40.5592888287,0.0,24.7345865669,47.5788473902,75.4285111301,70.4556271004,4.9528840297,0.02
 04/07  20:00:00,144.369327017,27.9586339639,34.6615137839,0.0,12.3672932834,38.6892022431,89.8274905107,86.8357600929,2.97173041782,0.02
 04/07  21:00:00,99.6221956326,15.512006303,21.364829505,0.0,12.3672932834,27.0668015668,54.2788299356,51.2870995177,2.97173041782,0.02
 04/07  22:00:00,87.2740814463,19.5589863244,20.8873337916,0.0,4.12243109448,15.9888894789,81.5556488134,78.5639183956,2.97173041782,0.02
 04/07  23:00:00,74.3822361529,13.7339166371,18.6300883607,0.0,4.12243109448,15.9888894789,52.8779218206,49.8861914028,2.97173041782,0.02
 04/07  24:00:00,88.460905888,19.5589863244,21.1310871033,0.0,4.12243109448,15.9888894789,89.2861072324,86.2943768145,2.97173041782,0.02
 04/08  01:00:00,73.6909159469,13.3048203117,16.7988658373,0.0,4.12243109448,15.9888894789,66.2660938984,54.6925561176,2.97173041782,8.60180736301
 04/08  02:00:00,88.2404600748,19.0990378168,20.7949469596,0.0,4.12243109448,15.9888894789,83.0596217715,80.0678913537,2.97173041782,0.02
 04/08  03:00:00,68.0304314324,11.4409113808,14.1392232369,0.0,4.12243109448,15.9888894789,48.7234192044,45.7316887866,2.97173041782,0.02
 04/08  04:00:00,109.444550242,27.1004413132,27.1592911955,0.0,4.12243109448,16.0517297156,113.53678298,110.545052562,2.97173041782,0.02
 04/08  05:00:00,110.128209721,27.9586339639,29.2642510529,0.0,4.12243109448,16.0517297156,114.40167634,111.409945922,2.97173041782,0.02
 04/08  06:00:00,127.441954254,29.2459229401,29.053018288,0.0250526929914,4.12243109448,39.6058045677,96.2762001407,93.2844697229,2.97173041782,0.02
 04/08  07:00:00,165.387735016,29.2816701016,32.3156111291,16.6369811647,12.3672932834,65.3531420225,154.954981448,149.982097419,4.9528840297,0.02
 04/08  08:00:00,163.772155659,29.2706110739,32.7476013191,14.2585190325,12.3672932834,68.2430321324,151.847705353,146.874821324,4.9528840297,0.02
 04/08  09:00:00,188.601678556,29.2963120825,34.6860525846,9.94309351486,16.4897243779,93.1370602926,141.698356604,133.753742156,7.92461444751,0.02
 04/08  10:00:00,190.810493027,29.2989797109,37.7214657336,7.84199268514,16.4897243779,93.1370602926,136.4706194,128.526004953,7.92461444751,0.02
 04/08  11:00:00,192.66122478,29.2992294916,39.1764530057,5.74181389006,16.4897243779,93.1370602926,133.008069566,125.063455118,7.92461444751,0.02
 04/08  12:00:00,183.810811521,29.3105763327,41.3382510457,3.63985204188,16.4897243779,83.9857416113,138.325356286,121.790587033,7.92461444751,8.61015480464
 04/08  13:00:00,184.424260809,29.3308315667,44.5249119159,2.50815987707,16.4897243779,83.9857416113,127.034650555,119.090036108,7.92461444751,0.02
 04/08  14:00:00,182.220636893,29.3430387991,45.6865251454,1.59782608514,16.4897243779,83.9857416113,125.263602422,117.318987974,7.92461444751,0.02
 04/08  15:00:00,158.67610747,29.2459229401,43.0730392925,0.0,12.3672932834,70.6512738906,64.3969505237,59.424066494,4.9528840297,0.02
 04/08  16:00:00,160.572303496,29.2459229401,44.0423319992,0.0,12.3672932834,70.6512738906,62.7212597016,57.7483756719,4.9528840297,0.02
 04/08  17:00:00,147.974229018,29.2459229401,43.8147163466,0.0,12.3672932834,58.1284167478,65.6909006686,60.7180166389,4.9528840297,0.02
 04/08  18:00:00,107.810016904,27.9586339639,38.5607870567,0.0,12.3672932834,24.9413748627,88.9550290571,83.9821450274,4.9528840297,0.02
 04/08  19:00:00,105.623646742,27.7440858013,34.3974689745,0.0,12.3672932834,24.9413748627,97.2415590168,92.2686749871,4.9528840297,0.02
 04/08  20:00:00,88.0781455679,26.6713449878,26.4382431439,0.0,4.12243109448,16.0517297156,107.965244842,104.973514424,2.97173041782,0.02
 04/08  21:00:00,64.8470266835,13.0554008167,16.5034033958,0.0,4.12243109448,15.9888894789,54.494596198,51.5028657802,2.97173041782,0.02
 04/08  22:00:00,61.5895637493,13.3356724939,12.6197733463,0.0,4.12243109448,15.9888894789,59.4308316413,56.4391012235,2.97173041782,0.02
 04/08  23:00:00,78.7115785393,19.0681856347,22.3655396633,0.0,4.12243109448,15.9888894789,80.0226359982,77.0309055804,2.97173041782,0.02
 04/08  24:00:00,79.5861043483,22.2261208232,19.8954413297,0.0,4.12243109448,15.9888894789,98.3573481442,95.3656177264,2.97173041782,0.02
 04/09  01:00:00,68.4997013752,17.7808966585,15.2373853146,0.0,2.06121554724,15.9888894789,90.9849992231,79.4114641273,2.97173041782,8.60180467801
 04/09  02:00:00,76.6417652576,22.6552171486,20.0736136146,0.0,2.06121554724,15.9888894789,104.04705001,101.055319592,2.97173041782,0.02
 04/09  03:00:00,70.6238779687,18.6390893093,18.1489363884,0.00485389463623,2.06121554724,15.9888894789,84.2935313,81.3018008822,2.97173041782,0.02
 04/09  04:00:00,74.0377833795,22.2261208232,18.5587424768,0.0,2.06121554724,15.9888894789,105.798594592,102.806864174,2.97173041782,0.02
 04/09  05:00:00,71.4088654881,17.7808966585,15.0582708209,0.0,2.06121554724,15.9888894789,85.4735523183,82.4818219005,2.97173041782,0.02
 04/09  06:00:00,88.4500983758,23.5134097993,23.0588866063,0.293522976241,2.06121554724,15.9888894789,106.012042932,103.020312515,2.97173041782,0.02
 04/09  07:00:00,62.0183956741,17.7808966585,15.3158620396,0.0,2.06121554724,15.9888894789,85.8199235558,82.828193138,2.97173041782,0.02
 04/09  08:00:00,104.619433592,23.9997189681,25.7269260622,0.287670159689,4.12243109448,41.7362269337,102.677436707,97.7045526776,4.9528840297,0.02
 04/09  09:00:00,95.6380290816,19.2112177431,21.8779756714,0.0535450511962,4.12243109448,41.7362269337,80.1507098071,75.1778257774,4.9528840297,0.02
 04/09  10:00:00,109.337652839,23.5134097993,27.3815650247,0.0113951946595,4.12243109448,41.7362269337,97.5665437967,92.593659767,4.9528840297,0.02
 04/09  11:00:00,102.659954112,19.5831012251,26.9668066185,0.0144655726614,4.12243109448,41.7362269337,76.5192101138,71.5463260841,4.9528840297,0.02
 04/09  12:00:00,113.808914833,23.9425061247,33.4188483224,0.0,4.12243109448,41.7362269337,94.6765011522,89.7036171225,4.9528840297,0.02
 04/09  13:00:00,97.7810707713,19.0681856347,27.9855314748,0.0,4.12243109448,41.7362269337,75.4501337024,70.4772496727,4.9528840297,0.02
 04/09  14:00:00,106.282124417,23.5134097993,35.0057006594,0.0,4.12243109448,41.7362269337,93.0841340745,88.1112500448,4.9528840297,0.02
 04/09  15:00:00,100.20223199,19.49728196,32.1651189169,0.0,4.12243109448,41.7362269337,73.8525874811,68.8797034514,4.9528840297,0.02
 04/09  16:00:00,93.3779070045,23.9425061247,38.9042748269,0.0,4.12243109448,24.8785346261,91.6615400598,86.6886560302,4.9528840297,0.02
 04/09  17:00:00,56.2816510556,14.6538136522,22.4722753076,0.0,2.06121554724,15.9888894789,62.1986183324,59.2068879146,2.97173041782,0.02
 04/09  18:00:00,73.3814400314,20.8462753005,33.399587155,0.0,2.06121554724,15.9888894789,85.2416442116,82.2499137938,2.97173041782,0.02
 04/09  19:00:00,56.1952435041,12.1780881795,20.0997580677,0.0,2.06121554724,15.9888894789,51.9550793273,48.9633489095,2.97173041782,0.02
 04/09  20:00:00,80.0028257171,19.0681856347,26.9206173664,0.0,2.06121554724,15.9888894789,84.0400778095,81.0483473917,2.97173041782,0.02
 04/09  21:00:00,71.0960845795,16.6310253897,21.6996428649,0.0,2.06121554724,15.9888894789,72.570408052,69.5786776341,2.97173041782,0.02
 04/09  22:00:00,56.9649087668,11.1988796767,13.04089109,0.0,2.06121554724,15.9888894789,55.141097932,52.1493675141,2.97173041782,0.02
 04/09  23:00:00,60.0240818922,11.9712530623,15.541077761,0.0,2.06121554724,15.9888894789,54.1912640055,51.1995335877,2.97173041782,0.02
 04/09  24:00:00,69.7890709256,16.3092031456,20.2782263095,0.000112561811117,2.06121554724,15.9888894789,76.1859861855,73.1942557677,2.97173041782,0.02
 04/10  01:00:00,74.5786216488,18.2099929839,21.242512335,0.0,4.12243109448,15.9888894789,83.258503655,80.2667732372,2.97173041782,0.02
 04/10  02:00:00,70.617079409,16.0577740756,19.9525090064,0.00412906693821,4.12243109448,15.9888894789,71.2253519313,68.2336215135,2.97173041782,0.02
 04/10  03:00:00,83.7480045675,22.8697653112,25.9087776973,0.00244231316309,4.12243109448,15.9888894789,106.685419071,103.693688653,2.97173041782,0.02
 04/10  04:00:00,112.95804559,28.2446981809,32.5979568846,0.0123259197463,12.3672932834,24.9413748627,120.259528497,115.286644468,4.9528840297,0.02
 04/10  05:00:00,134.548010377,28.8534030985,36.0592735247,17.5322691008,12.3672932834,24.9413748627,189.355800909,184.38291688,4.9528840297,0.02
 04/10  06:00:00,184.476118975,29.3289315864,33.1688406198,11.7298010929,24.7345865669,70.7195625826,164.068729682,145.561158811,9.90576805939,8.6018028119
 04/10  07:00:00,201.7479446,29.3871426327,35.3188287319,6.8461500092,37.1018798503,92.3937384068,134.415987832,124.490219773,9.90576805939,0.02
 04/10  08:00:00,215.679045529,29.4615604122,38.5514086294,5.42699072711,37.1018798503,104.434947198,127.633621957,117.707853898,9.90576805939,0.02
 04/10  09:00:00,229.861141383,29.5347642009,41.9463608361,4.09927536049,37.1018798503,116.476155989,123.134166129,113.20839807,9.90576805939,0.02
 04/10  10:00:00,231.213170464,29.5954705985,44.1070424091,3.22930706637,37.1018798503,116.476155989,128.546245335,110.010781705,9.90576805939,8.6296955708
 04/10  11:00:00,231.484642351,29.6689444757,45.0147710229,2.51940200714,37.1018798503,116.476155989,116.900284652,106.974516593,9.90576805939,0.02
 04/10  12:00:00,220.568041725,29.7522126658,46.6872881347,1.8887278809,37.1018798503,104.434947198,122.599663201,104.067015181,9.90576805939,8.62687996009
 04/10  13:00:00,235.975971111,29.8713792876,50.6172219289,1.20586464158,37.1018798503,116.476155989,110.925799183,101.000031124,9.90576805939,0.02
 04/10  14:00:00,239.292483038,30.031996653,54.3738943324,0.605219543592,37.1018798503,116.476155989,108.30028305,98.3745149911,9.90576805939,0.02
 04/10  15:00:00,240.607178866,30.1552786035,55.8991237017,0.271660685692,37.1018798503,116.476155989,114.94903465,96.4151313428,9.90576805939,8.62813524765
 04/10  16:00:00,241.535698457,30.2748512174,56.802886659,0.177386669543,37.1018798503,116.476155989,104.88789859,94.9621305306,9.90576805939,0.02
 04/10  17:00:00,241.121251571,30.3574468064,56.3419937393,0.142323332131,37.1018798503,116.476155989,104.011108989,94.0853409299,9.90576805939,0.02
 04/10  18:00:00,146.171847482,28.1946369429,44.9635086655,0.0,24.7345865669,47.5788473902,83.0222311183,69.4613772578,4.9528840297,8.6079698308
 04/10  19:00:00,152.520154477,28.7095525333,46.0985833583,0.0,24.7345865669,47.5788473902,80.0903486537,75.117464624,4.9528840297,0.02
 04/10  20:00:00,134.05654486,27.7440858013,40.4607149014,0.0,12.3672932834,38.6892022431,94.35389619,91.3621657722,2.97173041782,0.02
 04/10  21:00:00,93.7691348873,15.2974581403,24.5690949331,0.0,12.3672932834,27.0668015668,59.543023209,56.5512927912,2.97173041782,0.02
 04/10  22:00:00,80.5401657091,19.5589863244,26.2619551615,0.0,4.12243109448,15.9888894789,84.3514586751,81.3597282573,2.97173041782,0.02
 04/10  23:00:00,69.088929305,13.4478524202,21.1083447565,0.0,4.12243109448,15.9888894789,56.614890942,53.6231605242,2.97173041782,0.02
 04/10  24:00:00,80.3084459929,19.5589863244,26.0302354067,0.0,4.12243109448,15.9888894789,91.1035994543,88.1118690365,2.97173041782,0.02
 04/11  01:00:00,69.3568168487,13.648097372,21.1759873675,0.0,4.12243109448,15.9888894789,58.9326392407,55.9409088229,2.97173041782,0.02
 04/11  02:00:00,76.0804350899,18.6699414915,22.7145808627,0.0,4.12243109448,15.9888894789,86.6352218561,83.6434914383,2.97173041782,0.02
 04/11  03:00:00,64.0414257121,11.8700077062,17.6853088649,0.0,4.12243109448,15.9888894789,49.061859987,46.0701295692,2.97173041782,0.02
 04/11  04:00:00,119.244802595,28.4950043707,38.6467342237,0.0,12.3672932834,24.9413748627,112.96447848,107.99159445,4.9528840297,0.02
 04/11  05:00:00,129.212980367,28.4720440911,39.1908642292,9.44700800837,12.3672932834,24.9413748627,178.974682731,174.001798701,4.9528840297,0.02
 04/11  06:00:00,187.465329768,29.4352739976,41.0900969388,6.69141374949,24.7345865669,70.7195625826,145.052472163,135.126704104,9.90576805939,0.02
 04/11  07:00:00,208.073375982,29.7217023849,44.3935840483,3.76226161072,37.1018798503,92.3937384068,125.572225775,115.646457716,9.90576805939,0.02
 04/11  08:00:00,221.148578993,29.8114434423,46.0627813424,3.03522566653,37.1018798503,104.434947198,128.043536558,109.515392106,9.90576805939,8.62237639187
 04/11  09:00:00,236.108015522,29.8952952582,49.6730022853,2.25902233717,37.1018798503,116.476155989,115.32656905,105.40080099,9.90576805939,0.02
 04/11  10:00:00,242.477780236,30.0340448284,56.9997065966,1.16266340162,37.1018798503,116.476155989,111.080949173,101.155181114,9.90576805939,0.02
 04/11  11:00:00,248.814741921,30.2594842126,63.7111696421,0.562572034953,37.1018798503,116.476155989,115.997512196,97.4607749914,9.90576805939,8.63096914508
 04/11  12:00:00,239.74597569,30.5223785397,66.7936876647,0.190135430489,37.1018798503,104.434947198,104.315729798,94.3899617389,9.90576805939,0.02
 04/11  13:00:00,254.729107267,30.8336593233,69.5266021307,0.0872916503194,37.1018798503,116.476155989,110.253383363,91.7165799312,9.90576805939,8.63103537278
 04/11  14:00:00,258.82840614,31.1099372234,73.4245588152,0.0125973976867,37.1018798503,116.476155989,99.6879781268,89.7622100674,9.90576805939,0.02
 04/11  15:00:00,259.259802116,31.4393926727,73.539236075,0.0,37.1018798503,116.476155989,105.837050984,87.3032426877,9.90576805939,8.62804023738
 04/11  16:00:00,261.56357156,31.7085765424,75.5744539873,0.0,37.1018798503,116.476155989,95.6663091999,85.7405411406,9.90576805939,0.02
 04/11  17:00:00,261.256725942,31.8558307272,75.1214405469,0.0,37.1018798503,116.476155989,94.7289149937,84.8031469343,9.90576805939,0.02
 04/11  18:00:00,159.042703739,28.4736217893,57.5553849526,0.0,24.7345865669,47.5788473902,67.7930641869,62.8201801572,4.9528840297,0.02
 04/11  19:00:00,157.365688764,28.3879164892,53.6149035568,0.0,24.7345865669,47.5788473902,73.7816235211,68.8087394914,4.9528840297,0.02
 04/11  20:00:00,144.128262647,28.4950043707,49.7814900291,0.0,12.3672932834,38.6892022431,97.9262683657,86.3474948881,2.97173041782,8.6070430598
 04/11  21:00:00,98.7873272335,15.9411026283,28.9436369404,0.0,12.3672932834,27.0668015668,56.294362129,53.3026317112,2.97173041782,0.02
 04/11  22:00:00,87.673341285,20.6746367704,32.2794801175,0.0,4.12243109448,15.9888894789,80.4818040761,77.4900736583,2.97173041782,0.02
 04/11  23:00:00,64.1083400648,12.446627661,17.1289801588,0.0,4.12243109448,15.9888894789,56.1393550267,53.1476246088,2.97173041782,0.02
 04/11  24:00:00,88.6857864795,20.8462753005,33.1202868541,0.0,4.12243109448,15.9888894789,89.8726416606,86.8809112428,2.97173041782,0.02
 04/12  01:00:00,64.0626730215,12.446627661,17.0833132394,0.0,4.12243109448,15.9888894789,57.1678109057,54.1760804879,2.97173041782,0.02
 04/12  02:00:00,86.44190029,20.5888175053,31.1338585703,0.0,4.12243109448,15.9888894789,91.3183347083,88.3266042905,2.97173041782,0.02
 04/12  03:00:00,58.4011988185,10.6685379951,13.2465517623,0.0,4.12243109448,15.9888894789,49.2910439906,46.2993135728,2.97173041782,0.02
 04/12  04:00:00,120.229681349,28.4091851056,39.7174323639,0.0,12.3672932834,24.9413748627,110.187479999,105.214595969,4.9528840297,0.02
 04/12  05:00:00,127.882478235,28.5074458086,41.1542521346,6.1177164152,12.3672932834,24.9413748627,176.914949871,171.942065841,4.9528840297,0.02
 04/12  06:00:00,186.289529608,29.5602439217,42.0321265589,4.44861424359,24.7345865669,70.7195625826,143.546162275,133.620394215,9.90576805939,0.02
 04/12  07:00:00,205.547919671,29.8454865943,43.2338958958,2.27271668648,37.1018798503,92.3937384068,124.201728821,114.275960762,9.90576805939,0.02
 04/12  08:00:00,221.549384754,29.9428367879,48.1968390951,1.1705846457,37.1018798503,104.434947198,116.868768099,106.943000039,9.90576805939,0.02
 04/12  09:00:00,240.893776588,30.0651030639,55.7017344114,0.846205340737,37.1018798503,116.476155989,121.274169864,102.743190324,9.90576805939,8.62521148011
 04/12  10:00:00,246.129924149,30.2353294196,61.1048908607,0.508398616365,37.1018798503,116.476155989,109.22054433,99.2947762709,9.90576805939,0.02
 04/12  11:00:00,249.552208546,30.499918731,64.5555811233,0.21513524195,37.1018798503,116.476155989,114.514764628,95.9781511831,9.90576805939,8.6308453856
 04/12  12:00:00,241.235040032,30.8469938331,68.0628147109,0.0855012309772,37.1018798503,104.434947198,102.87947095,92.953702891,9.90576805939,0.02
 04/12  13:00:00,258.151683075,31.1874068919,72.6668995261,0.0158208684473,37.1018798503,116.476155989,100.226200684,90.300432625,9.90576805939,0.02
 04/12  14:00:00,261.157002751,31.5599136839,75.3157706095,0.0,37.1018798503,116.476155989,106.245268432,87.7100663143,9.90576805939,8.62943405828
 04/12  15:00:00,264.80499718,31.9357608888,78.588114414,0.0,37.1018798503,116.476155989,95.4286823106,85.5029142512,9.90576805939,0.02
 04/12  16:00:00,267.701742229,32.2025315922,81.2186055939,0.0,37.1018798503,116.476155989,102.650206821,84.1204085631,9.90576805939,8.62403019856
 04/12  17:00:00,265.718509019,32.3691714799,79.0699047459,0.0,37.1018798503,116.476155989,93.0293946998,83.1036266404,9.90576805939,0.02
 04/12  18:00:00,162.475779322,28.5610921251,60.9010044313,0.0,24.7345865669,47.5788473902,66.8939004196,61.9210163899,4.9528840297,0.02
 04/12  19:00:00,159.895240373,28.3888422457,56.1435442754,0.0,24.7345865669,47.5788473902,72.0609924548,67.0881084251,4.9528840297,0.02
 04/12  20:00:00,146.781146427,28.602278452,52.3271142417,0.0,12.3672932834,38.6892022431,87.7263408863,84.7346104685,2.97173041782,0.02
 04/12  21:00:00,98.8037975486,15.6192803843,29.281928717,0.0,12.3672932834,27.0668015668,54.289475873,51.2977454552,2.97173041782,0.02
 04/12  22:00:00,90.8739114858,20.7390012192,35.4156853511,0.0,4.12243109448,15.9888894789,78.2286465348,75.236916117,2.97173041782,0.02
 04/12  23:00:00,70.7661073766,13.4764588419,22.7569157098,0.0,4.12243109448,15.9888894789,51.9847701623,48.9930397445,2.97173041782,0.02
 04/12  24:00:00,86.3971105127,20.1311147582,31.5467707919,0.0,4.12243109448,15.9888894789,88.4196048404,85.4278744226,2.97173041782,0.02
 04/13  01:00:00,67.1361188074,12.8757239864,19.7276620078,0.0,4.12243109448,15.9888894789,56.6172164169,53.625485999,2.97173041782,0.02
 04/13  02:00:00,85.010664939,20.1311147582,30.1603252229,0.0,4.12243109448,15.9888894789,90.6206714283,87.6289410105,2.97173041782,0.02
 04/13  03:00:00,61.9744820473,11.0976343205,16.3907378739,0.0,4.12243109448,15.9888894789,47.4587705693,44.4670401515,2.97173041782,0.02
 04/13  04:00:00,124.587884859,28.3233658405,44.1614543359,0.0,12.3672932834,24.9413748627,116.130453915,102.575772644,4.9528840297,8.60179724195
 04/13  05:00:00,131.010471129,28.5398097496,46.4062330966,3.96136369474,12.3672932834,24.9413748627,175.355306577,170.382422547,4.9528840297,0.02
 04/13  06:00:00,193.783318061,29.6638753505,51.3089523393,2.56194487084,24.7345865669,70.7195625826,141.944405873,132.018637813,9.90576805939,0.02
 04/13  07:00:00,217.156790954,29.9726336517,55.5946828007,1.39365332179,37.1018798503,92.3937384068,122.722492262,112.796724203,9.90576805939,0.02
 04/13  08:00:00,227.583333651,30.0651635361,54.0485781896,1.23050868666,37.1018798503,104.434947198,117.261402953,107.335634894,9.90576805939,0.02
 04/13  09:00:00,236.598964385,30.1279700573,51.0914138535,1.0988414853,37.1018798503,116.476155989,114.357823046,104.432054987,9.90576805939,0.02
 04/13  10:00:00,237.793104975,30.2133928357,52.4890172297,0.80937465761,37.1018798503,116.476155989,120.174112757,101.63894952,9.90576805939,8.62939517781
 04/13  11:00:00,241.659227322,30.3712989719,56.6040958465,0.40231313512,37.1018798503,116.476155989,108.542130856,98.6163627962,9.90576805939,0.02
 04/13  12:00:00,233.990349351,30.6652099197,60.990080547,0.0952670898196,37.1018798503,104.434947198,113.918765799,95.3864094939,9.90576805939,8.6265882453
 04/13  13:00:00,252.359944734,31.0412474723,67.0086186973,0.0285858010933,37.1018798503,116.476155989,101.706372504,91.7806044447,9.90576805939,0.02
 04/13  14:00:00,258.972494522,31.3885509405,73.3025783948,0.0,37.1018798503,116.476155989,107.549091539,89.0140134532,9.90576805939,8.62931002627
 04/13  15:00:00,260.63401412,31.7531352969,74.5997878793,0.0,37.1018798503,116.476155989,96.7219791221,86.7962110627,9.90576805939,0.02
 04/13  16:00:00,261.874589144,32.0186679441,75.5753538137,0.0,37.1018798503,116.476155989,95.1206288608,85.1948608014,9.90576805939,0.02
 04/13  17:00:00,263.453834037,32.169476924,77.0048736658,0.0,37.1018798503,116.476155989,103.047728636,84.5259057308,9.90576805939,8.61605484584
 04/13  18:00:00,160.820932143,28.473895623,59.3333442059,0.0,24.7345865669,47.5788473902,67.9089624111,62.9360783814,4.9528840297,0.02
 04/13  19:00:00,157.847681786,28.3882183203,54.0966167188,0.0,24.7345865669,47.5788473902,74.006071576,69.0331875463,4.9528840297,0.02
 04/13  20:00:00,146.487813657,28.602278452,52.0337942295,0.0,12.3672932834,38.6892022431,88.9710477164,85.9793172986,2.97173041782,0.02
 04/13  21:00:00,96.2572080842,15.6192803843,26.7353473331,0.0,12.3672932834,27.0668015668,54.823590764,51.8318603462,2.97173041782,0.02
 04/13  22:00:00,85.3539375371,20.6317271378,30.0029863142,0.0,4.12243109448,15.9888894789,79.1025775387,76.1108471209,2.97173041782,0.02
 04/13  23:00:00,68.545791482,13.4478524202,20.5652070707,0.0,4.12243109448,15.9888894789,54.4800799622,51.4883495444,2.97173041782,0.02
 04/13  24:00:00,79.76459853,19.5589863244,25.4863880801,0.0,4.12243109448,15.9888894789,89.8879119605,86.8961815427,2.97173041782,0.02
 04/14  01:00:00,69.0284541787,13.648097372,20.8476248352,0.0,4.12243109448,15.9888894789,58.3400992758,55.348368858,2.97173041782,0.02
 04/14  02:00:00,77.9287368176,19.5589863244,23.6505263804,0.0,4.12243109448,15.9888894789,92.5456139433,89.5538835254,2.97173041782,0.02
 04/14  03:00:00,64.5467366923,12.5015947439,17.5357214296,0.0,4.12243109448,15.9888894789,52.9251636333,49.9334332155,2.97173041782,0.02
 04/14  04:00:00,116.584030378,28.1302724941,36.3506940183,0.0,12.3672932834,24.9413748627,109.175391541,104.202507512,4.9528840297,0.02
 04/14  05:00:00,129.637124229,28.9447633625,40.8066908421,7.7826061208,12.3672932834,24.9413748627,176.868694021,171.895809991,4.9528840297,0.02
 04/14  06:00:00,181.175135186,29.4737466846,36.5620500306,4.89079352333,24.7345865669,70.7195625826,143.990145682,134.064377622,9.90576805939,0.02
 04/14  07:00:00,199.934783176,29.830719986,37.8860978464,2.02213961785,37.1018798503,92.3937384068,124.125086048,114.199317988,9.90576805939,0.02
 04/14  08:00:00,217.723703069,29.9443096107,44.4305845515,1.10969809249,37.1018798503,104.434947198,124.681049656,106.153131851,9.90576805939,8.62214974509
 04/14  09:00:00,235.098738034,30.1706272235,49.7165872874,0.930838665647,37.1018798503,116.476155989,110.954341829,101.028573769,9.90576805939,0.02
 04/14  10:00:00,240.75482967,30.4835166286,55.4524570192,0.537501904888,37.1018798503,116.476155989,107.342856527,97.4170884678,9.90576805939,0.02
 04/14  11:00:00,249.13698703,30.8428159828,63.8366924932,0.175983261306,37.1018798503,116.476155989,112.526273607,93.9898712205,9.90576805939,8.63063432733
 04/14  12:00:00,243.367805731,31.2339882372,69.8099212534,0.0841340699803,37.1018798503,104.434947198,100.963196824,91.0374287649,9.90576805939,0.02
 04/14  13:00:00,261.871564479,31.7337517773,75.8518434987,0.00443268621007,37.1018798503,116.476155989,106.852718148,88.3180098094,9.90576805939,8.62894027895
 04/14  14:00:00,266.714894281,32.1872768125,80.2463196146,0.0,37.1018798503,116.476155989,96.1373077799,86.2115397205,9.90576805939,0.02
 04/14  15:00:00,269.940045731,32.5955809824,83.0633053349,0.0,37.1018798503,116.476155989,102.82521849,84.2932325903,9.90576805939,8.62621784016
 04/14  16:00:00,272.76678866,32.9156940234,85.5705662003,0.0,37.1018798503,116.476155989,92.6480483764,82.722280317,9.90576805939,0.02
 04/14  17:00:00,272.567898457,33.0664265606,85.2220259095,0.0,37.1018798503,116.476155989,91.7028098826,81.7770418232,9.90576805939,0.02
 04/14  18:00:00,166.90145668,28.5662695726,65.321493981,0.0,24.7345865669,47.5788473902,66.3447562,61.3718721703,4.9528840297,0.02
 04/14  19:00:00,163.047653491,28.3933745328,59.2914141438,0.0,24.7345865669,47.5788473902,70.7870713934,65.8141873637,4.9528840297,0.02
 04/14  20:00:00,149.865841728,28.7102735843,55.3038033284,0.0,12.3672932834,38.6892022431,94.9865119155,83.4084307671,2.97173041782,8.60635073058
 04/14  21:00:00,104.788683764,17.5046441315,33.3348296095,0.0,12.3672932834,27.0668015668,60.0205979155,57.0288674977,2.97173041782,0.02
 04/14  22:00:00,90.531374127,20.6460303487,35.1661194959,0.0,4.12243109448,15.9888894789,79.9996819562,77.0079515383,2.97173041782,0.02
 04/14  23:00:00,70.3190755542,13.4764588419,22.3098845885,0.0,4.12243109448,15.9888894789,52.13806633,49.1463359121,2.97173041782,0.02
 04/14  24:00:00,86.5142056055,20.4171789751,31.3778024328,0.0,4.12243109448,15.9888894789,85.2279570326,82.2362266148,2.97173041782,0.02
 04/15  01:00:00,71.083526807,13.7339166371,22.8168781841,0.0,4.12243109448,15.9888894789,56.4065708878,53.41484047,2.97173041782,0.02
 04/15  02:00:00,77.8520869661,18.6699414915,24.4862329149,0.0,4.12243109448,15.9888894789,80.5319217044,77.5401912865,2.97173041782,0.02
 04/15  03:00:00,61.1443006654,11.2692728507,15.3889188995,0.0,4.12243109448,15.9888894789,47.6699925888,44.678262171,2.97173041782,0.02
 04/15  04:00:00,94.1211180632,27.1004413132,32.0521203575,0.0,4.12243109448,16.0517297156,114.242576556,111.250846138,2.97173041782,0.02
 04/15  05:00:00,93.0284586296,26.6713449878,31.3885572558,0.0,4.12243109448,16.0517297156,115.304772014,112.313041596,2.97173041782,0.02
 04/15  06:00:00,126.158300908,29.2459229401,38.3897467309,0.0,4.12243109448,39.6058045677,96.6517768119,93.6600463941,2.97173041782,0.02
 04/15  07:00:00,156.836172113,29.2772937716,39.055701712,10.0833457452,12.3672932834,65.3531420225,154.231570016,149.258685986,4.9528840297,0.02
 04/15  08:00:00,162.877657266,29.2643317422,45.1946918325,7.10795751765,12.3672932834,68.2430321324,148.829956338,143.857072309,4.9528840297,0.02
 04/15  09:00:00,198.175463102,29.299039861,55.5552295322,2.99364722669,16.4897243779,93.1370602926,136.896951014,128.952336567,7.92461444751,0.02
 04/15  10:00:00,205.416798026,29.3556164917,64.0026242678,1.73089691208,16.4897243779,93.1370602926,131.443883433,123.499268985,7.92461444751,0.02
 04/15  11:00:00,211.14071201,29.4064086507,70.655793937,0.750852112624,16.4897243779,93.1370602926,136.501912165,119.966728348,7.92461444751,8.61056936958
 04/15  12:00:00,205.585339582,29.4781602735,74.6335716079,0.297599403512,16.4897243779,83.9857416113,125.185699398,117.24108495,7.92461444751,0.02
 04/15  13:00:00,209.211164379,29.6012878215,78.3648920572,0.0689757981587,16.4897243779,83.9857416113,119.440062698,111.495448251,7.92461444751,0.02
 04/15  14:00:00,211.912279146,29.7437815047,80.9911224033,0.00141022703262,16.4897243779,83.9857416113,110.552940879,102.608326432,7.92461444751,0.02
 04/15  15:00:00,193.597249661,29.2459229401,80.632252961,0.0,12.3672932834,70.6512738906,57.2524447409,52.2795607112,4.9528840297,0.02
 04/15  16:00:00,193.972667089,29.2459229401,81.0076623624,0.0,12.3672932834,70.6512738906,56.7968966936,51.8240126639,4.9528840297,0.02
 04/15  17:00:00,179.879171519,29.2459229401,79.4376822013,0.0,12.3672932834,58.1284167478,59.944453792,54.9715697623,4.9528840297,0.02
 04/15  18:00:00,136.639305284,28.6465633986,69.9846771318,0.0,12.3672932834,24.9413748627,82.7896044214,77.8167203917,4.9528840297,0.02
 04/15  19:00:00,133.622342963,28.3884714692,64.8766400519,0.0,12.3672932834,24.9413748627,90.7024883438,85.7296043141,4.9528840297,0.02
 04/15  20:00:00,123.569091086,28.4950043707,60.1055292878,0.0,4.12243109448,16.0517297156,110.446022274,98.8724937506,2.97173041782,8.601798106
 04/15  21:00:00,80.4786714135,14.1630129625,31.782925594,0.0,4.12243109448,15.9888894789,53.3329235965,50.3411931787,2.97173041782,0.02
 04/15  22:00:00,94.4220689319,20.6746367704,39.0282072952,0.0,4.12243109448,15.9888894789,86.0935876742,83.1018572563,2.97173041782,0.02
 04/15  23:00:00,68.6353255221,11.8485528899,22.3006629974,0.0,4.12243109448,15.9888894789,48.7603999418,45.7686695239,2.97173041782,0.02
 04/15  24:00:00,79.8811997804,17.7808966585,27.427701455,0.0,4.12243109448,15.9888894789,80.3293319151,77.3376014972,2.97173041782,0.02
 04/16  01:00:00,80.6680421544,18.1791408017,29.9008268854,0.0,2.06121554724,15.9888894789,75.2426545828,72.250924165,2.97173041782,0.02
 04/16  02:00:00,58.3070944534,11.1130604116,14.7574844763,0.0,2.06121554724,15.9888894789,56.4364707864,53.4447403686,2.97173041782,0.02
 04/16  03:00:00,61.9763625001,13.3356724939,16.1458617074,0.0,2.06121554724,15.9888894789,62.1913268083,59.1995963905,2.97173041782,0.02
 04/16  04:00:00,72.1779167202,16.7025414439,22.8330888169,0.0,2.06121554724,15.9888894789,76.0914288137,73.0996983959,2.97173041782,0.02
 04/16  05:00:00,75.1713684265,20.4480311573,22.0420169376,0.0,2.06121554724,15.9888894789,96.5138447722,93.5221143544,2.97173041782,0.02
 04/16  06:00:00,68.5036294613,17.7808966585,18.1113470419,0.0,2.06121554724,15.9888894789,85.710270892,82.7185404742,2.97173041782,0.02
 04/16  07:00:00,69.9421364106,23.406135718,27.9030573837,0.0,2.06121554724,15.9888894789,105.810239768,102.81850935,2.97173041782,0.02
 04/16  08:00:00,91.7337167248,19.0681856347,25.7310287323,0.0,4.12243109448,41.7362269337,79.473055095,74.5001710653,4.9528840297,0.02
 04/16  09:00:00,102.437744078,23.170132739,32.5662754858,0.0,4.12243109448,41.7362269337,95.0497361929,90.0768521632,4.9528840297,0.02
 04/16  10:00:00,96.6683093672,18.9823663696,30.8573812624,0.0,4.12243109448,41.7362269337,75.4935458827,70.520661853,4.9528840297,0.02
 04/16  11:00:00,114.966806077,24.1999639199,44.1174852076,0.0,4.12243109448,41.7362269337,92.8650335924,87.8921495627,4.9528840297,0.02
 04/16  12:00:00,102.848433265,18.9823663696,37.1908667376,0.0,4.12243109448,41.7362269337,73.6840689756,68.7111849459,4.9528840297,0.02
 04/16  13:00:00,120.788693205,24.1141446548,50.044530876,0.0,4.12243109448,41.7362269337,90.0781944669,85.1053104372,4.9528840297,0.02
 04/16  14:00:00,107.860091631,19.2398241648,42.0334953325,0.0,4.12243109448,41.7362269337,72.1759996353,67.2031156056,4.9528840297,0.02
 04/16  15:00:00,126.375480187,24.3716024501,55.4487977275,0.0,4.12243109448,41.7362269337,89.4991748387,84.526290809,4.9528840297,0.02
 04/16  16:00:00,93.2578435723,19.49728196,44.0603242297,0.0,4.12243109448,24.8785346261,71.405956928,66.4330728983,4.9528840297,0.02
 04/16  17:00:00,93.6693903261,23.4825576171,51.5772008455,0.0,2.06121554724,15.9888894789,89.184497209,86.1927667912,2.97173041782,0.02
 04/16  18:00:00,71.2299536033,16.8301474613,35.9533548474,0.0,2.06121554724,15.9888894789,64.2640779551,61.2723475373,2.97173041782,0.02
 04/16  19:00:00,86.209426399,22.421874254,42.8520650667,0.0,2.06121554724,15.9888894789,92.2953003007,89.3035698828,2.97173041782,0.02
 04/16  20:00:00,65.7820826668,12.8757239864,20.4348418594,0.0,2.06121554724,15.9888894789,61.041123065,58.0493926472,2.97173041782,0.02
 04/16  21:00:00,82.6843774048,19.5281341422,30.5215458045,0.0,2.06121554724,15.9888894789,89.8544653401,86.8627349223,2.97173041782,0.02
 04/16  22:00:00,62.1918682471,11.0744951839,18.7099628257,0.0,2.06121554724,15.9888894789,51.1036240608,48.1118936429,2.97173041782,0.02
 04/16  23:00:00,74.3717342087,17.7808966585,23.7494822952,0.0,2.06121554724,15.9888894789,83.4535007028,80.461770285,2.97173041782,0.02
 04/16  24:00:00,76.3597878056,17.5864442465,26.2008100089,0.0,2.06121554724,15.9888894789,86.5330512239,74.9609056522,2.97173041782,8.60041515391
 04/17  01:00:00,74.3265761739,17.7808966585,21.7369669829,0.0,4.12243109448,15.9888894789,85.9962897908,83.004559373,2.97173041782,0.02
 04/17  02:00:00,70.0987530649,14.537142205,20.9116229842,0.0,4.12243109448,15.9888894789,62.9110150677,59.9192846499,2.97173041782,0.02
 04/17  03:00:00,71.2177769203,16.8918518256,19.5911198705,0.0,4.12243109448,15.9888894789,78.1497100932,75.1579796754,2.97173041782,0.02
 04/17  04:00:00,118.085934218,28.4091851056,37.573685122,0.0,12.3672932834,24.9413748627,119.118548468,114.145664438,4.9528840297,0.02
 04/17  05:00:00,128.391686796,28.4109110312,39.4917297229,8.38598210869,12.3672932834,24.9413748627,188.352911803,183.380027773,4.9528840297,0.02
 04/17  06:00:00,184.57697073,29.3180013556,40.3396790679,4.67074541779,24.7345865669,70.7195625826,153.745486308,143.819718249,9.90576805939,0.02
 04/17  07:00:00,202.87817673,29.4185269992,41.8971827386,1.36665191475,37.1018798503,92.3937384068,132.433759723,122.507991664,9.90576805939,0.02
 04/17  08:00:00,220.407783728,29.5205893959,47.9090348184,0.739078791261,37.1018798503,104.434947198,123.706938709,113.781170649,9.90576805939,0.02
 04/17  09:00:00,239.910650117,29.7430868284,55.3321414703,0.554682170279,37.1018798503,116.476155989,126.166463009,107.635905006,9.90576805939,8.62478994405
 04/17  10:00:00,246.527760464,30.0487710508,61.9684280128,0.229290572188,37.1018798503,116.476155989,113.113608403,103.187840344,9.90576805939,0.02
 04/17  11:00:00,254.996636206,30.3350036552,70.2655085329,0.114606648747,37.1018798503,116.476155989,109.390622897,99.4648548377,9.90576805939,0.02
 04/17  12:00:00,251.326914193,30.6290177333,78.4233683701,0.034776801517,37.1018798503,104.434947198,112.702331147,94.1702328627,9.90576805939,8.62633022462
 04/17  13:00:00,269.618723796,31.0755413037,84.2616987894,0.0,37.1018798503,116.476155989,88.0852919037,78.1595238443,9.90576805939,0.02
 04/17  14:00:00,274.937262339,31.5519350711,89.1039832972,0.0,37.1018798503,116.476155989,84.3052151712,65.7705056456,9.90576805939,8.62894146628
 04/17  15:00:00,278.547965042,32.0323534515,92.2345469018,0.0,37.1018798503,116.476155989,68.6517776605,58.7260096011,9.90576805939,0.02
 04/17  16:00:00,280.178521744,32.4636108036,93.4343487983,0.0,37.1018798503,116.476155989,66.9370556736,57.0112876142,9.90576805939,0.02
 04/17  17:00:00,280.52895961,32.6910349208,93.5584543844,0.0,37.1018798503,116.476155989,74.1247795927,55.6031044977,9.90576805939,8.61590703567
 04/17  18:00:00,174.053099524,28.5660012711,72.4734214928,0.0,24.7345865669,47.5788473902,52.9970691953,48.0241851656,4.9528840297,0.02
 04/17  19:00:00,172.9253328,28.3931918578,69.169300623,0.0,24.7345865669,47.5788473902,62.2323441469,57.2594601172,4.9528840297,0.02
 04/17  20:00:00,162.863077285,28.8186659314,68.19267385,0.0,12.3672932834,38.6892022431,83.9054983276,80.9137679098,2.97173041782,0.02
 04/17  21:00:00,112.50607767,17.6119182128,40.9449575015,0.0,12.3672932834,27.0668015668,59.1874091135,56.1956786957,2.97173041782,0.02
 04/17  22:00:00,103.082221163,21.6924105009,46.647275197,0.0,4.12243109448,15.9888894789,82.1824668782,79.1907364604,2.97173041782,0.02
 04/17  23:00:00,81.8656041895,14.7946000002,32.5149608163,0.0,4.12243109448,15.9888894789,55.2994933483,52.3077629305,2.97173041782,0.02
 04/17  24:00:00,97.597399581,20.7032431921,42.1749323942,0.0,4.12243109448,15.9888894789,85.9130953942,82.9213649763,2.97173041782,0.02
 04/18  01:00:00,71.8648385904,12.8757239864,24.4563827647,0.0,4.12243109448,15.9888894789,56.8144119685,53.8226815507,2.97173041782,0.02
 04/18  02:00:00,96.6958540485,20.8462753005,41.1303547661,0.0,4.12243109448,15.9888894789,86.7484738121,83.7567433943,2.97173041782,0.02
 04/18  03:00:00,70.7351106444,12.7899047213,23.41247402,0.0,4.12243109448,15.9888894789,57.4194375679,54.42770715,2.97173041782,0.02
 04/18  04:00:00,133.396191746,28.3877302893,52.9053977198,0.0,12.3672932834,24.9413748627,107.948089829,102.975205799,4.9528840297,0.02
 04/18  05:00:00,136.856707437,28.5145684422,53.5098821912,2.72919302707,12.3672932834,24.9413748627,176.005015873,171.032131843,4.9528840297,0.02
 04/18  06:00:00,196.363979092,29.5844208934,57.8477368248,1.03244321944,24.7345865669,70.7195625826,142.392939088,132.467171029,9.90576805939,0.02
 04/18  07:00:00,219.16364706,29.8396275406,58.943096327,0.185099497188,37.1018798503,92.3937384068,122.499904355,112.574136296,9.90576805939,0.02
 04/18  08:00:00,233.2355307,30.0369540655,60.8800706793,0.0794274581501,37.1018798503,104.434947198,123.814413575,105.286815613,9.90576805939,8.62182990281
 04/18  09:00:00,248.881020229,30.3951091593,64.1662241263,0.0390132492703,37.1018798503,116.476155989,110.127915459,100.202147399,9.90576805939,0.02
 04/18  10:00:00,254.298530586,30.7838391158,69.2316352998,0.00171510722908,37.1018798503,116.476155989,114.937230928,96.4026271528,9.90576805939,8.62883571614
 04/18  11:00:00,261.339791035,31.1640323086,75.8942966259,0.0,37.1018798503,116.476155989,103.041767045,93.1159989855,9.90576805939,0.02
 04/18  12:00:00,255.416450769,31.5262140431,81.6504867247,0.0,37.1018798503,104.434947198,98.7771792467,88.8514111873,9.90576805939,0.02
 04/18  13:00:00,271.683348622,31.9916255181,85.4102171294,0.0,37.1018798503,116.476155989,100.749490067,82.2134175408,9.90576805939,8.63030446732
 04/18  14:00:00,275.265422616,32.464975704,88.5191653991,0.0,37.1018798503,116.476155989,84.8203773657,74.8946093063,9.90576805939,0.02
 04/18  15:00:00,278.627491534,32.9426171903,91.4037366028,0.0,37.1018798503,116.476155989,88.0041266401,69.4709295203,9.90576805939,8.62742906035
 04/18  16:00:00,279.809937616,33.2866377898,92.2427894266,0.0,37.1018798503,116.476155989,82.1723665089,72.2465984495,9.90576805939,0.02
 04/18  17:00:00,279.1822532,33.38840511,91.5144117139,0.0,37.1018798503,116.476155989,84.4969105173,74.5711424579,9.90576805939,0.02
 04/18  18:00:00,171.209389795,28.5684267295,69.6272741856,0.0,24.7345865669,47.5788473902,65.0892709959,60.1163869662,4.9528840297,0.02
 04/18  19:00:00,166.282411045,28.3950759539,62.5244745552,0.0,24.7345865669,47.5788473902,70.2146998696,65.2418158399,4.9528840297,0.02
 04/18  20:00:00,153.383912162,28.710833069,58.8213191153,0.0,12.3672932834,38.6892022431,94.2046569475,82.6251618184,2.97173041782,8.60776471133
 04/18  21:00:00,107.587398917,17.6119182128,36.0262746667,0.0,12.3672932834,27.0668015668,59.7083594723,56.7166290545,2.97173041782,0.02
 04/18  22:00:00,97.9182823118,21.6781072901,41.4976395771,0.0,4.12243109448,15.9888894789,81.8291409578,78.8374105399,2.97173041782,0.02
 04/18  23:00:00,81.6063627094,15.6836448331,31.34336307,0.0,4.12243109448,15.9888894789,57.8439999893,54.8522695715,2.97173041782,0.02
 04/18  24:00:00,94.0941039236,20.7032431921,38.6716368738,0.0,4.12243109448,15.9888894789,86.3575592333,83.3658288155,2.97173041782,0.02
 04/19  01:00:00,71.1791039837,13.0473625165,23.5990098187,0.0,4.12243109448,15.9888894789,56.2622663629,53.2705359451,2.97173041782,0.02
 04/19  02:00:00,91.2637342479,20.4171789751,36.1273315314,0.0,4.12243109448,15.9888894789,86.3667079141,83.3749774963,2.97173041782,0.02
 04/19  03:00:00,72.0104856023,12.8448718042,24.6561936965,0.0,4.12243109448,15.9888894789,53.1904865828,50.198756165,2.97173041782,0.02
 04/19  04:00:00,127.123541968,27.7440858013,47.2763927619,0.0,12.3672932834,24.9413748627,105.737665833,100.764781803,4.9528840297,0.02
 04/19  05:00:00,138.658123692,29.1290030698,54.5438920869,2.88216513264,12.3672932834,24.9413748627,173.782047269,168.809163239,4.9528840297,0.02
 04/19  06:00:00,195.878080277,29.5282908731,57.6114667866,0.838944875327,24.7345865669,70.7195625826,140.880122527,130.954354467,9.90576805939,0.02
 04/19  07:00:00,220.87588288,29.9789541094,60.3890997802,0.312016627989,37.1018798503,92.3937384068,121.592320335,111.666552275,9.90576805939,0.02
 04/19  08:00:00,235.03110227,30.1643988692,62.4823882642,0.145219292019,37.1018798503,104.434947198,115.474451506,105.548683447,9.90576805939,0.02
 04/19  09:00:00,251.378210313,30.3865304249,66.7054353923,0.0055379159831,37.1018798503,116.476155989,120.09015257,101.559761915,9.90576805939,8.62462259533
 04/19  10:00:00,254.532157571,30.599015075,69.6518781033,0.0,37.1018798503,116.476155989,108.249185303,98.3234172436,9.90576805939,0.02
 04/19  11:00:00,257.798330005,30.8338286821,72.6829636753,0.0,37.1018798503,116.476155989,113.982031047,95.4461491496,9.90576805939,8.63011383826
 04/19  12:00:00,251.333454777,31.1276942607,77.9660634513,0.0,37.1018798503,104.434947198,97.9650579555,88.0392898961,9.90576805939,0.02
 04/19  13:00:00,265.607353327,31.3390638334,79.9867830186,0.0,37.1018798503,116.476155989,89.4669358991,79.5411678397,9.90576805939,0.02
 04/19  14:00:00,265.856995243,31.4841679124,80.0915303327,0.0,37.1018798503,116.476155989,98.5284973583,79.9940337186,9.90576805939,8.62869558028
 04/19  15:00:00,267.765637165,31.6586629328,81.8258996072,0.0,37.1018798503,116.476155989,83.8859077218,73.9601396624,9.90576805939,0.02
 04/19  16:00:00,271.2775306,31.9076671807,85.089283745,0.0,37.1018798503,116.476155989,80.7502450458,62.2210044132,9.90576805939,8.62347257321
 04/19  17:00:00,270.909076944,31.9334061817,84.696246753,0.0,37.1018798503,116.476155989,70.6908432835,60.7650752241,9.90576805939,0.02
 04/19  18:00:00,167.714713691,28.4735495544,66.2274926537,0.0,24.7345865669,47.5788473902,63.8253817596,58.8524977299,4.9528840297,0.02
 04/19  19:00:00,167.507795217,28.3877302893,63.7572232716,0.0,24.7345865669,47.5788473902,73.4044145081,68.4315304784,4.9528840297,0.02
 04/19  20:00:00,156.440540055,28.4950043707,62.0937945386,0.0,12.3672932834,38.6892022431,87.8772627087,84.8855322909,2.97173041782,0.02
 04/19  21:00:00,109.324425355,17.3973700502,37.977850919,0.0,12.3672932834,27.0668015668,59.7744339898,56.782703572,2.97173041782,0.02
 04/19  22:00:00,100.821248595,21.6280460521,44.4506668256,0.0,4.12243109448,15.9888894789,80.1474857775,77.1557553597,2.97173041782,0.02
 04/19  23:00:00,82.8472302003,15.4261870379,32.8416880218,0.0,4.12243109448,15.9888894789,62.2753284732,59.2835980554,2.97173041782,0.02
 04/19  24:00:00,100.372258605,21.6495008684,43.9802219728,0.0,4.12243109448,15.9888894789,92.8612625504,89.8695321326,2.97173041782,0.02
 04/20  01:00:00,75.9052419092,14.0222266145,27.3269716861,0.0,4.12243109448,15.9888894789,59.5306358803,56.5389054625,2.97173041782,0.02
 04/20  02:00:00,91.950169512,19.9880826498,37.2428626237,0.0,4.12243109448,15.9888894789,88.9843078994,85.9925774816,2.97173041782,0.02
 04/20  03:00:00,76.1305668868,13.562278107,28.0355566188,0.0,4.12243109448,15.9888894789,55.794038603,52.8023081852,2.97173041782,0.02
 04/20  04:00:00,133.998216236,28.044453229,53.8506990111,0.0,12.3672932834,24.9413748627,105.412467506,100.439583477,4.9528840297,0.02
 04/20  05:00:00,144.611381491,29.0235278814,60.8862474208,2.59854215187,12.3672932834,24.9413748627,172.931855923,167.958971893,4.9528840297,0.02
 04/20  06:00:00,206.097405913,29.6033449226,67.7454140558,0.849268517905,24.7345865669,70.7195625826,139.936205463,130.010437404,9.90576805939,0.02
 04/20  07:00:00,231.177716913,30.1168684086,70.6086319353,0.25640202305,37.1018798503,92.3937384068,129.2570061,110.744792913,9.90576805939,8.60644512776
 04/20  08:00:00,245.207653823,30.3224040435,72.5476525417,0.0985536122475,37.1018798503,104.434947198,113.747965296,103.822197236,9.90576805939,0.02
 04/20  09:00:00,259.673175481,30.5206385915,74.8639582073,0.00788990738661,37.1018798503,116.476155989,104.107502622,94.1817345628,9.90576805939,0.02
 04/20  10:00:00,262.069879355,30.7315679022,77.0569988075,0.0,37.1018798503,116.476155989,103.713451141,85.1790674651,9.90576805939,8.62861561608
 04/20  11:00:00,263.355777391,30.9802081187,78.0941122854,0.0,37.1018798503,116.476155989,91.0807370153,81.1549689559,9.90576805939,0.02
 04/20  12:00:00,252.555085406,31.2524625775,79.0628554984,0.0,37.1018798503,104.434947198,86.8205670148,76.8947989554,9.90576805939,0.02
 04/20  13:00:00,268.795632899,31.5260049464,82.9881724714,0.0,37.1018798503,116.476155989,83.6331634548,65.0972369367,9.90576805939,8.63015845875
 04/20  14:00:00,272.025652851,31.8155211428,85.9288340424,0.0,37.1018798503,116.476155989,64.3809270228,54.4551589634,9.90576805939,0.02
 04/20  15:00:00,275.00123121,32.1818242414,88.5383077753,0.0,37.1018798503,116.476155989,69.48441853,50.9514445352,9.90576805939,8.62720593545
 04/20  16:00:00,278.8058093,32.484265467,92.0410321591,0.0,37.1018798503,116.476155989,55.578373785,45.6526057256,9.90576805939,0.02
 04/20  17:00:00,280.045349605,32.6418348395,93.1240700307,0.0,37.1018798503,116.476155989,53.6008349391,43.6750668797,9.90576805939,0.02
 04/20  18:00:00,172.701508474,28.5627993439,71.1250164188,0.0,24.7345865669,47.5788473902,51.082243786,46.1093597563,4.9528840297,0.02
 04/20  19:00:00,171.07497121,28.3900961371,67.3220135516,0.0,24.7345865669,47.5788473902,74.7719066153,61.2113207298,4.9528840297,8.60770185576
 04/20  20:00:00,159.093327604,28.6023908439,64.6391982674,0.0,12.3672932834,38.6892022431,85.6743877373,82.6826573195,2.97173041782,0.02
 04/20  21:00:00,110.918611012,17.5046441315,39.4647696342,0.0,12.3672932834,27.0668015668,58.9756724668,55.983942049,2.97173041782,0.02
 04/20  22:00:00,102.44149892,21.7353201335,45.9636439034,0.0,4.12243109448,15.9888894789,79.0945119937,76.1027815759,2.97173041782,0.02
 04/20  23:00:00,82.7561965451,15.2545485077,32.9222937481,0.0,4.12243109448,15.9888894789,59.6334601444,56.6417297266,2.97173041782,0.02
 04/20  24:00:00,99.2479182132,20.8462753005,43.6824195308,0.0,4.12243109448,15.9888894789,82.4889955265,79.4972651087,2.97173041782,0.02
 04/21  01:00:00,79.2366076837,14.4513229399,30.22924202,0.0,4.12243109448,15.9888894789,57.7866547626,54.7949243448,2.97173041782,0.02
 04/21  02:00:00,96.1178727957,20.6746367704,40.7240126865,0.0,4.12243109448,15.9888894789,87.6328435604,84.6411131426,2.97173041782,0.02
 04/21  03:00:00,68.2216064094,12.446627661,21.2422475012,0.0,4.12243109448,15.9888894789,57.1431565979,54.1514261801,2.97173041782,0.02
 04/21  04:00:00,132.789259198,28.3019110242,52.3842851046,0.0,12.3672932834,24.9413748627,106.610427715,101.637543685,4.9528840297,0.02
 04/21  05:00:00,140.36130342,29.0482460177,56.6154972663,2.5944970396,12.3672932834,24.9413748627,173.04188959,168.069005561,4.9528840297,0.02
 04/21  06:00:00,199.38766174,29.6186413835,60.9676348515,0.902008040679,24.7345865669,70.7195625826,140.161813515,130.236045456,9.90576805939,0.02
 04/21  07:00:00,224.837272144,30.1356425675,64.1719737626,0.333845086676,37.1018798503,92.3937384068,120.911175367,110.985407308,9.90576805939,0.02
 04/21  08:00:00,239.114783928,30.344499483,66.4448521788,0.0863277052063,37.1018798503,104.434947198,114.666379785,104.740611725,9.90576805939,0.02
