Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/21  09:00:00,255.072866956,30.5703051323,70.2196801416,0.00222083541253,37.1018798503,116.476155989,119.197584434,100.66735381,9.90576805939,8.62446256378
 04/21  10:00:00,260.246126365,30.858907618,75.1059438495,0.0,37.1018798503,116.476155989,105.956504885,96.0307368252,9.90576805939,0.02
 04/21  11:00:00,266.704865724,31.2798562539,81.1434987809,0.0,37.1018798503,116.476155989,99.6331206308,81.0990453377,9.90576805939,8.62830723368
 04/21  12:00:00,260.073538828,31.6339625155,86.199885156,0.0,37.1018798503,104.434947198,76.5128165774,66.587048518,9.90576805939,0.02
 04/21  13:00:00,275.737190623,32.0228724348,89.4327986032,0.0,37.1018798503,116.476155989,67.4117616834,57.4859936241,9.90576805939,0.02
 04/21  14:00:00,278.846605096,32.363899715,92.2014510221,0.0,37.1018798503,116.476155989,66.6054604753,48.0711700561,9.90576805939,8.62852235978
 04/21  15:00:00,281.764711907,32.7337383254,94.7498896442,0.0,37.1018798503,116.476155989,50.6369417096,40.7111736502,9.90576805939,0.02
 04/21  16:00:00,281.526251611,32.8868020389,94.3588873762,0.0,37.1018798503,116.476155989,60.0408413438,41.5117611035,9.90576805939,8.62331218087
 04/21  17:00:00,282.111274337,32.9667881427,94.8650796285,0.0,37.1018798503,116.476155989,51.7738628416,41.8480947822,9.90576805939,0.02
 04/21  18:00:00,173.125438602,28.4764655007,71.6353007982,0.0,24.7345865669,47.5788473902,42.734177429,37.7612933993,4.9528840297,0.02
 04/21  19:00:00,172.769483759,28.3898168356,69.016823495,0.0,24.7345865669,47.5788473902,50.8701795155,45.8972954858,4.9528840297,0.02
 04/21  20:00:00,162.489553493,28.7100483013,67.927761923,0.0,12.3672932834,38.6892022431,74.1016983197,71.1099679019,2.97173041782,0.02
 04/21  21:00:00,112.180847032,17.5046441315,40.7269972671,0.0,12.3672932834,27.0668015668,55.9217411608,52.930010743,2.97173041782,0.02
 04/21  22:00:00,104.571078645,21.6781072901,48.1504355112,0.0,4.12243109448,15.9888894789,74.7996505361,71.8079201183,2.97173041782,0.02
 04/21  23:00:00,86.7080101996,15.6836448331,36.4450100992,0.0,4.12243109448,15.9888894789,52.693365476,49.7016350582,2.97173041782,0.02
 04/21  24:00:00,104.625578473,21.7353201335,48.1477224485,0.0,4.12243109448,15.9888894789,79.4001679144,76.4084374966,2.97173041782,0.02
 04/22  01:00:00,83.101433889,15.1687292427,33.3533493974,0.0,4.12243109448,15.9888894789,59.1781728687,56.1864424509,2.97173041782,0.02
 04/22  02:00:00,99.4588417242,21.0916756454,43.6246301997,0.0,4.12243109448,15.9888894789,90.6805936648,87.688863247,2.97173041782,0.02
 04/22  03:00:00,78.982346472,14.1938651447,30.2324375253,0.0,4.12243109448,15.9888894789,56.8179741986,53.8262437808,2.97173041782,0.02
 04/22  04:00:00,120.473440654,27.6153569036,57.8895270273,0.0,4.12243109448,16.0517297156,117.763056997,106.18954138,2.97173041782,8.60178519865
 04/22  05:00:00,121.585776148,27.7440858013,58.8731337232,0.0,4.12243109448,16.0517297156,110.072866325,107.081135907,2.97173041782,0.02
 04/22  06:00:00,156.888475296,29.2459229401,71.4690876351,0.0,4.12243109448,39.6058045677,90.0609531551,87.0692227373,2.97173041782,0.02
 04/22  07:00:00,183.219390942,29.2487005317,72.1429739486,3.40788550863,12.3672932834,65.3531420225,137.578224879,132.605340849,4.9528840297,0.02
 04/22  08:00:00,173.028026575,29.2470832432,58.9303890559,3.53988796504,12.3672932834,68.2430321324,145.951958056,140.979074026,4.9528840297,0.02
 04/22  09:00:00,190.31210472,29.2876065701,48.4310744297,2.26590649479,16.4897243779,93.1370602926,139.39563396,131.451019513,7.92461444751,0.02
 04/22  10:00:00,190.730178877,29.2924193607,48.7976382185,2.31249733801,16.4897243779,93.1370602926,135.919659243,127.975044795,7.92461444751,0.02
 04/22  11:00:00,190.371509038,29.2924271601,48.4273167909,2.32412909525,16.4897243779,93.1370602926,134.161095557,126.216481109,7.92461444751,0.02
 04/22  12:00:00,181.386337596,29.2921223374,48.650803873,2.26738590226,16.4897243779,83.9857416113,132.576060556,124.631446109,7.92461444751,0.02
 04/22  13:00:00,181.775446926,29.2922798873,49.1350699008,2.17207323783,16.4897243779,83.9857416113,139.800277015,123.266005643,7.92461444751,8.60965692462
 04/22  14:00:00,182.275136585,29.2907595773,49.6521839362,2.15624407474,16.4897243779,83.9857416113,130.122214194,122.177599746,7.92461444751,0.02
 04/22  15:00:00,160.596888322,29.2459229401,47.6319175848,0.0,12.3672932834,70.6512738906,68.4361709175,63.4632868878,4.9528840297,0.02
 04/22  16:00:00,161.874390545,29.2459229401,48.9094146178,0.0,12.3672932834,70.6512738906,66.6825248408,61.7096408111,4.9528840297,0.02
 04/22  17:00:00,152.24421451,29.2459229401,51.8027380684,0.0,12.3672932834,58.1284167478,69.4556144997,64.48273047,4.9528840297,0.02
 04/22  18:00:00,109.771963705,27.3149894759,44.4489107702,0.0,12.3672932834,24.9413748627,91.3426190534,86.3697350237,4.9528840297,0.02
 04/22  19:00:00,114.730776374,27.9586339639,46.4149122645,0.0,12.3672932834,24.9413748627,98.1660856654,93.1932016357,4.9528840297,0.02
 04/22  20:00:00,101.197748708,27.1004413132,39.1287512284,0.0,4.12243109448,16.0517297156,107.978085322,104.986354904,2.97173041782,0.02
 04/22  21:00:00,62.7224954936,11.8539311057,16.3513736643,0.0,4.12243109448,15.9888894789,57.3810304325,54.3893000147,2.97173041782,0.02
 04/22  22:00:00,72.9332264804,16.0028069927,22.3044416679,0.0,4.12243109448,15.9888894789,77.2922492563,74.3005188385,2.97173041782,0.02
 04/22  23:00:00,76.9248124981,17.7808966585,24.4713149579,0.0,4.12243109448,15.9888894789,80.0433784302,77.0516480124,2.97173041782,0.02
 04/22  24:00:00,68.0592827358,13.5931302891,19.9101090984,0.0,4.12243109448,15.9888894789,59.8712292928,56.879498875,2.97173041782,0.02
 04/23  01:00:00,64.1234658525,11.9712530623,19.7156638079,0.0,2.06121554724,15.9888894789,52.8853827091,49.8936522913,2.97173041782,0.02
 04/23  02:00:00,70.8567586951,15.5582845762,22.7453675242,0.0,2.06121554724,15.9888894789,70.9564299679,67.9646995501,2.97173041782,0.02
 04/23  03:00:00,80.4006165264,17.7808966585,30.0083344433,0.0,2.06121554724,15.9888894789,86.9682830582,83.9765526404,2.97173041782,0.02
 04/23  04:00:00,80.3760018281,16.6310253897,31.1918697519,0.0,2.06121554724,15.9888894789,71.9378847483,68.9461543305,2.97173041782,0.02
 04/23  05:00:00,67.4745336417,13.3356724939,21.6440331971,0.0,2.06121554724,15.9888894789,70.037224075,58.4637093974,2.97173041782,8.60178425977
 04/23  06:00:00,88.6434685181,22.2261208232,36.0385712978,0.0,2.06121554724,15.9888894789,103.555528603,100.563798185,2.97173041782,0.02
 04/23  07:00:00,73.3768504131,19.0681856347,35.7922793691,0.0,2.06121554724,15.9888894789,83.0999741281,80.1082437103,2.97173041782,0.02
 04/23  08:00:00,117.362072656,23.7708675945,47.1497091539,0.0,4.12243109448,41.7362269337,98.2267834817,93.253899452,4.9528840297,0.02
 04/23  09:00:00,107.153010017,19.49728196,41.3307897844,0.0,4.12243109448,41.7362269337,76.6316091987,71.658725169,4.9528840297,0.02
 04/23  10:00:00,118.849213371,23.5134097993,48.8943077841,0.0,4.12243109448,41.7362269337,92.5689319388,87.5960479091,4.9528840297,0.02
 04/23  11:00:00,106.167349141,19.0681856347,40.7742253361,0.0,4.12243109448,41.7362269337,73.5239555906,68.5510715609,4.9528840297,0.02
 04/23  12:00:00,123.091641725,23.9425061247,52.2646052058,0.0,4.12243109448,41.7362269337,90.3033252535,85.3304412238,4.9528840297,0.02
 04/23  13:00:00,109.144904544,19.49728196,42.9195756747,0.0,4.12243109448,41.7362269337,72.2061032175,67.2332191878,4.9528840297,0.02
 04/23  14:00:00,119.931042896,23.6206838806,49.0419341426,0.0,4.12243109448,41.7362269337,88.4174923164,83.4446082867,4.9528840297,0.02
 04/23  15:00:00,109.280667378,19.6045560414,43.0250557728,0.0,4.12243109448,41.7362269337,71.4307624464,66.4578784167,4.9528840297,0.02
 04/23  16:00:00,102.749048352,23.8352320433,48.6786539221,0.0,4.12243109448,24.8785346261,88.1400100018,83.1671259721,4.9528840297,0.02
 04/23  17:00:00,74.3065928245,18.4652050187,37.3483142874,0.0,2.06121554724,15.9888894789,70.2675281687,67.2757977508,2.97173041782,0.02
 04/23  18:00:00,82.2753661561,21.2753716259,42.4369864716,0.0,2.06121554724,15.9888894789,83.0832033083,80.0914728905,2.97173041782,0.02
 04/23  19:00:00,72.1930223829,17.5046441315,33.8694495793,0.0,2.06121554724,15.9888894789,73.9094256496,70.9176952318,2.97173041782,0.02
 04/23  20:00:00,80.336439985,17.512357177,30.2534929164,0.0,2.06121554724,15.9888894789,76.5122225651,73.5204921473,2.97173041782,0.02
 04/23  21:00:00,69.9478121304,14.6538136522,22.7758594811,0.0,2.06121554724,15.9888894789,68.5270378291,65.5353074113,2.97173041782,0.02
 04/23  22:00:00,72.8633006954,15.3051711858,25.0341626178,0.0,2.06121554724,15.9888894789,69.0468738545,66.0551434367,2.97173041782,0.02
 04/23  23:00:00,81.7414924721,18.9823663696,30.1477410129,0.0,2.06121554724,15.9888894789,82.658995842,79.6672654242,2.97173041782,0.02
 04/23  24:00:00,68.737968579,15.5582845762,20.6265776745,0.0,2.06121554724,15.9888894789,75.2997698194,72.3080394016,2.97173041782,0.02
 04/24  01:00:00,69.4312742942,14.2796844097,20.5759633624,0.0,4.12243109448,15.9888894789,63.4190543355,60.4273239177,2.97173041782,0.02
 04/24  02:00:00,66.4574209012,13.8505880844,18.0507897423,0.0,4.12243109448,15.9888894789,62.7947646463,59.8030342285,2.97173041782,0.02
 04/24  03:00:00,82.6561614555,21.7661723156,26.1241424053,0.0,4.12243109448,15.9888894789,98.7782217742,95.7864913564,2.97173041782,0.02
 04/24  04:00:00,115.180944944,28.3233658405,34.7545156755,0.0,12.3672932834,24.9413748627,119.397809767,114.424925738,4.9528840297,0.02
 04/24  05:00:00,129.275984323,28.4180380648,38.3879427665,10.3669400237,12.3672932834,24.9413748627,189.213421088,184.240537058,4.9528840297,0.02
 04/24  06:00:00,183.664596908,29.3435098021,39.4029592402,7.0187500191,24.7345865669,70.7195625826,154.342399439,144.41663138,9.90576805939,0.02
 04/24  07:00:00,204.420577873,29.46563805,42.4225272847,2.33659404955,37.1018798503,92.3937384068,132.310097428,122.384329368,9.90576805939,0.02
 04/24  08:00:00,222.366157485,29.5770864739,49.0407922408,1.50923885374,37.1018798503,104.434947198,131.915264416,113.38811715,9.90576805939,8.62137920617
 04/24  09:00:00,238.284854854,29.79536548,52.9464987843,1.26234006299,37.1018798503,116.476155989,117.452308064,107.526540005,9.90576805939,0.02
 04/24  10:00:00,239.961792386,30.0489202019,54.8135177525,0.8180448233,37.1018798503,116.476155989,122.106248976,103.572202377,9.90576805939,8.62827853907
 04/24  11:00:00,243.591022889,30.3107230784,58.7414284565,0.257447882764,37.1018798503,116.476155989,110.160411637,100.234643577,9.90576805939,0.02
 04/24  12:00:00,235.427021335,30.5737453468,62.5389056965,0.0746483351669,37.1018798503,104.434947198,107.442523301,97.5167552413,9.90576805939,0.02
 04/24  13:00:00,251.471157291,30.9968442063,66.1908384287,0.00200491892046,37.1018798503,116.476155989,113.1843314,94.6488972131,9.90576805939,8.62966612776
 04/24  14:00:00,256.942432013,31.465913892,71.195270881,0.0,37.1018798503,116.476155989,101.954987767,92.0292197075,9.90576805939,0.02
 04/24  15:00:00,260.745410314,31.9557521923,74.5085496692,0.0,37.1018798503,116.476155989,107.967322019,89.4347336975,9.90576805939,8.62682026175
 04/24  16:00:00,263.650068225,32.415703309,76.9538816933,0.0,37.1018798503,116.476155989,97.3035155467,87.3777474874,9.90576805939,0.02
 04/24  17:00:00,262.59908428,32.6663586163,75.6533093568,0.0,37.1018798503,116.476155989,96.2578424952,86.3320744358,9.90576805939,0.02
 04/24  18:00:00,158.336055535,28.5632543533,56.7591212668,0.0,24.7345865669,47.5788473902,68.3919353219,63.4190512922,4.9528840297,0.02
 04/24  19:00:00,155.368410128,28.3922364556,51.6133221803,0.0,24.7345865669,47.5788473902,74.3158716153,69.3429875856,4.9528840297,0.02
 04/24  20:00:00,143.54871695,28.8190489801,48.8779164209,0.0,12.3672932834,38.6892022431,90.0937911996,87.1020607818,2.97173041782,0.02
 04/24  21:00:00,96.9859050126,15.7265544656,27.3567675747,0.0,12.3672932834,27.0668015668,64.3031224892,52.7265076374,2.97173041782,8.60488443406
 04/24  22:00:00,88.8579420117,20.8748817222,33.2638365003,0.0,4.12243109448,15.9888894789,82.0970024333,79.1052720154,2.97173041782,0.02
 04/24  23:00:00,69.5828136841,13.562278107,21.4878039627,0.0,4.12243109448,15.9888894789,53.0613688106,50.0696383928,2.97173041782,0.02
 04/24  24:00:00,83.9905222794,20.4171789751,28.8541196312,0.0,4.12243109448,15.9888894789,87.9837425418,84.992012124,2.97173041782,0.02
 04/25  01:00:00,64.5303938072,12.5015947439,17.5193791367,0.0,4.12243109448,15.9888894789,51.959268382,48.9675379642,2.97173041782,0.02
 04/25  02:00:00,74.7582967271,18.6699414915,21.3924432344,0.0,4.12243109448,15.9888894789,83.1359861469,80.1442557291,2.97173041782,0.02
 04/25  03:00:00,63.9607571262,11.9558269713,17.5188218107,0.0,4.12243109448,15.9888894789,48.7434942462,45.7517638284,2.97173041782,0.02
 04/25  04:00:00,116.928034011,28.1302724941,36.6946983715,0.0,12.3672932834,24.9413748627,108.881247346,103.908363316,4.9528840297,0.02
 04/25  05:00:00,129.969833666,28.9027495867,41.674122068,7.28989888278,12.3672932834,24.9413748627,178.366573036,173.393689007,4.9528840297,0.02
 04/25  06:00:00,181.749883351,29.3885849471,40.7081645164,3.75375643418,24.7345865669,70.7195625826,144.436677433,134.510909373,9.90576805939,0.02
 04/25  07:00:00,206.12409683,29.7218437232,44.9243640662,1.28208313755,37.1018798503,92.3937384068,124.032871518,114.107103459,9.90576805939,0.02
 04/25  08:00:00,224.403362942,29.8594429034,51.5853605248,0.719493102088,37.1018798503,104.434947198,116.159470759,106.233702699,9.90576805939,0.02
 04/25  09:00:00,242.92835948,30.1020746185,58.057871194,0.487723887894,37.1018798503,116.476155989,119.566235591,101.036374492,9.90576805939,8.62409303967
 04/25  10:00:00,249.634036263,30.4671236721,64.6737059922,0.2119833368,37.1018798503,116.476155989,106.891247725,96.9654796651,9.90576805939,0.02
 04/25  11:00:00,254.536729882,30.8422058879,69.3646494672,0.0483787632325,37.1018798503,116.476155989,103.707048694,93.7812806342,9.90576805939,0.02
 04/25  12:00:00,246.323599414,31.1425164845,72.9402846757,0.00111866872432,37.1018798503,104.434947198,109.995567342,91.4640342818,9.90576805939,8.62576500125
 04/25  13:00:00,264.408311445,31.4683561838,78.6585000358,0.0,37.1018798503,116.476155989,99.214886906,89.2891188466,9.90576805939,0.02
 04/25  14:00:00,269.698853333,31.8743138741,83.5432543803,0.0,37.1018798503,116.476155989,105.587877962,87.054007635,9.90576805939,8.62810226775
 04/25  15:00:00,271.755623996,32.2862911249,85.1883045861,0.0,37.1018798503,116.476155989,94.9404852387,85.0147171794,9.90576805939,0.02
 04/25  16:00:00,273.292851586,32.6226540368,86.3896605793,0.0,37.1018798503,116.476155989,93.3644629954,83.438694936,9.90576805939,0.02
 04/25  17:00:00,274.02619085,32.8412815957,86.9054730892,0.0,37.1018798503,116.476155989,100.751012173,82.2297533707,9.90576805939,8.61549074337
 04/25  18:00:00,167.414028339,28.5648346101,65.8355304572,0.0,24.7345865669,47.5788473902,66.3574033162,61.3845192865,4.9528840297,0.02
 04/25  19:00:00,162.079769861,28.3913243292,60.6747817903,0.0,24.7345865669,47.5788473902,70.8854851882,65.9126011585,4.9528840297,0.02
 04/25  20:00:00,153.9377193,28.710494273,59.3754962735,0.0,12.3672932834,38.6892022431,86.0681453915,83.0764149737,2.97173041782,0.02
 04/25  21:00:00,107.728745423,17.5046441315,36.2749040178,0.0,12.3672932834,27.0668015668,59.5888920302,56.5971616124,2.97173041782,0.02
 04/25  22:00:00,98.024509879,21.7639265551,41.5180483232,0.0,4.12243109448,15.9888894789,81.7842283327,78.7924979149,2.97173041782,0.02
 04/25  23:00:00,81.2118999143,15.6836448331,30.9489006586,0.0,4.12243109448,15.9888894789,57.9006897688,54.908959351,2.97173041782,0.02
 04/25  24:00:00,94.3323799221,20.8462753005,38.7668810909,0.0,4.12243109448,15.9888894789,83.7898392105,80.7981087927,2.97173041782,0.02
 04/26  01:00:00,70.8632442548,13.0473625165,23.2831503677,0.0,4.12243109448,15.9888894789,55.7411594965,52.7494290787,2.97173041782,0.02
 04/26  02:00:00,90.471097821,20.4171789751,35.3346953323,0.0,4.12243109448,15.9888894789,86.4015536935,83.4098232756,2.97173041782,0.02
 04/26  03:00:00,73.4299761796,13.7339166371,25.1633281074,0.0,4.12243109448,15.9888894789,54.4769883865,51.4852579687,2.97173041782,0.02
 04/26  04:00:00,124.911611059,27.7440858013,45.0644619883,0.0,12.3672932834,24.9413748627,106.539659348,101.566775319,4.9528840297,0.02
 04/26  05:00:00,137.199216859,29.3047814564,53.1564542839,2.63491780987,12.3672932834,24.9413748627,173.439450603,168.466566573,4.9528840297,0.02
 04/26  06:00:00,195.362050898,29.5464149545,56.9942476792,0.922010576969,24.7345865669,70.7195625826,140.781731303,130.855963243,9.90576805939,0.02
 04/26  07:00:00,222.151500266,29.9884617436,61.5996616743,0.367561062184,37.1018798503,92.3937384068,121.577608232,111.651840173,9.90576805939,0.02
 04/26  08:00:00,237.874578714,30.1798639093,65.2770751212,0.178606934903,37.1018798503,104.434947198,124.112760252,105.5857827,9.90576805939,8.62120949264
 04/26  09:00:00,252.558960644,30.397694887,67.8489905231,0.0316356448673,37.1018798503,116.476155989,111.546572351,101.620804291,9.90576805939,0.02
 04/26  10:00:00,254.686510335,30.6504054294,69.7548065127,0.0,37.1018798503,116.476155989,116.550434718,98.0166806602,9.90576805939,8.62798599822
 04/26  11:00:00,257.687654785,30.8896477548,72.5165949603,0.0,37.1018798503,116.476155989,105.164680947,95.238912888,9.90576805939,0.02
 04/26  12:00:00,249.886858843,31.1543949063,76.4927553015,0.0,37.1018798503,104.434947198,100.044949845,90.1191817856,9.90576805939,0.02
 04/26  13:00:00,265.377077607,31.4402392581,79.6553758079,0.0,37.1018798503,116.476155989,96.169977078,77.6347562367,9.90576805939,8.62945278195
 04/26  14:00:00,268.155255691,31.7055731361,82.168450677,0.0,37.1018798503,116.476155989,76.8364415921,66.9106735328,9.90576805939,0.02
 04/26  15:00:00,271.877924203,31.967824457,85.629000825,0.0,37.1018798503,116.476155989,76.3663895309,57.8339864691,9.90576805939,8.62663500244
 04/26  16:00:00,275.074118688,32.1852519126,88.6083907351,0.0,37.1018798503,116.476155989,59.7433240115,49.8175559521,9.90576805939,0.02
 04/26  17:00:00,276.811078357,32.3193346683,90.2123362571,0.0,37.1018798503,116.476155989,52.598792688,42.6730246286,9.90576805939,0.02
 04/26  18:00:00,168.876898333,28.4739325503,67.3892898784,0.0,24.7345865669,47.5788473902,47.9479818326,42.9750978029,4.9528840297,0.02
 04/26  19:00:00,166.470568851,28.3882694938,65.0686185843,0.0,24.7345865669,47.5788473902,61.4377747451,56.4648907154,4.9528840297,0.02
 04/26  20:00:00,160.057597307,28.602278452,65.6035713961,0.0,12.3672932834,38.6892022431,75.1524039045,72.1606734867,2.97173041782,0.02
 04/26  21:00:00,111.195831717,17.3973700502,39.8492547448,0.0,12.3672932834,27.0668015668,60.9825155252,49.4059232252,2.97173041782,8.60486188216
 04/26  22:00:00,104.229664737,21.7353201335,47.7518091058,0.0,4.12243109448,15.9888894789,72.7055070013,69.7137765835,2.97173041782,0.02
 04/26  23:00:00,83.6185635628,15.2545485077,33.7846602442,0.0,4.12243109448,15.9888894789,55.0664091723,52.0746787544,2.97173041782,0.02
 04/26  24:00:00,104.09110025,21.7353201335,47.6132447852,0.0,4.12243109448,15.9888894789,77.0294232906,74.0376928728,2.97173041782,0.02
 04/27  01:00:00,85.1901773186,15.512006303,35.098816426,0.0,4.12243109448,15.9888894789,54.8045770689,51.8128466511,2.97173041782,0.02
 04/27  02:00:00,102.469730654,21.3920430732,46.3351524515,0.0,4.12243109448,15.9888894789,78.8017739763,75.8100435585,2.97173041782,0.02
 04/27  03:00:00,80.1870395021,14.1938651447,31.4371313906,0.0,4.12243109448,15.9888894789,50.1179601129,47.1262296951,2.97173041782,0.02
 04/27  04:00:00,143.02174742,28.3877302893,62.5309539232,0.0,12.3672932834,24.9413748627,87.942989941,82.9701059113,4.9528840297,0.02
 04/27  05:00:00,145.546555938,28.7519879288,62.7357439701,1.95576086554,12.3672932834,24.9413748627,150.749029433,145.776145404,4.9528840297,0.02
 04/27  06:00:00,208.666030609,29.6036776634,73.0422442966,0.469897833341,24.7345865669,70.7195625826,118.884118494,108.958350434,9.90576805939,0.02
 04/27  07:00:00,237.104946037,30.2173164178,76.6526267147,0.0391982248473,37.1018798503,92.3937384068,95.9133060358,85.9875379764,9.90576805939,0.02
 04/27  08:00:00,254.241305174,30.5355600596,81.4666907689,0.0,37.1018798503,104.434947198,77.4370686445,67.5113005851,9.90576805939,0.02
 04/27  09:00:00,270.391678689,30.8117158584,85.2992751456,0.0,37.1018798503,116.476155989,69.252420503,50.7227485971,9.90576805939,8.62390384645
 04/27  10:00:00,274.246621772,31.2780177924,88.6873958943,0.0,37.1018798503,116.476155989,54.7567066322,44.8309385728,9.90576805939,0.02
 04/27  11:00:00,269.622493839,31.621510077,83.719508874,0.0,37.1018798503,116.476155989,69.6048761353,59.6791080759,9.90576805939,0.02
 04/27  12:00:00,258.566473511,31.9563728573,84.3704188247,0.0,37.1018798503,104.434947198,85.9475765325,67.4165156127,9.90576805939,8.62529286047
 04/27  13:00:00,278.457400669,32.4147813445,91.7611855319,0.0,37.1018798503,116.476155989,52.1211881742,42.1954201148,9.90576805939,0.02
 04/27  14:00:00,282.957780237,32.908967485,95.7675285193,0.0,37.1018798503,116.476155989,48.9927173503,30.4590305134,9.90576805939,8.62791877749
 04/27  15:00:00,285.083627845,33.3412281077,97.4613881467,0.0,37.1018798503,116.476155989,34.2230258753,24.2972578159,9.90576805939,0.02
 04/27  16:00:00,284.610831006,33.5609867524,96.7693254969,0.0,37.1018798503,116.476155989,35.8946982194,25.96893016,9.90576805939,0.02
 04/27  17:00:00,282.012528513,33.5234984493,94.209588567,0.0,37.1018798503,116.476155989,50.9309380585,32.4098011177,9.90576805939,8.61536888141
 04/27  18:00:00,170.424439224,28.4785647752,68.9322106003,0.0,24.7345865669,47.5788473902,42.8714052587,37.898521229,4.9528840297,0.02
 04/27  19:00:00,168.533090825,28.3924773035,67.1269530522,0.0,24.7345865669,47.5788473902,51.6116518897,46.63876786,4.9528840297,0.02
 04/27  20:00:00,163.509976114,28.8188104885,68.8394415103,0.0,12.3672932834,38.6892022431,64.1359074003,61.1441769825,2.97173041782,0.02
 04/27  21:00:00,109.084422517,17.6119182128,37.5233098554,0.0,12.3672932834,27.0668015668,55.996162234,53.0044318162,2.97173041782,0.02
 04/27  22:00:00,96.5078869148,21.7639265551,40.0014256473,0.0,4.12243109448,15.9888894789,81.7932376721,78.8015072543,2.97173041782,0.02
 04/27  23:00:00,80.0755263159,14.7946000002,30.7248836963,0.0,4.12243109448,15.9888894789,54.4206103916,51.4288799738,2.97173041782,0.02
 04/27  24:00:00,98.7028886515,20.8462753005,43.1373901104,0.0,4.12243109448,15.9888894789,81.7323185965,78.7405881787,2.97173041782,0.02
 04/28  01:00:00,78.2454353222,14.1938651447,29.495527585,0.0,4.12243109448,15.9888894789,58.2144108526,55.2226804348,2.97173041782,0.02
 04/28  02:00:00,96.3031596888,20.4171789751,41.166757493,0.0,4.12243109448,15.9888894789,87.6530259996,84.6612955818,2.97173041782,0.02
 04/28  03:00:00,77.728669556,13.648097372,29.5478410427,0.0,4.12243109448,15.9888894789,56.7475183605,53.7557879426,2.97173041782,0.02
 04/28  04:00:00,136.386062922,28.044453229,56.2385467182,0.0,12.3672932834,24.9413748627,104.6794758,99.7065917705,4.9528840297,0.02
 04/28  05:00:00,143.674150457,29.0469337597,60.2196099314,2.30454375221,12.3672932834,24.9413748627,172.332658462,167.359774432,4.9528840297,0.02
 04/28  06:00:00,198.929899519,29.5943276344,63.0667003876,0.718660772156,24.7345865669,70.7195625826,139.634335729,129.70856767,9.90576805939,0.02
 04/28  07:00:00,223.44726365,30.1148163777,62.9106543452,0.225982260818,37.1018798503,92.3937384068,120.722194854,110.796426795,9.90576805939,0.02
 04/28  08:00:00,234.678919878,30.2827055715,62.1064300855,0.0507416574419,37.1018798503,104.434947198,123.564757575,105.037902004,9.90576805939,8.62108751179
 04/28  09:00:00,247.697130106,30.4278168499,62.9886924024,0.0,37.1018798503,116.476155989,111.587359673,101.661591613,9.90576805939,0.02
 04/28  10:00:00,250.86208598,30.6511388975,65.9296694074,0.0,37.1018798503,116.476155989,108.098592711,98.172824652,9.90576805939,0.02
 04/28  11:00:00,258.065118043,30.9385326667,72.8451707584,0.0,37.1018798503,116.476155989,113.020483309,94.4855862542,9.90576805939,8.62912899558
 04/28  12:00:00,252.590313331,31.3768809556,78.9737471003,0.0,37.1018798503,104.434947198,93.4641111775,83.5383431181,9.90576805939,0.02
 04/28  13:00:00,269.536753162,31.8536728564,83.4016117725,0.0,37.1018798503,116.476155989,88.479921825,69.9450273155,9.90576805939,8.62912645011
 04/28  14:00:00,272.344991355,32.1866981871,85.8770850151,0.0,37.1018798503,116.476155989,72.95522061,63.0294525506,9.90576805939,0.02
 04/28  15:00:00,274.618449086,32.4343508988,87.9030204071,0.0,37.1018798503,116.476155989,69.5420708144,59.616302755,9.90576805939,0.02
 04/28  16:00:00,276.696159364,32.6216252228,89.7940469256,0.0,37.1018798503,116.476155989,71.8401588209,53.311658351,9.90576805939,8.62273241047
 04/28  17:00:00,273.18910222,32.5646772544,86.3450314254,0.0,37.1018798503,116.476155989,71.5079659076,61.5821978482,9.90576805939,0.02
 04/28  18:00:00,167.651172905,28.4744003831,66.1631031833,0.0,24.7345865669,47.5788473902,65.1710046952,60.1981206655,4.9528840297,0.02
 04/28  19:00:00,163.573149489,28.3886328644,62.1708425046,0.0,24.7345865669,47.5788473902,73.4760513379,68.5031673082,4.9528840297,0.02
 04/28  20:00:00,155.109677611,28.6023229825,60.6556138932,0.0,12.3672932834,38.6892022431,87.8992332761,84.9075028583,2.97173041782,0.02
 04/28  21:00:00,108.631237885,17.3973700502,37.2846635916,0.0,12.3672932834,27.0668015668,59.7557176689,56.7639872511,2.97173041782,0.02
 04/28  22:00:00,99.708673765,21.7353201335,43.2308179261,0.0,4.12243109448,15.9888894789,80.4591253029,77.4673948851,2.97173041782,0.02
 04/28  23:00:00,74.672843324,13.3906395768,26.749471651,0.0,4.12243109448,15.9888894789,62.0647685688,50.4912589876,2.97173041782,8.60177916339
 04/28  24:00:00,94.9600478573,20.5602110836,39.6806126446,0.0,4.12243109448,15.9888894789,86.4930764727,83.5013460549,2.97173041782,0.02
 04/29  01:00:00,75.9979217371,13.7339166371,27.7312732696,0.0,4.12243109448,15.9888894789,53.6755937629,50.683863345,2.97173041782,0.02
 04/29  02:00:00,89.5827249481,19.5589863244,35.304514779,0.0,4.12243109448,15.9888894789,89.6555106102,86.6637801923,2.97173041782,0.02
 04/29  03:00:00,76.2557016608,13.648097372,28.074872643,0.0,4.12243109448,15.9888894789,56.6395158365,53.6477854187,2.97173041782,0.02
 04/29  04:00:00,108.433325616,26.6713449878,46.7934245973,0.0,4.12243109448,16.0517297156,113.939564581,110.947834163,2.97173041782,0.02
 04/29  05:00:00,115.808323558,27.9586339639,52.8811336302,0.0,4.12243109448,16.0517297156,112.667675813,109.675945395,2.97173041782,0.02
 04/29  06:00:00,145.221501778,29.2459229401,62.1512814121,0.0,4.12243109448,39.6058045677,93.5150167348,90.523286317,2.97173041782,0.02
 04/29  07:00:00,179.61049389,29.2585638283,66.3261054404,5.60599426749,12.3672932834,65.3531420225,151.792205607,146.819321578,4.9528840297,0.02
 04/29  08:00:00,182.183670703,29.252736709,66.7172623911,4.90301343375,12.3672932834,68.2430321324,148.860519495,143.887635466,4.9528840297,0.02
 04/29  09:00:00,211.081338713,29.2952381808,69.2613629943,2.19722666856,16.4897243779,93.1370602926,135.294111919,127.349497472,7.92461444751,0.02
 04/29  10:00:00,212.288337678,29.3158854837,71.3005978872,1.34423573196,16.4897243779,93.1370602926,122.432101916,114.487487469,7.92461444751,0.02
 04/29  11:00:00,212.87311851,29.3443926359,72.4318480968,0.769246925611,16.4897243779,93.1370602926,116.365202054,108.420587607,7.92461444751,0.02
 04/29  12:00:00,204.803252302,29.3763204629,73.869413599,0.381504645631,16.4897243779,83.9857416113,118.254855124,101.720735543,7.92461444751,8.60950513393
 04/29  13:00:00,205.481882982,29.3998243825,74.7003906155,0.20568110075,16.4897243779,83.9857416113,103.79674341,95.8521289623,7.92461444751,0.02
 04/29  14:00:00,207.75078247,29.4309201326,77.053901504,0.0900265894829,16.4897243779,83.9857416113,96.5198368343,88.5752223868,7.92461444751,0.02
 04/29  15:00:00,191.402859585,29.2459229401,78.4378964068,0.0,12.3672932834,70.6512738906,42.2358141276,37.2629300979,4.9528840297,0.02
 04/29  16:00:00,191.727321205,29.2459229401,78.7623510125,0.0,12.3672932834,70.6512738906,43.3061616313,38.3332776016,4.9528840297,0.02
 04/29  17:00:00,177.137281925,29.2459229401,76.6958078044,0.0,12.3672932834,58.1284167478,55.2697050713,50.2968210416,4.9528840297,0.02
 04/29  18:00:00,129.278363543,27.9586339639,63.3116663497,0.0,12.3672932834,24.9413748627,82.8863416876,77.9134576579,4.9528840297,0.02
 04/29  19:00:00,132.484708827,28.602278452,65.8743671246,0.0,12.3672932834,24.9413748627,86.1328812998,81.1599972701,4.9528840297,0.02
 04/29  20:00:00,123.61772814,27.7440858013,60.9050864011,0.0,4.12243109448,16.0517297156,93.173569929,90.1818395112,2.97173041782,0.02
 04/29  21:00:00,80.7247498084,13.7339166371,32.4581016667,0.0,4.12243109448,15.9888894789,46.2762339306,43.2845035128,2.97173041782,0.02
 04/29  22:00:00,100.305604376,20.5029982402,45.0833824876,0.0,4.12243109448,15.9888894789,76.6081642173,73.6164337995,2.97173041782,0.02
 04/29  23:00:00,79.0934144413,13.5193684744,31.0413143971,0.0,4.12243109448,15.9888894789,50.8093926683,47.8176622505,2.97173041782,0.02
 04/29  24:00:00,91.0386262852,18.6699414915,37.6727725884,0.0,4.12243109448,15.9888894789,73.9807792898,70.989048872,2.97173041782,0.02
 04/30  01:00:00,71.9609523978,11.9558269713,27.5802324317,0.0,2.06121554724,15.9888894789,45.149655422,42.1579250042,2.97173041782,0.02
 04/30  02:00:00,88.1347271564,18.6699414915,36.8300890172,0.0,2.06121554724,15.9888894789,89.4203170834,77.8480358464,2.97173041782,8.60055081919
 04/30  03:00:00,79.8328944772,14.62296147,32.715105521,0.0,2.06121554724,15.9888894789,59.2549487461,56.2632183283,2.97173041782,0.02
 04/30  04:00:00,71.6842780807,13.3356724939,25.8537781878,0.0,2.06121554724,15.9888894789,59.0788825925,56.0871521747,2.97173041782,0.02
 04/30  05:00:00,92.4631503126,19.0681856347,40.7835797855,0.0,2.06121554724,15.9888894789,77.8645356168,74.872805199,2.97173041782,0.02
 04/30  06:00:00,93.0972112462,22.2261208232,42.8414813607,0.0,2.06121554724,15.9888894789,100.68668332,97.6949529017,2.97173041782,0.02
 04/30  07:00:00,76.4895311907,18.6390893093,39.3340571139,0.0,2.06121554724,15.9888894789,80.1763849436,77.1846545258,2.97173041782,0.02
 04/30  08:00:00,123.287751386,23.8566868596,52.9895692363,0.0,4.12243109448,41.7362269337,90.6284034276,85.655519398,4.9528840297,0.02
 04/30  09:00:00,108.035386816,18.853637472,42.8568116658,0.0,4.12243109448,41.7362269337,62.7097982372,57.7369142075,4.9528840297,0.02
 04/30  10:00:00,128.128768361,23.9425061247,57.7447670219,0.0,4.12243109448,41.7362269337,65.9661051026,60.9932210729,4.9528840297,0.02
 04/30  11:00:00,113.341318443,19.3900078787,47.6263729477,0.0,4.12243109448,41.7362269337,51.839384348,46.8665003183,4.9528840297,0.02
 04/30  12:00:00,130.329728609,24.1570542874,59.7311791548,0.0,4.12243109448,41.7362269337,66.8924354854,61.9195514557,4.9528840297,0.02
 04/30  13:00:00,114.632558907,19.3900078787,48.9176134471,0.0,4.12243109448,41.7362269337,53.6859236506,48.7130396209,4.9528840297,0.02
 04/30  14:00:00,132.411856012,24.2643283687,61.7060325002,0.0,4.12243109448,41.7362269337,71.3097194519,66.3368354222,4.9528840297,0.02
 04/30  15:00:00,115.007879551,19.49728196,49.1856600221,0.0,4.12243109448,41.7362269337,64.7519657197,59.7790816901,4.9528840297,0.02
 04/30  16:00:00,114.236552486,24.3716024501,60.2811472029,0.0,4.12243109448,24.8785346261,87.5293972359,82.5565132063,4.9528840297,0.02
 04/30  17:00:00,78.5488993848,17.5046441315,42.5744937072,0.0,2.06121554724,15.9888894789,65.3991970312,62.4074666134,2.97173041782,0.02
 04/30  18:00:00,98.6855897571,23.4825576171,56.5934014991,0.0,2.06121554724,15.9888894789,89.6035900733,86.6118596555,2.97173041782,0.02
 04/30  19:00:00,70.1118289556,15.7265544656,35.9621359466,0.0,2.06121554724,15.9888894789,61.5404754711,58.5487450533,2.97173041782,0.02
 04/30  20:00:00,98.0247666324,21.5207719708,43.8226755013,0.0,2.06121554724,15.9888894789,92.3803625221,89.3886321043,2.97173041782,0.02
 04/30  21:00:00,74.562282454,13.7339166371,28.3568502603,0.0,2.06121554724,15.9888894789,59.0201365639,56.0284061461,2.97173041782,0.02
 04/30  22:00:00,87.4823304179,19.5281341422,35.3195000948,0.0,2.06121554724,15.9888894789,87.2123884736,84.2206580558,2.97173041782,0.02
 04/30  23:00:00,67.3517730279,12.1780881795,22.7429643859,0.0,2.06121554724,15.9888894789,52.9350239325,49.9432935147,2.97173041782,0.02
 04/30  24:00:00,81.0109697961,18.5532700442,29.846315023,0.0,2.06121554724,15.9888894789,85.0260030275,82.0342726097,2.97173041782,0.02
 05/01  01:00:00,78.7158616885,18.2099929839,25.8332684705,0.0,4.12243109448,15.9888894789,82.5216876438,79.529957226,2.97173041782,0.02
 05/01  02:00:00,64.715195197,13.3356724939,16.8234800007,0.0,4.12243109448,15.9888894789,62.0854949838,59.093764566,2.97173041782,0.02
 05/01  03:00:00,63.6843602921,13.3356724939,15.7350663012,0.0,4.12243109448,15.9888894789,62.0272463149,59.0355158971,2.97173041782,0.02
 05/01  04:00:00,116.378941643,28.4091851056,35.8666934667,0.0,12.3672932834,24.9413748627,117.181750306,112.208866276,4.9528840297,0.02
 05/01  05:00:00,123.375829531,28.4181405351,36.7577366392,6.09688923988,12.3672932834,24.9413748627,186.687257222,181.714373192,4.9528840297,0.02
 05/01  06:00:00,175.647306167,29.3418161061,37.4956973162,3.25958190969,24.7345865669,70.7195625826,151.9950726,142.06930454,9.90576805939,0.02
 05/01  07:00:00,200.531059093,29.4788117705,39.1799375737,1.67650938976,37.1018798503,92.3937384068,140.107385748,121.5959797,9.90576805939,8.6056379886
 05/01  08:00:00,212.601292776,29.5604582283,39.2544356633,1.54740413187,37.1018798503,104.434947198,124.803297639,114.87752958,9.90576805939,0.02
 05/01  09:00:00,224.466396097,29.6152393569,39.1817974773,1.38872807766,37.1018798503,116.476155989,120.798005698,110.872237639,9.90576805939,0.02
 05/01  10:00:00,225.1152274,29.666187636,39.9659865851,1.20179417967,37.1018798503,116.476155989,126.165949695,107.632631862,9.90576805939,8.6275497729
 05/01  11:00:00,227.106371007,29.7595929005,42.2195017586,0.84589409806,37.1018798503,116.476155989,113.983071719,104.057303659,9.90576805939,0.02
 05/01  12:00:00,217.80254754,29.8826993197,45.2711180354,0.409032896366,37.1018798503,104.434947198,110.689575529,100.76380747,9.90576805939,0.02
 05/01  13:00:00,232.664163439,30.0821479866,48.1953357585,0.105269715989,37.1018798503,116.476155989,115.882510072,97.347850083,9.90576805939,8.62889192992
 05/01  14:00:00,233.587320652,30.2162869878,49.0393933056,0.0504253641429,37.1018798503,116.476155989,105.215870699,95.2901026395,9.90576805939,0.02
 05/01  15:00:00,234.424702201,30.3892692202,49.7448316078,0.00953545567513,37.1018798503,116.476155989,111.749493268,93.2175833962,9.90576805939,8.62614181267
 05/01  16:00:00,234.381929883,30.501092427,49.6003885994,0.0,37.1018798503,116.476155989,101.602784642,91.6770165825,9.90576805939,0.02
 05/01  17:00:00,234.827804525,30.5337247803,50.0146826417,0.0,37.1018798503,116.476155989,100.776818136,90.8510500769,9.90576805939,0.02
 05/01  18:00:00,143.091023055,28.1946369429,41.8827146935,0.0,24.7345865669,47.5788473902,72.8987243386,67.9258403089,4.9528840297,0.02
 05/01  19:00:00,145.209418159,28.7095525333,43.486189359,0.0,24.7345865669,47.5788473902,78.2133388157,73.240454786,4.9528840297,0.02
 05/01  20:00:00,132.594763237,27.9586339639,38.784386356,0.0,12.3672932834,38.6892022431,98.1818371399,89.0123762788,2.97173041782,6.19773044332
 05/01  21:00:00,93.4585702804,15.9719548105,23.5607277376,0.0,12.3672932834,27.0668015668,66.3207894302,60.9215981608,2.97173041782,2.42746085163
 05/01  22:00:00,83.5177288084,20.8771274827,27.8980666581,0.0,4.12243109448,15.9888894789,85.2593442792,82.2676138613,2.97173041782,0.02
 05/01  23:00:00,67.4688655314,14.2247173268,18.6647941891,0.0,4.12243109448,15.9888894789,64.5993450016,61.6076145838,2.97173041782,0.02
 05/01  24:00:00,87.5589635974,20.8462753005,31.9934652428,0.0,4.12243109448,15.9888894789,86.1924693957,83.2007389779,2.97173041782,0.02
 05/02  01:00:00,64.6895366611,12.446627661,17.7101781748,0.0,4.12243109448,15.9888894789,55.942744039,52.9510136212,2.97173041782,0.02
 05/02  02:00:00,89.1046396936,20.7604560354,33.6249607514,0.0,4.12243109448,15.9888894789,89.5527064714,86.5609760536,2.97173041782,0.02
 05/02  03:00:00,64.0948249432,12.446627661,17.115466512,0.0,4.12243109448,15.9888894789,57.3663547124,54.3746242946,2.97173041782,0.02
 05/02  04:00:00,122.762732819,28.4306399219,42.229030348,0.0,12.3672932834,24.9413748627,107.352129573,102.379245543,4.9528840297,0.02
 05/02  05:00:00,131.940507591,28.4795468824,43.4768034346,7.88109473645,12.3672932834,24.9413748627,174.094411276,169.121527246,4.9528840297,0.02
 05/02  06:00:00,187.925998508,29.4862792632,47.7457770161,5.14373202834,24.7345865669,70.7195625826,140.481776155,130.556008096,9.90576805939,0.02
 05/02  07:00:00,214.531192961,29.7607254806,51.5871795511,2.98749145758,37.1018798503,92.3937384068,120.970206359,111.0444383,9.90576805939,0.02
 05/02  08:00:00,227.810315576,29.8533476963,53.261226867,2.45670481198,37.1018798503,104.434947198,114.73342434,104.807656281,9.90576805939,0.02
 05/02  09:00:00,240.196231573,29.9405374645,53.9883109723,1.98672699737,37.1018798503,116.476155989,119.660297377,101.131060806,9.90576805939,8.623468511
 05/02  10:00:00,242.512543059,30.0649769484,56.8278099606,1.33857607867,37.1018798503,116.476155989,107.442547786,97.5167797266,9.90576805939,0.02
 05/02  11:00:00,244.896370041,30.1809775702,59.6862370729,0.747707310705,37.1018798503,116.476155989,104.650432105,94.7246640454,9.90576805939,0.02
 05/02  12:00:00,233.520143383,30.3487168341,60.5949892642,0.336787120137,37.1018798503,104.434947198,111.043445483,92.512556061,9.90576805939,8.62512136241
 05/02  13:00:00,252.189659585,30.5763976239,67.2153881865,0.116470127871,37.1018798503,116.476155989,100.023218876,90.0974508168,9.90576805939,0.02
 05/02  14:00:00,259.487705988,30.8660989369,74.3124008846,0.0279505077064,37.1018798503,116.476155989,100.257204472,81.7240445859,9.90576805939,8.62739182622
 05/02  15:00:00,264.625782817,31.1325140065,79.2122865114,0.0,37.1018798503,116.476155989,75.1436839555,65.2179158961,9.90576805939,0.02
 05/02  16:00:00,268.171605269,31.3325370598,82.5585756716,0.0,37.1018798503,116.476155989,62.2543033947,52.3285353353,9.90576805939,0.02
 05/02  17:00:00,269.44751775,31.4288620831,83.7392271095,0.0,37.1018798503,116.476155989,68.3780663443,49.8572137977,9.90576805939,8.61508448723
 05/02  18:00:00,168.049350364,28.3877302893,66.6479607458,0.0,24.7345865669,47.5788473902,49.9006238782,44.9277398485,4.9528840297,0.02
 05/02  19:00:00,170.438758172,28.8168266147,68.6082778431,0.0,24.7345865669,47.5788473902,56.47706666,51.5041826303,4.9528840297,0.02
 05/02  20:00:00,156.219944196,27.9586339639,62.4095937034,0.0,12.3672932834,38.6892022431,68.8546548895,65.8629244717,2.97173041782,0.02
 05/02  21:00:00,114.256839313,17.8264663755,42.481182868,0.0,12.3672932834,27.0668015668,47.778242944,44.7865125261,2.97173041782,0.02
 05/02  22:00:00,101.689626107,21.5636816033,45.3834102339,0.0,4.12243109448,15.9888894789,73.3910586921,70.3993282742,2.97173041782,0.02
 05/02  23:00:00,79.7186864756,15.2974581403,29.8418746447,0.0,4.12243109448,15.9888894789,59.6859240919,56.6941936741,2.97173041782,0.02
 05/02  24:00:00,93.3698287935,21.3062238081,37.3210706741,0.0,4.12243109448,15.9888894789,85.7049868651,82.7132564473,2.97173041782,0.02
 05/03  01:00:00,71.4985387865,13.7647688193,23.1777278212,0.0,4.12243109448,15.9888894789,58.3744696078,55.38273919,2.97173041782,0.02
 05/03  02:00:00,89.8318238651,21.0916756454,33.9976139322,0.0,4.12243109448,15.9888894789,93.1766628337,90.1849324159,2.97173041782,0.02
 05/03  03:00:00,67.0662674293,12.8757239864,19.6578127493,0.0,4.12243109448,15.9888894789,56.0894563766,53.0977259588,2.97173041782,0.02
 05/03  04:00:00,124.005988082,28.2160917592,43.6868337966,0.0,12.3672932834,24.9413748627,104.563989634,99.5911056039,4.9528840297,0.02
 05/03  05:00:00,135.71921935,28.963747563,48.9096623205,5.74274690183,12.3672932834,24.9413748627,170.837004691,165.864120661,4.9528840297,0.02
 05/03  06:00:00,189.106242577,29.5286888264,50.9201331293,3.1072103463,24.7345865669,70.7195625826,137.905417398,127.979649338,9.90576805939,0.02
 05/03  07:00:00,214.09990309,29.9009378464,52.1347217101,1.86844057711,37.1018798503,92.3937384068,118.367885035,108.442116976,9.90576805939,0.02
 05/03  08:00:00,225.739283842,30.0268205107,51.9661926248,1.50724130522,37.1018798503,104.434947198,120.607402041,102.080965198,9.90576805939,8.62066878374
 05/03  09:00:00,236.360978803,30.133123442,50.8355027298,1.11176176604,37.1018798503,116.476155989,108.398229471,98.472461412,9.90576805939,0.02
 05/03  10:00:00,238.482531633,30.2911221818,53.3194650926,0.590705197099,37.1018798503,116.476155989,105.043540068,95.1177720085,9.90576805939,0.02
 05/03  11:00:00,243.656545882,30.5522031787,58.6176958168,0.205249997073,37.1018798503,116.476155989,110.116660326,91.5822879248,9.90576805939,8.62860434196
 05/03  12:00:00,236.721632508,30.8630076492,63.5677165741,0.051260271205,37.1018798503,104.434947198,98.2408025748,88.3150345154,9.90576805939,0.02
 05/03  13:00:00,254.412904794,31.2071276607,68.9208767458,0.00344988802827,37.1018798503,116.476155989,103.828120611,85.2937738079,9.90576805939,8.62857874357
 05/03  14:00:00,259.529283548,31.5382484137,73.7098644394,0.0,37.1018798503,116.476155989,92.8876791669,82.9619111075,9.90576805939,0.02
 05/03  15:00:00,262.069234829,31.9466804575,75.8415198961,0.0,37.1018798503,116.476155989,90.5901074979,80.6643394386,9.90576805939,0.02
 05/03  16:00:00,264.077897327,32.3092873026,77.4881216405,0.0,37.1018798503,116.476155989,97.383761362,78.8556982154,9.90576805939,8.62229508728
 05/03  17:00:00,263.666367401,32.5148527389,76.8721436366,0.0,37.1018798503,116.476155989,87.90848985,77.9827217907,9.90576805939,0.02
 05/03  18:00:00,160.293846265,28.4751376464,58.805050234,0.0,24.7345865669,47.5788473902,64.963604182,59.9907201524,4.9528840297,0.02
 05/03  19:00:00,156.489635221,28.3891464805,55.0868257985,0.0,24.7345865669,47.5788473902,69.7731288305,64.8002448008,4.9528840297,0.02
 05/03  20:00:00,147.72386005,28.7102295615,53.1619010743,0.0,12.3672932834,38.6892022431,83.7379057298,80.746175312,2.97173041782,0.02
 05/03  21:00:00,103.166388535,17.5046441315,31.712546501,0.0,12.3672932834,27.0668015668,58.6012289988,55.609498581,2.97173041782,0.02
 05/03  22:00:00,90.8788992798,21.7353201335,34.4010440768,0.0,4.12243109448,15.9888894789,78.419356397,75.4276259792,2.97173041782,0.02
 05/03  23:00:00,74.4837856066,15.4261870379,24.4782440763,0.0,4.12243109448,15.9888894789,61.4431719454,58.4514415276,2.97173041782,0.02
 05/03  24:00:00,82.0100953894,20.66257932,26.6049809538,0.0,4.12243109448,15.9888894789,92.7984459119,89.8067154941,2.97173041782,0.02
 05/04  01:00:00,67.3338859951,14.1938651447,18.5839778972,0.0,4.12243109448,15.9888894789,56.4554314028,53.463700985,2.97173041782,0.02
 05/04  02:00:00,78.6705428923,20.66257932,23.26542848,0.0,4.12243109448,15.9888894789,101.648196793,90.0747084941,2.97173041782,8.6017578814
 05/04  03:00:00,65.6116560774,14.1938651447,16.8617480226,0.0,4.12243109448,15.9888894789,57.9659154026,54.9741849848,2.97173041782,0.02
 05/04  04:00:00,112.274821726,28.2160917592,31.9556668731,0.0,12.3672932834,24.9413748627,106.353408867,101.380524837,4.9528840297,0.02
 05/04  05:00:00,125.12498804,28.9370515612,36.1650177721,7.9198557009,12.3672932834,24.9413748627,172.341421953,167.368537924,4.9528840297,0.02
 05/04  06:00:00,172.610222079,29.4548378155,32.7555604332,4.84961323301,24.7345865669,70.7195625826,139.873829352,129.948061292,9.90576805939,0.02
 05/04  07:00:00,196.565909652,29.8180476115,34.8789952478,1.67307112159,37.1018798503,92.3937384068,118.872452073,108.946684013,9.90576805939,0.02
 05/04  08:00:00,210.864733297,29.9269544705,37.6335348257,1.06524480554,37.1018798503,104.434947198,111.049949548,101.124181489,9.90576805939,0.02
 05/04  09:00:00,224.78142208,30.0408257733,39.5629746992,0.896980496075,37.1018798503,116.476155989,107.83329868,97.9075306211,9.90576805939,0.02
 05/04  10:00:00,225.966079603,30.1322276368,40.8553902596,0.697258035437,37.1018798503,116.476155989,114.205037883,95.6720376689,9.90576805939,8.62723215521
 05/04  11:00:00,227.115997153,30.2176124124,42.1168626918,0.500136614178,37.1018798503,116.476155989,103.536958609,93.6111905492,9.90576805939,0.02
 05/04  12:00:00,216.6349003,30.3472598526,43.7233758271,0.324566583878,37.1018798503,104.434947198,110.029864741,91.4993406647,9.90576805939,8.62475601694
 05/04  13:00:00,230.871281675,30.5293400498,45.8699111106,0.190671233233,37.1018798503,116.476155989,99.1709191375,89.2451510782,9.90576805939,0.02
 05/04  14:00:00,231.652295172,30.6849027964,46.6103901651,0.0757803795753,37.1018798503,116.476155989,97.3975910124,87.471822953,9.90576805939,0.02
 05/04  15:00:00,233.924583944,30.850990951,48.7742360635,0.018337287668,37.1018798503,116.476155989,104.075590591,85.54397184,9.90576805939,8.62585069166
 05/04  16:00:00,235.167202602,30.9277873424,49.9589711808,0.0,37.1018798503,116.476155989,94.4833422124,84.557574153,9.90576805939,0.02
 05/04  17:00:00,234.063316574,30.9185220098,48.8653948002,0.0,37.1018798503,116.476155989,94.4283574563,84.5025893969,9.90576805939,0.02
 05/04  18:00:00,140.274592223,28.1946369429,39.0662826221,0.0,24.7345865669,47.5788473902,69.9003150667,64.9274310371,4.9528840297,0.02
 05/04  19:00:00,141.906810659,28.7095525333,40.1835807427,0.0,24.7345865669,47.5788473902,84.0514940595,70.4913022551,4.9528840297,8.60730777469
 05/04  20:00:00,128.750671942,27.9586339639,34.9403122338,0.0,12.3672932834,38.6892022431,88.814705838,85.8229754202,2.97173041782,0.02
 05/04  21:00:00,92.0147381513,16.7751803784,21.290370206,0.0,12.3672932834,27.0668015668,63.5767565938,60.585026176,2.97173041782,0.02
 05/04  22:00:00,78.7987043488,20.8771274827,23.179043006,0.0,4.12243109448,15.9888894789,83.4050211351,80.4132907173,2.97173041782,0.02
 05/04  23:00:00,63.5981967916,14.2247173268,14.7941262072,0.0,4.12243109448,15.9888894789,63.6107582201,60.6190278023,2.97173041782,0.02
 05/04  24:00:00,82.2839376934,21.7353201335,25.8060837033,0.0,4.12243109448,15.9888894789,89.1782100251,86.1864796073,2.97173041782,0.02
 05/05  01:00:00,60.9890577809,13.3356724939,13.0973436173,0.0,4.12243109448,15.9888894789,60.1308124248,57.139082007,2.97173041782,0.02
 05/05  02:00:00,82.036771499,21.7353201335,25.5589175738,0.0,4.12243109448,15.9888894789,96.5505750024,93.5588445846,2.97173041782,0.02
 05/05  03:00:00,64.6746569461,15.1137621598,14.9577062749,0.0,4.12243109448,15.9888894789,70.7760045814,67.7842741635,2.97173041782,0.02
 05/05  04:00:00,113.908259465,28.5879752412,33.2129764046,0.00424582490052,12.3672932834,24.9413748627,106.88486541,101.91198138,4.9528840297,0.02
 05/05  05:00:00,126.546387532,28.4911281839,35.0075725201,10.9446248119,12.3672932834,24.9413748627,174.128592147,169.155708117,4.9528840297,0.02
 05/05  06:00:00,177.745672116,29.4955632921,34.1295370575,8.57036205549,24.7345865669,70.7195625826,140.874071246,130.948303187,9.90576805939,0.02
 05/05  07:00:00,202.952709907,29.7862142178,39.1540758228,3.8166282471,37.1018798503,92.3937384068,119.66631251,109.740544451,9.90576805939,0.02
 05/05  08:00:00,218.644228601,29.8895508768,44.3785185979,2.13712336531,37.1018798503,104.434947198,111.512184621,101.586416562,9.90576805939,0.02
