Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/05  09:00:00,235.671679913,30.0553895782,49.6106099514,1.7250688167,37.1018798503,116.476155989,114.808104688,96.2791090754,9.90576805939,8.6232275528
 05/05  10:00:00,240.642182147,30.2899038362,54.7420645808,1.32903764894,37.1018798503,116.476155989,102.288460595,92.3626925361,9.90576805939,0.02
 05/05  11:00:00,243.824996701,30.5519056666,58.2893237458,0.702324672744,37.1018798503,116.476155989,107.943827464,89.4096827061,9.90576805939,8.62837669814
 05/05  12:00:00,233.379773919,30.7666818344,60.1750695052,0.198412418596,37.1018798503,104.434947198,97.2117140169,87.2859459575,9.90576805939,0.02
 05/05  13:00:00,248.491785008,31.1251051182,63.0170822357,0.0681954379473,37.1018798503,116.476155989,94.8326187552,84.9068506958,9.90576805939,0.02
 05/05  14:00:00,251.813427955,31.4397889456,66.0915602862,0.000860255898186,37.1018798503,116.476155989,101.567933811,83.035106139,9.90576805939,8.62705961223
 05/05  15:00:00,254.508965157,31.7788619108,68.449129622,0.0,37.1018798503,116.476155989,90.985719834,81.0599517746,9.90576805939,0.02
 05/05  16:00:00,256.296726625,32.1105349398,69.9057015303,0.0,37.1018798503,116.476155989,89.2867859759,79.3610179165,9.90576805939,0.02
 05/05  17:00:00,255.997730278,32.3383012392,69.3800229352,0.0,37.1018798503,116.476155989,96.7983153573,78.2776193233,9.90576805939,8.61492797468
 05/05  18:00:00,155.81985658,28.5605189405,54.2456881278,0.0,24.7345865669,47.5788473902,65.0173331793,60.0444491496,4.9528840297,0.02
 05/05  19:00:00,152.718769949,28.3891358948,51.3159844785,0.0,24.7345865669,47.5788473902,69.5636889034,64.5908048737,4.9528840297,0.02
 05/05  20:00:00,143.847496359,28.7102834577,49.2854985544,0.0,12.3672932834,38.6892022431,83.9667429446,80.9750125268,2.97173041782,0.02
 05/05  21:00:00,100.705687963,17.5046441315,29.2518546373,0.0,12.3672932834,27.0668015668,58.7977895349,55.806059117,2.97173041782,0.02
 05/05  22:00:00,88.5644605425,21.7353201335,32.086606219,0.0,4.12243109448,15.9888894789,78.7361470541,75.7444166363,2.97173041782,0.02
 05/05  23:00:00,72.7628060771,15.4261870379,22.7572654277,0.0,4.12243109448,15.9888894789,61.7043907982,58.7126603804,2.97173041782,0.02
 05/05  24:00:00,82.7517706397,20.8771274827,27.1321089238,0.0,4.12243109448,15.9888894789,92.163381423,89.1716510051,2.97173041782,0.02
 05/06  01:00:00,66.5463982654,13.3048203117,18.7088474,0.0,4.12243109448,15.9888894789,52.0937661794,49.1020357616,2.97173041782,0.02
 05/06  02:00:00,80.7156459606,20.4480311573,25.5250805931,0.0,4.12243109448,15.9888894789,92.8821108196,89.8903804018,2.97173041782,0.02
 05/06  03:00:00,68.5765463061,13.7339166371,20.3098990519,0.0,4.12243109448,15.9888894789,56.2644979542,53.2727675363,2.97173041782,0.02
 05/06  04:00:00,91.1106789989,26.6713449878,29.4707788965,0.0,4.12243109448,16.0517297156,112.979985801,109.988255383,2.97173041782,0.02
 05/06  05:00:00,95.4134842259,27.7440858013,32.7008432711,0.0,4.12243109448,16.0517297156,112.261439599,109.269709181,2.97173041782,0.02
 05/06  06:00:00,118.90824714,29.2459229401,35.8380274858,0.0,4.12243109448,39.6058045677,93.1680759454,90.1763455276,2.97173041782,0.02
 05/06  07:00:00,162.345936455,29.2710595095,42.2755753469,12.3794718638,12.3672932834,65.3531420225,148.500134956,143.527250926,4.9528840297,0.02
 05/06  08:00:00,166.423203961,29.2625083473,47.3471889031,8.50284793673,12.3672932834,68.2430321324,152.486608541,138.925835007,4.9528840297,8.60788950362
 05/06  09:00:00,195.691752204,29.2873385302,52.0314906077,4.04542976235,16.4897243779,93.1370602926,132.554614265,124.609999817,7.92461444751,0.02
 05/06  10:00:00,197.57100863,29.3026564011,55.3799608456,2.56081424257,16.4897243779,93.1370602926,127.315269254,119.370654807,7.92461444751,0.02
 05/06  11:00:00,199.235965528,29.312232024,58.1983064274,1.39784259112,16.4897243779,93.1370602926,124.364839614,116.420225166,7.92461444751,0.02
 05/06  12:00:00,192.76428076,29.3146742067,61.6095105719,0.664112803513,16.4897243779,83.9857416113,122.306847103,114.362232655,7.92461444751,0.02
 05/06  13:00:00,195.234109035,29.3581529771,64.3848039067,0.315160840623,16.4897243779,83.9857416113,120.409312497,112.464698049,7.92461444751,0.02
 05/06  14:00:00,194.80783506,29.4267874337,64.1210274803,0.0840700989744,16.4897243779,83.9857416113,118.733460209,110.788845762,7.92461444751,0.02
 05/06  15:00:00,173.698057265,29.2459229401,60.7330807463,0.0,12.3672932834,70.6512738906,66.3335807252,52.7717932509,4.9528840297,8.60890344468
 05/06  16:00:00,173.814332532,29.2459229401,60.8493814861,0.0,12.3672932834,70.6512738906,55.7911008206,50.8182167909,4.9528840297,0.02
 05/06  17:00:00,160.488639626,29.2459229401,60.0471787979,0.0,12.3672932834,58.1284167478,58.8266497207,53.853765691,4.9528840297,0.02
 05/06  18:00:00,120.461183883,28.4735495544,53.979572511,0.0,12.3672932834,24.9413748627,81.4108346074,76.4379505777,4.9528840297,0.02
 05/06  19:00:00,117.291511436,28.280456208,51.002993402,0.0,12.3672932834,24.9413748627,89.3647808969,84.3918968672,4.9528840297,0.02
 05/06  20:00:00,110.076534678,28.1731821266,46.9347980483,0.0,4.12243109448,16.0517297156,100.221285133,97.2295547148,2.97173041782,0.02
 05/06  21:00:00,68.1282481834,12.1274655014,21.5146756517,0.0,4.12243109448,15.9888894789,44.9809999004,41.9892694826,2.97173041782,0.02
 05/06  22:00:00,82.4577566096,19.5281341422,28.2337117904,0.0,4.12243109448,15.9888894789,77.7848510666,74.7931206487,2.97173041782,0.02
 05/06  23:00:00,62.6869610115,11.5267306459,16.674123291,0.0,4.12243109448,15.9888894789,46.1182770172,43.1265465994,2.97173041782,0.02
 05/06  24:00:00,79.1461907656,19.1848570819,25.2654229554,0.0,4.12243109448,15.9888894789,79.1238317768,76.132101359,2.97173041782,0.02
 05/07  01:00:00,64.3192936339,13.7647688193,18.0240258202,0.0,2.06121554724,15.9888894789,59.3848851597,56.3931547419,2.97173041782,0.02
 05/07  02:00:00,63.6917133238,14.2247173268,16.9417909835,0.0,2.06121554724,15.9888894789,62.6308642808,59.639133863,2.97173041782,0.02
 05/07  03:00:00,70.7366420539,17.7808966585,20.3440447715,0.0,2.06121554724,15.9888894789,80.1840655001,77.1923350823,2.97173041782,0.02
 05/07  04:00:00,68.3944492015,15.512006303,20.364305229,0.0,2.06121554724,15.9888894789,65.3131624552,62.3214320373,2.97173041782,0.02
 05/07  05:00:00,77.6774384282,22.2261208232,22.7233762675,0.0,2.06121554724,15.9888894789,100.362816815,97.371086397,2.97173041782,0.02
 05/07  06:00:00,63.7540216386,17.7808966585,18.0600745019,0.0,2.06121554724,15.9888894789,81.487180455,78.4954500372,2.97173041782,0.02
 05/07  07:00:00,66.4023065245,22.2261208232,25.5432442733,0.0,2.06121554724,15.9888894789,99.9325586463,96.9408282285,2.97173041782,0.02
 05/07  08:00:00,94.317483864,18.9823663696,28.9564835951,0.0,4.12243109448,41.7362269337,75.8058667333,70.8329827036,4.9528840297,0.02
 05/07  09:00:00,109.584799253,23.2988616366,39.6085561202,0.0,4.12243109448,41.7362269337,90.6592591774,85.6863751477,4.9528840297,0.02
 05/07  10:00:00,105.727184317,19.7118301227,39.5160899919,0.0,4.12243109448,41.7362269337,71.8887983008,66.9159142711,4.9528840297,0.02
 05/07  11:00:00,116.678752408,23.5134097993,46.267992558,0.0,4.12243109448,41.7362269337,87.4982279893,82.5253439596,4.9528840297,0.02
 05/07  12:00:00,109.565569127,19.7118301227,43.3363942378,0.0,4.12243109448,41.7362269337,70.1636924938,65.1908084641,4.9528840297,0.02
 05/07  13:00:00,119.401009634,23.2988616366,49.2542742574,0.0,4.12243109448,41.7362269337,85.8366261755,80.8637421458,4.9528840297,0.02
 05/07  14:00:00,110.97679655,19.6045560414,44.8595442694,0.0,4.12243109448,41.7362269337,69.1432211022,64.1703370725,4.9528840297,0.02
 05/07  15:00:00,120.826542861,23.5134097993,50.5729367337,0.0,4.12243109448,41.7362269337,93.4596081894,79.904961903,4.9528840297,8.60176225671
 05/07  16:00:00,94.2892215018,19.8191042041,44.8236210894,0.0,4.12243109448,24.8785346261,68.6815663862,63.7086823565,4.9528840297,0.02
 05/07  17:00:00,86.9374878384,22.3383007495,45.793682536,0.0,2.06121554724,15.9888894789,84.1071646861,81.1154342683,2.97173041782,0.02
 05/07  18:00:00,77.6919397522,18.6082371271,40.5906300743,0.0,2.06121554724,15.9888894789,68.6986920533,65.7069616355,2.97173041782,0.02
 05/07  19:00:00,82.6842331715,21.1895523608,42.9316737662,0.0,2.06121554724,15.9888894789,80.8073265298,77.815596112,2.97173041782,0.02
 05/07  20:00:00,84.5787427177,17.5046441315,34.5093376386,0.0,2.06121554724,15.9888894789,73.0977698256,70.1060394078,2.97173041782,0.02
 05/07  21:00:00,87.1612089176,19.0681856347,35.4816393408,0.0,2.06121554724,15.9888894789,80.1613729407,77.1696425229,2.97173041782,0.02
 05/07  22:00:00,76.0517255016,15.7574066478,27.7528694806,0.0,2.06121554724,15.9888894789,71.9671588882,68.9754284704,2.97173041782,0.02
 05/07  23:00:00,79.661443829,17.7654705675,29.2962451237,0.0,2.06121554724,15.9888894789,78.8476918617,75.8559614439,2.97173041782,0.02
 05/07  24:00:00,77.3541836023,16.1435933407,28.6691409233,0.0,2.06121554724,15.9888894789,73.669586256,70.6778558381,2.97173041782,0.02
 05/08  01:00:00,83.4447389866,17.7500444764,31.0454066864,0.0,4.12243109448,15.9888894789,80.0108308513,77.0191004335,2.97173041782,0.02
 05/08  02:00:00,75.6039919877,15.5428584851,25.4584687103,0.0,4.12243109448,15.9888894789,72.6209026949,69.6291722771,2.97173041782,0.02
 05/08  03:00:00,85.1509086622,18.853637472,31.6246718545,0.0,4.12243109448,15.9888894789,84.5406220103,81.5488915925,2.97173041782,0.02
 05/08  04:00:00,124.884677809,28.044453229,44.7371625245,0.0,12.3672932834,24.9413748627,111.647406064,106.674522035,4.9528840297,0.02
 05/08  05:00:00,139.758552388,28.8488188194,50.9699326343,7.83673886927,12.3672932834,24.9413748627,181.615287902,176.642403872,4.9528840297,0.02
 05/08  06:00:00,190.751489887,29.3241745204,55.4716405382,2.75463174443,24.7345865669,70.7195625826,147.035123727,137.109355668,9.90576805939,0.02
 05/08  07:00:00,220.116061527,29.4961614656,59.2941980965,1.12991083851,37.1018798503,92.3937384068,126.566893742,116.641125682,9.90576805939,0.02
 05/08  08:00:00,234.94296805,29.6043011142,62.3519077317,0.747730586425,37.1018798503,104.434947198,119.594634846,109.668866786,9.90576805939,0.02
 05/08  09:00:00,249.025078236,29.6973850266,64.620361065,0.426746784485,37.1018798503,116.476155989,123.847281844,105.318550264,9.90576805939,8.6229635206
 05/08  10:00:00,254.21277394,29.8698894334,69.8265956703,0.235126424924,37.1018798503,116.476155989,111.031039929,101.10527187,9.90576805939,0.02
 05/08  11:00:00,259.536113441,30.1685860076,75.0167769111,0.0693279424009,37.1018798503,116.476155989,111.230477486,92.6966754478,9.90576805939,8.62803397856
 05/08  12:00:00,252.203282489,30.511321039,79.4523700998,0.0,37.1018798503,104.434947198,91.9778743284,82.052106269,9.90576805939,0.02
 05/08  13:00:00,268.0071332,30.89415519,82.8315920213,0.0,37.1018798503,116.476155989,81.9335521235,72.0077840641,9.90576805939,0.02
 05/08  14:00:00,270.213715824,31.2076692404,84.7248494915,0.0,37.1018798503,116.476155989,86.6130954637,68.0805641259,9.90576805939,8.62676327849
 05/08  15:00:00,273.874201142,31.5292360517,88.064008211,0.0,37.1018798503,116.476155989,69.4838897428,59.5581216834,9.90576805939,0.02
 05/08  16:00:00,275.534940478,31.8333633607,89.4211012996,0.0,37.1018798503,116.476155989,62.9654329009,53.0396648415,9.90576805939,0.02
 05/08  17:00:00,275.517757783,32.043873805,89.1944875951,0.0,37.1018798503,116.476155989,73.1023688724,54.5818358815,9.90576805939,8.61476493154
 05/08  18:00:00,172.244173147,28.5606531693,70.6698747982,0.0,24.7345865669,47.5788473902,56.2523123493,51.2794283196,4.9528840297,0.02
 05/08  19:00:00,169.246887845,28.3890420817,67.8442005653,0.0,24.7345865669,47.5788473902,67.0913284879,62.1184444582,4.9528840297,0.02
 05/08  20:00:00,161.917444539,28.7102730631,67.3554615545,0.0,12.3672932834,38.6892022431,83.9290762246,80.9373458068,2.97173041782,0.02
 05/08  21:00:00,111.349886434,17.5046441315,39.8960555852,0.0,12.3672932834,27.0668015668,56.9064041887,53.9146737709,2.97173041782,0.02
 05/08  22:00:00,102.017013142,21.6781072901,45.5963719107,0.0,4.12243109448,15.9888894789,79.5615025547,76.5697721369,2.97173041782,0.02
 05/08  23:00:00,82.6738176073,15.512006303,32.5824579414,0.0,4.12243109448,15.9888894789,56.7312187484,53.7394883306,2.97173041782,0.02
 05/08  24:00:00,97.4040378618,21.3062238081,41.3552800693,0.0,4.12243109448,15.9888894789,89.3693610959,86.377630678,2.97173041782,0.02
 05/09  01:00:00,78.1139440397,14.537142205,29.020760017,0.0,4.12243109448,15.9888894789,59.0628328223,56.0711024045,2.97173041782,0.02
 05/09  02:00:00,96.5142558087,21.4778623382,40.2938595104,0.0,4.12243109448,15.9888894789,87.2520411274,84.2603107096,2.97173041782,0.02
 05/09  03:00:00,68.8136251547,12.446627661,21.8342671268,0.0,4.12243109448,15.9888894789,54.5467963685,51.5550659507,2.97173041782,0.02
 05/09  04:00:00,136.110738791,28.3019110242,55.7057655667,0.0,12.3672932834,24.9413748627,103.792678941,98.8197949113,4.9528840297,0.02
 05/09  05:00:00,146.476689709,28.9644250256,62.0318091756,3.37739326835,12.3672932834,24.9413748627,170.346575,165.373690971,4.9528840297,0.02
 05/09  06:00:00,202.015581807,29.5053079598,68.293193852,1.01603671087,24.7345865669,70.7195625826,136.805277762,126.879509703,9.90576805939,0.02
 05/09  07:00:00,230.914110531,29.940054143,70.5824536827,0.19580519497,37.1018798503,92.3937384068,116.704834131,106.779066071,9.90576805939,0.02
 05/09  08:00:00,246.546431693,30.188146892,74.003627554,0.11567326341,37.1018798503,104.434947198,113.227824244,94.7036145623,9.90576805939,8.61844162271
 05/09  09:00:00,262.2227549,30.5550583192,77.338234726,0.0488963814856,37.1018798503,116.476155989,91.1552881836,81.2295201242,9.90576805939,0.02
 05/09  10:00:00,267.135024237,30.9666725605,81.8871407271,0.0,37.1018798503,116.476155989,78.9178642297,68.9920961703,9.90576805939,0.02
 05/09  11:00:00,272.590615197,31.3827429532,86.9265253406,0.0,37.1018798503,116.476155989,76.0021065803,57.4683906506,9.90576805939,8.62794787032
 05/09  12:00:00,260.452310582,31.6738116135,86.5388803678,0.0,37.1018798503,104.434947198,71.1026406196,61.1768725602,9.90576805939,0.02
 05/09  13:00:00,271.116784732,31.9256277746,84.9097469268,0.0,37.1018798503,116.476155989,89.4248914396,70.8911869957,9.90576805939,8.62793638456
 05/09  14:00:00,270.265303687,32.1918662295,83.7923038986,0.0,37.1018798503,116.476155989,88.6369095852,78.7111415258,9.90576805939,0.02
 05/09  15:00:00,269.348455837,32.4984881365,82.5689682633,0.0,37.1018798503,116.476155989,89.5413354747,79.6155674153,9.90576805939,0.02
 05/09  16:00:00,267.380457067,32.7709880811,80.3290079091,0.0,37.1018798503,116.476155989,96.4174709636,77.8899556054,9.90576805939,8.62174729876
 05/09  17:00:00,263.065273714,32.8973696156,75.8885535519,0.0,37.1018798503,116.476155989,86.7465260936,76.8207580342,9.90576805939,0.02
 05/09  18:00:00,159.631157661,28.5635797036,58.0539288628,0.0,24.7345865669,47.5788473902,64.4539795426,59.4810955129,4.9528840297,0.02
 05/09  19:00:00,153.678698549,28.3911458387,52.2738991603,0.0,24.7345865669,47.5788473902,68.3372289756,63.3643449459,4.9528840297,0.02
 05/09  20:00:00,140.027213529,28.7104533226,47.8142069356,0.0,12.3672932834,38.6892022431,82.3715554386,79.3798250208,2.97173041782,0.02
 05/09  21:00:00,100.255451148,17.5046441315,28.801614413,0.0,12.3672932834,27.0668015668,58.0451248567,55.0533944389,2.97173041782,0.02
 05/09  22:00:00,87.9835015766,21.7353201335,31.5056469049,0.0,4.12243109448,15.9888894789,77.8626412077,74.8709107899,2.97173041782,0.02
 05/09  23:00:00,73.4965473057,15.512006303,23.4051870418,0.0,4.12243109448,15.9888894789,61.1184394422,58.1267090244,2.97173041782,0.02
 05/09  24:00:00,84.3346250403,21.3062238081,28.2858666485,0.0,4.12243109448,15.9888894789,88.3121222442,85.3203918263,2.97173041782,0.02
 05/10  01:00:00,65.3967554414,13.7647688193,17.0759442034,0.0,4.12243109448,15.9888894789,58.3967044547,55.4049740369,2.97173041782,0.02
 05/10  02:00:00,78.0495059369,20.4480311573,22.8589402171,0.0,4.12243109448,15.9888894789,94.2160466841,91.2243162663,2.97173041782,0.02
 05/10  03:00:00,65.6053866706,13.562278107,17.5103776136,0.0,4.12243109448,15.9888894789,64.2368147227,52.6633190036,2.97173041782,8.60176530133
 05/10  04:00:00,109.886507878,27.8299050663,29.9535401532,0.0,12.3672932834,24.9413748627,105.322018907,100.349134877,4.9528840297,0.02
 05/10  05:00:00,123.609520617,28.9641180621,36.3208073753,6.22153261565,12.3672932834,24.9413748627,172.271675101,167.298791071,4.9528840297,0.02
 05/10  06:00:00,170.261349085,29.4533556709,33.6583286037,3.94862132657,24.7345865669,70.7195625826,139.695261951,129.769493892,9.90576805939,0.02
 05/10  07:00:00,199.896638534,29.8182081144,38.6041140738,1.27852887994,37.1018798503,92.3937384068,118.774888457,108.849120398,9.90576805939,0.02
 05/10  08:00:00,216.847854047,29.9781920599,43.8711348486,0.759559305258,37.1018798503,104.434947198,110.301763133,100.375995074,9.90576805939,0.02
 05/10  09:00:00,233.130806014,30.2430905884,48.0243918893,0.582719947873,37.1018798503,116.476155989,105.055623972,95.1298559125,9.90576805939,0.02
 05/10  10:00:00,237.546303947,30.5551749509,52.355301062,0.354648613032,37.1018798503,116.476155989,109.7500793,91.2177101298,9.90576805939,8.62660111072
 05/10  11:00:00,240.355467706,30.8847890756,55.111706121,0.0776361557007,37.1018798503,116.476155989,98.2040532085,88.2782851491,9.90576805939,0.02
 05/10  12:00:00,231.293559301,31.2007658415,57.8524617159,0.000670562178415,37.1018798503,104.434947198,96.1517978954,86.226029836,9.90576805939,0.02
 05/10  13:00:00,248.186336602,31.5726775258,62.3323278615,0.0,37.1018798503,116.476155989,102.512376114,83.9786499234,9.90576805939,8.62795813118
 05/10  14:00:00,251.129159463,32.0164954986,64.8314948913,0.0,37.1018798503,116.476155989,91.8539822553,81.9282141959,9.90576805939,0.02
 05/10  15:00:00,252.620635605,32.3036133894,66.0360143951,0.0,37.1018798503,116.476155989,99.4721793431,80.9411548261,9.90576805939,8.62525645763
 05/10  16:00:00,254.914104769,32.3882438883,68.2454566038,0.0,37.1018798503,116.476155989,90.5779151936,80.6521471342,9.90576805939,0.02
 05/10  17:00:00,252.374731914,32.2718484761,65.8235136733,0.0,37.1018798503,116.476155989,90.6556177614,80.729849702,9.90576805939,0.02
 05/10  18:00:00,151.590423173,28.388488375,50.1882755456,0.0,24.7345865669,47.5788473902,66.7145383581,61.7416543284,4.9528840297,0.02
 05/10  19:00:00,153.098012973,28.8176001437,51.2667488121,0.0,24.7345865669,47.5788473902,71.7449233179,66.7720392882,4.9528840297,0.02
 05/10  20:00:00,137.057905244,28.0301500182,45.5251913501,0.0,12.3672932834,38.6892022431,93.4881626871,81.9107461793,2.97173041782,8.60568608997
 05/10  21:00:00,103.868476565,17.8264663755,32.0928185772,0.0,12.3672932834,27.0668015668,57.9980147414,55.0062843236,2.97173041782,0.02
 05/10  22:00:00,90.6298045049,21.5636816033,34.3235889764,0.0,4.12243109448,15.9888894789,80.2055533397,77.2138229218,2.97173041782,0.02
 05/10  23:00:00,75.1330721891,15.2974581403,25.2562607731,0.0,4.12243109448,15.9888894789,59.7581579266,56.7664275088,2.97173041782,0.02
 05/10  24:00:00,90.5057333828,21.5636816033,34.199517949,0.0,4.12243109448,15.9888894789,86.5312141835,83.5394837657,2.97173041782,0.02
 05/11  01:00:00,68.918537099,14.2247173268,20.1144666577,0.0,4.12243109448,15.9888894789,63.0550000855,60.0632696677,2.97173041782,0.02
 05/11  02:00:00,90.1088768961,21.5207719708,33.8455712417,0.0,4.12243109448,15.9888894789,89.9829054466,86.9911750287,2.97173041782,0.02
 05/11  03:00:00,64.6566521854,12.446627661,17.6772944898,0.0,4.12243109448,15.9888894789,55.520990851,52.5292604332,2.97173041782,0.02
 05/11  04:00:00,125.348603742,28.4091851056,44.8363568212,0.0,12.3672932834,24.9413748627,104.739865199,99.7669811696,4.9528840297,0.02
 05/11  05:00:00,130.505367418,28.56636366,46.7266322282,3.10930972562,12.3672932834,24.9413748627,169.539341636,164.566457606,4.9528840297,0.02
 05/11  06:00:00,185.53164735,29.720887466,50.9869715722,1.62274550902,24.7345865669,70.7195625826,136.740462699,126.814694639,9.90576805939,0.02
 05/11  07:00:00,214.261319392,30.0097981315,53.1130080213,0.942729108555,37.1018798503,92.3937384068,117.393736505,107.467968445,9.90576805939,0.02
 05/11  08:00:00,227.393582192,30.1379575067,54.3016001965,0.715030517045,37.1018798503,104.434947198,111.272259367,101.346491308,9.90576805939,0.02
 05/11  09:00:00,241.172685775,30.2485126572,56.1342713664,0.509287647899,37.1018798503,116.476155989,116.520841731,97.9923866745,9.90576805939,8.62268699726
 05/11  10:00:00,244.567624237,30.4375653343,59.6282587473,0.220679180764,37.1018798503,116.476155989,104.555916974,94.6301489148,9.90576805939,0.02
 05/11  11:00:00,250.008905251,30.6915424352,64.9765327776,0.0594489193538,37.1018798503,116.476155989,101.221911276,91.2961432167,9.90576805939,0.02
 05/11  12:00:00,245.446763017,30.9943770769,72.2070285678,0.00574200141852,37.1018798503,104.434947198,106.62677145,88.0970087412,9.90576805939,8.62399464953
 05/11  13:00:00,265.204767709,31.3147134629,79.6087218311,0.0,37.1018798503,116.476155989,83.9421080511,74.0163399917,9.90576805939,0.02
 05/11  14:00:00,268.844159528,31.5960649583,82.96688441,0.0,37.1018798503,116.476155989,79.6750902596,61.1429062372,9.90576805939,8.62641596303
 05/11  15:00:00,270.273302398,31.8060352501,84.186337189,0.0,37.1018798503,116.476155989,68.1086051926,58.1828371332,9.90576805939,0.02
 05/11  16:00:00,273.485591945,31.9683578867,87.2368028773,0.0,37.1018798503,116.476155989,58.7831018421,48.8573337827,9.90576805939,0.02
 05/11  17:00:00,274.821190098,32.0334925789,88.5083048254,0.0,37.1018798503,116.476155989,53.9724525255,44.0466844661,9.90576805939,0.02
 05/11  18:00:00,171.098612799,28.4738439123,69.6111019578,0.0,24.7345865669,47.5788473902,56.9458342752,43.3857185749,4.9528840297,8.60723167062
 05/11  19:00:00,169.867838287,28.3882006744,68.465989037,0.0,24.7345865669,47.5788473902,55.2713237877,50.2984397581,4.9528840297,0.02
 05/11  20:00:00,160.738536723,28.602278452,68.6337221567,0.0,12.3672932834,38.6892022431,69.3714131421,66.3796827243,2.97173041782,0.02
 05/11  21:00:00,112.573498378,17.5046441315,41.1196733352,0.0,12.3672932834,27.0668015668,50.2217813345,47.2300509166,2.97173041782,0.02
 05/11  22:00:00,101.74222634,21.7353201335,45.2643728861,0.0,4.12243109448,15.9888894789,74.7846670269,71.7929366091,2.97173041782,0.02
 05/11  23:00:00,78.8667006811,15.1687292427,29.1186187029,0.0,4.12243109448,15.9888894789,59.2575179432,56.2657875254,2.97173041782,0.02
 05/11  24:00:00,96.6044006541,21.5207719708,40.3410953321,0.0,4.12243109448,15.9888894789,87.4665819954,84.4748515776,2.97173041782,0.02
 05/12  01:00:00,80.4616248057,15.1687292427,30.713542871,0.0,4.12243109448,15.9888894789,58.4393326902,55.4476022724,2.97173041782,0.02
 05/12  02:00:00,100.28198745,21.3062238081,44.2332303273,0.0,4.12243109448,15.9888894789,86.7102807119,83.7185502941,2.97173041782,0.02
 05/12  03:00:00,79.3966929778,14.6538136522,30.1635265809,0.0,4.12243109448,15.9888894789,56.4134546589,53.4217242411,2.97173041782,0.02
 05/12  04:00:00,142.334193082,28.3019110242,61.9292205127,0.0,12.3672932834,24.9413748627,89.7069423207,84.734058291,4.9528840297,0.02
 05/12  05:00:00,148.130300486,29.0453033685,64.4370246874,2.54491085048,12.3672932834,24.9413748627,149.08372972,144.110845691,4.9528840297,0.02
 05/12  06:00:00,205.343633216,29.6350653841,71.6050903417,0.902434871098,24.7345865669,70.7195625826,121.270434366,111.344666306,9.90576805939,0.02
 05/12  07:00:00,233.934832578,30.1980121093,73.3651671127,0.175867653441,37.1018798503,92.3937384068,107.781055912,97.8552878524,9.90576805939,0.02
 05/12  08:00:00,251.730171451,30.4938512624,78.9347397628,0.0625639248223,37.1018798503,104.434947198,96.2291172806,77.7033410331,9.90576805939,8.62000818806
 05/12  09:00:00,269.354103482,30.8077415493,84.2644516264,0.0013710775731,37.1018798503,116.476155989,62.4657828493,52.5400147899,9.90576805939,0.02
 05/12  10:00:00,272.153257384,31.095726267,86.7763783865,0.0,37.1018798503,116.476155989,52.7456235149,42.8198554555,9.90576805939,0.02
 05/12  11:00:00,276.6736207,31.4278450909,90.9643915243,0.0,37.1018798503,116.476155989,49.3640951926,30.8307192085,9.90576805939,8.62760792475
 05/12  12:00:00,270.048243387,31.8896148742,95.9190576602,0.0,37.1018798503,104.434947198,33.5953709817,23.6696029223,9.90576805939,0.02
 05/12  13:00:00,285.707972275,32.3573899578,99.0692088539,0.0,37.1018798503,116.476155989,33.2365226374,23.3107545781,9.90576805939,0.02
 05/12  14:00:00,286.595039343,32.7852054381,99.5286793925,0.0,37.1018798503,116.476155989,44.7318811515,26.1997700886,9.90576805939,8.62634300348
 05/12  15:00:00,287.995995821,33.251728409,100.463325908,0.0,37.1018798503,116.476155989,41.2236324791,31.2978644197,9.90576805939,0.02
 05/12  16:00:00,286.819383421,33.6343615239,98.9045581526,0.0,37.1018798503,116.476155989,51.0969504296,41.1711823702,9.90576805939,0.02
 05/12  17:00:00,285.289898293,33.8321440656,97.1783837639,0.0,37.1018798503,116.476155989,71.9224388466,53.4021521377,9.90576805939,8.61451864956
 05/12  18:00:00,176.038640994,28.5708790623,74.4541234221,0.0,24.7345865669,47.5788473902,58.1861316461,53.2132476164,4.9528840297,0.02
 05/12  19:00:00,170.995248732,28.3991998936,69.5824085624,0.0,24.7345865669,47.5788473902,67.0350418175,62.0621577878,4.9528840297,0.02
 05/12  20:00:00,157.94923857,28.8214719575,65.6252276809,0.0,12.3672932834,38.6892022431,80.2790199703,77.2872895525,2.97173041782,0.02
 05/12  21:00:00,110.73112285,17.7191922942,39.0627461419,0.0,12.3672932834,27.0668015668,55.9964142965,53.0046838787,2.97173041782,0.02
 05/12  22:00:00,100.318552919,21.9927779287,43.5832412773,0.0,4.12243109448,15.9888894789,78.2657286568,75.2739982389,2.97173041782,0.02
 05/12  23:00:00,81.1611007294,15.7694640982,30.8122834964,0.0,4.12243109448,15.9888894789,55.4772785912,52.4855481734,2.97173041782,0.02
 05/12  24:00:00,95.1714689247,21.5207719708,38.9081631974,0.0,4.12243109448,15.9888894789,87.5168017792,84.5250713614,2.97173041782,0.02
 05/13  01:00:00,74.7987373481,14.7396329173,25.4797513277,0.0,4.12243109448,15.9888894789,60.1103143178,57.1185838999,2.97173041782,0.02
 05/13  02:00:00,90.124944134,20.4171789751,34.9885429413,0.0,4.12243109448,15.9888894789,83.3924513577,80.4007209399,2.97173041782,0.02
 05/13  03:00:00,69.3777225468,12.9615432514,21.8834491568,0.0,4.12243109448,15.9888894789,56.2480731298,53.256342712,2.97173041782,0.02
 05/13  04:00:00,102.925131439,27.1004413132,40.8561354893,0.0,4.12243109448,16.0517297156,109.196375215,106.204644797,2.97173041782,0.02
 05/13  05:00:00,98.7899558864,26.6713449878,37.1500562235,0.0,4.12243109448,16.0517297156,109.427589424,106.435859006,2.97173041782,0.02
 05/13  06:00:00,126.778629747,29.2459229401,46.0575772382,0.0,4.12243109448,39.6058045677,90.7107918051,87.7190613873,2.97173041782,0.02
 05/13  07:00:00,166.607516147,29.2640657333,54.2485333105,4.67508784687,12.3672932834,65.3531420225,146.349315842,141.376431812,4.9528840297,0.02
 05/13  08:00:00,175.550591624,29.2551089591,62.2933627362,2.69147308396,12.3672932834,68.2430321324,150.673420234,137.112769711,4.9528840297,8.60776649328
 05/13  09:00:00,209.160987408,29.3199605712,68.783019043,0.730536515399,16.4897243779,93.1370602926,130.870298312,122.925683864,7.92461444751,0.02
 05/13  10:00:00,212.834278185,29.3853641539,72.7079242285,0.413429291698,16.4897243779,93.1370602926,122.072576862,114.127962414,7.92461444751,0.02
 05/13  11:00:00,212.973563383,29.4410046081,73.0293384346,0.175651407139,16.4897243779,93.1370602926,116.867319844,108.922705396,7.92461444751,0.02
 05/13  12:00:00,206.439821276,29.4858547948,75.7337131254,0.0442825931618,16.4897243779,83.9857416113,108.044358478,100.09974403,7.92461444751,0.02
 05/13  13:00:00,211.331790601,29.5799567157,80.5758550895,0.0,16.4897243779,83.9857416113,92.3771705212,84.4325560736,7.92461444751,0.02
 05/13  14:00:00,215.520719538,29.7697045601,84.5750770379,0.0,16.4897243779,83.9857416113,82.1893726886,74.2447582411,7.92461444751,0.02
 05/13  15:00:00,197.962988606,29.2459229401,84.9980258406,0.0,12.3672932834,70.6512738906,43.4864018388,29.924781786,4.9528840297,8.60873602318
 05/13  16:00:00,199.663298805,29.2459229401,86.6983616302,0.0,12.3672932834,70.6512738906,29.293434112,24.3205500823,4.9528840297,0.02
 05/13  17:00:00,187.101141443,29.2459229401,86.6596863338,0.0,12.3672932834,58.1284167478,30.0807389178,25.1078548881,4.9528840297,0.02
 05/13  18:00:00,140.005697462,28.5595804389,73.4380557742,0.0,12.3672932834,24.9413748627,48.4637460576,43.4908620279,4.9528840297,0.02
 05/13  19:00:00,135.807700381,28.3877302893,69.4119088337,0.0,12.3672932834,24.9413748627,59.6801780031,54.7072939734,4.9528840297,0.02
 05/13  20:00:00,129.519295098,28.602278452,68.2976293772,0.0,4.12243109448,16.0517297156,77.2958906989,74.3041602811,2.97173041782,0.02
 05/13  21:00:00,87.8048538813,15.6192803843,37.6062209781,0.0,4.12243109448,15.9888894789,47.2260049612,44.2342745434,2.97173041782,0.02
 05/13  22:00:00,105.926957858,21.7353201335,49.4491045867,0.0,4.12243109448,15.9888894789,68.5601161503,65.5683857325,2.97173041782,0.02
 05/13  23:00:00,82.9419150898,14.537142205,33.8487318352,0.0,4.12243109448,15.9888894789,48.3666536726,45.3749232548,2.97173041782,0.02
 05/13  24:00:00,101.175838612,20.6317271378,45.8248897983,0.0,4.12243109448,15.9888894789,69.772018834,66.7802884162,2.97173041782,0.02
 05/14  01:00:00,75.5072965049,13.3048203117,29.7309622294,0.0,2.06121554724,15.9888894789,45.4859474187,42.4942170008,2.97173041782,0.02
 05/14  02:00:00,99.777648371,20.8462753005,46.2733669609,0.0,2.06121554724,15.9888894789,72.3813606459,69.3896302281,2.97173041782,0.02
 05/14  03:00:00,72.3190770894,12.7899047213,27.0576583344,0.0,2.06121554724,15.9888894789,48.1133223587,45.1215919408,2.97173041782,0.02
 05/14  04:00:00,97.4381356959,20.4171789751,44.3629505356,0.0,2.06121554724,15.9888894789,74.6135963365,71.6218659187,2.97173041782,0.02
 05/14  05:00:00,78.7077023131,14.1938651447,32.0190115398,0.0,2.06121554724,15.9888894789,51.0739932276,48.0822628097,2.97173041782,0.02
 05/14  06:00:00,96.0776316622,22.6552171486,47.7419737005,0.0,2.06121554724,15.9888894789,81.0631831301,78.0714527123,2.97173041782,0.02
 05/14  07:00:00,81.209340341,19.0681856347,43.6247714171,0.0,2.06121554724,15.9888894789,61.8772138794,58.8854834616,2.97173041782,0.02
 05/14  08:00:00,122.723787765,23.3703776908,52.9119161642,0.0,4.12243109448,41.7362269337,70.5344348395,65.5615508098,4.9528840297,0.02
 05/14  09:00:00,115.802708422,19.8405590203,49.6372130116,0.0,4.12243109448,41.7362269337,52.7009157801,47.7280317504,4.9528840297,0.02
 05/14  10:00:00,128.732795732,23.9425061247,58.3487955936,0.0,4.12243109448,41.7362269337,61.8205299764,56.8476459467,4.9528840297,0.02
 05/14  11:00:00,118.536724127,19.9263782854,52.2854093435,0.0,4.12243109448,41.7362269337,44.9320103741,39.9591263444,4.9528840297,0.02
 05/14  12:00:00,132.151385248,23.9425061247,61.7673849989,0.0,4.12243109448,41.7362269337,48.7780077798,43.8051237501,4.9528840297,0.02
 05/14  13:00:00,121.721474465,19.9263782854,55.4701595673,0.0,4.12243109448,41.7362269337,35.8084746816,30.8355906519,4.9528840297,0.02
 05/14  14:00:00,134.600959603,23.9425061247,64.2169592366,0.0,4.12243109448,41.7362269337,40.1058737631,35.1329897334,4.9528840297,0.02
 05/14  15:00:00,122.041853887,19.9263782854,55.7905389092,0.0,4.12243109448,41.7362269337,40.6534226229,27.0987812969,4.9528840297,8.6017572964
 05/14  16:00:00,116.099275711,23.9425061247,62.5729677016,0.0,4.12243109448,24.8785346261,39.4645191648,34.4916351351,4.9528840297,0.02
 05/14  17:00:00,93.1939809086,19.8405590203,54.8370383334,0.0,2.06121554724,15.9888894789,32.6736161677,29.6818857499,2.97173041782,0.02
 05/14  18:00:00,104.761861993,23.8566868596,62.2722340646,0.0,2.06121554724,15.9888894789,41.6439026439,38.652172226,2.97173041782,0.02
 05/14  19:00:00,82.6183547843,17.6333730291,46.5152213331,0.0,2.06121554724,15.9888894789,36.6557793856,33.6640489678,2.97173041782,0.02
 05/14  20:00:00,109.279402935,22.7101842315,56.2137559044,0.0,2.06121554724,15.9888894789,52.5860017908,49.594271373,2.97173041782,0.02
 05/14  21:00:00,94.0368034277,17.3759152339,44.0961278458,0.0,2.06121554724,15.9888894789,39.1443742713,36.1526438535,2.97173041782,0.02
 05/14  22:00:00,111.793524221,22.8389131291,56.2499816869,0.0,2.06121554724,15.9888894789,50.7531169713,47.7613865535,2.97173041782,0.02
 05/14  23:00:00,91.2074283917,16.6155992986,42.0503803064,0.0,2.06121554724,15.9888894789,38.209198592,35.2174681742,2.97173041782,0.02
 05/14  24:00:00,104.702443158,21.4778623382,50.5432629631,0.0,2.06121554724,15.9888894789,56.050875222,53.0591448042,2.97173041782,0.02
 05/15  01:00:00,85.3578835135,15.1687292427,35.6098015571,0.0,4.12243109448,15.9888894789,44.1096620349,41.1179316171,2.97173041782,0.02
 05/15  02:00:00,106.027694789,21.7353201335,49.5498413475,0.0,4.12243109448,15.9888894789,70.3720975047,67.3803670869,2.97173041782,0.02
 05/15  03:00:00,83.855762531,15.1687292427,34.1076805771,0.0,4.12243109448,15.9888894789,50.936098494,47.9443680761,2.97173041782,0.02
 05/15  04:00:00,143.250733304,28.2375465754,62.9101252421,0.0,12.3672932834,24.9413748627,93.0908261574,88.1179421277,4.9528840297,0.02
 05/15  05:00:00,146.964347748,28.4577491552,63.6408551764,2.76268192029,12.3672932834,24.9413748627,154.719863051,149.746979022,4.9528840297,0.02
 05/15  06:00:00,207.729921085,29.4292631131,74.4945814711,0.60503398671,24.7345865669,70.7195625826,120.501739654,110.575971595,9.90576805939,0.02
 05/15  07:00:00,236.989330548,29.7119210448,77.0779542305,0.00367386790947,37.1018798503,92.3937384068,97.3310282525,87.4052601931,9.90576805939,0.02
 05/15  08:00:00,252.968301084,30.0099127505,80.7193934358,0.0,37.1018798503,104.434947198,83.2342983313,73.3085302719,9.90576805939,0.02
 05/15  09:00:00,269.709396509,30.325466784,85.1033772802,0.0,37.1018798503,116.476155989,77.8286070973,59.300499196,9.90576805939,8.62233984189
 05/15  10:00:00,273.651011532,30.7161489485,88.6537488426,0.0,37.1018798503,116.476155989,56.6321087117,46.7063406523,9.90576805939,0.02
 05/15  11:00:00,278.343246538,31.0643314493,92.9975359452,0.0,37.1018798503,116.476155989,53.585673751,35.0541919231,9.90576805939,8.62571376849
 05/15  12:00:00,270.757857232,31.4583111482,97.0599919975,0.0,37.1018798503,104.434947198,34.2857018492,24.3599337898,9.90576805939,0.02
 05/15  13:00:00,286.805459322,31.8330655375,100.691065338,0.0,37.1018798503,116.476155989,27.9884254055,18.0626573462,9.90576805939,0.02
 05/15  14:00:00,291.502037264,32.227335635,104.993530864,0.0,37.1018798503,116.476155989,31.0773907328,12.545595079,9.90576805939,8.62602759443
 05/15  15:00:00,295.593754606,32.6765548217,108.636294499,0.0,37.1018798503,116.476155989,18.2410545662,8.31528650685,9.90576805939,0.02
 05/15  16:00:00,297.34379607,33.017673001,110.045696256,0.0,37.1018798503,116.476155989,16.2359779553,6.31020989587,9.90576805939,0.02
 05/15  17:00:00,295.696822706,33.1106099367,108.306824652,0.0,37.1018798503,116.476155989,26.4477498356,7.92762175509,9.90576805939,8.61436002112
 05/15  18:00:00,180.189065663,28.5678203343,78.6076012153,0.0,24.7345865669,47.5788473902,22.8651992938,17.8923152641,4.9528840297,0.02
 05/15  19:00:00,176.800257801,28.3965395388,75.3900828402,0.0,24.7345865669,47.5788473902,31.3731387535,26.4002547238,4.9528840297,0.02
 05/15  20:00:00,168.157117617,28.8218089559,75.8327783327,0.0,12.3672932834,38.6892022431,43.7399706879,40.7482402701,2.97173041782,0.02
 05/15  21:00:00,124.015936658,19.49728196,50.522852725,0.0,12.3672932834,27.0668015668,37.0542759675,34.0625455497,2.97173041782,0.02
 05/15  22:00:00,115.398190057,23.074916108,57.5574292843,0.0,4.12243109448,15.9888894789,51.4499136747,48.4581832569,2.97173041782,0.02
 05/15  23:00:00,94.7232603405,17.3973700502,42.6999146926,0.0,4.12243109448,15.9888894789,42.3865568635,39.3948264457,2.97173041782,0.02
 05/15  24:00:00,109.659564464,22.6243649664,52.2693547946,0.0,4.12243109448,15.9888894789,60.3703940639,57.3786636461,2.97173041782,0.02
 05/16  01:00:00,92.8115272437,17.3759152339,40.8096364491,0.0,4.12243109448,15.9888894789,50.207336373,47.2156059551,2.97173041782,0.02
 05/16  02:00:00,105.884941961,21.7353201335,49.4070886689,0.0,4.12243109448,15.9888894789,65.4356341587,62.4439037409,2.97173041782,0.02
 05/16  03:00:00,85.323501123,15.3403677728,35.4037807584,0.0,4.12243109448,15.9888894789,46.2964338217,43.3047034039,2.97173041782,0.02
 05/16  04:00:00,144.906538358,28.4950043707,64.3084725924,0.0,12.3672932834,24.9413748627,84.6179966646,79.6451126349,4.9528840297,0.02
 05/16  05:00:00,146.31747537,28.7682547479,63.7809394319,1.66521975836,12.3672932834,24.9413748627,146.063275462,141.090391432,4.9528840297,0.02
 05/16  06:00:00,208.125711393,29.5435759541,75.3380909909,0.0430019732413,24.7345865669,70.7195625826,108.051044229,98.1252761696,9.90576805939,0.02
 05/16  07:00:00,240.175371882,30.1741454634,79.8054428667,0.0,37.1018798503,92.3937384068,82.103764846,72.1779967866,9.90576805939,0.02
 05/16  08:00:00,253.120047269,30.3814740414,80.4995900575,0.0,37.1018798503,104.434947198,81.728487487,63.2030546426,9.90576805939,8.61966478506
 05/16  09:00:00,267.245176613,30.5762260249,82.3884349122,0.0,37.1018798503,116.476155989,65.3885240942,55.4627560348,9.90576805939,0.02
 05/16  10:00:00,271.544162666,30.8893242649,86.3736962632,0.0,37.1018798503,116.476155989,51.0438971227,41.1181290633,9.90576805939,0.02
 05/16  11:00:00,275.064613695,31.2277492122,89.5555243711,0.0,37.1018798503,116.476155989,47.9362485346,29.4033019624,9.90576805939,8.62717851275
 05/16  12:00:00,269.330791473,31.6213619098,95.4698744913,0.0,37.1018798503,104.434947198,28.4910659126,18.5652978532,9.90576805939,0.02
 05/16  13:00:00,287.015990752,32.0987332762,100.635898179,0.0,37.1018798503,116.476155989,19.9547306576,10.0289625982,9.90576805939,0.02
 05/16  14:00:00,291.843413621,32.5086704099,105.053631008,0.0,37.1018798503,116.476155989,25.2422550625,6.710568944,9.90576805939,8.62591805908
 05/16  15:00:00,297.844922876,32.9861602989,110.577837103,0.0,37.1018798503,116.476155989,13.4184559998,3.49268794045,9.90576805939,0.02
 05/16  16:00:00,301.029345905,33.4790199052,113.269875672,0.0,37.1018798503,116.476155989,12.5176132335,2.59184517416,9.90576805939,0.02
 05/16  17:00:00,300.621453736,33.7930968115,112.549012327,0.0,37.1018798503,116.476155989,22.1014879311,3.58139893967,9.90576805939,8.61432093207
 05/16  18:00:00,183.310286958,28.6603030095,81.6363511962,0.0,24.7345865669,47.5788473902,26.879352372,21.9064683423,4.9528840297,0.02
 05/16  19:00:00,177.440857113,28.407145064,76.0200766201,0.0,24.7345865669,47.5788473902,41.7434797473,36.7705957176,4.9528840297,0.02
 05/16  20:00:00,166.314181993,28.8290419777,73.9826056243,0.0,12.3672932834,38.6892022431,53.1728540383,50.1811236205,2.97173041782,0.02
 05/16  21:00:00,121.86299012,19.49728196,48.3699031954,0.0,12.3672932834,27.0668015668,50.5098756709,47.5181452531,2.97173041782,0.02
 05/16  22:00:00,109.804716308,23.1106741351,51.9281971928,0.0,4.12243109448,15.9888894789,76.214560488,73.2228300701,2.97173041782,0.02
 05/16  23:00:00,86.7371580107,16.8301474613,35.3043461475,0.0,4.12243109448,15.9888894789,57.5838450845,54.5921146667,2.97173041782,0.02
 05/16  24:00:00,95.514596245,21.6495008684,39.1225618669,0.0,4.12243109448,15.9888894789,81.9890724228,78.997342005,2.97173041782,0.02
 05/17  01:00:00,78.2335719329,15.512006303,28.1422127742,0.0,4.12243109448,15.9888894789,56.3137249053,53.3219944875,2.97173041782,0.02
 05/17  02:00:00,91.5663042331,21.4778623382,35.3459084105,0.0,4.12243109448,15.9888894789,85.0873111342,82.0955807164,2.97173041782,0.02
 05/17  03:00:00,67.5201463953,13.3356724939,19.628432496,0.0,4.12243109448,15.9888894789,58.1101000151,55.1183695972,2.97173041782,0.02
 05/17  04:00:00,123.798838206,28.3019110242,43.3938654567,0.0,12.3672932834,24.9413748627,102.117519085,97.1446350554,4.9528840297,0.02
 05/17  05:00:00,130.080964479,28.9952843375,45.3097014076,3.67291697014,12.3672932834,24.9413748627,168.663735928,163.690851898,4.9528840297,0.02
 05/17  06:00:00,179.370969562,29.497656024,45.3893055311,1.2829651978,24.7345865669,70.7195625826,136.189979944,126.264211884,9.90576805939,0.02
 05/17  07:00:00,210.683368853,29.9333299408,50.3523383141,0.201911850562,37.1018798503,92.3937384068,123.959503284,105.447020687,9.90576805939,8.60671453773
 05/17  08:00:00,227.889054343,30.1938871103,55.3698326863,0.0864082380763,37.1018798503,104.434947198,107.613197756,97.6874296963,9.90576805939,0.02
 05/17  09:00:00,244.053562304,30.5745041761,59.1920267725,0.00650095925934,37.1018798503,116.476155989,102.456309579,92.5305415196,9.90576805939,0.02
 05/17  10:00:00,248.922762253,30.9474122889,63.6941802987,0.0,37.1018798503,116.476155989,98.8789402756,88.861534416,9.90576805939,0.111637800211
 05/17  11:00:00,255.656877145,31.3664031804,70.0091924032,0.0,37.1018798503,116.476155989,104.074843029,85.6337210457,9.90576805939,8.53535392381
 05/17  12:00:00,248.104755398,31.7159934372,74.1491857524,0.0,37.1018798503,104.434947198,93.4859368096,83.5601687502,9.90576805939,0.02
 05/17  13:00:00,262.844684483,32.1624602474,76.4008673302,0.0,37.1018798503,116.476155989,100.099587442,81.5667473476,9.90576805939,8.62707203511
 05/17  14:00:00,267.604511148,32.6761909628,80.6472383131,0.0,37.1018798503,116.476155989,89.5392694114,79.613501352,9.90576805939,0.02
 05/17  15:00:00,269.847170316,33.230331056,82.335890099,0.0,37.1018798503,116.476155989,87.478505251,77.5527371916,9.90576805939,0.02
 05/17  16:00:00,271.303729756,33.6188576126,83.4044447067,0.0,37.1018798503,116.476155989,94.4933699894,75.9664968282,9.90576805939,8.6211051018
 05/17  17:00:00,273.100287781,33.7703537887,85.0506116119,0.0,37.1018798503,116.476155989,85.0830936732,75.1573256138,9.90576805939,0.02
 05/17  18:00:00,166.24177523,28.5678142533,64.6603250418,0.0,24.7345865669,47.5788473902,63.8886729683,58.9157889386,4.9528840297,0.02
 05/17  19:00:00,161.472022656,28.3979473512,60.0604351061,0.0,24.7345865669,47.5788473902,67.5520755795,62.5791915498,4.9528840297,0.02
 05/17  20:00:00,149.0739249,28.821342596,56.7500425247,0.0,12.3672932834,38.6892022431,81.2077115587,78.2159811408,2.97173041782,0.02
 05/17  21:00:00,106.633735779,17.7191922942,34.9653584289,0.0,12.3672932834,27.0668015668,56.4625399862,53.4708095683,2.97173041782,0.02
 05/17  22:00:00,97.9292870844,21.9927779287,41.1939753743,0.0,4.12243109448,15.9888894789,78.5817150358,75.5899846179,2.97173041782,0.02
 05/17  23:00:00,80.833166297,15.7694640982,30.4843489951,0.0,4.12243109448,15.9888894789,55.4986945833,52.5069641655,2.97173041782,0.02
 05/17  24:00:00,97.2574747774,21.7353201335,40.7796208179,0.0,4.12243109448,15.9888894789,84.1731823662,81.1814519484,2.97173041782,0.02
 05/18  01:00:00,77.6470089581,14.9970907125,28.0705650727,0.0,4.12243109448,15.9888894789,59.4996734329,56.507943015,2.97173041782,0.02
 05/18  02:00:00,95.7861588521,21.3062238081,39.7374012419,0.0,4.12243109448,15.9888894789,91.9919288316,89.0001984138,2.97173041782,0.02
 05/18  03:00:00,80.0076627327,15.3403677728,30.087941722,0.0,4.12243109448,15.9888894789,60.4235989994,57.4318685816,2.97173041782,0.02
 05/18  04:00:00,134.024705466,28.044453229,53.877190195,0.0,12.3672932834,24.9413748627,109.132257275,95.57762244,4.9528840297,8.60175080551
 05/18  05:00:00,145.396945452,29.0518295153,62.0031888015,2.23886514898,12.3672932834,24.9413748627,167.260422506,162.287538477,4.9528840297,0.02
 05/18  06:00:00,201.875336621,29.5872239499,68.6159690957,0.471100679494,24.7345865669,70.7195625826,134.497477416,124.571709357,9.90576805939,0.02
 05/18  07:00:00,234.063452075,30.1928581689,73.6298961006,0.044921489286,37.1018798503,92.3937384068,111.499481326,101.573713267,9.90576805939,0.02
 05/18  08:00:00,250.020673248,30.4419471654,77.33980237,0.0,37.1018798503,104.434947198,93.6432225392,83.7174544798,9.90576805939,0.02
 05/18  09:00:00,265.655451239,30.6749231209,80.6999776509,0.0,37.1018798503,116.476155989,79.2120359698,69.2862679104,9.90576805939,0.02
 05/18  10:00:00,268.913491912,30.9449486437,83.6873940344,0.0,37.1018798503,116.476155989,75.5248138792,56.9932631299,9.90576805939,8.62578268987
 05/18  11:00:00,272.551232084,31.2806627353,86.9892996695,0.0,37.1018798503,116.476155989,56.5432554592,46.6174873998,9.90576805939,0.02
 05/18  12:00:00,263.534931516,31.6177178019,89.6776158769,0.0,37.1018798503,104.434947198,48.9316980742,39.0059300148,9.90576805939,0.02
 05/18  13:00:00,278.912268477,32.004163853,92.6267948481,0.0,37.1018798503,116.476155989,51.1171916652,32.5843909332,9.90576805939,8.62703267255
 05/18  14:00:00,281.209567551,32.356038499,94.5724328225,0.0,37.1018798503,116.476155989,37.2897082463,27.363940187,9.90576805939,0.02
 05/18  15:00:00,280.418605413,32.6139395881,93.5236943869,0.0,37.1018798503,116.476155989,43.1159292528,27.8831890241,9.90576805939,5.32697216932
 05/18  16:00:00,278.877727182,32.6923560564,91.9049964971,0.0,37.1018798503,116.476155989,43.9333815632,30.7131355268,9.90576805939,3.31447797701
 05/18  17:00:00,277.431466183,32.5541926122,90.5979447725,0.0,37.1018798503,116.476155989,41.9643627738,32.0385947144,9.90576805939,0.02
 05/18  18:00:00,168.611373405,28.4742805768,67.1234521463,0.0,24.7345865669,47.5788473902,43.0740668342,38.1011828045,4.9528840297,0.02
 05/18  19:00:00,165.361693489,28.3885411522,63.9595070936,0.0,24.7345865669,47.5788473902,58.3550956234,53.3822115937,4.9528840297,0.02
 05/18  20:00:00,156.030476783,28.602278452,63.9256533645,0.0,12.3672932834,38.6892022431,79.8174512259,76.8257208081,2.97173041782,0.02
 05/18  21:00:00,110.486265849,17.3973700502,39.1397078217,0.0,12.3672932834,27.0668015668,54.4988987161,51.5071682983,2.97173041782,0.02
 05/18  22:00:00,103.154437247,21.7353201335,46.6765830385,0.0,4.12243109448,15.9888894789,74.4864679759,71.4947375581,2.97173041782,0.02
 05/18  23:00:00,82.9956860068,15.2545485077,33.1617840017,0.0,4.12243109448,15.9888894789,56.3126423031,53.3209118853,2.97173041782,0.02
 05/18  24:00:00,104.201818714,21.7353201335,47.72396448,0.0,4.12243109448,15.9888894789,83.0251713068,71.4516880982,2.97173041782,8.60175279077
 05/19  01:00:00,83.8376854458,15.1687292427,34.089602881,0.0,4.12243109448,15.9888894789,50.4987324,47.5070019822,2.97173041782,0.02
 05/19  02:00:00,105.240728799,21.7353201335,48.762874849,0.0,4.12243109448,15.9888894789,69.9359789812,66.9442485634,2.97173041782,0.02
 05/19  03:00:00,86.0822890361,15.512006303,35.9909296067,0.0,4.12243109448,15.9888894789,50.0344569541,47.0427265363,2.97173041782,0.02
 05/19  04:00:00,141.654329958,27.9586339639,61.5926341799,0.0,12.3672932834,24.9413748627,82.854339455,77.8814554253,4.9528840297,0.02
 05/19  05:00:00,150.505993727,29.2140678187,67.1768386442,2.01202552222,12.3672932834,24.9413748627,137.017608412,132.044724382,4.9528840297,0.02
 05/19  06:00:00,211.019381059,29.6248803749,77.8531867226,0.34027127806,24.7345865669,70.7195625826,98.2909468166,88.3651787572,9.90576805939,0.02
 05/19  07:00:00,243.056028182,30.3186341635,82.5394187456,0.00219929921172,37.1018798503,92.3937384068,73.9950564825,64.0692884231,9.90576805939,0.02
 05/19  08:00:00,257.030465078,30.6128470052,84.1786807999,0.0,37.1018798503,104.434947198,64.4947347273,54.5689666679,9.90576805939,0.02
 05/19  09:00:00,271.256764506,30.8628029004,86.1133917952,0.0,37.1018798503,116.476155989,56.4306820823,46.5049140229,9.90576805939,0.02
 05/19  10:00:00,274.431559881,31.142765921,89.0076941477,0.0,37.1018798503,116.476155989,53.1881527268,34.6567006207,9.90576805939,8.62568404668
