Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/19  11:00:00,278.895891282,31.4797617619,93.1348425898,0.0,37.1018798503,116.476155989,32.9452522421,23.0194841827,9.90576805939,0.02
 05/19  12:00:00,271.966720162,31.876613284,97.8504931623,0.0,37.1018798503,104.434947198,33.0309924578,14.50194829,9.90576805939,8.62327610842
 05/19  13:00:00,291.124834545,32.3149779764,104.528594316,0.0,37.1018798503,116.476155989,17.0246366401,7.09886858074,9.90576805939,0.02
 05/19  14:00:00,296.455084451,32.8572177232,109.316750633,0.0,37.1018798503,116.476155989,13.1660098282,3.2402417688,9.90576805939,0.02
 05/19  15:00:00,298.368823848,33.3445806141,110.743289812,0.0,37.1018798503,116.476155989,20.8183222989,2.28816941592,9.90576805939,8.62438482358
 05/19  16:00:00,300.886849899,33.6202820095,112.986210696,0.0,37.1018798503,116.476155989,11.2687161963,1.34294813692,9.90576805939,0.02
 05/19  17:00:00,300.887316571,33.7563664139,112.851611622,0.0,37.1018798503,116.476155989,10.9000674196,0.974299360197,9.90576805939,0.02
 05/19  18:00:00,179.859993593,28.5678833469,78.2784648565,0.0,24.7345865669,47.5788473902,11.2202402806,6.24735625093,4.9528840297,0.02
 05/19  19:00:00,176.640187802,28.3972540328,75.2292837426,0.0,24.7345865669,47.5788473902,20.3970782127,15.424194183,4.9528840297,0.02
 05/19  20:00:00,168.474049913,28.8219939504,76.1495061533,0.0,12.3672932834,38.6892022431,30.3108954642,27.3191650464,2.97173041782,0.02
 05/19  21:00:00,124.26410015,19.49728196,50.7710077811,0.0,12.3672932834,27.0668015668,35.7547620755,24.1784823331,2.97173041782,8.60454932456
 05/19  22:00:00,115.675001874,23.074916108,57.8342408142,0.0,4.12243109448,15.9888894789,38.2557319117,35.2640014939,2.97173041782,0.02
 05/19  23:00:00,94.9213164853,17.3973700502,42.8979706365,0.0,4.12243109448,15.9888894789,33.9915173323,30.9997869145,2.97173041782,0.02
 05/19  24:00:00,110.606657079,22.6243649664,53.2164472901,0.0,4.12243109448,15.9888894789,49.4984197196,46.5066893018,2.97173041782,0.02
 05/20  01:00:00,94.8951601383,17.461734499,42.8074500357,0.0,4.12243109448,15.9888894789,38.7050155051,35.7132850873,2.97173041782,0.02
 05/20  02:00:00,110.323231185,22.6243649664,52.9330215752,0.0,4.12243109448,15.9888894789,51.6507652065,48.6590347887,2.97173041782,0.02
 05/20  03:00:00,93.1126140429,17.2900959688,41.1965425511,0.0,4.12243109448,15.9888894789,38.9595348181,35.9678044003,2.97173041782,0.02
 05/20  04:00:00,124.838597501,27.7440858013,62.1259578014,0.0,4.12243109448,16.0517297156,66.8360815291,63.8443511113,2.97173041782,0.02
 05/20  05:00:00,124.594675714,27.7440858013,61.8820360377,0.0,4.12243109448,16.0517297156,73.1427293944,70.1509989765,2.97173041782,0.02
 05/20  06:00:00,159.534232521,29.2459229401,78.8131808713,0.0,4.12243109448,39.6058045677,54.1832860931,51.1915556753,2.97173041782,0.02
 05/20  07:00:00,189.189688275,29.2619864947,80.2486179708,1.2592554677,12.3672932834,65.3531420225,96.6370400396,91.6641560099,4.9528840297,0.02
 05/20  08:00:00,192.211112588,29.2597501642,80.8035760027,0.83716339011,12.3672932834,68.2430321324,89.3492474034,84.3763633737,4.9528840297,0.02
 05/20  09:00:00,217.00980677,29.3298070223,77.0648908071,0.287640645851,16.4897243779,93.1370602926,91.7277229572,83.7831085097,7.92461444751,0.02
 05/20  10:00:00,213.225240753,29.3770004569,73.4021136879,0.11855210442,16.4897243779,93.1370602926,112.984405181,105.039790734,7.92461444751,0.02
 05/20  11:00:00,215.455210647,29.4189471362,75.6692619228,0.0394149888209,16.4897243779,93.1370602926,114.557911563,106.613297115,7.92461444751,0.02
 05/20  12:00:00,213.10450234,29.5467061328,82.3818352622,0.0,16.4897243779,83.9857416113,104.637790225,88.1043047664,7.92461444751,8.60887101084
 05/20  13:00:00,221.28336339,29.7294020869,90.3780187958,0.0,16.4897243779,83.9857416113,76.1154517772,68.1708373297,7.92461444751,0.02
 05/20  14:00:00,227.51076925,29.9353722701,96.3995006147,0.0,16.4897243779,83.9857416113,61.7081673459,53.7635528984,7.92461444751,0.02
 05/20  15:00:00,206.942652669,29.2459229401,93.9777265613,0.0,12.3672932834,70.6512738906,26.2262951231,21.2534110934,4.9528840297,0.02
 05/20  16:00:00,207.540712565,29.2459229401,94.5757795169,0.0,12.3672932834,70.6512738906,20.3606435235,15.3877594938,4.9528840297,0.02
 05/20  17:00:00,194.464300507,29.2459229401,94.0228426226,0.0,12.3672932834,58.1284167478,18.4819137123,13.5090296826,4.9528840297,0.02
 05/20  18:00:00,144.026021871,28.5595312007,77.4584290686,0.0,12.3672932834,24.9413748627,30.630101817,25.6572177873,4.9528840297,0.02
 05/20  19:00:00,140.178570909,28.3881925664,73.782316721,0.0,12.3672932834,24.9413748627,32.8636578443,27.8907738146,4.9528840297,0.02
 05/20  20:00:00,135.005516901,28.7095525333,73.6765767247,0.0,4.12243109448,16.0517297156,39.027610768,36.0358803502,2.97173041782,0.02
 05/20  21:00:00,91.1697160523,15.7265544656,40.8638086834,0.0,4.12243109448,15.9888894789,27.6898886602,24.6981582424,2.97173041782,0.02
 05/20  22:00:00,110.197600372,21.8425942148,53.6124726254,0.0,4.12243109448,15.9888894789,39.717964341,36.7262339232,2.97173041782,0.02
 05/20  23:00:00,91.1686862566,15.8552833633,40.7340499264,0.0,4.12243109448,15.9888894789,28.1389163539,25.1471859361,2.97173041782,0.02
 05/20  24:00:00,110.270197426,21.9927779287,53.5348858953,0.0,4.12243109448,15.9888894789,46.6822685047,43.6905380868,2.97173041782,0.02
 05/21  01:00:00,85.9307763448,15.512006303,37.9006326293,0.0,2.06121554724,15.9888894789,36.3933405996,33.4016101818,2.97173041782,0.02
 05/21  02:00:00,100.189640266,20.5029982402,47.0286355375,0.0,2.06121554724,15.9888894789,58.9554801459,47.3820033681,2.97173041782,8.60174636002
 05/21  03:00:00,75.5217010099,13.1331817816,29.9170049448,0.0,2.06121554724,15.9888894789,36.9310742714,33.9393438536,2.97173041782,0.02
 05/21  04:00:00,94.9990826675,19.9880826498,42.3529937054,0.0,2.06121554724,15.9888894789,62.4192276662,59.4274972484,2.97173041782,0.02
 05/21  05:00:00,77.5117872387,13.648097372,31.3921757401,0.0,2.06121554724,15.9888894789,44.9497766878,41.9580462699,2.97173041782,0.02
 05/21  06:00:00,90.2009292244,22.2261208232,44.6435343512,0.0,2.06121554724,15.9888894789,80.7227618388,77.731031421,2.97173041782,0.02
 05/21  07:00:00,80.8126585422,19.0681856347,43.2280898167,0.0,2.06121554724,15.9888894789,58.5676004745,55.5758700567,2.97173041782,0.02
 05/21  08:00:00,125.020501707,23.6850483295,54.893959762,0.0,4.12243109448,41.7362269337,60.4877692386,55.5148852089,4.9528840297,0.02
 05/21  09:00:00,113.598053802,19.49728196,47.7758358368,0.0,4.12243109448,41.7362269337,47.0803666022,42.1074825725,4.9528840297,0.02
 05/21  10:00:00,127.802736737,23.7708675945,57.5903755998,0.0,4.12243109448,41.7362269337,62.136635611,57.1637515813,4.9528840297,0.02
 05/21  11:00:00,119.034922025,19.9263782854,52.7836077929,0.0,4.12243109448,41.7362269337,46.8202293466,41.8473453169,4.9528840297,0.02
 05/21  12:00:00,131.565845083,23.9425061247,61.1818454625,0.0,4.12243109448,41.7362269337,55.1330437041,50.1601596744,4.9528840297,0.02
 05/21  13:00:00,120.631676985,19.9263782854,54.3803627881,0.0,4.12243109448,41.7362269337,45.1853017804,40.2124177507,4.9528840297,0.02
 05/21  14:00:00,132.600967447,23.8566868596,62.3027871139,0.0,4.12243109448,41.7362269337,56.1767286811,51.2038446514,4.9528840297,0.02
 05/21  15:00:00,121.306041522,19.9263782854,55.0547273365,0.0,4.12243109448,41.7362269337,46.6403988624,41.6675148327,4.9528840297,0.02
 05/21  16:00:00,115.890896975,23.9425061247,62.3645896869,0.0,4.12243109448,24.8785346261,60.1400021685,55.1671181388,4.9528840297,0.02
 05/21  17:00:00,88.7994456234,19.0373334525,51.2690407798,0.0,2.06121554724,15.9888894789,52.0321678173,49.0404373995,2.97173041782,0.02
 05/21  18:00:00,99.4173265619,23.0534612918,57.7542362985,0.0,2.06121554724,15.9888894789,71.3893910696,68.3976606518,2.97173041782,0.02
 05/21  19:00:00,81.7814436092,17.9766500894,45.3350336179,0.0,2.06121554724,15.9888894789,58.6066708531,55.6149404353,2.97173041782,0.02
 05/21  20:00:00,101.757258943,21.9069586636,49.5181494556,0.0,2.06121554724,15.9888894789,85.2632785633,82.2715481455,2.97173041782,0.02
 05/21  21:00:00,82.17899305,15.597825568,34.0630305677,0.0,2.06121554724,15.9888894789,62.2838961997,59.2921657819,2.97173041782,0.02
 05/21  22:00:00,95.9178678351,20.989307409,42.270554402,0.0,2.06121554724,15.9888894789,87.0899258262,84.0981954084,2.97173041782,0.02
 05/21  23:00:00,73.5649062608,13.648097372,27.445294948,0.0,2.06121554724,15.9888894789,56.6594729265,53.6677425087,2.97173041782,0.02
 05/21  24:00:00,85.5707028198,19.0990378168,33.836970432,0.0,2.06121554724,15.9888894789,84.1220656361,81.1303352183,2.97173041782,0.02
 05/22  01:00:00,71.2284423884,12.673233274,24.0457911565,0.0,4.12243109448,15.9888894789,52.6790681644,49.6873377466,2.97173041782,0.02
 05/22  02:00:00,82.9396245829,18.6699414915,29.5737729834,0.0,4.12243109448,15.9888894789,82.4450172609,79.4532868431,2.97173041782,0.02
 05/22  03:00:00,67.4208796643,11.8700077062,21.064765436,0.0,4.12243109448,15.9888894789,48.3104036685,45.3186732507,2.97173041782,0.02
 05/22  04:00:00,123.085586979,27.8156018555,43.1669237334,0.0,12.3672932834,24.9413748627,110.545141685,105.572257655,4.9528840297,0.02
 05/22  05:00:00,135.811559585,28.9308853631,48.4871767899,6.290435996,12.3672932834,24.9413748627,179.430977702,174.458093672,4.9528840297,0.02
 05/22  06:00:00,181.712073062,29.2915535869,49.1702942999,2.39834935525,24.7345865669,70.7195625826,146.008430507,136.082662448,9.90576805939,0.02
 05/22  07:00:00,216.231825721,29.4357348715,56.2572171038,0.343102124845,37.1018798503,92.3937384068,133.023876221,114.511502792,9.90576805939,8.60660536927
 05/22  08:00:00,236.389217341,29.6401615679,64.4034597983,0.106701096653,37.1018798503,104.434947198,115.696200458,105.770432399,9.90576805939,0.02
 05/22  09:00:00,256.049531291,30.0414223929,71.7264394802,0.00115590071496,37.1018798503,116.476155989,109.578319634,99.6525515749,9.90576805939,0.02
 05/22  10:00:00,262.939789042,30.4391255609,78.2195217303,0.0,37.1018798503,116.476155989,109.372044601,90.8408980288,9.90576805939,8.62537851237
 05/22  11:00:00,266.772127855,30.8238474644,81.6670429209,0.0,37.1018798503,116.476155989,90.9333276346,81.0075595752,9.90576805939,0.02
 05/22  12:00:00,257.774459064,31.1858599405,84.3490440968,0.0,37.1018798503,104.434947198,87.2077259669,77.2819579075,9.90576805939,0.02
 05/22  13:00:00,273.503003945,31.5870188056,87.6346691628,0.0,37.1018798503,116.476155989,90.6738054447,72.1414378614,9.90576805939,8.62659952391
 05/22  14:00:00,277.034116225,32.0691508997,90.6839130864,0.0,37.1018798503,116.476155989,76.38555334,66.4597852806,9.90576805939,0.02
 05/22  15:00:00,281.281919636,32.6243029439,94.3766932978,0.0,37.1018798503,116.476155989,68.6927069589,58.7669388995,9.90576805939,0.02
 05/22  16:00:00,283.198110465,33.1019847533,95.8157285936,0.0,37.1018798503,116.476155989,73.2617350843,54.7352289842,9.90576805939,8.62073804074
 05/22  17:00:00,283.348785145,33.4103055445,95.6591738181,0.0,37.1018798503,116.476155989,65.6791336847,55.7533656253,9.90576805939,0.02
 05/22  18:00:00,175.257607685,28.5755066951,73.6684720662,0.0,24.7345865669,47.5788473902,59.4442119442,54.4713279145,4.9528840297,0.02
 05/22  19:00:00,169.365849452,28.4102004445,67.9420158337,0.0,24.7345865669,47.5788473902,68.344544984,63.3716609543,4.9528840297,0.02
 05/22  20:00:00,155.961943698,28.8340860995,63.625324885,0.0,12.3672932834,38.6892022431,82.2604542473,79.2687238295,2.97173041782,0.02
 05/22  21:00:00,109.948410071,17.7191922942,38.280036668,0.0,12.3672932834,27.0668015668,56.6976120283,53.7058816105,2.97173041782,0.02
 05/22  22:00:00,102.397020636,22.3074485673,45.3470386828,0.0,4.12243109448,15.9888894789,79.0076950213,76.0159646035,2.97173041782,0.02
 05/22  23:00:00,82.1293312313,15.6550384114,31.894940012,0.0,4.12243109448,15.9888894789,57.6295126805,54.6377822627,2.97173041782,0.02
 05/22  24:00:00,98.1687817888,21.7353201335,41.6909282251,0.0,4.12243109448,15.9888894789,83.5164574091,80.5247269913,2.97173041782,0.02
 05/23  01:00:00,73.3686987546,13.3906395768,25.4453294292,0.0,4.12243109448,15.9888894789,53.1381025466,50.1463721288,2.97173041782,0.02
 05/23  02:00:00,93.1723813908,20.8462753005,37.6068841986,0.0,4.12243109448,15.9888894789,82.8790446185,79.8873142007,2.97173041782,0.02
 05/23  03:00:00,66.9053300285,12.446627661,19.9259725543,0.0,4.12243109448,15.9888894789,54.8275219032,51.8357914854,2.97173041782,0.02
 05/23  04:00:00,129.497842683,28.3019110242,49.0928700172,0.0,12.3672932834,24.9413748627,113.100001788,99.5469907471,4.9528840297,8.6001270113
 05/23  05:00:00,138.267053368,28.9474954817,52.8540091763,4.36248713586,12.3672932834,24.9413748627,171.300873403,166.327989373,4.9528840297,0.02
 05/23  06:00:00,187.163421418,29.4312741533,55.6004762222,1.2797952247,24.7345865669,70.7195625826,137.825638127,127.899870068,9.90576805939,0.02
 05/23  07:00:00,221.149462591,29.8261548812,60.8780648339,0.249473460233,37.1018798503,92.3937384068,116.57104222,106.645274161,9.90576805939,0.02
 05/23  08:00:00,237.943251228,30.1214885533,65.4360653086,0.146797424987,37.1018798503,104.434947198,108.48642121,98.5606531504,9.90576805939,0.02
 05/23  09:00:00,254.66890029,30.5143752576,69.8281259567,0.0458765275967,37.1018798503,116.476155989,103.485680367,93.5599123077,9.90576805939,0.02
 05/23  10:00:00,260.677967313,30.8647841084,75.5320619415,0.0,37.1018798503,116.476155989,107.818514764,89.2874629307,9.90576805939,8.62528377439
 05/23  11:00:00,265.130545008,31.2018304138,79.6474812578,0.0,37.1018798503,116.476155989,91.9656895824,82.039921523,9.90576805939,0.02
 05/23  12:00:00,256.36647975,31.4830123926,82.6439032765,0.0,37.1018798503,104.434947198,87.6340808897,77.7083128303,9.90576805939,0.02
 05/23  13:00:00,272.202328493,31.8829999296,86.038042127,0.0,37.1018798503,116.476155989,90.5094058559,71.9771459799,9.90576805939,8.6264918166
 05/23  14:00:00,277.399805456,32.4231752122,90.6955730653,0.0,37.1018798503,116.476155989,72.7770073019,62.8512392425,9.90576805939,0.02
 05/23  15:00:00,280.869247791,33.0103192651,93.5779962349,0.0,37.1018798503,116.476155989,63.780418445,53.8546503857,9.90576805939,0.02
 05/23  16:00:00,282.483228633,33.5000977361,94.7027641136,0.0,37.1018798503,116.476155989,66.0910455742,47.5646116809,9.90576805939,8.62066583389
 05/23  17:00:00,282.103468038,33.7349200637,94.0892409764,0.0,37.1018798503,116.476155989,58.4204534543,48.494685395,9.90576805939,0.02
 05/23  18:00:00,172.71103308,28.5722712039,71.1251312348,0.0,24.7345865669,47.5788473902,56.271593681,51.2987096513,4.9528840297,0.02
 05/23  19:00:00,168.321500054,28.4049476951,66.9029173024,0.0,24.7345865669,47.5788473902,67.217487438,62.2446034083,4.9528840297,0.02
 05/23  20:00:00,154.797293776,28.8274628904,64.8164628806,0.0,12.3672932834,38.6892022431,81.0336513639,78.0419209461,2.97173041782,0.02
 05/23  21:00:00,111.452714076,17.7191922942,39.784339566,0.0,12.3672932834,27.0668015668,56.1849088064,53.1931783886,2.97173041782,0.02
 05/23  22:00:00,103.68764137,22.2216293022,46.7234785706,0.0,4.12243109448,15.9888894789,78.2322349766,75.2405045588,2.97173041782,0.02
 05/23  23:00:00,84.2296835122,15.9411026283,33.7092279644,0.0,4.12243109448,15.9888894789,57.1087177193,54.1169873015,2.97173041782,0.02
 05/23  24:00:00,96.1388497431,21.5636816033,39.832634598,0.0,4.12243109448,15.9888894789,84.0506162482,81.0588858304,2.97173041782,0.02
 05/24  01:00:00,79.0683456784,15.2974581403,29.1915346495,0.0,4.12243109448,15.9888894789,60.5941882811,57.6024578633,2.97173041782,0.02
 05/24  02:00:00,98.5251289779,21.6495008684,42.1330946113,0.0,4.12243109448,15.9888894789,98.6283382293,87.0548609628,2.97173041782,8.60174684874
 05/24  03:00:00,74.1756148169,14.2247173268,25.3715446813,0.0,4.12243109448,15.9888894789,64.2226481405,61.2309177227,2.97173041782,0.02
 05/24  04:00:00,133.916988366,28.3019110242,53.5120158599,0.0,12.3672932834,24.9413748627,102.588428893,97.6155448633,4.9528840297,0.02
 05/24  05:00:00,142.492737553,29.0210393137,58.2761770614,3.09245978234,12.3672932834,24.9413748627,168.436188699,163.463304669,4.9528840297,0.02
 05/24  06:00:00,197.712718734,29.5403201492,66.5024060544,0.818116874164,24.7345865669,70.7195625826,135.614328146,125.688560086,9.90576805939,0.02
 05/24  07:00:00,232.703066139,30.0590423435,72.2330080342,0.215247333911,37.1018798503,92.3937384068,112.674833895,102.749065835,9.90576805939,0.02
 05/24  08:00:00,248.881244419,30.302027587,76.2968242144,0.0434881655912,37.1018798503,104.434947198,95.0633548741,85.1375868147,9.90576805939,0.02
 05/24  09:00:00,265.282381974,30.5609379768,80.4409142969,0.0,37.1018798503,116.476155989,79.0823570509,69.1565889915,9.90576805939,0.02
 05/24  10:00:00,267.876437577,30.8427283888,82.7526146635,0.0,37.1018798503,116.476155989,79.2323730593,60.7014280884,9.90576805939,8.62517691147
 05/24  11:00:00,273.000250223,31.2509118951,87.4681017203,0.0,37.1018798503,116.476155989,60.5605676727,50.6347996133,9.90576805939,0.02
 05/24  12:00:00,267.944630262,31.704411117,94.0006479898,0.0,37.1018798503,104.434947198,42.3459773128,32.4202092534,9.90576805939,0.02
 05/24  13:00:00,286.702161823,32.206966993,100.213937169,0.0,37.1018798503,116.476155989,36.6626079191,18.1304486218,9.90576805939,8.62639123794
 05/24  14:00:00,289.021241991,32.6934419354,102.046737432,0.0,37.1018798503,116.476155989,24.2251643521,14.2993962927,9.90576805939,0.02
 05/24  15:00:00,291.775837345,33.2131719562,104.28172767,0.0,37.1018798503,116.476155989,31.4451318247,12.9154686764,9.90576805939,8.62389508888
 05/24  16:00:00,295.629588405,33.6864877539,107.6627612,0.0,37.1018798503,116.476155989,18.5993034287,8.67353536934,9.90576805939,0.02
 05/24  17:00:00,292.867089423,33.8213663702,104.766414025,0.0,37.1018798503,116.476155989,21.6928512693,11.7670832099,9.90576805939,0.02
 05/24  18:00:00,178.221313244,28.5687119953,76.6389692829,0.0,24.7345865669,47.5788473902,32.0874339115,27.1145498818,4.9528840297,0.02
 05/24  19:00:00,175.867958823,28.4003256235,74.4539967509,0.0,24.7345865669,47.5788473902,37.3761097682,32.4032257385,4.9528840297,0.02
 05/24  20:00:00,164.437092212,28.8243278478,74.4593949317,0.0,12.3672932834,38.6892022431,47.839256729,44.8475263112,2.97173041782,0.02
 05/24  21:00:00,123.255137415,19.49728196,49.7620494072,0.0,12.3672932834,27.0668015668,39.4101412282,36.4184108103,2.97173041782,0.02
 05/24  22:00:00,115.500616343,23.1821901894,57.5525810613,0.0,4.12243109448,15.9888894789,54.698792717,51.7070622992,2.97173041782,0.02
 05/24  23:00:00,94.4908790451,17.3973700502,42.4675329665,0.0,4.12243109448,15.9888894789,46.3880253382,43.3962949203,2.97173041782,0.02
 05/24  24:00:00,110.412421623,22.6243649664,53.0222115304,0.0,4.12243109448,15.9888894789,72.1838344323,60.6103585192,2.97173041782,8.60174549529
 05/25  01:00:00,94.3735933284,17.461734499,42.2858829579,0.0,4.12243109448,15.9888894789,50.1663341124,47.1746036945,2.97173041782,0.02
 05/25  02:00:00,109.44120355,22.6243649664,52.0509937325,0.0,4.12243109448,15.9888894789,67.9968256054,65.0050951876,2.97173041782,0.02
 05/25  03:00:00,86.31997684,15.4261870379,36.3144371559,0.0,4.12243109448,15.9888894789,43.3988567891,40.4071263712,2.97173041782,0.02
 05/25  04:00:00,146.764521174,28.602278452,66.0591813892,0.0,12.3672932834,24.9413748627,73.8852953449,68.9124113152,4.9528840297,0.02
 05/25  05:00:00,147.89532666,28.9073021935,65.4833871795,1.40157602622,12.3672932834,24.9413748627,133.461648397,128.488764367,4.9528840297,0.02
 05/25  06:00:00,208.480947946,29.7035124642,77.9251910564,0.000368891686437,24.7345865669,70.7195625826,98.6086078535,88.6828397941,9.90576805939,0.02
 05/25  07:00:00,244.58706582,30.5528623303,83.8384358542,0.0,37.1018798503,92.3937384068,72.4820629152,62.5562948558,9.90576805939,0.02
 05/25  08:00:00,260.383383264,30.9315382,87.2129374562,0.0,37.1018798503,104.434947198,57.8804831757,47.9547151163,9.90576805939,0.02
 05/25  09:00:00,274.690545165,31.2928045413,89.1172058252,0.0,37.1018798503,116.476155989,52.1806037382,42.2548356788,9.90576805939,0.02
 05/25  10:00:00,277.14628258,31.7802786109,91.0849351715,0.0,37.1018798503,116.476155989,57.6900181662,39.1591713033,9.90576805939,8.62507880352
 05/25  11:00:00,283.091429894,32.1742130692,96.6359765279,0.0,37.1018798503,116.476155989,39.5855813607,29.6598133014,9.90576805939,0.02
 05/25  12:00:00,277.025740854,32.5215123542,102.264652491,0.0,37.1018798503,104.434947198,28.6420870524,18.716318993,9.90576805939,0.02
 05/25  13:00:00,294.997313335,32.9413007417,107.774780644,0.0,37.1018798503,116.476155989,31.1940940485,12.661979759,9.90576805939,8.62634623011
 05/25  14:00:00,298.924768717,33.3717405974,111.271961599,0.0,37.1018798503,116.476155989,17.3396497732,7.41388171377,9.90576805939,0.02
 05/25  15:00:00,301.387195293,33.8521181683,113.254146233,0.0,37.1018798503,116.476155989,24.0880756839,5.55851243965,9.90576805939,8.62379518486
 05/25  16:00:00,303.727558885,34.2486354783,115.198598069,0.0,37.1018798503,116.476155989,13.7625501237,3.83678206433,9.90576805939,0.02
 05/25  17:00:00,302.855263347,34.4384856435,114.137467217,0.0,37.1018798503,116.476155989,13.6806887667,3.75492070735,9.90576805939,0.02
 05/25  18:00:00,182.955857748,28.6644456813,81.2777792753,0.0,24.7345865669,47.5788473902,19.8315051694,14.8586211398,4.9528840297,0.02
 05/25  19:00:00,178.466187833,28.4144403802,77.0381101463,0.0,24.7345865669,47.5788473902,26.9493152502,21.9764312205,4.9528840297,0.02
 05/25  20:00:00,167.226915918,28.8376613707,77.2358842378,0.0,12.3672932834,38.6892022431,37.2709150893,34.2791846715,2.97173041782,0.02
 05/25  21:00:00,125.299574311,19.49728196,51.8064858094,0.0,12.3672932834,27.0668015668,32.5106245397,29.5188941219,2.97173041782,0.02
 05/25  22:00:00,119.085143217,23.3752835358,60.9440145396,0.0,4.12243109448,15.9888894789,44.7435297367,41.7517993189,2.97173041782,0.02
 05/25  23:00:00,96.608929216,17.5046441315,44.4783090625,0.0,4.12243109448,15.9888894789,45.8484263722,34.2749523551,2.97173041782,8.60174359931
 05/25  24:00:00,112.278203629,22.7316390477,54.7807195899,0.0,4.12243109448,15.9888894789,54.383506747,51.3917763292,2.97173041782,0.02
 05/26  01:00:00,95.6030290174,17.6333730291,43.3436802677,0.0,4.12243109448,15.9888894789,45.6401919274,42.6484615096,2.97173041782,0.02
 05/26  02:00:00,111.024177919,22.8818227616,53.3765104452,0.0,4.12243109448,15.9888894789,66.3555661429,63.363835725,2.97173041782,0.02
 05/26  03:00:00,89.4209296765,16.4010511359,38.4172145087,0.0,4.12243109448,15.9888894789,48.2253358768,45.233605459,2.97173041782,0.02
 05/26  04:00:00,141.807972741,27.8513598826,61.8535516436,0.0,12.3672932834,24.9413748627,75.9734867739,71.0006027442,4.9528840297,0.02
 05/26  05:00:00,149.437879866,29.2023086444,67.1350376594,0.997472410141,12.3672932834,24.9413748627,135.795784904,130.822900874,4.9528840297,0.02
 05/26  06:00:00,207.588652123,29.7492205279,76.9875561614,0.0,24.7345865669,70.7195625826,103.478032306,93.5522642466,9.90576805939,0.02
 05/26  07:00:00,242.423083961,30.5092012059,81.7181158756,0.0,37.1018798503,92.3937384068,79.0703568946,69.1445888352,9.90576805939,0.02
 05/26  08:00:00,258.698176947,30.821462173,85.637805468,0.0,37.1018798503,104.434947198,63.423992494,53.4982244346,9.90576805939,0.02
 05/26  09:00:00,274.559149372,31.1317539023,89.1468576544,0.0,37.1018798503,116.476155989,50.1310349045,40.2052668452,9.90576805939,0.02
 05/26  10:00:00,277.415762813,31.4473871177,91.6873295471,0.0,37.1018798503,116.476155989,52.8553528062,34.3246164751,9.90576805939,8.62496827162
 05/26  11:00:00,282.93460333,32.0043757082,96.6489851538,0.0,37.1018798503,116.476155989,35.2199384556,25.2941703962,9.90576805939,0.02
 05/26  12:00:00,277.695197372,32.5544711846,102.901152027,0.0,37.1018798503,104.434947198,32.9673589436,14.4389480092,9.90576805939,8.622642875
 05/26  13:00:00,295.925128173,33.0507667953,108.593146845,0.0,37.1018798503,116.476155989,17.7265636449,7.80079558547,9.90576805939,0.02
 05/26  14:00:00,296.606907278,33.4539637154,108.87187516,0.0,37.1018798503,116.476155989,15.9039455469,5.97817748751,9.90576805939,0.02
 05/26  15:00:00,294.442092956,33.6753406573,106.485834186,0.0,37.1018798503,116.476155989,26.1433083207,7.61381717203,9.90576805939,8.62372308932
 05/26  16:00:00,296.614899463,33.8699034023,108.464677002,0.0,37.1018798503,116.476155989,16.0178598537,6.09209179435,9.90576805939,0.02
 05/26  17:00:00,297.976103154,33.8912805871,109.805511577,0.0,37.1018798503,116.476155989,13.5815671101,3.65579905069,9.90576805939,0.02
 05/26  18:00:00,178.285973816,28.5676402949,76.7047004378,0.0,24.7345865669,47.5788473902,15.7956081285,10.8227240988,4.9528840297,0.02
 05/26  19:00:00,174.326631827,28.3962976982,72.9166965117,0.0,24.7345865669,47.5788473902,23.7072877505,18.7344037208,4.9528840297,0.02
 05/26  20:00:00,163.427095708,28.8210318928,73.4526931846,0.0,12.3672932834,38.6892022431,35.4221133776,32.4303829598,2.97173041782,0.02
 05/26  21:00:00,123.481003224,19.49728196,49.9879145407,0.0,12.3672932834,27.0668015668,38.2738657792,29.6516437982,2.97173041782,5.65049156316
 05/26  22:00:00,115.572542657,23.074916108,57.731781465,0.0,4.12243109448,15.9888894789,47.3106006034,41.3674541786,2.97173041782,2.97141600707
 05/26  23:00:00,95.1436493849,17.3973700502,43.1203034537,0.0,4.12243109448,15.9888894789,36.659227479,33.6674970612,2.97173041782,0.02
 05/26  24:00:00,110.818706886,22.6243649664,53.4284970611,0.0,4.12243109448,15.9888894789,49.4052204439,46.4134900261,2.97173041782,0.02
 05/27  01:00:00,94.2466301473,17.3759152339,42.2447393166,0.0,4.12243109448,15.9888894789,40.646234738,37.6545043202,2.97173041782,0.02
 05/27  02:00:00,110.657609809,22.6243649664,53.2674002462,0.0,4.12243109448,15.9888894789,55.4542864664,52.4625560486,2.97173041782,0.02
 05/27  03:00:00,89.8800173828,16.3152318708,38.9621215879,0.0,4.12243109448,15.9888894789,39.9658635538,36.974133136,2.97173041782,0.02
 05/27  04:00:00,123.325552864,27.5295376386,60.8274614471,0.0,4.12243109448,16.0517297156,74.2173297218,71.225599304,2.97173041782,0.02
 05/27  05:00:00,125.912449213,27.9586339639,62.9852615278,0.0,4.12243109448,16.0517297156,78.391897489,75.4001670712,2.97173041782,0.02
 05/27  06:00:00,156.51975823,29.2459229401,78.1478734311,0.0,4.12243109448,39.6058045677,58.7046598215,55.7129294037,2.97173041782,0.02
 05/27  07:00:00,189.19447073,29.2637965348,79.9365003935,1.57434567318,12.3672932834,65.3531420225,99.7206147329,94.7477307032,4.9528840297,0.02
 05/27  08:00:00,192.943518441,29.2623297741,81.7099101665,0.660663892526,12.3672932834,68.2430321324,89.4182245739,84.4453405442,4.9528840297,0.02
 05/27  09:00:00,225.733491625,29.3504978238,85.9804540043,0.0750892980068,16.4897243779,93.1370602926,69.5633331162,61.6187186687,7.92461444751,0.02
 05/27  10:00:00,230.477722916,29.4241086427,90.7243525414,0.00170846712738,16.4897243779,93.1370602926,53.2631483531,45.3185339055,7.92461444751,0.02
 05/27  11:00:00,220.745243059,29.4804488409,80.9372295471,0.0,16.4897243779,93.1370602926,75.2314903409,67.2868758934,7.92461444751,0.02
 05/27  12:00:00,205.909989778,29.532152024,75.201876222,0.0,16.4897243779,83.9857416113,112.363869716,95.8306723523,7.92461444751,8.60858291649
 05/27  13:00:00,211.619999863,29.6054805485,80.8385853323,0.0,16.4897243779,83.9857416113,87.7259518957,79.7813374482,7.92461444751,0.02
 05/27  14:00:00,217.734126405,29.7391451574,86.8190998115,0.0,16.4897243779,83.9857416113,69.5980551832,61.6534407357,7.92461444751,0.02
 05/27  15:00:00,199.042141256,29.2459229401,86.0772320145,0.0,12.3672932834,70.6512738906,28.9108451304,23.9379611007,4.9528840297,0.02
 05/27  16:00:00,198.758345836,29.2459229401,85.7934303409,0.0,12.3672932834,70.6512738906,28.0095368901,23.0366528605,4.9528840297,0.02
 05/27  17:00:00,185.681761002,29.2459229401,85.2403108614,0.0,12.3672932834,58.1284167478,31.1923142421,26.2194302124,4.9528840297,0.02
 05/27  18:00:00,138.509843551,28.5593688195,71.9424139071,0.0,12.3672932834,24.9413748627,53.7528332752,48.7799492455,4.9528840297,0.02
 05/27  19:00:00,135.015664909,28.3877302893,68.6198737755,0.0,12.3672932834,24.9413748627,68.2038866043,63.2310025746,4.9528840297,0.02
 05/27  20:00:00,127.105034921,28.602278452,68.2325362709,0.0,4.12243109448,16.0517297156,83.1781897554,80.1864593376,2.97173041782,0.02
 05/27  21:00:00,88.2231083407,15.6192803843,38.0244758322,0.0,4.12243109448,15.9888894789,49.4924855591,46.5007551412,2.97173041782,0.02
 05/27  22:00:00,107.069288887,21.7353201335,50.591436002,0.0,4.12243109448,15.9888894789,68.7568278665,65.7650974486,2.97173041782,0.02
 05/27  23:00:00,87.2244922166,15.597825568,37.0473144621,0.0,4.12243109448,15.9888894789,51.5837698764,48.5920394586,2.97173041782,0.02
 05/27  24:00:00,104.976281771,21.7353201335,48.4984288168,0.0,4.12243109448,15.9888894789,77.40249181,74.4107613922,2.97173041782,0.02
 05/28  01:00:00,74.5831619297,13.3048203117,28.8068280151,0.0,2.06121554724,15.9888894789,49.6281893566,46.6364589388,2.97173041782,0.02
 05/28  02:00:00,98.4078966066,20.8462753005,44.9036155499,0.0,2.06121554724,15.9888894789,82.3649305204,79.3732001026,2.97173041782,0.02
 05/28  03:00:00,65.564387169,11.0118150554,22.1276814541,0.0,2.06121554724,15.9888894789,46.5934173177,43.6016868999,2.97173041782,0.02
 05/28  04:00:00,92.0275488438,19.5281341422,39.8647203795,0.0,2.06121554724,15.9888894789,87.7010184341,76.1292642033,2.97173041782,8.60002381298
 05/28  05:00:00,65.2995845958,10.9259957904,21.948698173,0.0,2.06121554724,15.9888894789,46.8079831867,43.8162527689,2.97173041782,0.02
 05/28  06:00:00,93.0376699901,23.0843134739,46.6220829501,0.0,2.06121554724,15.9888894789,95.7638098616,92.7720794438,2.97173041782,0.02
 05/28  07:00:00,73.4425672348,18.3816315141,36.5445531306,0.0,2.06121554724,15.9888894789,77.2763199235,74.2845895056,2.97173041782,0.02
 05/28  08:00:00,120.603930448,23.9425061247,50.2199312241,0.0,4.12243109448,41.7362269337,91.8727288241,86.8998447944,4.9528840297,0.02
 05/28  09:00:00,103.811625693,18.853637472,38.6330527466,0.0,4.12243109448,41.7362269337,72.9965203043,68.0236362746,4.9528840297,0.02
 05/28  10:00:00,119.602538641,23.5134097993,49.6476358446,0.0,4.12243109448,41.7362269337,88.7776504184,83.8047663887,4.9528840297,0.02
 05/28  11:00:00,110.687158034,19.5831012251,44.7791214211,0.0,4.12243109448,41.7362269337,70.7817392772,65.8088552475,4.9528840297,0.02
 05/28  12:00:00,123.72902199,23.6850483295,53.6024807357,0.0,4.12243109448,41.7362269337,85.3090830434,80.3361990137,4.9528840297,0.02
 05/28  13:00:00,114.11399369,19.49728196,48.2917764008,0.0,4.12243109448,41.7362269337,62.1081891522,57.1353051225,4.9528840297,0.02
 05/28  14:00:00,128.598968984,23.7708675945,58.3866085099,0.0,4.12243109448,41.7362269337,70.1622485964,65.1893645667,4.9528840297,0.02
 05/28  15:00:00,117.349716949,19.7547397553,51.2700418991,0.0,4.12243109448,41.7362269337,54.0493410218,49.0764569921,4.9528840297,0.02
 05/28  16:00:00,113.054074921,23.8566868596,59.6135875122,0.0,4.12243109448,24.8785346261,66.97947081,62.0065867803,4.9528840297,0.02
 05/28  17:00:00,84.7029924745,18.1482886196,48.0849446022,0.0,2.06121554724,15.9888894789,53.0575620769,50.0658316591,2.97173041782,0.02
 05/28  18:00:00,98.9689527625,23.0534612918,57.3058631325,0.0,2.06121554724,15.9888894789,72.7646328768,69.772902459,2.97173041782,0.02
 05/28  19:00:00,80.9649368071,17.8050115593,44.690165988,0.0,2.06121554724,15.9888894789,57.8428374468,54.8511070289,2.97173041782,0.02
 05/28  20:00:00,100.47569596,21.9069586636,50.5857537894,0.0,2.06121554724,15.9888894789,83.4785604456,80.4868300278,2.97173041782,0.02
 05/28  21:00:00,83.712759908,15.597825568,35.5967980837,0.0,2.06121554724,15.9888894789,61.711868832,58.7201384142,2.97173041782,0.02
 05/28  22:00:00,98.5561082562,20.989307409,44.9087954886,0.0,2.06121554724,15.9888894789,87.0061813891,84.0144509713,2.97173041782,0.02
 05/28  23:00:00,74.6692790461,13.648097372,28.549668406,0.0,2.06121554724,15.9888894789,56.7441937361,53.7524633182,2.97173041782,0.02
 05/28  24:00:00,86.952425567,19.0990378168,35.2186938585,0.0,2.06121554724,15.9888894789,84.3396123488,81.347881931,2.97173041782,0.02
 05/29  01:00:00,67.4607761161,11.7841884411,23.2516974636,0.0,2.06121554724,15.9888894789,48.474996232,45.4832658142,2.97173041782,0.02
 05/29  02:00:00,83.1271099687,18.6699414915,31.8224746078,0.0,2.06121554724,15.9888894789,83.2970579425,80.3053275247,2.97173041782,0.02
 05/29  03:00:00,63.1754444869,10.6376858129,20.1361799104,0.0,2.06121554724,15.9888894789,45.1793329151,42.1876024973,2.97173041782,0.02
 05/29  04:00:00,80.8852991412,18.2099929839,30.0639237299,0.0,2.06121554724,15.9888894789,79.0333696213,76.0416392035,2.97173041782,0.02
 05/29  05:00:00,77.7557441872,17.7808966585,27.3634650612,0.0,2.06121554724,15.9888894789,79.4792511379,76.48752072,2.97173041782,0.02
 05/29  06:00:00,69.3160604626,17.7808966585,28.3204479606,0.0,2.06121554724,15.9888894789,81.2703707805,78.2786403627,2.97173041782,0.02
 05/29  07:00:00,81.231355975,22.2261208232,40.3722950266,0.0,2.06121554724,15.9888894789,100.827158882,97.8354284644,2.97173041782,0.02
 05/29  08:00:00,109.940655561,19.411462695,44.2042572617,0.0,4.12243109448,41.7362269337,74.3858765243,69.4129924946,4.9528840297,0.02
 05/29  09:00:00,125.656305694,23.9425061247,55.2723063472,0.0,4.12243109448,41.7362269337,91.4600588563,77.90543804,4.9528840297,8.60173678663
 05/29  10:00:00,113.386567455,19.49728196,47.5643498801,0.0,4.12243109448,41.7362269337,64.9780420666,60.0051580369,4.9528840297,0.02
 05/29  11:00:00,125.50057574,23.406135718,55.6529469172,0.0,4.12243109448,41.7362269337,78.719104671,73.7462206413,4.9528840297,0.02
 05/29  12:00:00,116.818228578,19.7118301227,50.7814629912,0.0,4.12243109448,41.7362269337,64.5544785887,59.581594559,4.9528840297,0.02
 05/29  13:00:00,129.024675447,23.6206838806,58.9624985938,0.0,4.12243109448,41.7362269337,76.834405317,71.8615212873,4.9528840297,0.02
 05/29  14:00:00,119.058334565,19.8191042041,52.9142950111,0.0,4.12243109448,41.7362269337,61.5388458592,56.5659618295,4.9528840297,0.02
 05/29  15:00:00,132.667587931,23.9425061247,62.2835889321,0.0,4.12243109448,41.7362269337,71.3207544984,66.3478704687,4.9528840297,0.02
 05/29  16:00:00,103.650149184,19.9263782854,54.2344611465,0.0220667938623,4.12243109448,24.8785346261,54.1170015781,49.1441175484,4.9528840297,0.02
 05/29  17:00:00,102.80868182,23.8352320433,60.2805553095,0.059954664232,2.06121554724,15.9888894789,70.2830486942,67.2913182764,2.97173041782,0.02
 05/29  18:00:00,86.9202611345,18.9300593711,49.3730636086,0.124067461302,2.06121554724,15.9888894789,57.5197619695,54.5280315517,2.97173041782,0.02
 05/29  19:00:00,93.3276965428,21.8425942148,52.8176254773,0.0811601199981,2.06121554724,15.9888894789,72.0997172659,69.1079868481,2.97173041782,0.02
 05/29  20:00:00,93.5024822124,18.7155112085,46.7529799439,0.144253731835,2.06121554724,15.9888894789,62.612393916,59.6206634982,2.97173041782,0.02
 05/29  21:00:00,97.8707303671,19.6354082236,45.5260036599,0.0746248018057,2.06121554724,15.9888894789,70.6559029885,67.6641725707,2.97173041782,0.02
 05/29  22:00:00,91.5291805531,17.547553764,41.2869800286,0.129887623388,2.06121554724,15.9888894789,65.3936906755,62.4019602577,2.97173041782,0.02
 05/29  23:00:00,97.5716078427,20.1288689977,44.6661549756,0.141890188113,2.06121554724,15.9888894789,78.8263130773,75.8345826595,2.97173041782,0.02
 05/29  24:00:00,85.476896584,16.4010511359,36.3815442099,0.152853606539,2.06121554724,15.9888894789,65.5771552228,62.585424805,2.97173041782,0.02
 05/30  01:00:00,90.8604171097,17.9216830065,38.211806158,0.0776418095281,4.12243109448,15.9888894789,69.2540888415,66.2623584237,2.97173041782,0.02
 05/30  02:00:00,84.0994227429,15.8861355454,33.5624091549,0.0482149200906,4.12243109448,15.9888894789,64.955456506,61.9637260882,2.97173041782,0.02
 05/30  03:00:00,91.2472780959,18.1945668928,38.2966234999,0.0951457768425,4.12243109448,15.9888894789,73.757671918,70.7659415002,2.97173041782,0.02
 05/30  04:00:00,142.709341934,28.4091851056,62.1656824637,0.0314139462618,12.3672932834,24.9413748627,104.400111886,99.4272278561,4.9528840297,0.02
 05/30  05:00:00,148.006193406,28.4290274451,62.1051241571,5.36898135885,12.3672932834,24.9413748627,163.061355197,158.088471167,4.9528840297,0.02
 05/30  06:00:00,205.52446772,29.3751731685,73.550569521,1.74685022005,24.7345865669,70.7195625826,122.463056779,112.53728872,9.90576805939,0.02
 05/30  07:00:00,236.600292811,29.5106023734,76.5600238506,0.333901197235,37.1018798503,92.3937384068,95.7898214899,85.8640534305,9.90576805939,0.02
 05/30  08:00:00,251.268341046,29.7409029916,79.2408889396,0.0476238474382,37.1018798503,104.434947198,91.8699722481,73.3455285657,9.90576805939,8.61867562302
 05/30  09:00:00,266.22629241,29.9653881712,81.9804666561,0.0,37.1018798503,116.476155989,70.5591926598,60.6334246004,9.90576805939,0.02
 05/30  10:00:00,272.078428324,30.2343225504,87.5630638065,0.0,37.1018798503,116.476155989,52.2538326488,42.3280645894,9.90576805939,0.02
 05/30  11:00:00,279.11349575,30.6534605496,94.1787662741,0.0,37.1018798503,116.476155989,42.6581329195,24.1265902692,9.90576805939,8.62577459087
 05/30  12:00:00,276.071504296,31.1306997638,102.701342112,0.0,37.1018798503,104.434947198,23.0696811735,13.1439131141,9.90576805939,0.02
 05/30  13:00:00,295.730386179,31.6638679996,109.785276377,0.0,37.1018798503,116.476155989,15.5820457147,5.65627765535,9.90576805939,0.02
 05/30  14:00:00,301.588079597,32.2193442425,115.087669881,0.0,37.1018798503,116.476155989,22.1096120708,3.57933477916,9.90576805939,8.62450923227
 05/30  15:00:00,306.842827854,32.8726069322,119.689404774,0.0,37.1018798503,116.476155989,11.886631386,1.9608633266,9.90576805939,0.02
 05/30  16:00:00,308.236922825,33.4150686872,120.541503224,0.0,37.1018798503,116.476155989,12.8445497535,2.91878169413,9.90576805939,0.02
 05/30  17:00:00,306.946279527,33.774717279,118.892223357,0.0,37.1018798503,116.476155989,24.2562008361,5.73684290325,9.90576805939,8.61358987341
 05/30  18:00:00,186.374703514,28.582251076,84.7788272263,0.0,24.7345865669,47.5788473902,21.5474831413,16.5745991116,4.9528840297,0.02
 05/30  19:00:00,182.186860284,28.4161218035,80.7571245493,0.0,24.7345865669,47.5788473902,35.3013088563,30.3284248266,4.9528840297,0.02
 05/30  20:00:00,167.450204907,28.839416177,77.4574476953,0.0,12.3672932834,38.6892022431,54.5356735679,51.54394315,2.97173041782,0.02
 05/30  21:00:00,125.420189487,20.3864918237,51.0145970149,0.0,12.3672932834,27.0668015668,56.7018649894,53.7101345716,2.97173041782,0.02
 05/30  22:00:00,101.084246271,18.9300593711,47.5049010968,0.0,4.12243109448,15.9888894789,53.4087798658,50.417049448,2.97173041782,0.02
 05/30  23:00:00,107.208511078,21.8783522419,50.5876269608,0.0,4.12243109448,15.9888894789,61.5221635244,58.5304331066,2.97173041782,0.02
 05/30  24:00:00,94.8202767769,18.3221729102,41.848818028,0.0,4.12243109448,15.9888894789,59.1085901178,56.1168597,2.97173041782,0.02
 05/31  01:00:00,101.595284265,21.1037330957,45.7723308471,0.0,4.12243109448,15.9888894789,77.6885278113,74.6967973935,2.97173041782,0.02
 05/31  02:00:00,88.6503762168,17.2900959688,36.7343059555,0.0,4.12243109448,15.9888894789,67.9586751146,64.9669446968,2.97173041782,0.02
 05/31  03:00:00,94.0962071009,19.6997726724,39.7005255641,0.0,4.12243109448,15.9888894789,75.3869945169,72.395264099,2.97173041782,0.02
 05/31  04:00:00,135.924379654,28.0659080453,55.7554115126,0.0,12.3672932834,24.9413748627,99.0522521597,94.0793681301,4.9528840297,0.02
 05/31  05:00:00,147.769452708,29.1308379412,63.7417989009,2.79375573435,12.3672932834,24.9413748627,166.673554099,161.700670069,4.9528840297,0.02
 05/31  06:00:00,201.211291845,29.4725409509,70.4399999633,0.446876423682,24.7345865669,70.7195625826,129.00927813,119.08351007,9.90576805939,0.02
 05/31  07:00:00,239.608614879,30.0872184168,79.3256351942,0.0,37.1018798503,92.3937384068,88.5664954788,78.6407274194,9.90576805939,0.02
 05/31  08:00:00,261.317468571,30.4202175039,88.6583271556,0.0,37.1018798503,104.434947198,58.1926256504,39.6682990185,9.90576805939,8.61855857248
 05/31  09:00:00,280.814994718,30.8294856517,95.7050765708,0.0,37.1018798503,116.476155989,28.8318550544,18.9060869951,9.90576805939,0.02
 05/31  10:00:00,290.15412145,31.4350435307,104.438046772,0.0,37.1018798503,116.476155989,15.932417789,6.00664972962,9.90576805939,0.02
 05/31  11:00:00,297.191170941,31.9725406766,110.937362454,0.0,37.1018798503,116.476155989,19.4152463215,0.883875491129,9.90576805939,8.62560277096
 05/31  12:00:00,290.698523414,32.548417034,115.910650919,0.0,37.1018798503,104.434947198,9.93699179389,0.0112237344954,9.90576805939,0.02
 05/31  13:00:00,308.401744923,33.1830190022,120.937496363,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 05/31  14:00:00,313.25421028,33.8393090488,125.133833721,0.0,37.1018798503,116.476155989,18.530182824,0.0,9.90576805939,8.62441476456
 05/31  15:00:00,316.481619419,34.5468870765,127.653925619,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 05/31  16:00:00,302.67044734,34.6669040009,113.723202491,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 05/31  17:00:00,287.787418481,34.4356393742,99.0724463918,0.0,37.1018798503,116.476155989,14.9382615864,5.01249352702,9.90576805939,0.02
 05/31  18:00:00,172.225310229,28.5757762346,70.635902773,0.0,24.7345865669,47.5788473902,38.835000159,25.2753590858,4.9528840297,8.60675704353
 05/31  19:00:00,169.419746934,28.4078759889,67.9982564198,0.0,24.7345865669,47.5788473902,41.2305400233,36.2576559936,4.9528840297,0.02
 05/31  20:00:00,158.162499017,28.8303507239,68.1788088756,0.0,12.3672932834,38.6892022431,56.5543745329,53.5626441151,2.97173041782,0.02
 05/31  21:00:00,119.612433024,19.49728196,46.1193632286,0.0,12.3672932834,27.0668015668,47.6615844139,44.6698539961,2.97173041782,0.02
 05/31  22:00:00,112.214490712,23.1964934002,54.2521540777,0.0,4.12243109448,15.9888894789,59.5799933035,56.5882628857,2.97173041782,0.02
 05/31  23:00:00,93.143847013,17.4331280773,41.0847447712,0.0,4.12243109448,15.9888894789,44.777628668,41.7858982502,2.97173041782,0.02
 05/31  24:00:00,109.098261023,22.6243649664,51.7080527896,0.0,4.12243109448,15.9888894789,58.0342239357,55.0424935179,2.97173041782,0.02
 06/01  01:00:00,93.8893316289,17.461734499,41.8016230067,0.0,4.12243109448,15.9888894789,48.4354570797,45.4437266619,2.97173041782,0.02
 06/01  02:00:00,109.838878838,22.6243649664,52.4486706388,0.0,4.12243109448,15.9888894789,72.8526878619,69.8609574441,2.97173041782,0.02
 06/01  03:00:00,93.1866554313,17.2900959688,41.2705852852,0.0,4.12243109448,15.9888894789,53.3369873519,50.3452569341,2.97173041782,0.02
 06/01  04:00:00,149.137503941,28.602278452,68.4321655393,0.0,12.3672932834,24.9413748627,75.8134577941,70.8405737644,4.9528840297,0.02
 06/01  05:00:00,150.910826906,28.9165468719,68.5161875162,1.37503253356,12.3672932834,24.9413748627,127.956097499,122.983213469,4.9528840297,0.02
 06/01  06:00:00,210.034044349,29.7017865807,79.4802153523,0.000168056913388,24.7345865669,70.7195625826,97.2151681723,87.2894001129,9.90576805939,0.02
 06/01  07:00:00,245.862761596,30.4845266642,85.1824762984,0.0,37.1018798503,92.3937384068,70.305549681,60.3797816217,9.90576805939,0.02
 06/01  08:00:00,262.115543928,30.835818606,89.0408015405,0.0,37.1018798503,104.434947198,59.0766617275,40.5523729561,9.90576805939,8.61852071198
 06/01  09:00:00,278.016423497,31.2345599865,92.5014332405,0.0,37.1018798503,116.476155989,37.6597139701,27.7339459107,9.90576805939,0.02
 06/01  10:00:00,283.119680659,31.7420304352,97.0966321205,0.0,37.1018798503,116.476155989,26.551051545,16.6252834856,9.90576805939,0.02
 06/01  11:00:00,291.798665324,32.3685221641,105.148875907,0.0,37.1018798503,116.476155989,26.3206246708,7.78935955935,9.90576805939,8.62549705205
 06/01  12:00:00,283.866696852,32.928076327,108.699170379,0.0,37.1018798503,104.434947198,14.5933302089,4.66756214947,9.90576805939,0.02
 06/01  13:00:00,299.559194828,33.5156243359,111.762355621,0.0,37.1018798503,116.476155989,15.7339642321,5.80819617266,9.90576805939,0.02
 06/01  14:00:00,306.130287582,34.1451084176,117.704107741,0.0,37.1018798503,116.476155989,22.1193028111,3.58919137475,9.90576805939,8.62434337692
 06/01  15:00:00,309.123156992,34.706960721,120.135398567,0.0,37.1018798503,116.476155989,14.0469563403,4.12118828088,9.90576805939,0.02
 06/01  16:00:00,311.229340997,35.1137386378,121.835273449,0.0,37.1018798503,116.476155989,14.805878273,4.88011021362,9.90576805939,0.02
 06/01  17:00:00,312.907783265,35.2569104452,123.371548114,0.0,37.1018798503,116.476155989,13.6534830979,3.72771503853,9.90576805939,0.02
 06/01  18:00:00,188.031445868,28.5952252091,86.4225841295,0.0,24.7345865669,47.5788473902,26.4383583313,12.8799208176,4.9528840297,8.60555348406
 06/01  19:00:00,183.508611856,28.4324549018,82.0625390377,0.0,24.7345865669,47.5788473902,29.5186983457,24.545814316,4.9528840297,0.02
 06/01  20:00:00,171.14249267,28.8579400238,81.1312142055,0.0,12.3672932834,38.6892022431,45.6795164748,42.687786057,2.97173041782,0.02
 06/01  21:00:00,129.836621377,20.3872489482,55.4302743923,0.0,12.3672932834,27.0668015668,42.6181996375,39.6264692196,2.97173041782,0.02
 06/01  22:00:00,109.389626504,19.9263782854,54.7906511898,0.0,4.12243109448,15.9888894789,44.7617344667,41.7700040489,2.97173041782,0.02
 06/01  23:00:00,118.864321316,23.8352320433,60.239934661,0.0,4.12243109448,15.9888894789,57.1376868243,54.1459564065,2.97173041782,0.02
 06/01  24:00:00,100.543179271,18.5009630458,47.3929306821,0.0,4.12243109448,15.9888894789,43.7385485674,40.7468181496,2.97173041782,0.02
 06/02  01:00:00,109.834099997,21.8425942148,53.248974244,0.0,4.12243109448,15.9888894789,55.5822291931,52.5904987753,2.97173041782,0.02
 06/02  02:00:00,97.0319697333,18.1791408017,44.2035434266,0.0,4.12243109448,15.9888894789,47.8311295234,44.8393991056,2.97173041782,0.02
 06/02  03:00:00,108.46690015,21.8640490311,51.8603195314,0.0,4.12243109448,15.9888894789,61.8394618295,58.8477314117,2.97173041782,0.02
 06/02  04:00:00,147.590274236,28.602278452,66.8849359953,0.0,12.3672932834,24.9413748627,75.1930289682,70.2201449385,4.9528840297,0.02
 06/02  05:00:00,148.405088543,29.1478715637,66.0840287114,1.07012844702,12.3672932834,24.9413748627,134.407987479,129.435103449,4.9528840297,0.02
 06/02  06:00:00,207.595451132,29.8698781183,76.8736988213,0.0,24.7345865669,70.7195625826,103.329649157,93.4038810973,9.90576805939,0.02
 06/02  07:00:00,242.215035196,30.7490378867,81.2702417033,0.0,37.1018798503,92.3937384068,82.3733541724,72.4475861131,9.90576805939,0.02
 06/02  08:00:00,259.207564065,31.214762679,85.7538838217,0.0,37.1018798503,104.434947198,65.9026876336,55.9769195742,9.90576805939,0.02
 06/02  09:00:00,275.716282403,31.6673857162,89.7684595347,0.0,37.1018798503,116.476155989,63.6310238228,45.1044272448,9.90576805939,8.6208285186
 06/02  10:00:00,281.017131774,32.1554108818,94.5807180807,0.0,37.1018798503,116.476155989,47.6781195059,37.7523514465,9.90576805939,0.02
 06/02  11:00:00,285.632593309,32.5377178874,98.8136147071,0.0,37.1018798503,116.476155989,47.1068451215,28.5756675662,9.90576805939,8.62540949598
 06/02  12:00:00,278.524809183,32.8958907021,103.389465358,0.0,37.1018798503,104.434947198,27.6686314933,17.7428634339,9.90576805939,0.02
 06/02  13:00:00,296.150347023,33.3132385226,108.55591076,0.0,37.1018798503,116.476155989,21.1329602114,11.207192152,9.90576805939,0.02
 06/02  14:00:00,300.201865635,33.7718176797,112.148974225,0.0,37.1018798503,116.476155989,25.8283954354,7.29837229661,9.90576805939,8.62425507944
