Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/02  15:00:00,303.616240845,34.2788568381,115.05659129,0.0,37.1018798503,116.476155989,14.0922520966,4.16648403722,9.90576805939,0.02
 06/02  16:00:00,306.416922208,34.6490983508,117.487508812,0.0,37.1018798503,116.476155989,11.8584772369,1.93270917749,9.90576805939,0.02
 06/02  17:00:00,306.683963461,34.8507166289,117.553931492,0.0,37.1018798503,116.476155989,12.2814703976,2.35570233823,9.90576805939,0.02
 06/02  18:00:00,185.046459703,28.6715116479,83.3613128907,0.0,24.7345865669,47.5788473902,19.6826187828,14.7097347532,4.9528840297,0.02
 06/02  19:00:00,181.029071287,28.4246085164,79.5908347549,0.0,24.7345865669,47.5788473902,38.728436847,25.1704542465,4.9528840297,8.60509857076
 06/02  20:00:00,169.665131134,28.8512506586,79.6605407197,0.0,12.3672932834,38.6892022431,42.6340443479,39.6423139301,2.97173041782,0.02
 06/02  21:00:00,128.742631179,20.3867516875,54.3367823747,0.0,12.3672932834,27.0668015668,39.6452602528,36.653529835,2.97173041782,0.02
 06/02  22:00:00,107.011012759,19.8191042041,52.5193116542,0.0,4.12243109448,15.9888894789,41.5615075279,38.5697771101,2.97173041782,0.02
 06/02  23:00:00,109.979556866,21.9498682961,53.2871571204,0.0,4.12243109448,15.9888894789,55.5757062042,52.5839757864,2.97173041782,0.02
 06/02  24:00:00,99.254461751,18.5009630458,46.1042133003,0.0,4.12243109448,15.9888894789,47.563465981,44.5717355632,2.97173041782,0.02
 06/03  01:00:00,111.269921283,22.1644164588,54.3629734291,0.0,4.12243109448,15.9888894789,56.6768807519,53.6851503341,2.97173041782,0.02
 06/03  02:00:00,95.6674884216,18.0933215367,42.9248815276,0.0,4.12243109448,15.9888894789,52.6939990755,49.7022686576,2.97173041782,0.02
 06/03  03:00:00,105.195815374,21.5207719708,48.9325119676,0.0,4.12243109448,15.9888894789,66.1530102709,63.1612798531,2.97173041782,0.02
 06/03  04:00:00,123.275961298,27.6153569036,60.6920520977,0.0,4.12243109448,16.0517297156,84.228318903,81.2365884852,2.97173041782,0.02
 06/03  05:00:00,124.718739363,27.9586339639,61.7915530745,0.0,4.12243109448,16.0517297156,87.9205879126,84.9288574947,2.97173041782,0.02
 06/03  06:00:00,153.660231161,29.2459229401,75.2883476788,0.0,4.12243109448,39.6058045677,67.4595406025,64.4678101847,2.97173041782,0.02
 06/03  07:00:00,185.837030405,29.2727588566,77.2012357176,0.943208944115,12.3672932834,65.3531420225,109.526452558,104.553568529,4.9528840297,0.02
 06/03  08:00:00,191.136087008,29.269322384,80.2346920153,0.321472017735,12.3672932834,68.2430321324,97.2297698478,92.2568858181,4.9528840297,0.02
 06/03  09:00:00,224.122324267,29.3526209353,84.4322272406,0.0100296030465,16.4897243779,93.1370602926,74.4216887498,66.4770743023,7.92461444751,0.02
 06/03  10:00:00,231.410415982,29.4889453721,91.5939168449,0.0,16.4897243779,93.1370602926,63.0339597875,46.4991462087,7.92461444751,8.61019913132
 06/03  11:00:00,236.863241137,29.7207765344,96.8149418444,0.0,16.4897243779,93.1370602926,42.6618826175,34.71726817,7.92461444751,0.02
 06/03  12:00:00,229.945995268,29.8857080964,98.8843733878,0.0,16.4897243779,83.9857416113,42.4773058785,34.532691431,7.92461444751,0.02
 06/03  13:00:00,231.48445235,30.0388918185,100.269643313,0.0,16.4897243779,83.9857416113,42.4082728774,34.4636584298,7.92461444751,0.02
 06/03  14:00:00,237.026726074,30.246398096,105.604450719,0.0,16.4897243779,83.9857416113,34.8965461412,26.9519316937,7.92461444751,0.02
 06/03  15:00:00,216.599163011,29.2459229401,103.634254769,0.0,12.3672932834,70.6512738906,8.85416601021,3.88128198051,4.9528840297,0.02
 06/03  16:00:00,216.991024485,29.2459229401,104.026109068,0.0,12.3672932834,70.6512738906,7.06105253816,2.08816850846,4.9528840297,0.02
 06/03  17:00:00,203.207033716,29.2459229401,102.765583505,0.0,12.3672932834,58.1284167478,8.35001780198,3.37713377228,4.9528840297,0.02
 06/03  18:00:00,150.048530837,28.6495612168,83.3909087866,0.0,12.3672932834,24.9413748627,24.3639021345,19.3910181048,4.9528840297,0.02
 06/03  19:00:00,145.024319536,28.3916956624,78.6245630201,0.0,12.3672932834,24.9413748627,36.9991822907,32.0262982611,4.9528840297,0.02
 06/03  20:00:00,138.130029083,28.8184768476,79.0413320282,0.0,4.12243109448,16.0517297156,46.8374502548,43.845719837,2.97173041782,0.02
 06/03  21:00:00,100.153090414,17.6119182128,47.9151970387,0.0,4.12243109448,15.9888894789,36.0361328924,33.0444024745,2.97173041782,0.02
 06/03  22:00:00,117.948158862,23.0534612918,60.1288533629,0.0,4.12243109448,15.9888894789,60.174782024,48.6013173207,2.97173041782,8.60173428546
 06/03  23:00:00,96.9682794074,17.3973700502,44.9449343384,0.0,4.12243109448,15.9888894789,42.2803817409,39.2886513231,2.97173041782,0.02
 06/03  24:00:00,113.154747879,22.6243649664,55.764538902,0.0,4.12243109448,15.9888894789,58.5365084719,55.5447780541,2.97173041782,0.02
 06/04  01:00:00,87.6147215704,15.597825568,39.4987598143,0.0,2.06121554724,15.9888894789,43.9430586489,40.9513282311,2.97173041782,0.02
 06/04  02:00:00,106.290460109,21.7353201335,51.8738232614,0.0,2.06121554724,15.9888894789,62.8915040788,59.899773661,2.97173041782,0.02
 06/04  03:00:00,84.6276675735,15.3403677728,36.7691637488,0.0,2.06121554724,15.9888894789,43.1473736439,40.1556432261,2.97173041782,0.02
 06/04  04:00:00,102.555055302,21.3062238081,48.5675148993,0.0,2.06121554724,15.9888894789,63.7945050236,60.8027746058,2.97173041782,0.02
 06/04  05:00:00,85.3603169886,15.512006303,37.330174736,0.0,2.06121554724,15.9888894789,46.5709595987,43.5792291809,2.97173041782,0.02
 06/04  06:00:00,100.550837878,23.5134097993,53.7061552093,0.0,2.06121554724,15.9888894789,73.0207287293,70.0289983115,2.97173041782,0.02
 06/04  07:00:00,79.8316570055,18.6390893093,42.6761857632,0.0,2.06121554724,15.9888894789,53.177020592,50.1852901741,2.97173041782,0.02
 06/04  08:00:00,125.682975196,23.5992290644,55.6422536525,0.0,4.12243109448,41.7362269337,57.1059614471,52.1330774174,4.9528840297,0.02
 06/04  09:00:00,113.608159658,19.2398241648,48.0434006043,0.0,4.12243109448,41.7362269337,40.8809514648,35.9080674351,4.9528840297,0.02
 06/04  10:00:00,130.051634181,23.6850483295,59.9250934069,0.0,4.12243109448,41.7362269337,42.9380764365,37.9651924068,4.9528840297,0.02
 06/04  11:00:00,119.495084576,19.5831012251,53.5870484855,0.0,4.12243109448,41.7362269337,30.5040346469,25.5311506172,4.9528840297,0.02
 06/04  12:00:00,135.249547735,23.8566868596,64.9513684446,0.0,4.12243109448,41.7362269337,33.7002637094,28.7273796798,4.9528840297,0.02
 06/04  13:00:00,124.447777157,19.8405590203,58.2822832749,0.0,4.12243109448,41.7362269337,28.3032685953,23.3303845656,4.9528840297,0.02
 06/04  14:00:00,137.133876105,23.9425061247,66.7498775428,0.0,4.12243109448,41.7362269337,37.6359046978,32.6630206681,4.9528840297,0.02
 06/04  15:00:00,125.515314371,19.9288864511,59.261493043,0.0,4.12243109448,41.7362269337,30.149277278,25.1763932483,4.9528840297,0.02
 06/04  16:00:00,121.258753302,23.945065502,67.7298876461,0.0,4.12243109448,24.8785346261,36.2018024191,31.2289183894,4.9528840297,0.02
 06/04  17:00:00,97.938178869,19.9288118361,59.4929851259,0.0,2.06121554724,15.9888894789,32.0597649656,29.0680345478,2.97173041782,0.02
 06/04  18:00:00,110.054186433,23.942536761,67.4787101737,0.0,2.06121554724,15.9888894789,41.3470537517,38.3553233339,2.97173041782,0.02
 06/04  19:00:00,96.2800584702,19.9263782854,57.8372982316,0.0,2.06121554724,15.9888894789,38.4310621399,35.4393317221,2.97173041782,0.02
 06/04  20:00:00,112.109437568,22.9676420267,61.1355008367,0.0,2.06121554724,15.9888894789,53.986945265,50.9952148472,2.97173041782,0.02
 06/04  21:00:00,98.1225296157,17.7191922942,47.8385783369,0.0,2.06121554724,15.9888894789,45.2583454198,42.266615002,2.97173041782,0.02
 06/04  22:00:00,112.997587582,22.7960034965,57.496955982,0.0,2.06121554724,15.9888894789,62.8046272838,59.812896866,2.97173041782,0.02
 06/04  23:00:00,94.0564143911,17.3759152339,44.1157401012,0.0,2.06121554724,15.9888894789,48.767396376,45.7756659582,2.97173041782,0.02
 06/04  24:00:00,108.665662174,21.9498682961,54.0344772123,0.0,2.06121554724,15.9888894789,62.494197599,59.5024671812,2.97173041782,0.02
 06/05  01:00:00,95.7465738326,17.5046441315,43.6159550957,0.0,4.12243109448,15.9888894789,47.420801837,44.4290714192,2.97173041782,0.02
 06/05  02:00:00,107.061040811,21.5636816033,50.7548269878,0.0,4.12243109448,15.9888894789,59.7361720056,56.7444415878,2.97173041782,0.02
 06/05  03:00:00,85.627838464,15.1687292427,35.8797575847,0.0,4.12243109448,15.9888894789,52.2096768445,40.6362175724,2.97173041782,8.60172885421
 06/05  04:00:00,147.150790703,28.4306399219,66.6170904554,0.0,12.3672932834,24.9413748627,75.7705737296,70.7976896999,4.9528840297,0.02
 06/05  05:00:00,148.942488474,28.5246632638,65.6992596658,2.61550529698,12.3672932834,24.9413748627,133.324331325,128.351447296,4.9528840297,0.02
 06/05  06:00:00,209.256792126,29.601857336,78.1566279942,0.646432280219,24.7345865669,70.7195625826,100.869984613,90.9442165541,9.90576805939,0.02
 06/05  07:00:00,241.798647646,29.9569923307,81.645905599,0.0,37.1018798503,92.3937384068,77.7329424701,67.8071744107,9.90576805939,0.02
 06/05  08:00:00,257.615632406,30.2167780327,85.1600121094,0.0,37.1018798503,104.434947198,62.5642111585,52.6384430991,9.90576805939,0.02
 06/05  09:00:00,272.042589965,30.5010766852,87.2610559997,0.0,37.1018798503,116.476155989,53.7693576829,43.8435896235,9.90576805939,0.02
 06/05  10:00:00,273.65959774,30.8192148852,88.5593431709,0.0,37.1018798503,116.476155989,58.7115188978,40.1817244283,9.90576805939,8.62402641011
 06/05  11:00:00,275.960891845,31.1547390659,90.5250079253,0.0,37.1018798503,116.476155989,46.3108539046,36.3850858452,9.90576805939,0.02
 06/05  12:00:00,267.029134427,31.4957411575,93.2939085231,0.0,37.1018798503,104.434947198,41.4604041361,31.5346360767,9.90576805939,0.02
 06/05  13:00:00,283.153334614,31.888595324,96.9835243674,0.0,37.1018798503,116.476155989,42.8145814215,24.2853505157,9.90576805939,8.62346284645
 06/05  14:00:00,286.356160881,32.3057566994,99.7694391065,0.0,37.1018798503,116.476155989,28.2038249588,18.2780568994,9.90576805939,0.02
 06/05  15:00:00,289.2814305,32.6686727883,102.331917915,0.0,37.1018798503,116.476155989,24.723335047,14.7975669876,9.90576805939,0.02
 06/05  16:00:00,288.941492308,32.7940751471,101.867085033,0.0,37.1018798503,116.476155989,33.0163951279,14.491012198,9.90576805939,8.61961487049
 06/05  17:00:00,281.126864717,32.5702771879,94.2773297385,0.0,37.1018798503,116.476155989,34.1407132981,24.2149452387,9.90576805939,0.02
 06/05  18:00:00,168.211102645,28.4748089241,66.7226867403,0.0,24.7345865669,47.5788473902,43.365705143,38.3928211133,4.9528840297,0.02
 06/05  19:00:00,163.996944673,28.3890117171,62.594321991,0.0,24.7345865669,47.5788473902,63.09294297,58.1200589403,4.9528840297,0.02
 06/05  20:00:00,152.731292407,28.7099241344,62.8680246468,0.0,12.3672932834,38.6892022431,83.3421786505,80.3504482327,2.97173041782,0.02
 06/05  21:00:00,110.687359563,17.5046441315,39.2335468617,0.0,12.3672932834,27.0668015668,54.3038398626,51.3121094448,2.97173041782,0.02
 06/05  22:00:00,106.463322623,22.6243649664,49.073114014,0.0,4.12243109448,15.9888894789,72.2836965988,69.2919661809,2.97173041782,0.02
 06/05  23:00:00,84.3215121308,15.3403677728,34.4017928079,0.0,4.12243109448,15.9888894789,49.8535364823,46.8618060645,2.97173041782,0.02
 06/05  24:00:00,103.602246962,21.5207719708,47.3389428199,0.0,4.12243109448,15.9888894789,69.311595015,66.3198645972,2.97173041782,0.02
 06/06  01:00:00,85.6153383651,16.0577740756,34.9549012549,0.0,4.12243109448,15.9888894789,52.9956377428,50.003907325,2.97173041782,0.02
 06/06  02:00:00,99.9868283819,21.3062238081,43.938072425,0.0,4.12243109448,15.9888894789,83.7382459792,80.7465155613,2.97173041782,0.02
 06/06  03:00:00,81.7556251234,15.2545485077,31.9217250321,0.0,4.12243109448,15.9888894789,61.1498042729,58.1580738551,2.97173041782,0.02
 06/06  04:00:00,137.951834985,28.2160917592,57.632682837,0.0,12.3672932834,24.9413748627,100.18440789,95.2115238605,4.9528840297,0.02
 06/06  05:00:00,146.540190995,28.9853403102,62.744975134,2.70681512381,12.3672932834,24.9413748627,164.789662883,159.816778853,4.9528840297,0.02
 06/06  06:00:00,199.42676527,29.4975445118,68.4866811353,0.590664854358,24.7345865669,70.7195625826,141.486649107,122.979155122,9.90576805939,8.60172592559
 06/06  07:00:00,229.232872949,29.9862709119,68.9643158732,0.0865358651764,37.1018798503,92.3937384068,114.535910603,104.610142543,9.90576805939,0.02
 06/06  08:00:00,243.01383534,30.2053708622,70.5676026603,0.00203501479133,37.1018798503,104.434947198,107.986765885,98.0609978261,9.90576805939,0.02
 06/06  09:00:00,257.901674277,30.4367506597,73.1844887196,0.0,37.1018798503,116.476155989,103.393809634,93.4680415747,9.90576805939,0.02
 06/06  10:00:00,260.796636544,30.6938144396,75.8217716594,0.0,37.1018798503,116.476155989,102.933425533,84.4037930194,9.90576805939,8.62386445409
 06/06  11:00:00,265.559961613,30.9781785331,80.3006443549,0.0,37.1018798503,116.476155989,78.8917987779,68.9660307185,9.90576805939,0.02
 06/06  12:00:00,258.209096123,31.3468037272,84.622832362,0.0,37.1018798503,104.434947198,64.5179926906,54.5922246312,9.90576805939,0.02
 06/06  13:00:00,276.861882792,31.781969845,90.7986786927,0.0,37.1018798503,116.476155989,59.3448431745,40.8140500553,9.90576805939,8.62502505978
 06/06  14:00:00,283.151242175,32.2419533751,96.6283374845,0.0,37.1018798503,116.476155989,36.7841838859,26.8584158265,9.90576805939,0.02
 06/06  15:00:00,286.62263388,32.6713208706,99.670499803,0.0,37.1018798503,116.476155989,29.5495386245,19.6237705652,9.90576805939,0.02
 06/06  16:00:00,287.951698907,33.0205834836,100.650766516,0.0,37.1018798503,116.476155989,36.8136548532,18.2883302867,9.90576805939,8.61955650715
 06/06  17:00:00,287.978992524,33.2584264063,100.441302484,0.0,37.1018798503,116.476155989,36.3442754037,26.4185073443,9.90576805939,0.02
 06/06  18:00:00,177.774569341,28.566935982,76.194031318,0.0,24.7345865669,47.5788473902,42.2326113821,37.2597273524,4.9528840297,0.02
 06/06  19:00:00,171.188279037,28.3943498624,69.7803241588,0.0,24.7345865669,47.5788473902,48.6493027039,43.6764186742,4.9528840297,0.02
 06/06  20:00:00,157.859489862,28.818929408,67.8872231992,0.0,12.3672932834,38.6892022431,64.5463865345,61.5546561166,2.97173041782,0.02
 06/06  21:00:00,116.091156166,18.5009630458,43.6177166685,0.0,12.3672932834,27.0668015668,49.7553385,46.7636080822,2.97173041782,0.02
 06/06  22:00:00,109.830268114,22.8818227616,52.1826020757,0.0,4.12243109448,15.9888894789,69.3472149092,66.3554844914,2.97173041782,0.02
 06/06  23:00:00,89.1308753443,16.6585089311,37.8697037154,0.0,4.12243109448,15.9888894789,53.7898060489,50.7980756311,2.97173041782,0.02
 06/06  24:00:00,103.733712011,21.8211393985,47.1700408073,0.0,4.12243109448,15.9888894789,79.7711886254,76.7794582076,2.97173041782,0.02
 06/07  01:00:00,83.3498471438,15.2974581403,33.47303785,0.0,4.12243109448,15.9888894789,57.0037705795,54.0120401617,2.97173041782,0.02
 06/07  02:00:00,97.0432823614,20.66257932,41.6381712602,0.0,4.12243109448,15.9888894789,80.6337780428,77.642047625,2.97173041782,0.02
 06/07  03:00:00,78.4140863475,14.1938651447,29.6641815014,0.0,4.12243109448,15.9888894789,53.5759429178,50.5842125,2.97173041782,0.02
 06/07  04:00:00,137.408001565,28.2160917592,57.0888497863,0.0,12.3672932834,24.9413748627,99.6311761721,94.6582921424,4.9528840297,0.02
 06/07  05:00:00,145.716734134,29.0085946424,61.6246520657,2.98042736744,12.3672932834,24.9413748627,166.530536495,161.557652465,4.9528840297,0.02
 06/07  06:00:00,198.663894353,29.5450584296,67.4890289754,0.777932512852,24.7345865669,70.7195625826,133.75522388,123.829455821,9.90576805939,0.02
 06/07  07:00:00,234.878322573,30.0882005591,74.5456081813,0.0487536490151,37.1018798503,92.3937384068,111.372504545,92.861984035,9.90576805939,8.60475245098
 06/07  08:00:00,253.878102411,30.530669783,81.1068499181,0.00175345635761,37.1018798503,104.434947198,76.3574698563,66.431701797,9.90576805939,0.02
 06/07  09:00:00,272.60691421,31.082744892,87.2437579146,0.0,37.1018798503,116.476155989,59.8199094374,49.894141378,9.90576805939,0.02
 06/07  10:00:00,280.581872998,31.6131725866,94.6876763853,0.0,37.1018798503,116.476155989,40.9445402209,31.0187721615,9.90576805939,0.02
 06/07  11:00:00,285.834125477,32.0892168145,99.4637370436,0.0,37.1018798503,116.476155989,39.9014901117,21.3707990755,9.90576805939,8.62492297678
 06/07  12:00:00,279.035618001,32.6369701929,104.159213685,0.0,37.1018798503,104.434947198,26.3055923416,16.3798242822,9.90576805939,0.02
 06/07  13:00:00,294.87478619,33.2598010518,107.333768332,0.0,37.1018798503,116.476155989,19.5681593105,9.64239125107,9.90576805939,0.02
 06/07  14:00:00,299.8304403,33.9466472991,111.602816965,0.0,37.1018798503,116.476155989,26.2777851871,7.74823698031,9.90576805939,8.62378014744
 06/07  15:00:00,304.340586951,34.6386578614,115.421143894,0.0,37.1018798503,116.476155989,14.2003683078,4.2746002484,9.90576805939,0.02
 06/07  16:00:00,306.60126916,35.1822153085,117.138726918,0.0,37.1018798503,116.476155989,13.2131175398,3.2873494804,9.90576805939,0.02
 06/07  17:00:00,306.604650274,35.4296742462,116.895675089,0.0,37.1018798503,116.476155989,22.069909465,3.55096927502,9.90576805939,8.61317213055
 06/07  18:00:00,184.132552397,28.601792211,82.5171584086,0.0,24.7345865669,47.5788473902,19.2354046181,14.2625205884,4.9528840297,0.02
 06/07  19:00:00,181.261512046,28.4421971809,79.805714337,0.0,24.7345865669,47.5788473902,27.4138463373,22.4409623076,4.9528840297,0.02
 06/07  20:00:00,168.759982653,28.8754170762,78.7312344419,0.0,12.3672932834,38.6892022431,41.6802517178,38.6885213,2.97173041782,0.02
 06/07  21:00:00,127.149594357,20.3910765376,52.7394220579,0.0,12.3672932834,27.0668015668,40.8429055884,37.8511751706,2.97173041782,0.02
 06/07  22:00:00,103.750418027,19.0376674745,50.0634652253,0.0,4.12243109448,15.9888894789,40.0922252778,37.10049486,2.97173041782,0.02
 06/07  23:00:00,110.770931844,22.0571423775,53.9712580653,0.0,4.12243109448,15.9888894789,50.2726093059,47.2808788881,2.97173041782,0.02
 06/07  24:00:00,99.3837695867,18.5367210729,46.1977631471,0.0,4.12243109448,15.9888894789,45.8828120817,42.8910816639,2.97173041782,0.02
 06/08  01:00:00,109.80708364,22.1644164588,52.9001358121,0.0,4.12243109448,15.9888894789,61.3491437816,58.3574133638,2.97173041782,0.02
 06/08  02:00:00,94.3933514819,18.0933215367,41.6507446041,0.0,4.12243109448,15.9888894789,56.426988258,53.4352578402,2.97173041782,0.02
 06/08  03:00:00,101.150533115,20.6317271378,45.7995860624,0.0,4.12243109448,15.9888894789,69.4706633499,66.4789329321,2.97173041782,0.02
 06/08  04:00:00,143.739044959,28.4306399219,63.2053454034,0.0,12.3672932834,24.9413748627,93.3749913908,88.4021073611,4.9528840297,0.02
 06/08  05:00:00,144.404263789,28.7027828345,62.4078348001,1.19058648372,12.3672932834,24.9413748627,156.225369809,151.252485779,4.9528840297,0.02
 06/08  06:00:00,203.491099007,29.995146994,72.4867240739,0.157353892135,24.7345865669,70.7195625826,121.539590281,111.613822221,9.90576805939,0.02
 06/08  07:00:00,242.090898469,30.6414587539,81.2536861272,0.0,37.1018798503,92.3937384068,83.5584050336,73.6326369742,9.90576805939,0.02
 06/08  08:00:00,264.964757621,31.3328748789,91.3930134218,0.0,37.1018798503,104.434947198,57.1196308946,38.595824302,9.90576805939,8.61803853318
 06/08  09:00:00,284.063836708,31.8843685426,97.8990768972,0.0,37.1018798503,116.476155989,31.238479427,21.3127113676,9.90576805939,0.02
 06/08  10:00:00,294.255200395,32.4089493432,107.565258694,0.0,37.1018798503,116.476155989,17.9835946988,8.05782663944,9.90576805939,0.02
 06/08  11:00:00,302.023945561,32.9106650595,114.832073401,0.0,37.1018798503,116.476155989,20.6393984499,2.1087808068,9.90576805939,8.62484958373
 06/08  12:00:00,294.262716359,33.4228340666,118.600470746,0.0,37.1018798503,104.434947198,11.8240682683,1.89830020895,9.90576805939,0.02
 06/08  13:00:00,310.872057161,33.9925967449,122.598277797,0.0,37.1018798503,116.476155989,10.748184649,0.822416589565,9.90576805939,0.02
 06/08  14:00:00,313.972943432,34.5949746172,125.096953454,0.0,37.1018798503,116.476155989,19.0903066469,0.560835085513,9.90576805939,8.62370350202
 06/08  15:00:00,317.498271993,35.3116633988,127.905848957,0.0,37.1018798503,116.476155989,10.5119473983,0.586179338893,9.90576805939,0.02
 06/08  16:00:00,318.733076575,35.8661899968,128.58658648,0.0,37.1018798503,116.476155989,10.7653914124,0.839623352969,9.90576805939,0.02
 06/08  17:00:00,317.533217971,36.1069072651,127.147005123,0.0,37.1018798503,116.476155989,11.5291442554,1.60337619601,9.90576805939,0.02
 06/08  18:00:00,189.757763816,28.7017050291,88.0424357569,0.0,24.7345865669,47.5788473902,20.5135311,6.95405689795,4.9528840297,8.6065901724
 06/08  19:00:00,184.433880481,28.464354112,82.955921711,0.0,24.7345865669,47.5788473902,18.8702299379,13.8973459082,4.9528840297,0.02
 06/08  20:00:00,171.760914777,28.9082851234,81.6993016823,0.0,12.3672932834,38.6892022431,33.0117170414,30.0199866236,2.97173041782,0.02
 06/08  21:00:00,129.814987799,20.400607279,55.3952878506,0.0,12.3672932834,27.0668015668,33.2752537152,30.2835232974,2.97173041782,0.02
 06/08  22:00:00,109.837813431,19.9335800995,55.2316368304,0.0,4.12243109448,15.9888894789,33.4831645211,30.4914341033,2.97173041782,0.02
 06/08  23:00:00,119.660601387,23.942596662,60.9288506403,0.0,4.12243109448,15.9888894789,45.4354106568,42.443680239,2.97173041782,0.02
 06/08  24:00:00,101.542790226,18.7155112085,48.1779939993,0.0,4.12243109448,15.9888894789,38.4128018779,35.4210714601,2.97173041782,0.02
 06/09  01:00:00,110.375109563,21.9498682961,53.6827102505,0.0,4.12243109448,15.9888894789,49.9188283506,46.9270979327,2.97173041782,0.02
 06/09  02:00:00,97.6974739576,18.2864148831,44.7617740897,0.0,4.12243109448,15.9888894789,44.0082863551,41.0165559373,2.97173041782,0.02
 06/09  03:00:00,109.133590657,22.0785971938,52.3124623947,0.0,4.12243109448,15.9888894789,58.348746688,55.3570162702,2.97173041782,0.02
 06/09  04:00:00,144.034559424,28.1731821266,63.758318028,0.0,12.3672932834,24.9413748627,72.6761584061,67.7032743764,4.9528840297,0.02
 06/09  05:00:00,151.004828984,29.5926929737,68.1784889771,1.13058772972,12.3672932834,24.9413748627,129.833146202,124.860262172,4.9528840297,0.02
 06/09  06:00:00,209.440289896,29.8782333278,78.7101828928,0.0,24.7345865669,70.7195625826,95.9612817823,86.0355137229,9.90576805939,0.02
 06/09  07:00:00,247.622450658,30.7818648409,86.6448389272,0.0,37.1018798503,92.3937384068,67.6159141178,57.6901460584,9.90576805939,0.02
 06/09  08:00:00,267.844615432,31.3561282511,94.2495994999,0.0,37.1018798503,104.434947198,49.6232064209,31.0994656597,9.90576805939,8.61797270182
 06/09  09:00:00,288.683194433,32.0496358964,102.353162052,0.0,37.1018798503,116.476155989,22.7877299453,12.8619618859,9.90576805939,0.02
 06/09  10:00:00,297.040333557,32.7378936344,110.021480012,0.0,37.1018798503,116.476155989,14.6809857824,4.75521772298,9.90576805939,0.02
 06/09  11:00:00,303.313508883,33.2972734578,115.735019975,0.0,37.1018798503,116.476155989,17.8711375205,1.73241657177,9.90576805939,6.23295288937
 06/09  12:00:00,298.117131658,33.9051262774,121.972587731,0.0,37.1018798503,104.434947198,12.7221807405,0.406919293415,9.90576805939,2.40949338774
 06/09  13:00:00,313.75664682,34.5409597147,124.93453959,0.0,37.1018798503,116.476155989,9.9671303864,0.0413623270092,9.90576805939,0.02
 06/09  14:00:00,315.580719866,35.16626254,126.133425953,0.0,37.1018798503,116.476155989,18.9203173522,0.390934530105,9.90576805939,8.62361476267
 06/09  15:00:00,321.002503259,35.8368979186,130.884846294,0.0,37.1018798503,116.476155989,10.0524764019,0.126708342507,9.90576805939,0.02
 06/09  16:00:00,322.999514067,36.3256333685,132.393608138,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/09  17:00:00,321.333886201,36.5062941941,130.548305143,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/09  18:00:00,189.207506192,28.6225026821,87.6180040454,0.0,24.7345865669,47.5788473902,7.19677801485,2.22389398515,4.9528840297,0.02
 06/09  19:00:00,184.533261203,28.4641371196,83.055497937,0.0,24.7345865669,47.5788473902,24.9004642976,11.3410980128,4.9528840297,8.60648225504
 06/09  20:00:00,170.056203451,28.902550269,82.3494819352,0.0,12.3672932834,38.6892022431,25.8092938308,22.817563413,2.97173041782,0.02
 06/09  21:00:00,130.536358267,20.3995185814,56.1177469963,0.0,12.3672932834,27.0668015668,28.28564162,25.2939112022,2.97173041782,0.02
 06/09  22:00:00,109.832287736,19.9319967338,55.2276946184,0.0,4.12243109448,15.9888894789,31.3611724837,28.3694420659,2.97173041782,0.02
 06/09  23:00:00,119.839653505,23.9425061247,61.1079934298,0.0,4.12243109448,15.9888894789,44.3397982586,41.3480678408,2.97173041782,0.02
 06/09  24:00:00,104.742987801,19.6045560414,50.4658353783,0.0,4.12243109448,15.9888894789,38.289128831,35.2973984132,2.97173041782,0.02
 06/10  01:00:00,108.996431598,21.8425942148,52.4113065324,0.0,4.12243109448,15.9888894789,49.2881742839,46.2964438661,2.97173041782,0.02
 06/10  02:00:00,96.8786872442,18.3221729102,43.9072295302,0.0,4.12243109448,15.9888894789,45.2502121977,42.2584817799,2.97173041782,0.02
 06/10  03:00:00,108.248464357,22.0785971938,51.4273362896,0.0,4.12243109448,15.9888894789,60.8168438289,57.8251134111,2.97173041782,0.02
 06/10  04:00:00,125.555525049,27.9586339639,62.6283393596,0.0,4.12243109448,16.0517297156,78.2645587064,75.2728282886,2.97173041782,0.02
 06/10  05:00:00,125.80902473,27.9586339639,62.8818390201,0.0,4.12243109448,16.0517297156,80.0521870395,77.0604566217,2.97173041782,0.02
 06/10  06:00:00,153.659079258,29.2459229401,75.2871963625,0.0,4.12243109448,39.6058045677,63.7993287631,60.8075983453,2.97173041782,0.02
 06/10  07:00:00,185.495292979,29.280935745,77.3711591743,0.423371766079,12.3672932834,65.3531420225,107.502057474,102.529173445,4.9528840297,0.02
 06/10  08:00:00,192.354573909,29.31622648,81.4757545119,0.252005285966,12.3672932834,68.2430321324,94.0765696138,89.1036855841,4.9528840297,0.02
 06/10  09:00:00,225.447760794,29.5527440853,85.5241483639,0.0434416947903,16.4897243779,93.1370602926,79.6762654452,71.7316509977,7.92461444751,0.02
 06/10  10:00:00,230.021148099,29.7214521069,89.9721638462,0.0,16.4897243779,93.1370602926,68.2593767304,60.3147622829,7.92461444751,0.02
 06/10  11:00:00,234.977346421,29.8824168806,94.7674007219,0.0,16.4897243779,93.1370602926,63.4370756513,46.9025980404,7.92461444751,8.60986316338
 06/10  12:00:00,229.584321852,30.0304431518,98.3779752428,0.0,16.4897243779,83.9857416113,47.2987939471,39.3541794996,7.92461444751,0.02
 06/10  13:00:00,231.51542292,30.2023398832,100.137181837,0.0,16.4897243779,83.9857416113,45.0573254421,37.1127109946,7.92461444751,0.02
 06/10  14:00:00,231.678010186,30.3651915813,100.136958323,0.0,16.4897243779,83.9857416113,46.3441429949,38.3995285474,7.92461444751,0.02
 06/10  15:00:00,209.023939694,29.2459229401,96.0590490167,0.0,12.3672932834,70.6512738906,19.8616322598,14.8887482301,4.9528840297,0.02
 06/10  16:00:00,208.44912264,29.2459229401,95.4842250919,0.0,12.3672932834,70.6512738906,17.8922635425,12.9193795128,4.9528840297,0.02
 06/10  17:00:00,194.241903916,29.2459229401,93.8004615455,0.0,12.3672932834,58.1284167478,21.9931480186,17.020263989,4.9528840297,0.02
 06/10  18:00:00,146.21165167,28.5620160438,79.6415755784,0.0,12.3672932834,24.9413748627,34.0704453707,29.0975613411,4.9528840297,0.02
 06/10  19:00:00,143.002577101,28.3903465097,76.6041705242,0.0,12.3672932834,24.9413748627,39.9753429396,35.0024589099,4.9528840297,0.02
 06/10  20:00:00,133.123856158,28.817820924,76.3849824806,0.0,4.12243109448,16.0517297156,54.8010206946,51.8092902768,2.97173041782,0.02
 06/10  21:00:00,98.6405854745,17.6119182128,46.4026928869,0.0,4.12243109448,15.9888894789,41.9430583045,38.9513278867,2.97173041782,0.02
 06/10  22:00:00,115.231767157,22.9461872104,57.5197364579,0.0,4.12243109448,15.9888894789,55.5270759993,52.5353455815,2.97173041782,0.02
 06/10  23:00:00,92.5042872966,16.5083252172,41.3932991566,0.0,4.12243109448,15.9888894789,41.5038865066,38.5121560888,2.97173041782,0.02
 06/10  24:00:00,107.617684248,21.7353201335,51.1398320742,0.0,4.12243109448,15.9888894789,68.8317455611,57.2598040023,2.97173041782,8.60021114096
 06/11  01:00:00,83.8647255586,15.3403677728,36.0062220207,0.0,2.06121554724,15.9888894789,47.8756606415,44.8839302237,2.97173041782,0.02
 06/11  02:00:00,104.790743225,21.7353201335,50.3741068208,0.0,2.06121554724,15.9888894789,64.9618401625,61.9701097447,2.97173041782,0.02
 06/11  03:00:00,83.4874849784,15.1687292427,35.8006201458,0.0,2.06121554724,15.9888894789,45.589225696,42.5974952782,2.97173041782,0.02
 06/11  04:00:00,103.656145905,21.5207719708,49.4540578185,0.0,2.06121554724,15.9888894789,70.5577038499,67.5659734321,2.97173041782,0.02
 06/11  05:00:00,74.266382485,13.3048203117,28.4900497481,0.0,2.06121554724,15.9888894789,51.8897986537,48.8980682358,2.97173041782,0.02
 06/11  06:00:00,88.8533933059,22.6552171486,42.8669038,0.0,2.06121554724,15.9888894789,96.3125258341,93.3207954163,2.97173041782,0.02
 06/11  07:00:00,75.0967144894,18.853637472,37.7266956113,0.0,2.06121554724,15.9888894789,75.7907193134,72.7989888956,2.97173041782,0.02
 06/11  08:00:00,114.127120049,23.2273455824,44.458282529,0.0,4.12243109448,41.7362269337,90.8229940215,85.8501099919,4.9528840297,0.02
 06/11  09:00:00,106.495228553,19.411462695,40.7588315235,0.0,4.12243109448,41.7362269337,72.0547400959,67.0818560662,4.9528840297,0.02
 06/11  10:00:00,123.145747969,23.9425061247,52.7617499669,0.0,4.12243109448,41.7362269337,84.8136943338,79.8408103041,4.9528840297,0.02
 06/11  11:00:00,109.607419437,19.175459716,44.107025435,0.0,4.12243109448,41.7362269337,61.6016971053,56.6288130756,4.9528840297,0.02
 06/11  12:00:00,126.636702832,23.8352320433,56.3599789477,0.0,4.12243109448,41.7362269337,70.5976620682,65.6247780385,4.9528840297,0.02
 06/11  13:00:00,113.145156013,19.2827337974,47.5374879537,0.0,4.12243109448,41.7362269337,50.576638042,45.6037540123,4.9528840297,0.02
 06/11  14:00:00,131.23484084,24.049780206,60.743568807,0.0,4.12243109448,41.7362269337,56.8472764966,51.8743924669,4.9528840297,0.02
 06/11  15:00:00,115.214387633,19.3900078787,49.4994454972,0.0,4.12243109448,41.7362269337,45.0713721852,40.0984881555,4.9528840297,0.02
 06/11  16:00:00,117.721183262,24.3716024501,63.7657812874,0.0,4.12243109448,24.8785346261,55.067439548,50.0945555183,4.9528840297,0.02
 06/11  17:00:00,88.201970769,19.2827337974,50.4028557031,0.0,2.06121554724,15.9888894789,46.0058936561,43.0141632383,2.97173041782,0.02
 06/11  18:00:00,100.521475357,23.0534612918,58.8583867274,0.0,2.06121554724,15.9888894789,59.4885393903,56.4968089725,2.97173041782,0.02
 06/11  19:00:00,80.5401312024,17.5046441315,44.5657288004,0.0,2.06121554724,15.9888894789,48.1889771385,45.1972467207,2.97173041782,0.02
 06/11  20:00:00,104.243745212,22.9461872104,55.6404306259,0.0,2.06121554724,15.9888894789,67.9593948997,64.9676644819,2.97173041782,0.02
 06/11  21:00:00,87.6601497436,15.9411026283,39.2009118283,0.0,2.06121554724,15.9888894789,48.9146056726,45.9228752548,2.97173041782,0.02
 06/11  22:00:00,104.239165969,21.6495008684,49.9083491884,0.0,2.06121554724,15.9888894789,72.6749959575,69.6832655397,2.97173041782,0.02
 06/11  23:00:00,82.8820909105,15.2545485077,35.109407058,0.0,2.06121554724,15.9888894789,53.6276596478,50.63592923,2.97173041782,0.02
 06/11  24:00:00,102.277580766,21.7353201335,47.8609446557,0.0,2.06121554724,15.9888894789,86.236515561,83.2447851432,2.97173041782,0.02
 06/12  01:00:00,78.7432661791,14.3655036748,29.8217231329,0.0,4.12243109448,15.9888894789,56.7053158947,53.7135854768,2.97173041782,0.02
 06/12  02:00:00,94.5855158275,20.6746367704,39.1916590486,0.0,4.12243109448,15.9888894789,87.4223677544,84.4306373366,2.97173041782,0.02
 06/12  03:00:00,67.63944312,12.5324469261,20.5742682562,0.0,4.12243109448,15.9888894789,55.968965744,52.9772353262,2.97173041782,0.02
 06/12  04:00:00,130.007414754,28.4950043707,49.4093506041,0.0,12.3672932834,24.9413748627,109.182394451,104.209510421,4.9528840297,0.02
 06/12  05:00:00,135.163336545,28.4668223673,49.9775474936,4.61590685875,12.3672932834,24.9413748627,177.81380986,172.84092583,4.9528840297,0.02
 06/12  06:00:00,184.893433632,29.3191538742,52.9458565835,1.77654900368,24.7345865669,70.7195625826,152.595548645,134.088057569,9.90576805939,8.60172301594
 06/12  07:00:00,215.987840465,29.4936267947,55.9909379743,0.307534626688,37.1018798503,92.3937384068,123.081201977,113.155433918,9.90576805939,0.02
 06/12  08:00:00,233.586195736,29.7227857621,61.5224546368,0.102156476823,37.1018798503,104.434947198,114.779669232,104.853901172,9.90576805939,0.02
 06/12  09:00:00,250.229821855,30.0072543295,65.937903305,0.00426121992959,37.1018798503,116.476155989,109.513380945,99.5876128857,9.90576805939,0.02
 06/12  10:00:00,252.738144807,30.2724728397,68.1846577384,0.0,37.1018798503,116.476155989,114.268136227,95.738940527,9.90576805939,8.62342764035
 06/12  11:00:00,257.020904581,30.6217432887,72.1180563918,0.0,37.1018798503,116.476155989,101.91390134,91.9881332811,9.90576805939,0.02
 06/12  12:00:00,244.393234319,30.9229463467,71.2308659571,0.0,37.1018798503,104.434947198,98.9113614967,88.9855934373,9.90576805939,0.02
 06/12  13:00:00,259.196300572,31.2621264029,73.6529740127,0.0,37.1018798503,116.476155989,104.827732539,86.2974114134,9.90576805939,8.62455306603
 06/12  14:00:00,260.092970679,31.6275749999,74.1844766812,0.0,37.1018798503,116.476155989,94.0320309919,84.1062629325,9.90576805939,0.02
 06/12  15:00:00,258.455404749,32.0214417623,72.1531934188,0.0,37.1018798503,116.476155989,91.9299397965,82.0041717371,9.90576805939,0.02
 06/12  16:00:00,262.015628037,32.3369646116,75.3983495405,0.0,37.1018798503,116.476155989,90.0808234685,80.1550554091,9.90576805939,0.02
 06/12  17:00:00,264.071960499,32.503998704,77.2886962765,0.0,37.1018798503,116.476155989,97.6244479516,79.1057360168,9.90576805939,8.61294387543
 06/12  18:00:00,161.443545511,28.477023804,59.952928629,0.0,24.7345865669,47.5788473902,65.0646717788,60.0917877491,4.9528840297,0.02
 06/12  19:00:00,158.35584044,28.3913130386,56.9509328296,0.0,24.7345865669,47.5788473902,68.657242632,63.6843586023,4.9528840297,0.02
 06/12  20:00:00,141.938125652,28.8188483941,54.3151177435,0.0,12.3672932834,38.6892022431,82.7179296002,79.7261991824,2.97173041782,0.02
 06/12  21:00:00,104.802251941,17.6119182128,33.2411750839,0.0,12.3672932834,27.0668015668,58.0465749539,55.0548445361,2.97173041782,0.02
 06/12  22:00:00,95.0315278966,21.9069586636,38.3820381033,0.0,4.12243109448,15.9888894789,79.0924498625,76.1007194446,2.97173041782,0.02
 06/12  23:00:00,77.4194600136,15.597825568,27.2422838957,0.0,4.12243109448,15.9888894789,55.8636030871,52.8718726693,2.97173041782,0.02
 06/12  24:00:00,89.3779639574,21.3062238081,33.3292089791,0.0,4.12243109448,15.9888894789,87.8478623489,84.8561319311,2.97173041782,0.02
 06/13  01:00:00,68.4212320625,13.3048203117,20.5836842571,0.0,4.12243109448,15.9888894789,51.1339962619,48.1422658441,2.97173041782,0.02
 06/13  02:00:00,85.3348057185,20.8771274827,29.7151470872,0.0,4.12243109448,15.9888894789,90.6325606649,87.640830247,2.97173041782,0.02
 06/13  03:00:00,67.7033614728,13.3048203117,19.8658136072,0.0,4.12243109448,15.9888894789,52.3857047142,49.3939742963,2.97173041782,0.02
 06/13  04:00:00,118.453057345,27.8299050663,38.5200928934,0.0,12.3672932834,24.9413748627,102.97733708,98.0044530505,4.9528840297,0.02
 06/13  05:00:00,130.157943343,28.9535766163,44.3289933675,4.77231393659,12.3672932834,24.9413748627,170.563118536,165.590234506,4.9528840297,0.02
 06/13  06:00:00,176.740813774,29.4258980501,44.3470731154,2.11596880941,24.7345865669,70.7195625826,137.068629029,127.142860969,9.90576805939,0.02
 06/13  07:00:00,210.369267844,29.7915549995,49.8288001921,0.553163222219,37.1018798503,92.3937384068,116.046764067,106.120996007,9.90576805939,0.02
 06/13  08:00:00,228.646708434,30.0315555519,56.0622753219,0.314047875642,37.1018798503,104.434947198,116.168304782,97.646489478,9.90576805939,8.61604724497
 06/13  09:00:00,247.549694411,30.4564427778,62.6597166325,0.153164748807,37.1018798503,116.476155989,102.035789507,92.1100214472,9.90576805939,0.02
 06/13  10:00:00,254.086378281,30.8452642282,68.9388935869,0.0212496296566,37.1018798503,116.476155989,98.1297048954,88.2039368361,9.90576805939,0.02
 06/13  11:00:00,258.404289218,31.1597954056,72.963327282,0.0,37.1018798503,116.476155989,104.070523261,85.5403463527,9.90576805939,8.62440884908
 06/13  12:00:00,251.907850457,31.4528661335,78.2155973057,0.0,37.1018798503,104.434947198,93.5525947566,83.6268266972,9.90576805939,0.02
 06/13  13:00:00,268.896669012,31.8314534629,82.7840592355,0.0,37.1018798503,116.476155989,91.5979747883,81.6722067289,9.90576805939,0.02
 06/13  14:00:00,271.947580765,32.3221218016,85.344477784,0.0,37.1018798503,116.476155989,98.2650469217,79.736012756,9.90576805939,8.62326610631
 06/13  15:00:00,275.21981518,32.8865340485,88.0525487441,0.0,37.1018798503,116.476155989,87.3744748439,77.4487067845,9.90576805939,0.02
 06/13  16:00:00,277.939596076,33.3870955888,90.2722233644,0.0,37.1018798503,116.476155989,85.300051543,75.3742834836,9.90576805939,0.02
 06/13  17:00:00,278.718582005,33.6956834547,90.7436082509,0.0,37.1018798503,116.476155989,84.1217847463,74.1960166869,9.90576805939,0.02
 06/13  18:00:00,170.306422593,28.5743869295,68.7184192477,0.0,24.7345865669,47.5788473902,72.1690992809,58.6097269359,4.9528840297,8.60648831537
 06/13  19:00:00,165.347832602,28.4096149632,63.9246196834,0.0,24.7345865669,47.5788473902,66.6816200434,61.7087360137,4.9528840297,0.02
 06/13  20:00:00,147.813920497,28.8338245327,60.1759415383,0.0,12.3672932834,38.6892022431,79.2446283423,76.2528979245,2.97173041782,0.02
 06/13  21:00:00,107.799246049,17.7191922942,36.1308995073,0.0,12.3672932834,27.0668015668,55.3600417473,52.3683113295,2.97173041782,0.02
 06/13  22:00:00,102.050368119,23.1964934002,44.0880325511,0.0,4.12243109448,15.9888894789,79.7513110108,76.759580593,2.97173041782,0.02
 06/13  23:00:00,80.6927436201,15.9411026283,30.172290923,0.0,4.12243109448,15.9888894789,56.4682608335,53.4765304156,2.97173041782,0.02
 06/13  24:00:00,92.2727452212,21.5636816033,35.966532934,0.0,4.12243109448,15.9888894789,83.3242923152,80.3325618974,2.97173041782,0.02
 06/14  01:00:00,76.519940571,15.512006303,26.4285842372,0.0,4.12243109448,15.9888894789,56.9648145181,53.9730841003,2.97173041782,0.02
 06/14  02:00:00,89.8150101647,21.3920430732,33.6804364387,0.0,4.12243109448,15.9888894789,85.6943866622,82.7026562444,2.97173041782,0.02
 06/14  03:00:00,66.7764957754,13.3356724939,18.8847847138,0.0,4.12243109448,15.9888894789,58.3458433456,55.3541129277,2.97173041782,0.02
 06/14  04:00:00,123.381881668,28.3019110242,42.9769117624,0.0,12.3672932834,24.9413748627,102.380462556,97.4075785267,4.9528840297,0.02
 06/14  05:00:00,132.245472393,29.0000115091,47.0812421427,4.06115982714,12.3672932834,24.9413748627,167.953844465,162.980960435,4.9528840297,0.02
 06/14  06:00:00,180.328513521,29.5126523527,48.5219082125,1.44207966967,24.7345865669,70.7195625826,135.318016511,125.392248451,9.90576805939,0.02
 06/14  07:00:00,214.820973106,29.9570817541,54.2408665107,0.42728462122,37.1018798503,92.3937384068,114.749560204,104.823792144,9.90576805939,0.02
 06/14  08:00:00,236.339092187,30.2418377013,63.6545189883,0.203870573041,37.1018798503,104.434947198,106.687421119,96.7616530596,9.90576805939,0.02
 06/14  09:00:00,258.341844813,30.6961809474,73.2858020804,0.0794860934509,37.1018798503,116.476155989,109.475363775,90.9496542926,9.90576805939,8.61994142313
 06/14  10:00:00,269.226113106,31.2052089385,83.7399772316,0.0,37.1018798503,116.476155989,87.9553356375,78.0295675782,9.90576805939,0.02
 06/14  11:00:00,276.783953838,31.6621486535,90.8406257814,0.0,37.1018798503,116.476155989,68.152881943,58.2271138836,9.90576805939,0.02
 06/14  12:00:00,270.107197008,32.0909111348,95.7768838891,0.0,37.1018798503,104.434947198,66.3522783325,47.8252109851,9.90576805939,8.62129928802
 06/14  13:00:00,287.84008955,32.5879656449,100.971014408,0.0,37.1018798503,116.476155989,43.8546881239,33.9289200645,9.90576805939,0.02
 06/14  14:00:00,292.645218419,33.1588852221,105.205338388,0.0,37.1018798503,116.476155989,32.9811442175,23.0553761581,9.90576805939,0.02
 06/14  15:00:00,297.664697691,33.8083151353,109.575634978,0.0,37.1018798503,116.476155989,33.3172938781,14.7894309451,9.90576805939,8.62209487364
 06/14  16:00:00,298.564349878,34.2815032437,110.002605736,0.0,37.1018798503,116.476155989,22.0396262693,12.1138582099,9.90576805939,0.02
 06/14  17:00:00,298.401791472,34.455997151,109.666528901,0.0,37.1018798503,116.476155989,23.4827476815,13.5569796221,9.90576805939,0.02
 06/14  18:00:00,181.391447526,28.5809471298,79.7968874506,0.0,24.7345865669,47.5788473902,32.8692224615,27.8963384318,4.9528840297,0.02
 06/14  19:00:00,178.363762983,28.4156961827,76.9344494633,0.0,24.7345865669,47.5788473902,42.0265937912,37.0537097615,4.9528840297,0.02
 06/14  20:00:00,164.460132188,28.8391533027,76.8168016913,0.0,12.3672932834,38.6892022431,62.7938017476,51.2156563113,2.97173041782,8.60641501857
 06/14  21:00:00,124.483505333,19.4972931462,50.990431316,0.0,12.3672932834,27.0668015668,45.5787667476,42.5870363298,2.97173041782,0.02
 06/14  22:00:00,118.080949781,23.3752835358,59.9398239728,0.0,4.12243109448,15.9888894789,61.6326398999,58.640909482,2.97173041782,0.02
 06/14  23:00:00,95.6276449317,17.5046441315,43.4970276356,0.0,4.12243109448,15.9888894789,52.4312415732,49.4395111554,2.97173041782,0.02
 06/14  24:00:00,110.069608328,22.7673970748,52.5363690224,0.0,4.12243109448,15.9888894789,78.2929364308,75.301206013,2.97173041782,0.02
 06/15  01:00:00,89.6697196561,16.7443281962,38.3227299139,0.0,4.12243109448,15.9888894789,57.4363886355,54.4446582177,2.97173041782,0.02
 06/15  02:00:00,104.334800798,21.9069586636,47.6853115108,0.0,4.12243109448,15.9888894789,82.6903198478,79.69858943,2.97173041782,0.02
 06/15  03:00:00,83.6939986065,15.512006303,33.6026422809,0.0,4.12243109448,15.9888894789,59.3340238498,56.342293432,2.97173041782,0.02
 06/15  04:00:00,134.738469705,27.7440858013,54.8913251094,0.0,12.3672932834,24.9413748627,97.8543872124,92.8815031827,4.9528840297,0.02
 06/15  05:00:00,145.344651158,29.2238203973,62.5405267379,1.47724522153,12.3672932834,24.9413748627,164.932761026,159.959876997,4.9528840297,0.02
 06/15  06:00:00,200.037882961,29.640160416,69.4091012745,0.136748122657,24.7345865669,70.7195625826,132.012009634,122.086241574,9.90576805939,0.02
 06/15  07:00:00,239.956512464,30.4037758706,79.3570015456,0.0,37.1018798503,92.3937384068,97.8925777843,87.9668097249,9.90576805939,0.02
 06/15  08:00:00,260.273579513,30.8402840081,87.1944626661,0.0,37.1018798503,104.434947198,66.088603691,56.1628356316,9.90576805939,0.02
 06/15  09:00:00,278.017533582,31.3751256899,92.3619676664,0.0,37.1018798503,116.476155989,56.0065220562,37.480910051,9.90576805939,8.61984394577
 06/15  10:00:00,285.119288341,31.9258144175,98.9125770122,0.0,37.1018798503,116.476155989,31.640696118,21.7149280586,9.90576805939,0.02
 06/15  11:00:00,292.433839867,32.4677402221,105.684970196,0.0,37.1018798503,116.476155989,22.0085848887,12.0828168293,9.90576805939,0.02
 06/15  12:00:00,286.441481388,33.0275734051,111.174444758,0.0,37.1018798503,104.434947198,25.4700826228,6.94331584788,9.90576805939,8.62099871552
 06/15  13:00:00,302.263712326,33.6008294344,114.381804127,0.0,37.1018798503,116.476155989,14.0891066932,4.16333863382,9.90576805939,0.02
 06/15  14:00:00,305.070767316,34.2103517431,116.579468995,0.0,37.1018798503,116.476155989,12.7916496852,2.86588162576,9.90576805939,0.02
 06/15  15:00:00,308.590292026,34.7489995603,119.560482051,0.0,37.1018798503,116.476155989,20.2317896957,1.70400499196,9.90576805939,8.62201664437
 06/15  16:00:00,311.872197437,35.1828642951,122.40911388,0.0,37.1018798503,116.476155989,10.814111935,0.888343875619,9.90576805939,0.02
 06/15  17:00:00,311.521245331,35.4319649672,121.810039845,0.0,37.1018798503,116.476155989,11.184415847,1.25864778756,9.90576805939,0.02
 06/15  18:00:00,185.755217817,28.686432178,84.0551839751,0.0,24.7345865669,47.5788473902,14.9702727796,9.99738874991,4.9528840297,0.02
 06/15  19:00:00,181.885854163,28.4456993584,80.426548879,0.0,24.7345865669,47.5788473902,22.6726317736,17.6997477439,4.9528840297,0.02
 06/15  20:00:00,168.780447317,28.8850534466,81.0912218586,0.0,12.3672932834,38.6892022431,33.1800009529,30.1882705351,2.97173041782,0.02
 06/15  21:00:00,129.274528983,20.3952856625,54.8601429444,0.0,12.3672932834,27.0668015668,33.907769247,30.9160388292,2.97173041782,0.02
 06/15  22:00:00,108.634933242,19.929201076,54.0331348533,0.0,4.12243109448,15.9888894789,36.7430955537,33.7513651359,2.97173041782,0.02
 06/15  23:00:00,115.757180343,22.9461872104,58.0451497436,0.0,4.12243109448,15.9888894789,48.7551153806,45.7633849628,2.97173041782,0.02
 06/15  24:00:00,101.754332972,18.7155112085,48.3895359266,0.0,4.12243109448,15.9888894789,49.8724260536,38.2989772887,2.97173041782,8.60171834707
 06/16  01:00:00,109.601548079,21.8425942148,53.0164221202,0.0,4.12243109448,15.9888894789,53.4788913733,50.4871609555,2.97173041782,0.02
 06/16  02:00:00,96.7764927401,18.1791408017,43.948066354,0.0,4.12243109448,15.9888894789,48.3859522014,45.3942217836,2.97173041782,0.02
 06/16  03:00:00,109.01075297,21.9498682961,52.3183531258,0.0,4.12243109448,15.9888894789,62.1898364815,59.1981060636,2.97173041782,0.02
 06/16  04:00:00,147.476742098,28.602278452,66.7714040098,0.0,12.3672932834,24.9413748627,77.3756242553,72.4027402256,4.9528840297,0.02
 06/16  05:00:00,147.552826029,29.1073489627,65.2436202187,1.09879728466,12.3672932834,24.9413748627,141.002063031,136.029179002,4.9528840297,0.02
 06/16  06:00:00,206.748600029,29.8521205955,76.044605598,0.0,24.7345865669,70.7195625826,107.3130323,97.3872642404,9.90576805939,0.02
 06/16  07:00:00,244.815067413,30.862615884,83.7567129547,0.0,37.1018798503,92.3937384068,77.3011951927,67.3754271333,9.90576805939,0.02
 06/16  08:00:00,265.934229473,31.5453997452,92.1500243548,0.0,37.1018798503,104.434947198,52.3423347409,42.4165666815,9.90576805939,0.02
 06/16  09:00:00,286.169153083,32.146441654,99.7422970166,0.0,37.1018798503,116.476155989,32.9496207186,23.0238526592,9.90576805939,0.02
 06/16  10:00:00,294.010455348,32.6920006363,107.037496833,0.0,37.1018798503,116.476155989,30.0433037337,11.5144393156,9.90576805939,8.62309635872
 06/16  11:00:00,300.269893213,33.1356876882,112.853123963,0.0,37.1018798503,116.476155989,16.231271167,6.30550310762,9.90576805939,0.02
 06/16  12:00:00,294.505789519,33.6131007592,118.653257209,0.0,37.1018798503,104.434947198,13.3768225889,3.45105452947,9.90576805939,0.02
 06/16  13:00:00,312.241371469,34.2184274325,123.741802695,0.0,37.1018798503,116.476155989,20.2433820207,1.71504256379,9.90576805939,8.62257139752
 06/16  14:00:00,316.650295137,34.8705226728,127.498872226,0.0,37.1018798503,116.476155989,10.4397069863,0.51393892691,9.90576805939,0.02
 06/16  15:00:00,321.204728217,35.5407488347,131.383202422,0.0,37.1018798503,116.476155989,9.93621424915,0.0104461897574,9.90576805939,0.02
 06/16  16:00:00,322.061215883,36.0561987196,131.724731,0.0,37.1018798503,116.476155989,18.5246425435,0.0,9.90576805939,8.61887448409
 06/16  17:00:00,321.778552927,36.3172297195,131.182100201,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/16  18:00:00,190.369022428,28.703974261,88.6980805104,0.0,24.7345865669,47.5788473902,6.82586527605,1.85298124636,4.9528840297,0.02
 06/16  19:00:00,185.03998029,28.4659997206,83.5603861526,0.0,24.7345865669,47.5788473902,17.5931401286,12.6202560989,4.9528840297,0.02
