Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/16  20:00:00,171.083614792,28.9100470137,83.3694075476,0.0,12.3672932834,38.6892022431,30.574640769,27.5829103511,2.97173041782,0.02
 06/16  21:00:00,132.159883281,20.4012143781,57.7395751509,0.0,12.3672932834,27.0668015668,30.1317694687,27.1400390509,2.97173041782,0.02
 06/16  22:00:00,111.569934019,19.9344383028,56.9628990678,0.0,4.12243109448,15.9888894789,32.9191483276,29.9274179098,2.97173041782,0.02
 06/16  23:00:00,121.33299055,23.9425982989,62.6012380134,0.0,4.12243109448,15.9888894789,46.1191688708,43.127438453,2.97173041782,0.02
 06/16  24:00:00,105.602417795,19.6045560414,51.3252650634,0.0,4.12243109448,15.9888894789,39.470527348,36.4787969302,2.97173041782,0.02
 06/17  01:00:00,109.920839716,21.9498682961,53.2284402346,0.0,4.12243109448,15.9888894789,51.6522324175,48.6605019997,2.97173041782,0.02
 06/17  02:00:00,97.7082505004,18.3221729102,44.7367924314,0.0,4.12243109448,15.9888894789,47.027058732,44.0353283142,2.97173041782,0.02
 06/17  03:00:00,110.907209984,22.1644164588,54.000262278,0.0,4.12243109448,15.9888894789,60.0484495702,57.0567191523,2.97173041782,0.02
 06/17  04:00:00,128.991121443,28.1731821266,65.8493871989,0.0,4.12243109448,16.0517297156,77.3667283962,74.3749979784,2.97173041782,0.02
 06/17  05:00:00,126.371563686,27.9586339639,63.4443775663,0.0,4.12243109448,16.0517297156,84.2918783733,81.3001479555,2.97173041782,0.02
 06/17  06:00:00,153.951852641,29.2459229401,75.5799693192,0.0,4.12243109448,39.6058045677,66.9230339977,63.9313035798,2.97173041782,0.02
 06/17  07:00:00,187.158551578,29.2834599752,79.0463172815,0.40894759865,12.3672932834,65.3531420225,111.420634286,97.8660473081,4.9528840297,8.60170294839
 06/17  08:00:00,193.962944187,29.2868236477,83.1685618542,0.196980596893,12.3672932834,68.2430321324,85.9256718407,80.952787811,4.9528840297,0.02
 06/17  09:00:00,228.308594681,29.5253530334,88.4492359456,0.00661945579363,16.4897243779,93.1370602926,65.1433406185,57.198726171,7.92461444751,0.02
 06/17  10:00:00,234.03092936,29.7599999061,93.9434503256,0.0,16.4897243779,93.1370602926,53.0324988358,45.0878843883,7.92461444751,0.02
 06/17  11:00:00,238.62431965,29.9251508574,98.3716802919,0.0,16.4897243779,93.1370602926,46.8314406506,38.8868262031,7.92461444751,0.02
 06/17  12:00:00,234.321943196,30.0739974474,103.072039812,0.0,16.4897243779,83.9857416113,40.1780534096,32.2334389621,7.92461444751,0.02
 06/17  13:00:00,239.809096858,30.2716080091,108.361575502,0.0,16.4897243779,83.9857416113,33.1233122973,25.1786978498,7.92461444751,0.02
 06/17  14:00:00,243.699009785,30.5129958778,112.010139313,0.0,16.4897243779,83.9857416113,27.3685349661,19.4239205186,7.92461444751,0.02
 06/17  15:00:00,219.777490988,29.2459229401,106.812588681,0.0,12.3672932834,70.6512738906,16.9850053434,3.42432833522,4.9528840297,8.60779297852
 06/17  16:00:00,220.628229584,29.2459229401,107.663353335,0.0,12.3672932834,70.6512738906,6.65559930475,1.68271527505,4.9528840297,0.02
 06/17  17:00:00,208.490060326,29.2459229401,108.048633054,0.0,12.3672932834,58.1284167478,6.57565247867,1.60276844897,4.9528840297,0.02
 06/17  18:00:00,155.50556439,28.666304242,88.8312017113,0.0,12.3672932834,24.9413748627,14.9959132203,10.0230291906,4.9528840297,0.02
 06/17  19:00:00,150.644869957,28.4118294095,84.2249821064,0.0,12.3672932834,24.9413748627,22.5505728593,17.5776888296,4.9528840297,0.02
 06/17  20:00:00,139.044051756,28.8410564712,82.2819441724,0.0,4.12243109448,16.0517297156,34.9696703136,31.9779398958,2.97173041782,0.02
 06/17  21:00:00,101.738694063,17.7198290594,49.3928922834,0.0,4.12243109448,15.9888894789,31.3836166772,28.3918862594,2.97173041782,0.02
 06/17  22:00:00,121.288088843,23.4829022002,63.0393448227,0.0,4.12243109448,15.9888894789,44.3205479844,41.3288175666,2.97173041782,0.02
 06/17  23:00:00,98.5231198185,17.5046441315,46.3925029316,0.0,4.12243109448,15.9888894789,35.6441601973,32.6524297795,2.97173041782,0.02
 06/17  24:00:00,116.297460971,22.9461872104,58.5854318983,0.0,4.12243109448,15.9888894789,46.8621675519,43.8704371341,2.97173041782,0.02
 06/18  01:00:00,90.484386652,15.9411026283,42.0251498667,0.0,2.06121554724,15.9888894789,34.7844838817,31.7927534638,2.97173041782,0.02
 06/18  02:00:00,107.393648326,21.6495008684,53.0628326732,0.0,2.06121554724,15.9888894789,49.099089569,46.1073591512,2.97173041782,0.02
 06/18  03:00:00,85.9122891143,15.3403677728,38.0537871233,0.0,2.06121554724,15.9888894789,35.0263751822,32.0346447644,2.97173041782,0.02
 06/18  04:00:00,106.684665892,21.7353201335,52.2680309075,0.0,2.06121554724,15.9888894789,51.9501517363,48.9584213185,2.97173041782,0.02
 06/18  05:00:00,85.5924147268,15.4261870379,37.6480933984,0.0,2.06121554724,15.9888894789,39.0766160888,36.084885671,2.97173041782,0.02
 06/18  06:00:00,101.280589709,23.5134097993,54.4359086197,0.0,2.06121554724,15.9888894789,67.1712598992,64.1795294814,2.97173041782,0.02
 06/18  07:00:00,76.8284814363,18.6390893093,39.6730116981,0.0,2.06121554724,15.9888894789,68.715385067,65.7236546492,2.97173041782,0.02
 06/18  08:00:00,117.060207907,23.9425061247,46.6762107364,0.0,4.12243109448,41.7362269337,88.4876029515,83.5147189218,4.9528840297,0.02
 06/18  09:00:00,101.696582885,19.0681856347,36.3034637278,0.0,4.12243109448,41.7362269337,70.3201206654,65.3472366357,4.9528840297,0.02
 06/18  10:00:00,116.378329289,23.6206838806,46.3161542668,0.0,4.12243109448,41.7362269337,86.0792016103,81.1063175806,4.9528840297,0.02
 06/18  11:00:00,109.037043395,19.6045560414,43.1075537313,0.0,4.12243109448,41.7362269337,68.3199387379,63.3470547082,4.9528840297,0.02
 06/18  12:00:00,121.427375138,23.5134097993,51.4724740939,0.0,4.12243109448,41.7362269337,81.5479309723,76.5750469426,4.9528840297,0.02
 06/18  13:00:00,113.44304648,19.7118301227,47.4062826275,0.0,4.12243109448,41.7362269337,59.2033212715,54.2304372418,4.9528840297,0.02
 06/18  14:00:00,126.640515863,23.727957962,56.4710665454,0.0,4.12243109448,41.7362269337,67.1077721603,62.1348881306,4.9528840297,0.02
 06/18  15:00:00,116.919288764,19.8191042041,50.7752507162,0.0,4.12243109448,41.7362269337,53.1477425199,48.1748584902,4.9528840297,0.02
 06/18  16:00:00,112.59692573,23.9425061247,59.0706204412,0.0,4.12243109448,24.8785346261,76.7484628715,63.1946857523,4.9528840297,8.60089308946
 06/18  17:00:00,85.4225883045,18.8227852898,48.1067336524,0.0,2.06121554724,15.9888894789,56.5496450376,53.5579146197,2.97173041782,0.02
 06/18  18:00:00,95.3763607573,22.6243649664,54.1423689256,0.0,2.06121554724,15.9888894789,74.8239715434,71.8322411256,2.97173041782,0.02
 06/18  19:00:00,81.1791869766,17.9337404569,44.7756887974,0.0,2.06121554724,15.9888894789,57.239136618,54.2474062002,2.97173041782,0.02
 06/18  20:00:00,93.8703999854,21.4134978894,46.8230868544,0.0,2.06121554724,15.9888894789,79.449391336,76.4576609182,2.97173041782,0.02
 06/18  21:00:00,84.3137579375,15.8552833633,35.9403399743,0.0,2.06121554724,15.9888894789,60.3605550075,57.3688245897,2.97173041782,0.02
 06/18  22:00:00,102.562062782,21.9498682961,47.9308793238,0.0,2.06121554724,15.9888894789,90.8917231566,87.8999927387,2.97173041782,0.02
 06/18  23:00:00,81.9472098371,15.512006303,33.9170690006,0.0,2.06121554724,15.9888894789,61.8379773815,58.8462469636,2.97173041782,0.02
 06/18  24:00:00,95.5725125819,20.4171789751,42.4973300129,0.0,2.06121554724,15.9888894789,86.1751354213,83.1834050035,2.97173041782,0.02
 06/19  01:00:00,74.770387579,13.3048203117,26.9328403273,0.0,4.12243109448,15.9888894789,53.4198455541,50.4281151363,2.97173041782,0.02
 06/19  02:00:00,94.2600091349,20.5602110836,38.9805790116,0.0,4.12243109448,15.9888894789,87.7289921143,84.7372616965,2.97173041782,0.02
 06/19  03:00:00,74.745245389,14.1938651447,25.9953418103,0.0,4.12243109448,15.9888894789,62.8884147461,59.8966843283,2.97173041782,0.02
 06/19  04:00:00,130.181540862,28.3877302893,49.6907518583,0.0,12.3672932834,24.9413748627,109.689393382,104.716509352,4.9528840297,0.02
 06/19  05:00:00,137.477130795,28.463372212,51.7397495507,5.17095031516,12.3672932834,24.9413748627,177.679966248,172.707082218,4.9528840297,0.02
 06/19  06:00:00,189.828733141,29.3146929691,57.6803095602,1.9818575516,24.7345865669,70.7195625826,143.722146901,133.796378841,9.90576805939,0.02
 06/19  07:00:00,222.322051277,29.4867871378,62.4197514466,0.219779620297,37.1018798503,92.3937384068,122.180590355,112.254822296,9.90576805939,0.02
 06/19  08:00:00,242.838454211,29.804857832,70.7360988353,0.0586738914284,37.1018798503,104.434947198,112.059937145,102.134169086,9.90576805939,0.02
 06/19  09:00:00,261.970340678,30.2531592154,77.4367695887,0.0,37.1018798503,116.476155989,108.094895354,89.5695213937,9.90576805939,8.61960590075
 06/19  10:00:00,266.791873141,30.666485022,81.8445130358,0.0,37.1018798503,116.476155989,94.7257340828,84.7999660234,9.90576805939,0.02
 06/19  11:00:00,270.222454376,31.0030353756,84.9383060022,0.0,37.1018798503,116.476155989,91.8247423285,81.8989742691,9.90576805939,0.02
 06/19  12:00:00,260.50530265,31.3054868572,86.9603774717,0.0,37.1018798503,104.434947198,99.0406561335,80.5141014777,9.90576805939,8.62078659637
 06/19  13:00:00,277.279101423,31.7574278815,91.2406191776,0.0,37.1018798503,116.476155989,83.149138591,73.2233705316,9.90576805939,0.02
 06/19  14:00:00,281.800265106,32.3033023345,95.2160344143,0.0,37.1018798503,116.476155989,75.2821279547,65.3563598953,9.90576805939,0.02
 06/19  15:00:00,283.723012417,32.8997571566,96.5424682619,0.0,37.1018798503,116.476155989,84.507274997,65.9798006855,9.90576805939,8.62170625209
 06/19  16:00:00,285.16173396,33.4045186597,97.4770149911,0.0,37.1018798503,116.476155989,75.1105766507,65.1848085914,9.90576805939,0.02
 06/19  17:00:00,285.871309262,33.7074229658,97.8846566064,0.0,37.1018798503,116.476155989,74.4742876382,64.5485195788,9.90576805939,0.02
 06/19  18:00:00,179.060031348,28.5837279796,77.4627064894,0.0,24.7345865669,47.5788473902,61.1993307315,56.2264467018,4.9528840297,0.02
 06/19  19:00:00,175.38342342,28.4216304287,73.9481918844,0.0,24.7345865669,47.5788473902,63.8799540024,58.9070699727,4.9528840297,0.02
 06/19  20:00:00,157.268821638,28.850764932,69.6138895475,0.0,12.3672932834,38.6892022431,79.2462854657,76.2545550479,2.97173041782,0.02
 06/19  21:00:00,117.360035059,19.4982655967,43.8659833129,0.0,12.3672932834,27.0668015668,61.2827568835,58.2910264657,2.97173041782,0.02
 06/19  22:00:00,108.113082161,23.3752835358,49.9719555276,0.0,4.12243109448,15.9888894789,78.1683997733,75.1766693555,2.97173041782,0.02
 06/19  23:00:00,85.5371927521,16.5440832443,34.3904469889,0.0,4.12243109448,15.9888894789,58.6855971761,55.6938667583,2.97173041782,0.02
 06/19  24:00:00,99.9254617261,21.8783522419,43.3045778687,0.0,4.12243109448,15.9888894789,91.6624622299,80.0890140763,2.97173041782,8.60171773582
 06/20  01:00:00,81.6812424723,15.7694640982,31.3324275134,0.0,4.12243109448,15.9888894789,56.4435738001,53.4518433823,2.97173041782,0.02
 06/20  02:00:00,96.6504482802,21.7353201335,40.1725967903,0.0,4.12243109448,15.9888894789,85.4358343532,82.4441039354,2.97173041782,0.02
 06/20  03:00:00,74.0731959842,14.6538136522,24.8400316655,0.0,4.12243109448,15.9888894789,60.3383346976,57.3466042798,2.97173041782,0.02
 06/20  04:00:00,129.87924719,28.4950043707,49.281183465,0.0,12.3672932834,24.9413748627,101.951390877,96.9785068473,4.9528840297,0.02
 06/20  05:00:00,133.849795096,28.5523520315,50.309223845,2.88515993791,12.3672932834,24.9413748627,168.857286644,163.884402614,4.9528840297,0.02
 06/20  06:00:00,186.779967652,29.6203627978,55.4669257324,0.840805566753,24.7345865669,70.7195625826,135.647276698,125.721508638,9.90576805939,0.02
 06/20  07:00:00,219.855366094,29.950013938,59.6151558453,0.0944624386458,37.1018798503,92.3937384068,114.970334717,105.044566657,9.90576805939,0.02
 06/20  08:00:00,243.017722767,30.2439732866,70.5035329949,0.0314272114455,37.1018798503,104.434947198,106.581248766,96.6554807066,9.90576805939,0.02
 06/20  09:00:00,265.782104221,30.7252306536,80.7764780016,0.0,37.1018798503,116.476155989,88.9857243583,79.0599562989,9.90576805939,0.02
 06/20  10:00:00,271.236657828,31.2181814321,85.737538223,0.0,37.1018798503,116.476155989,83.7435041892,65.2149328801,9.90576805939,8.62280324969
 06/20  11:00:00,275.977707321,31.6431505633,90.0535000202,0.0,37.1018798503,116.476155989,70.4528259371,60.5270578777,9.90576805939,0.02
 06/20  12:00:00,267.125392564,32.0614891206,92.8244944836,0.0,37.1018798503,104.434947198,74.5368975913,64.6111295319,9.90576805939,0.02
 06/20  13:00:00,281.894510187,32.5339672711,95.0794180821,0.0,37.1018798503,116.476155989,85.5822735436,67.054395141,9.90576805939,8.62211034322
 06/20  14:00:00,285.650291179,33.0266168104,98.3427994862,0.0,37.1018798503,116.476155989,68.2348108651,58.3090428058,9.90576805939,0.02
 06/20  15:00:00,288.69052961,33.5359922417,100.873786383,0.0,37.1018798503,116.476155989,63.5391533003,53.6133852409,9.90576805939,0.02
 06/20  16:00:00,289.962105472,33.9535038788,101.728324466,0.0,37.1018798503,116.476155989,69.6209296957,51.0965006074,9.90576805939,8.61866102895
 06/20  17:00:00,290.374896816,34.1343428839,101.961341354,0.0,37.1018798503,116.476155989,57.2321070838,47.3063390244,9.90576805939,0.02
 06/20  18:00:00,179.603887047,28.5769330914,78.0133695758,0.0,24.7345865669,47.5788473902,51.0508961597,46.0780121301,4.9528840297,0.02
 06/20  19:00:00,176.517001678,28.4114936097,75.0919202385,0.0,24.7345865669,47.5788473902,54.721531472,49.7486474423,4.9528840297,0.02
 06/20  20:00:00,163.341890581,28.8347525978,75.7029844829,0.0,12.3672932834,38.6892022431,62.6906080006,59.6988775828,2.97173041782,0.02
 06/20  21:00:00,124.384350981,19.49728196,50.8912905635,0.0,12.3672932834,27.0668015668,47.4635437339,44.4718133161,2.97173041782,0.02
 06/20  22:00:00,117.640400237,23.3752835358,59.4992743764,0.0,4.12243109448,15.9888894789,61.9548202803,58.9630898624,2.97173041782,0.02
 06/20  23:00:00,95.1927427461,17.5046441315,43.062125355,0.0,4.12243109448,15.9888894789,51.6066668021,48.6149363842,2.97173041782,0.02
 06/20  24:00:00,109.8090476,22.6243649664,52.4188402676,0.0,4.12243109448,15.9888894789,72.8004386282,69.8087082103,2.97173041782,0.02
 06/21  01:00:00,93.9795927843,17.547553764,41.8060657815,0.0,4.12243109448,15.9888894789,57.3593551408,54.367624723,2.97173041782,0.02
 06/21  02:00:00,108.262128245,22.6243649664,50.8719209271,0.0,4.12243109448,15.9888894789,77.6313102575,74.6395798397,2.97173041782,0.02
 06/21  03:00:00,84.9661588887,15.4261870379,34.9606215791,0.0,4.12243109448,15.9888894789,50.8780592216,47.8863288038,2.97173041782,0.02
 06/21  04:00:00,144.19638831,28.4950043707,63.5983248637,0.0,12.3672932834,24.9413748627,90.9554739696,85.9825899399,4.9528840297,0.02
 06/21  05:00:00,145.960708975,28.8478661649,63.3849484349,1.62483526224,12.3672932834,24.9413748627,152.636175887,147.663291858,4.9528840297,0.02
 06/21  06:00:00,202.90796929,29.6114861302,72.3602535802,0.0843560890751,24.7345865669,70.7195625826,119.963304129,110.03753607,9.90576805939,0.02
 06/21  07:00:00,237.175938341,30.2656416534,76.7145551434,0.0,37.1018798503,92.3937384068,103.873487281,85.3616591326,9.90576805939,8.60606008884
 06/21  08:00:00,252.610669341,30.5739406988,79.7979649012,0.0,37.1018798503,104.434947198,83.7440704637,73.8183024043,9.90576805939,0.02
 06/21  09:00:00,267.867741453,30.8615998333,82.7257967378,0.0,37.1018798503,116.476155989,75.7343752648,65.8086072054,9.90576805939,0.02
 06/21  10:00:00,271.329530083,31.1874111885,85.8611755993,0.0,37.1018798503,116.476155989,65.0653223023,55.1395542429,9.90576805939,0.02
 06/21  11:00:00,277.646471015,31.5939575292,91.7714192251,0.0,37.1018798503,116.476155989,59.0049543691,40.4754376993,9.90576805939,8.62374861045
 06/21  12:00:00,271.652955668,32.0098599742,97.4037405297,0.0,37.1018798503,104.434947198,37.444456828,27.5186887686,9.90576805939,0.02
 06/21  13:00:00,290.686178297,32.485836203,103.919220253,0.0,37.1018798503,116.476155989,25.8519959549,15.9262278955,9.90576805939,0.02
 06/21  14:00:00,296.516475811,32.9455585101,109.289996945,0.0,37.1018798503,116.476155989,26.7718892525,8.24344630298,9.90576805939,8.62267489009
 06/21  15:00:00,296.73217603,33.3631010775,109.088379704,0.0,37.1018798503,116.476155989,16.0211580947,6.09539003533,9.90576805939,0.02
 06/21  16:00:00,299.051709619,33.7664708803,111.004992229,0.0,37.1018798503,116.476155989,15.5217322663,5.59596420688,9.90576805939,0.02
 06/21  17:00:00,300.393944268,33.9849900749,112.129684239,0.0,37.1018798503,116.476155989,14.9065147395,4.9807466801,9.90576805939,0.02
 06/21  18:00:00,182.168462526,28.5742528746,80.5806079046,0.0,24.7345865669,47.5788473902,32.9725423033,19.4143867141,4.9528840297,8.60527155954
 06/21  19:00:00,178.903481021,28.4086444747,77.4812508533,0.0,24.7345865669,47.5788473902,33.5192471112,28.5463630815,4.9528840297,0.02
 06/21  20:00:00,164.544698177,28.8325395515,76.9080146735,0.0,12.3672932834,38.6892022431,43.4812500063,40.4895195885,2.97173041782,0.02
 06/21  21:00:00,124.551288783,19.49728196,51.0582350791,0.0,12.3672932834,27.0668015668,37.77726384,34.7855334221,2.97173041782,0.02
 06/21  22:00:00,117.119631044,23.2680094544,59.0857799693,0.0,4.12243109448,15.9888894789,51.0672701348,48.075539717,2.97173041782,0.02
 06/21  23:00:00,95.0511820875,17.3973700502,43.0278394873,0.0,4.12243109448,15.9888894789,41.5918365984,38.6001061806,2.97173041782,0.02
 06/21  24:00:00,111.950350403,22.7316390477,54.4528697033,0.0,4.12243109448,15.9888894789,56.9704707363,53.9787403185,2.97173041782,0.02
 06/22  01:00:00,95.9229658656,17.6333730291,43.6636203161,0.0,4.12243109448,15.9888894789,44.5393801193,41.5476497014,2.97173041782,0.02
 06/22  02:00:00,112.098399536,22.8818227616,54.4507351451,0.0,4.12243109448,15.9888894789,64.2571919913,61.2654615734,2.97173041782,0.02
 06/22  03:00:00,93.1203399341,17.2900959688,41.2042713932,0.0,4.12243109448,15.9888894789,50.4900844562,47.4983540384,2.97173041782,0.02
 06/22  04:00:00,143.608036837,27.9157243314,63.5892541616,0.0,12.3672932834,24.9413748627,75.0304989872,70.0576149575,4.9528840297,0.02
 06/22  05:00:00,150.998126239,29.2380526098,68.721429467,0.935585784729,12.3672932834,24.9413748627,130.720035613,125.747151583,4.9528840297,0.02
 06/22  06:00:00,208.694647694,29.788557769,78.0542171757,0.0,24.7345865669,70.7195625826,95.9643283619,86.0385603025,9.90576805939,0.02
 06/22  07:00:00,242.440536389,30.5580162064,81.6867890506,0.0,37.1018798503,92.3937384068,73.3354669156,63.4096988563,9.90576805939,0.02
 06/22  08:00:00,256.502203367,30.8514242068,83.4119453763,0.0,37.1018798503,104.434947198,72.184614462,53.6616473392,9.90576805939,8.61719906341
 06/22  09:00:00,272.77578401,31.212300666,87.2831476671,0.0,37.1018798503,116.476155989,53.0121949045,43.0864268451,9.90576805939,0.02
 06/22  10:00:00,277.420437932,31.6257122148,91.5138434845,0.0,37.1018798503,116.476155989,40.4294866987,30.5037186394,9.90576805939,0.02
 06/22  11:00:00,280.632735344,32.0172855182,94.3343190288,0.0,37.1018798503,116.476155989,33.6212643823,23.6954963229,9.90576805939,0.02
 06/22  12:00:00,272.457336067,32.3861700489,97.8317966632,0.0,37.1018798503,104.434947198,33.896536497,15.3700251311,9.90576805939,8.62074330653
 06/22  13:00:00,287.648289829,32.6535986986,100.71363342,0.0,37.1018798503,116.476155989,20.5666001801,10.6408321207,9.90576805939,0.02
 06/22  14:00:00,285.672815182,32.7956564322,98.5962153948,0.0,37.1018798503,116.476155989,27.9887083654,18.062940306,9.90576805939,0.02
 06/22  15:00:00,284.75968486,33.0476466266,97.4313149995,0.0,37.1018798503,116.476155989,46.1804417325,27.6531818019,9.90576805939,8.62149187116
 06/22  16:00:00,288.527146633,33.3083891153,100.938559639,0.0,37.1018798503,116.476155989,28.7289094526,18.8031413932,9.90576805939,0.02
 06/22  17:00:00,291.539814015,33.4814984154,103.779079466,0.0,37.1018798503,116.476155989,21.8581447499,11.9323766905,9.90576805939,0.02
 06/22  18:00:00,176.937784654,28.5668483603,75.3573363879,0.0,24.7345865669,47.5788473902,30.3900138567,25.417129827,4.9528840297,0.02
 06/22  19:00:00,174.047807037,28.3958082406,72.6383946085,0.0,24.7345865669,47.5788473902,40.1177619964,35.1448779667,4.9528840297,0.02
 06/22  20:00:00,161.129835452,28.8207417322,73.5049234362,0.0,12.3672932834,38.6892022431,48.4907509861,45.4990205683,2.97173041782,0.02
 06/22  21:00:00,121.670305645,19.3900078787,48.2845140951,0.0,12.3672932834,27.0668015668,50.0533344651,38.4774366815,2.97173041782,8.60416736581
 06/22  22:00:00,113.162679826,23.0248548701,55.3719826727,0.0,4.12243109448,15.9888894789,56.04070741,53.0489769922,2.97173041782,0.02
 06/22  23:00:00,95.8549553698,17.7191922942,43.5097899409,0.0,4.12243109448,15.9888894789,46.7276393347,43.7359089169,2.97173041782,0.02
 06/22  24:00:00,108.757172346,22.5385457013,51.4527844818,0.0,4.12243109448,15.9888894789,67.8565571702,64.8648267524,2.97173041782,0.02
 06/23  01:00:00,87.4144692926,16.1435933407,36.6682145025,0.0,4.12243109448,15.9888894789,50.6711361034,47.6794056856,2.97173041782,0.02
 06/23  02:00:00,106.571789033,22.4098168037,49.3961302227,0.0,4.12243109448,15.9888894789,75.9566347017,72.9649042838,2.97173041782,0.02
 06/23  03:00:00,83.6971966799,15.1687292427,33.949117577,0.0,4.12243109448,15.9888894789,48.4512172169,45.4594867991,2.97173041782,0.02
 06/23  04:00:00,142.963301308,28.2375465754,62.6226961312,0.0,12.3672932834,24.9413748627,83.6920936923,78.7192096626,4.9528840297,0.02
 06/23  05:00:00,145.624592074,28.6563182961,63.6135160944,1.25169910406,12.3672932834,24.9413748627,140.540143004,135.567258974,4.9528840297,0.02
 06/23  06:00:00,208.722730819,29.9119902703,77.7654936034,0.19337404536,24.7345865669,70.7195625826,99.0687544328,89.1429863734,9.90576805939,0.02
 06/23  07:00:00,245.156030235,30.4077390034,84.5525633936,0.0,37.1018798503,92.3937384068,64.4848705006,54.5591024412,9.90576805939,0.02
 06/23  08:00:00,261.05147634,30.7024368876,88.1102464399,0.0,37.1018798503,104.434947198,49.857872846,39.9321047866,9.90576805939,0.02
 06/23  09:00:00,277.26698662,31.059571085,91.9270092966,0.0,37.1018798503,116.476155989,38.9897642959,29.0639962366,9.90576805939,0.02
 06/23  10:00:00,284.864251465,31.5800887094,99.0032928616,0.0,37.1018798503,116.476155989,34.0272736631,15.498924853,9.90576805939,8.62258075072
 06/23  11:00:00,290.281576887,32.0597999345,103.940712905,0.0,37.1018798503,116.476155989,21.1143370596,11.1885690002,9.90576805939,0.02
 06/23  12:00:00,282.976358141,32.5838189103,108.153120319,0.0,37.1018798503,104.434947198,19.0001742487,9.07440618932,9.90576805939,0.02
 06/23  13:00:00,299.28691353,33.1436394568,111.86221313,0.0,37.1018798503,116.476155989,24.1820802439,5.6525944453,9.90576805939,8.62371773925
 06/23  14:00:00,299.192174338,33.5654676157,111.345827172,0.0,37.1018798503,116.476155989,14.5998265407,4.67405848132,9.90576805939,0.02
 06/23  15:00:00,285.186476721,33.5174864126,97.3882307258,0.0,37.1018798503,116.476155989,23.001030803,13.0752627436,9.90576805939,0.02
 06/23  16:00:00,280.376408563,33.5262125982,92.5699708639,0.0,37.1018798503,116.476155989,45.2433962614,26.7191756869,9.90576805939,8.61845251507
 06/23  17:00:00,288.500819733,33.6381081637,100.583506035,0.0,37.1018798503,116.476155989,19.3492051866,9.42343712725,9.90576805939,0.02
 06/23  18:00:00,177.516327636,28.5682997875,75.9344427096,0.0,24.7345865669,47.5788473902,21.6707910046,16.697906975,4.9528840297,0.02
 06/23  19:00:00,175.550888203,28.3978122325,74.1394868429,0.0,24.7345865669,47.5788473902,32.5319790869,27.5590950572,4.9528840297,0.02
 06/23  20:00:00,162.215170497,28.8224414992,74.5885739775,0.0,12.3672932834,38.6892022431,40.3714075525,37.3796771347,2.97173041782,0.02
 06/23  21:00:00,123.34019919,19.49728196,49.8471378795,0.0,12.3672932834,27.0668015668,34.1459270247,31.1541966069,2.97173041782,0.02
 06/23  22:00:00,114.431611779,23.074916108,56.5908532551,0.0,4.12243109448,15.9888894789,53.1572008783,50.1654704605,2.97173041782,0.02
 06/23  23:00:00,95.3503720179,17.7191922942,43.0052063734,0.0,4.12243109448,15.9888894789,49.7093446684,46.7176142505,2.97173041782,0.02
 06/23  24:00:00,107.50814256,22.5385457013,50.2037544014,0.0,4.12243109448,15.9888894789,73.5250865191,70.5333561013,2.97173041782,0.02
 06/24  01:00:00,87.2103734734,16.2294126057,36.3782990484,0.0,4.12243109448,15.9888894789,56.261792997,53.2700625792,2.97173041782,0.02
 06/24  02:00:00,104.475630193,21.7353201335,47.9977791268,0.0,4.12243109448,15.9888894789,76.7787974113,73.7870669935,2.97173041782,0.02
 06/24  03:00:00,85.0993474831,15.512006303,35.0079908133,0.0,4.12243109448,15.9888894789,52.9725928325,49.9808624146,2.97173041782,0.02
 06/24  04:00:00,118.815713932,27.3149894759,56.5321726207,0.0,4.12243109448,16.0517297156,101.575175705,98.5834452868,2.97173041782,0.02
 06/24  05:00:00,116.916600043,27.1004413132,54.8476068855,0.0,4.12243109448,16.0517297156,113.209702528,101.636263256,2.97173041782,8.60170885432
 06/24  06:00:00,150.734643905,29.2459229401,72.3627610209,0.0,4.12243109448,39.6058045677,81.1049964136,78.1132659957,2.97173041782,0.02
 06/24  07:00:00,185.841802982,29.2613895384,75.7888311778,2.37175609701,12.3672932834,65.3531420225,114.910977884,109.938093854,4.9528840297,0.02
 06/24  08:00:00,190.542138423,29.2598648561,78.9675985892,1.00410599325,12.3672932834,68.2430321324,100.768128529,95.7952444994,4.9528840297,0.02
 06/24  09:00:00,222.087411285,29.3416201956,82.283676821,0.134737561787,16.4897243779,93.1370602926,83.1576592233,75.2130447758,7.92461444751,0.02
 06/24  10:00:00,226.923382522,29.423120335,87.1516875612,0.0211048039409,16.4897243779,93.1370602926,67.5259307997,59.5813163522,7.92461444751,0.02
 06/24  11:00:00,232.307679041,29.5685718074,92.4116279377,0.0,16.4897243779,93.1370602926,51.7190821443,43.7744676968,7.92461444751,0.02
 06/24  12:00:00,227.681105617,29.7184681494,96.7867389369,0.0,16.4897243779,83.9857416113,43.6904885489,35.7458741014,7.92461444751,0.02
 06/24  13:00:00,230.865172855,29.8878325207,99.8014344561,0.0,16.4897243779,83.9857416113,40.4665864728,32.5219720253,7.92461444751,0.02
 06/24  14:00:00,229.696966954,30.0361261012,98.4849734786,0.0,16.4897243779,83.9857416113,37.7385677747,29.7939533272,7.92461444751,0.02
 06/24  15:00:00,203.823734924,29.2459229401,90.8588548068,0.0,12.3672932834,70.6512738906,24.8981571078,11.3376171177,4.9528840297,8.60765596038
 06/24  16:00:00,203.352781736,29.2459229401,90.387923064,0.0,12.3672932834,70.6512738906,18.0050784697,13.03219444,4.9528840297,0.02
 06/24  17:00:00,194.530790875,29.2459229401,94.089368653,0.0,12.3672932834,58.1284167478,18.1098055945,13.1369215648,4.9528840297,0.02
 06/24  18:00:00,145.305333363,28.474271642,78.8230037471,0.0,12.3672932834,24.9413748627,28.9390220922,23.9661380626,4.9528840297,0.02
 06/24  19:00:00,143.093050676,28.3884083965,76.6965842956,0.0,12.3672932834,24.9413748627,34.7315197628,29.7586357331,4.9528840297,0.02
 06/24  20:00:00,133.369035707,28.7097282712,76.7382567741,0.0,4.12243109448,16.0517297156,43.3626075877,40.3708771699,2.97173041782,0.02
 06/24  21:00:00,96.8490603009,17.5046441315,44.7184438953,0.0,4.12243109448,15.9888894789,38.1766620327,35.1849316149,2.97173041782,0.02
 06/24  22:00:00,109.035102802,21.9498682961,52.3427046404,0.0,4.12243109448,15.9888894789,59.5959582538,56.604227836,2.97173041782,0.02
 06/24  23:00:00,89.7010374463,15.9411026283,39.1805855267,0.0,4.12243109448,15.9888894789,46.3189102381,43.3271798203,2.97173041782,0.02
 06/24  24:00:00,104.839492592,21.5636816033,48.5332810718,0.0,4.12243109448,15.9888894789,69.1950795094,66.2033490916,2.97173041782,0.02
 06/25  01:00:00,81.4621299246,14.62296147,34.3443462319,0.0,2.06121554724,15.9888894789,46.1246616108,43.132931193,2.97173041782,0.02
 06/25  02:00:00,102.711645428,21.6495008684,48.3808301916,0.0,2.06121554724,15.9888894789,75.612763403,72.6210329852,2.97173041782,0.02
 06/25  03:00:00,77.8261241467,14.4821751221,30.825815219,0.0,2.06121554724,15.9888894789,53.0658390228,50.0741086049,2.97173041782,0.02
 06/25  04:00:00,97.8008740296,20.4171789751,44.7256921261,0.0,2.06121554724,15.9888894789,69.5060814409,66.5143510231,2.97173041782,0.02
 06/25  05:00:00,76.6433305139,13.4478524202,30.7239672368,0.0,2.06121554724,15.9888894789,46.478216705,43.4864862872,2.97173041782,0.02
 06/25  06:00:00,91.1247744871,22.2261208232,45.5673827761,0.0,2.06121554724,15.9888894789,80.5158548789,77.5241244611,2.97173041782,0.02
 06/25  07:00:00,81.3789735644,19.0681856347,43.7944079001,0.0,2.06121554724,15.9888894789,59.5752056312,56.5834752134,2.97173041782,0.02
 06/25  08:00:00,126.092096758,23.7708675945,55.8797385145,0.0,4.12243109448,41.7362269337,64.4847812335,59.5118972038,4.9528840297,0.02
 06/25  09:00:00,114.409684146,19.6045560414,48.4801949753,0.0,4.12243109448,41.7362269337,48.2620247255,43.2891406958,4.9528840297,0.02
 06/25  10:00:00,126.032698448,23.406135718,56.1850719793,0.0,4.12243109448,41.7362269337,56.2207957911,51.2479117614,4.9528840297,0.02
 06/25  11:00:00,119.173939775,19.8191042041,53.0299023372,0.0,4.12243109448,41.7362269337,40.592072288,35.6191882583,4.9528840297,0.02
 06/25  12:00:00,132.152819481,23.727957962,61.9833706603,0.0,4.12243109448,41.7362269337,47.0548231746,42.0819391449,4.9528840297,0.02
 06/25  13:00:00,122.980716168,19.9263782854,56.7294045373,0.0,4.12243109448,41.7362269337,35.842013333,30.8691293033,4.9528840297,0.02
 06/25  14:00:00,136.481720696,23.9425061247,66.0977235973,0.0,4.12243109448,41.7362269337,39.2530967609,34.2802127312,4.9528840297,0.02
 06/25  15:00:00,125.242396238,19.9266136425,58.9908491617,0.0,4.12243109448,41.7362269337,39.8781562975,26.3235676217,4.9528840297,8.60170464616
 06/25  16:00:00,121.252954579,23.9460229099,67.7231330368,0.0,4.12243109448,24.8785346261,40.7430482445,35.7701642148,4.9528840297,0.02
 06/25  17:00:00,97.2182900027,19.9263782854,58.7755314114,0.0,2.06121554724,15.9888894789,35.680636296,32.6889058781,2.97173041782,0.02
 06/25  18:00:00,109.149634884,23.9425061247,66.5741909371,0.0,2.06121554724,15.9888894789,47.9805993611,44.9888689433,2.97173041782,0.02
 06/25  19:00:00,91.47476529,18.9300593711,54.0516372276,0.0,2.06121554724,15.9888894789,40.7498023876,37.7580719698,2.97173041782,0.02
 06/25  20:00:00,108.091877347,22.8389131291,59.5958379963,0.0,2.06121554724,15.9888894789,59.0566199919,56.0648895741,2.97173041782,0.02
 06/25  21:00:00,98.7598871691,17.9337404569,48.2613896073,0.0,2.06121554724,15.9888894789,48.9034511,45.9117206821,2.97173041782,0.02
 06/25  22:00:00,109.992451926,22.4455748308,54.8422509329,0.0,2.06121554724,15.9888894789,66.3036464995,63.3119160817,2.97173041782,0.02
 06/25  23:00:00,89.3516430095,15.9411026283,40.8924063516,0.0,2.06121554724,15.9888894789,48.2755251868,45.283794769,2.97173041782,0.02
 06/25  24:00:00,107.395086521,21.9927779287,52.7209939791,0.0,2.06121554724,15.9888894789,75.6055456888,72.613815271,2.97173041782,0.02
 06/26  01:00:00,86.056474551,15.2974581403,36.1796669227,0.0,4.12243109448,15.9888894789,52.9264776135,49.9347471957,2.97173041782,0.02
 06/26  02:00:00,106.723490169,21.7353201335,50.2456399543,0.0,4.12243109448,15.9888894789,74.3874961344,71.3957657165,2.97173041782,0.02
 06/26  03:00:00,86.5876149809,15.512006303,36.4962591951,0.0,4.12243109448,15.9888894789,50.1806741173,47.1889436995,2.97173041782,0.02
 06/26  04:00:00,140.615361613,27.7440858013,60.7682175549,0.0,12.3672932834,24.9413748627,90.8143514847,85.841467455,4.9528840297,0.02
 06/26  05:00:00,150.322692512,28.9493700689,66.0574362617,3.21282791711,12.3672932834,24.9413748627,150.85053726,145.87765323,4.9528840297,0.02
 06/26  06:00:00,205.771746899,29.3726970486,74.9700184242,0.577158812776,24.7345865669,70.7195625826,113.459561907,103.533793847,9.90576805939,0.02
 06/26  07:00:00,239.596853033,29.8280500951,79.5730767968,0.0,37.1018798503,92.3937384068,86.4944364994,76.56866844,9.90576805939,0.02
 06/26  08:00:00,256.585870055,30.2765120543,84.0705549127,0.0,37.1018798503,104.434947198,70.3993577569,60.4735896975,9.90576805939,0.02
 06/26  09:00:00,274.87478675,30.7545185103,89.8398995105,0.0,37.1018798503,116.476155989,63.6159562711,45.0910100013,9.90576805939,8.6191782104
 06/26  10:00:00,280.713151161,31.2098557042,95.2224539053,0.0,37.1018798503,116.476155989,43.8391609482,33.9133928888,9.90576805939,0.02
 06/26  11:00:00,284.076147238,31.6041071781,98.1909592155,0.0,37.1018798503,116.476155989,40.6810676984,30.755299639,9.90576805939,0.02
 06/26  12:00:00,276.003979039,31.9429366042,101.821641569,0.0,37.1018798503,104.434947198,43.4997073437,24.9736692985,9.90576805939,8.62026998579
 06/26  13:00:00,293.181460215,32.358990937,106.541452738,0.0,37.1018798503,116.476155989,25.9493364539,16.0235683945,9.90576805939,0.02
 06/26  14:00:00,298.438916619,32.9348645955,111.223158398,0.0,37.1018798503,116.476155989,21.1961612528,11.2703931934,9.90576805939,0.02
 06/26  15:00:00,302.17677539,33.4771091187,114.418912415,0.0,37.1018798503,116.476155989,27.3460884283,8.81908194599,9.90576805939,8.62123842296
 06/26  16:00:00,304.101035898,33.9598047532,115.861060396,0.0,37.1018798503,116.476155989,17.6634748351,7.7377067757,9.90576805939,0.02
 06/26  17:00:00,303.346364877,34.2242378423,114.842917419,0.0,37.1018798503,116.476155989,17.7835625361,7.85779447668,9.90576805939,0.02
 06/26  18:00:00,184.195402367,28.5875649919,82.5942494348,0.0,24.7345865669,47.5788473902,27.5044430868,22.5315590571,4.9528840297,0.02
 06/26  19:00:00,180.859072473,28.4238422966,79.4216380812,0.0,24.7345865669,47.5788473902,38.3350992017,33.3622151721,4.9528840297,0.02
 06/26  20:00:00,166.467716373,28.8511014504,78.812456848,0.0,12.3672932834,38.6892022431,53.0370151879,50.0452847701,2.97173041782,0.02
 06/26  21:00:00,127.47047518,20.3869788178,53.0644037758,0.0,12.3672932834,27.0668015668,48.7420591049,45.7503286871,2.97173041782,0.02
 06/26  22:00:00,103.023627367,18.9300593711,49.444282977,0.0,4.12243109448,15.9888894789,49.0033275459,46.011597128,2.97173041782,0.02
 06/26  23:00:00,110.654913677,21.9498682961,53.9625142872,0.0,4.12243109448,15.9888894789,58.4489638772,55.4572334594,2.97173041782,0.02
 06/26  24:00:00,99.8657353214,18.5009630458,46.715487215,0.0,4.12243109448,15.9888894789,47.9542593587,44.9625289409,2.97173041782,0.02
 06/27  01:00:00,110.794458043,22.1644164588,53.8875105511,0.0,4.12243109448,15.9888894789,69.8923552348,58.3189142194,2.97173041782,8.60171059763
 06/27  02:00:00,95.9622733298,18.0933215367,43.2196669199,0.0,4.12243109448,15.9888894789,54.2089491126,51.2172186948,2.97173041782,0.02
 06/27  03:00:00,104.380548379,21.5207719708,48.1172455746,0.0,4.12243109448,15.9888894789,74.6329522165,71.6412217987,2.97173041782,0.02
 06/27  04:00:00,141.247038868,28.4306399219,60.7133400262,0.0,12.3672932834,24.9413748627,96.2178694115,91.2449853818,4.9528840297,0.02
 06/27  05:00:00,144.328183656,28.6907151158,62.2784424253,1.25596727023,12.3672932834,24.9413748627,162.183636362,157.210752333,4.9528840297,0.02
 06/27  06:00:00,202.569855989,29.9470239367,71.6670055771,0.103953361098,24.7345865669,70.7195625826,128.7540431,118.82827504,9.90576805939,0.02
 06/27  07:00:00,235.467513714,30.4106837667,74.8611039578,0.0,37.1018798503,92.3937384068,107.616719189,97.6909511294,9.90576805939,0.02
 06/27  08:00:00,250.547920988,30.7642513032,77.544909728,0.0,37.1018798503,104.434947198,96.9044499821,86.9786819227,9.90576805939,0.02
 06/27  09:00:00,267.43259003,31.1667618562,81.985467524,0.0,37.1018798503,116.476155989,83.906490728,73.9807226686,9.90576805939,0.02
 06/27  10:00:00,274.437443065,31.6103802271,88.5461478016,0.0,37.1018798503,116.476155989,72.5514061021,54.0233171091,9.90576805939,8.62232093363
 06/27  11:00:00,275.600939891,31.9729405016,89.3469858955,0.0,37.1018798503,116.476155989,57.8350387135,47.9092706541,9.90576805939,0.02
 06/27  12:00:00,262.245684418,32.2665190877,87.7397975841,0.0,37.1018798503,104.434947198,64.655341673,54.7295736136,9.90576805939,0.02
 06/27  13:00:00,275.722560424,32.6086689865,88.8327861919,0.0,37.1018798503,116.476155989,72.9582744387,54.4309244675,9.90576805939,8.62158191176
 06/27  14:00:00,276.046034686,32.8694438792,88.8957580459,0.0,37.1018798503,116.476155989,64.0692116858,54.1434436264,9.90576805939,0.02
 06/27  15:00:00,277.374984052,33.1122526909,89.9820271183,0.0,37.1018798503,116.476155989,64.4991414812,54.5733734218,9.90576805939,0.02
 06/27  16:00:00,278.222266995,33.2748319181,90.667178906,0.0,37.1018798503,116.476155989,74.0601899007,55.5361735321,9.90576805939,8.61824830923
 06/27  17:00:00,276.619849562,33.2701416017,89.0704986083,0.0,37.1018798503,116.476155989,71.7228415497,61.7970734903,9.90576805939,0.02
 06/27  18:00:00,167.962022714,28.4774512271,66.4709971429,0.0,24.7345865669,47.5788473902,62.369172884,57.3962888543,4.9528840297,0.02
 06/27  19:00:00,163.844033116,28.3916060574,62.4388504933,0.0,24.7345865669,47.5788473902,67.1327644668,62.1598804371,4.9528840297,0.02
 06/27  20:00:00,149.723584023,28.8184595785,62.1009827547,0.0,12.3672932834,38.6892022431,79.944107272,76.9523768542,2.97173041782,0.02
 06/27  21:00:00,111.009246211,18.5009630458,38.5358229103,0.0,12.3672932834,27.0668015668,58.5581098363,55.5663794185,2.97173041782,0.02
 06/27  22:00:00,100.178017146,22.7960034965,42.6161719977,0.0,4.12243109448,15.9888894789,79.5845030153,76.5927725975,2.97173041782,0.02
 06/27  23:00:00,80.6633780318,15.6836448331,30.4003836405,0.0,4.12243109448,15.9888894789,54.5189973002,51.5272668824,2.97173041782,0.02
 06/27  24:00:00,95.1655535729,21.5207719708,38.902251424,0.0,4.12243109448,15.9888894789,86.2765884365,83.2848580187,2.97173041782,0.02
 06/28  01:00:00,74.1180811811,14.8254521824,24.7132794553,0.0,4.12243109448,15.9888894789,59.2955934432,56.3038630254,2.97173041782,0.02
 06/28  02:00:00,90.0072712801,21.3062238081,33.9585173021,0.0,4.12243109448,15.9888894789,86.556180333,83.5644499152,2.97173041782,0.02
 06/28  03:00:00,73.9645326567,15.0829099776,24.3022730764,0.0,4.12243109448,15.9888894789,63.5698014135,60.5780709956,2.97173041782,0.02
 06/28  04:00:00,123.962395088,28.3877302893,43.471606393,0.0,12.3672932834,24.9413748627,101.144009973,96.171125943,4.9528840297,0.02
 06/28  05:00:00,130.580824948,28.6698177827,46.9441798878,2.86376883508,12.3672932834,24.9413748627,167.873937886,162.901053857,4.9528840297,0.02
 06/28  06:00:00,181.991353776,29.5144174661,50.6102863083,1.01477718277,24.7345865669,70.7195625826,134.964036495,125.038268436,9.90576805939,0.02
 06/28  07:00:00,215.226984188,29.9807851136,54.7947003216,0.255766058326,37.1018798503,92.3937384068,114.439587091,104.513819031,9.90576805939,0.02
 06/28  08:00:00,232.402623026,30.2780434676,59.8268889075,0.058923181853,37.1018798503,104.434947198,114.859106724,96.3364367369,9.90576805939,8.61690192813
 06/28  09:00:00,250.577401112,30.7335747301,65.5614966082,0.00202795146294,37.1018798503,116.476155989,100.688253774,90.7624857145,9.90576805939,0.02
 06/28  10:00:00,257.641589845,31.1864453771,72.1742568378,0.0,37.1018798503,116.476155989,96.4637672994,86.53799924,9.90576805939,0.02
 06/28  11:00:00,263.508110045,31.5433710986,77.683643125,0.0,37.1018798503,116.476155989,102.104549117,83.5755258152,9.90576805939,8.62325524262
 06/28  12:00:00,256.842268611,31.860052321,82.7429069491,0.0,37.1018798503,104.434947198,91.454339278,81.5285712186,9.90576805939,0.02
 06/28  13:00:00,274.875197612,32.2487480291,88.3453903355,0.0,37.1018798503,116.476155989,89.6019975957,79.6762295363,9.90576805939,0.02
 06/28  14:00:00,280.223962478,32.7239708303,93.2190650697,0.0,37.1018798503,116.476155989,95.3334021071,76.8060344823,9.90576805939,8.62159956541
 06/28  15:00:00,283.740612688,33.2554711609,96.2044916413,0.0,37.1018798503,116.476155989,82.5621797228,72.6364116634,9.90576805939,0.02
 06/28  16:00:00,285.238790375,33.7548237395,97.2037710689,0.0,37.1018798503,116.476155989,79.6079615817,69.6821935223,9.90576805939,0.02
 06/28  17:00:00,284.938760233,34.0609214927,96.5986028808,0.0,37.1018798503,116.476155989,80.4558441276,70.5300760682,9.90576805939,0.02
 06/28  18:00:00,175.134624806,28.5764691016,73.5445558871,0.0,24.7345865669,47.5788473902,62.9348133254,57.9619292957,4.9528840297,0.02
 06/28  19:00:00,171.052889256,28.4121485412,69.6271387758,0.0,24.7345865669,47.5788473902,74.3240719581,60.7649532551,4.9528840297,8.60623467326
 06/28  20:00:00,152.239117454,28.8359575153,64.5990145116,0.0,12.3672932834,38.6892022431,77.5626122269,74.5708818091,2.97173041782,0.02
 06/28  21:00:00,115.059359505,19.49728196,41.5663099313,0.0,12.3672932834,27.0668015668,60.519606213,57.5278757952,2.97173041782,0.02
 06/28  22:00:00,104.702317463,23.1964934002,46.7399829657,0.0,4.12243109448,15.9888894789,77.7469467843,74.7552163665,2.97173041782,0.02
 06/28  23:00:00,84.0766759376,16.5440832443,32.9299321971,0.0,4.12243109448,15.9888894789,57.9859564711,54.9942260533,2.97173041782,0.02
 06/28  24:00:00,96.9671206585,21.7353201335,40.4892709427,0.0,4.12243109448,15.9888894789,80.7092706609,77.7175402431,2.97173041782,0.02
 06/29  01:00:00,78.8225601495,15.3403677728,28.9028434466,0.0,4.12243109448,15.9888894789,58.9963620985,56.0046316807,2.97173041782,0.02
 06/29  02:00:00,93.7221000724,21.5207719708,37.458798563,0.0,4.12243109448,15.9888894789,86.8964604984,83.9047300806,2.97173041782,0.02
 06/29  03:00:00,76.4712676576,15.1687292427,26.7231894604,0.0,4.12243109448,15.9888894789,58.319427502,55.3276970842,2.97173041782,0.02
 06/29  04:00:00,127.324450032,28.044453229,47.1769390613,0.0,12.3672932834,24.9413748627,100.032127611,95.0592435814,4.9528840297,0.02
 06/29  05:00:00,134.115813895,29.0258373676,49.962343592,3.02457517243,12.3672932834,24.9413748627,167.199536259,162.226652229,4.9528840297,0.02
 06/29  06:00:00,181.302877549,29.5324331999,50.0521336071,0.866438617966,24.7345865669,70.7195625826,134.660846951,124.735078891,9.90576805939,0.02
 06/29  07:00:00,220.418098481,30.0887927461,59.9712304863,0.162356089187,37.1018798503,92.3937384068,113.207367461,103.281599401,9.90576805939,0.02
 06/29  08:00:00,246.049815093,30.5587356167,73.1438401027,0.108453413691,37.1018798503,104.434947198,104.347318284,94.4215502247,9.90576805939,0.02
 06/29  09:00:00,265.729433837,31.1086954518,80.3276364817,0.0127335948416,37.1018798503,116.476155989,107.28819033,88.7634053718,9.90576805939,8.61901689921
 06/29  10:00:00,271.186836238,31.5914473836,85.3145650075,0.0,37.1018798503,116.476155989,92.7770440664,82.851276007,9.90576805939,0.02
 06/29  11:00:00,275.939172567,31.9926707339,89.6654442588,0.0,37.1018798503,116.476155989,86.5550879565,76.6293198971,9.90576805939,0.02
 06/29  12:00:00,268.756982632,32.412650733,94.1049339229,0.0,37.1018798503,104.434947198,91.5153019809,72.9894210077,9.90576805939,8.62011291389
 06/29  13:00:00,285.255373265,32.9729009383,98.001471311,0.0,37.1018798503,116.476155989,77.2582084629,67.3324404035,9.90576805939,0.02
 06/29  14:00:00,288.687561481,33.573480278,100.833211244,0.0,37.1018798503,116.476155989,72.7378013645,62.8120333052,9.90576805939,0.02
 06/29  15:00:00,292.378266671,34.248975848,103.848543737,0.0,37.1018798503,116.476155989,76.6169131571,58.0900868707,9.90576805939,8.62105822699
 06/29  16:00:00,294.886105813,34.8369734656,105.768966515,0.0,37.1018798503,116.476155989,64.3570462227,54.4312781633,9.90576805939,0.02
 06/29  17:00:00,295.836330668,35.169482913,106.387650745,0.0,37.1018798503,116.476155989,63.1975109357,53.2717428763,9.90576805939,0.02
 06/29  18:00:00,183.043105792,28.6823872321,81.347136411,0.0,24.7345865669,47.5788473902,56.981997268,52.0091132383,4.9528840297,0.02
 06/29  19:00:00,178.813849582,28.4385394536,77.3617239004,0.0,24.7345865669,47.5788473902,63.7433369647,58.770452935,4.9528840297,0.02
 06/29  20:00:00,161.266535501,28.8704443613,73.5919389913,0.0,12.3672932834,38.6892022431,75.9500979718,72.9583675539,2.97173041782,0.02
 06/29  21:00:00,119.451330651,19.5015763607,45.953976534,0.0,12.3672932834,27.0668015668,59.3973870852,56.4056566674,2.97173041782,0.02
 06/29  22:00:00,109.995001881,23.4828134073,51.7463462178,0.0,4.12243109448,15.9888894789,75.3064051905,72.3146747727,2.97173041782,0.02
 06/29  23:00:00,88.9763375446,17.5761601857,36.7742041679,0.0,4.12243109448,15.9888894789,61.2031563621,58.2114259443,2.97173041782,0.02
 06/29  24:00:00,102.570949558,22.7673970748,45.0377101848,0.0,4.12243109448,15.9888894789,83.1602206643,80.1684902465,2.97173041782,0.02
 06/30  01:00:00,82.3957458621,15.8552833633,31.961112346,0.0,4.12243109448,15.9888894789,55.1671639396,52.1754335218,2.97173041782,0.02
 06/30  02:00:00,94.4008002868,21.8211393985,37.8371301083,0.0,4.12243109448,15.9888894789,92.8184899607,81.2466219727,2.97173041782,8.60013757019
 06/30  03:00:00,76.0310710543,15.2974581403,26.1542627805,0.0,4.12243109448,15.9888894789,61.6992483911,58.7075179732,2.97173041782,0.02
 06/30  04:00:00,124.435817085,27.9586339639,44.3741243158,0.0,12.3672932834,24.9413748627,100.028059406,95.0551753766,4.9528840297,0.02
 06/30  05:00:00,135.654691282,29.2437605604,51.7610198243,2.5468521795,12.3672932834,24.9413748627,166.467700192,161.494816162,4.9528840297,0.02
 06/30  06:00:00,188.050329424,29.5685209974,57.1495287304,0.480406718644,24.7345865669,70.7195625826,133.574245334,123.648477275,9.90576805939,0.02
 06/30  07:00:00,224.766997479,30.2295873435,64.3043782874,0.0373093674598,37.1018798503,92.3937384068,112.574041211,102.648273151,9.90576805939,0.02
 06/30  08:00:00,244.618813425,30.6501226566,71.7299486601,0.0,37.1018798503,104.434947198,104.282812544,94.357044485,9.90576805939,0.02
 06/30  09:00:00,266.959687621,31.184611028,81.4947383575,0.0,37.1018798503,116.476155989,98.6012440447,88.6754759853,9.90576805939,0.02
 06/30  10:00:00,275.51439077,31.7764180574,89.457054103,0.0,37.1018798503,116.476155989,96.0213984756,77.4935521131,9.90576805939,8.62207830306
 06/30  11:00:00,280.76546775,32.2605376983,94.223934883,0.0,37.1018798503,116.476155989,76.9134121741,66.9876441147,9.90576805939,0.02
 06/30  12:00:00,275.062192261,32.7742079896,100.048641913,0.0,37.1018798503,104.434947198,68.9366877348,59.0109196754,9.90576805939,0.02
 06/30  13:00:00,293.24294986,33.2882795784,105.673567102,0.0,37.1018798503,116.476155989,68.3028362176,49.7739465444,9.90576805939,8.62312161385
 06/30  14:00:00,297.733631748,33.7956862431,109.657123547,0.0,37.1018798503,116.476155989,55.0102677002,45.0844996408,9.90576805939,0.02
 06/30  15:00:00,301.52900594,34.3519806865,112.896348732,0.0,37.1018798503,116.476155989,52.084504674,42.1587366146,9.90576805939,0.02
 06/30  16:00:00,304.085244192,34.8288220857,114.976189823,0.0,37.1018798503,116.476155989,47.6024732515,37.6767051922,9.90576805939,0.02
 06/30  17:00:00,305.227487496,35.1157515399,115.83250383,0.0,37.1018798503,116.476155989,53.4079441947,34.8899077754,9.90576805939,8.61226835995
 06/30  18:00:00,187.029218963,28.5948299535,85.4208167095,0.0,24.7345865669,47.5788473902,47.1942474283,42.2213633986,4.9528840297,0.02
 06/30  19:00:00,183.348623407,28.4348772198,81.9001746749,0.0,24.7345865669,47.5788473902,55.1681667001,50.1952826704,4.9528840297,0.02
 06/30  20:00:00,169.905740828,28.866042772,82.2355626315,0.0,12.3672932834,38.6892022431,66.8494266612,63.8576962434,2.97173041782,0.02
 06/30  21:00:00,126.59720917,20.388663726,52.1894658887,0.0,12.3672932834,27.0668015668,60.2452581166,57.2535276988,2.97173041782,0.02
 06/30  22:00:00,99.472953023,19.0373334525,45.7863358674,0.0,4.12243109448,15.9888894789,58.7221666578,55.7304362399,2.97173041782,0.02
 06/30  23:00:00,102.977907464,21.9498682961,46.2855093918,0.0,4.12243109448,15.9888894789,74.5438170639,71.5520866461,2.97173041782,0.02
 06/30  24:00:00,91.0959660449,18.4652050187,37.981477285,0.0,4.12243109448,15.9888894789,63.2639681366,60.2722377188,2.97173041782,0.02
