Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/01  01:00:00,101.592916166,21.2753716259,45.5983262907,0.0,4.12243109448,15.9888894789,75.2520000584,72.2602696406,2.97173041782,0.02
 07/01  02:00:00,88.6822100515,17.1184574387,36.9377803922,0.0,4.12243109448,15.9888894789,65.4151958732,62.4234654553,2.97173041782,0.02
 07/01  03:00:00,95.3071386675,19.9572304676,40.654001407,0.0,4.12243109448,15.9888894789,77.7580239763,74.7662935585,2.97173041782,0.02
 07/01  04:00:00,115.275892491,27.9586339639,52.3487078383,0.0,4.12243109448,16.0517297156,103.593237207,100.601506789,2.97173041782,0.02
 07/01  05:00:00,105.467387717,26.6713449878,43.8274920043,0.0,4.12243109448,16.0517297156,105.847958721,102.856228303,2.97173041782,0.02
 07/01  06:00:00,135.29215878,29.2459229401,56.9202768914,0.0,4.12243109448,39.6058045677,87.2795596864,84.2878292686,2.97173041782,0.02
 07/01  07:00:00,173.183176922,29.2599847986,62.8525023602,2.65086446327,12.3672932834,65.3531420225,143.605319944,138.632435914,4.9528840297,0.02
 07/01  08:00:00,178.693699358,29.2564747581,66.8211785107,1.30547629657,12.3672932834,68.2430321324,140.241333486,135.268449456,4.9528840297,0.02
 07/01  09:00:00,212.768281734,29.3039797635,72.8764686262,0.260433074507,16.4897243779,93.1370602926,132.376008822,115.842571781,7.92461444751,8.60882259419
 07/01  10:00:00,217.312406556,29.3761133485,77.4700712002,0.138765527261,16.4897243779,93.1370602926,103.212959899,95.2683454515,7.92461444751,0.02
 07/01  11:00:00,220.784111513,29.4280130063,80.9884232737,0.0402264925093,16.4897243779,93.1370602926,89.0733360404,81.1287215929,7.92461444751,0.02
 07/01  12:00:00,215.285748507,29.5349801826,84.5748972775,0.0,16.4897243779,83.9857416113,76.8686359541,68.9240215065,7.92461444751,0.02
 07/01  13:00:00,218.65465006,29.6560643657,87.822708219,0.0,16.4897243779,83.9857416113,69.0876486454,61.1430341978,7.92461444751,0.02
 07/01  14:00:00,222.271761141,29.8168049317,91.2791165233,0.0,16.4897243779,83.9857416113,61.672298365,53.7276839175,7.92461444751,0.02
 07/01  15:00:00,203.814708725,29.2459229401,90.8498381638,0.0,12.3672932834,70.6512738906,24.2985476642,19.3256636345,4.9528840297,0.02
 07/01  16:00:00,204.428151185,29.2459229401,91.4632737304,0.0,12.3672932834,70.6512738906,21.1448282084,16.1719441788,4.9528840297,0.02
 07/01  17:00:00,192.035747396,29.2459229401,91.594313793,0.0,12.3672932834,58.1284167478,22.3012864326,17.3284024029,4.9528840297,0.02
 07/01  18:00:00,143.559459074,28.5598903704,76.9915095375,0.0,12.3672932834,24.9413748627,45.8320726826,32.2774806526,4.9528840297,8.60170800032
 07/01  19:00:00,139.415678215,28.3888299024,73.0187892251,0.0,12.3672932834,24.9413748627,50.1891118901,45.2162278604,4.9528840297,0.02
 07/01  20:00:00,129.694390831,28.817611069,72.9557281215,0.0,4.12243109448,16.0517297156,68.0636201198,65.071889702,2.97173041782,0.02
 07/01  21:00:00,93.6467172757,16.7228733799,42.3211822744,0.0,4.12243109448,15.9888894789,46.6652627382,43.6735323204,2.97173041782,0.02
 07/01  22:00:00,109.992730686,22.0571423775,53.1930576921,0.0,4.12243109448,15.9888894789,64.8213287404,61.8295983226,2.97173041782,0.02
 07/01  23:00:00,89.7295946782,15.9411026283,39.2091421109,0.0,4.12243109448,15.9888894789,47.8835265402,44.8917961224,2.97173041782,0.02
 07/01  24:00:00,104.717506759,21.5636816033,48.4112946883,0.0,4.12243109448,15.9888894789,72.5335227639,69.5417923461,2.97173041782,0.02
 07/02  01:00:00,78.5085044556,13.7339166371,32.3030766428,0.0,2.06121554724,15.9888894789,45.6630980798,42.671367662,2.97173041782,0.02
 07/02  02:00:00,98.9605228266,20.6746367704,45.6278828216,0.0,2.06121554724,15.9888894789,76.5422605642,73.5505301463,2.97173041782,0.02
 07/02  03:00:00,69.9129317266,12.446627661,24.9947929891,0.0,2.06121554724,15.9888894789,50.2424164996,47.2506860818,2.97173041782,0.02
 07/02  04:00:00,98.8204122397,20.7032431921,45.4591658977,0.0,2.06121554724,15.9888894789,78.6431900451,75.6514596273,2.97173041782,0.02
 07/02  05:00:00,71.6845762414,12.7040854562,26.5089797797,0.0,2.06121554724,15.9888894789,49.8569550503,46.8652246325,2.97173041782,0.02
 07/02  06:00:00,95.5510272099,23.0843134739,49.1354427686,0.0,2.06121554724,15.9888894789,85.4934533437,82.5017229259,2.97173041782,0.02
 07/02  07:00:00,77.9061863307,18.6390893093,40.7507169776,0.0,2.06121554724,15.9888894789,65.4999794902,62.5082490724,2.97173041782,0.02
 07/02  08:00:00,126.447413893,23.9425061247,56.0634171673,0.0,4.12243109448,41.7362269337,68.0861775747,63.113293545,4.9528840297,0.02
 07/02  09:00:00,111.37646399,19.0681856347,45.9833453337,0.0,4.12243109448,41.7362269337,46.8011638213,41.8282797916,4.9528840297,0.02
 07/02  10:00:00,128.070452872,23.6206838806,58.0082784032,0.0,4.12243109448,41.7362269337,50.9859213081,46.0130372784,4.9528840297,0.02
 07/02  11:00:00,118.428014262,19.7118301227,52.3912511209,0.0,4.12243109448,41.7362269337,37.0153227149,32.0424386852,4.9528840297,0.02
 07/02  12:00:00,131.985220232,23.727957962,61.8157716767,0.0,4.12243109448,41.7362269337,41.6015620599,36.6286780302,4.9528840297,0.02
 07/02  13:00:00,120.558757276,19.8191042041,54.4147200398,0.0,4.12243109448,41.7362269337,34.9487849264,29.9759008967,4.9528840297,0.02
 07/02  14:00:00,128.020759106,23.8352320433,57.7440364473,0.0,4.12243109448,41.7362269337,50.8540990713,45.8812150416,4.9528840297,0.02
 07/02  15:00:00,117.999172496,19.9263782854,51.7478611483,0.0,4.12243109448,41.7362269337,38.4005667608,33.4276827311,4.9528840297,0.02
 07/02  16:00:00,117.54802282,23.9425061247,64.02171835,0.0,4.12243109448,24.8785346261,32.9519264925,27.9790424628,4.9528840297,0.02
 07/02  17:00:00,93.6225850887,19.7118301227,55.3943748618,0.0,2.06121554724,15.9888894789,31.2181232796,28.2263928618,2.97173041782,0.02
 07/02  18:00:00,104.144545827,23.5134097993,61.9981983261,0.0,2.06121554724,15.9888894789,45.0018616046,42.0101311868,2.97173041782,0.02
 07/02  19:00:00,89.4962041038,18.8227852898,52.1803501668,0.0,2.06121554724,15.9888894789,35.7790074083,32.7872769904,2.97173041782,0.02
 07/02  20:00:00,104.932536483,22.517090885,56.7583193478,0.0,2.06121554724,15.9888894789,51.4341370142,48.4424065964,2.97173041782,0.02
 07/02  21:00:00,97.5927880036,17.8264663755,47.201564426,0.0,2.06121554724,15.9888894789,43.1726078701,40.1808774522,2.97173041782,0.02
 07/02  22:00:00,110.827786781,22.6243649664,55.4987954896,0.0,2.06121554724,15.9888894789,60.4794070445,57.4876766267,2.97173041782,0.02
 07/02  23:00:00,92.2632129197,17.2042767037,42.4941789343,0.0,2.06121554724,15.9888894789,47.4706241779,44.47889376,2.97173041782,0.02
 07/02  24:00:00,106.783994196,21.7353201335,52.3673591912,0.0,2.06121554724,15.9888894789,68.7821596287,57.2087252835,2.97173041782,8.60170392731
 07/03  01:00:00,92.5100896372,16.572689666,41.3347387681,0.0,4.12243109448,15.9888894789,42.4710090988,39.479278681,2.97173041782,0.02
 07/03  02:00:00,109.241898186,21.9069586636,52.5924093145,0.0,4.12243109448,15.9888894789,56.6942741913,53.7025437735,2.97173041782,0.02
 07/03  03:00:00,88.014754068,15.512006303,37.9233982249,0.0,4.12243109448,15.9888894789,42.4655748806,39.4738444628,2.97173041782,0.02
 07/03  04:00:00,143.958585861,27.8299050663,64.025622547,0.0,12.3672932834,24.9413748627,73.1685888686,68.1957048389,4.9528840297,0.02
 07/03  05:00:00,152.684658639,28.9313735055,68.8066791805,2.84354775823,12.3672932834,24.9413748627,132.760006966,127.787122937,4.9528840297,0.02
 07/03  06:00:00,210.289969615,29.4026852308,79.5111039004,0.524307998761,24.7345865669,70.7195625826,96.0866365846,86.1608685252,9.90576805939,0.02
 07/03  07:00:00,244.136008705,29.8923692945,84.0479219313,0.0,37.1018798503,92.3937384068,70.7081975072,60.7824294478,9.90576805939,0.02
 07/03  08:00:00,260.407797229,30.3266945482,87.8423618293,0.0,37.1018798503,104.434947198,59.0055356058,49.0797675464,9.90576805939,0.02
 07/03  09:00:00,278.207635157,30.8205488664,93.1067453831,0.0,37.1018798503,116.476155989,49.351572511,39.4258044516,9.90576805939,0.02
 07/03  10:00:00,285.884956218,31.2889551717,100.315116988,0.0,37.1018798503,116.476155989,40.275569626,21.7478426687,9.90576805939,8.62195889784
 07/03  11:00:00,293.313294897,31.7133083345,107.319000752,0.0,37.1018798503,116.476155989,19.6570270101,9.73125895075,9.90576805939,0.02
 07/03  12:00:00,286.168600474,32.1133780163,111.815878594,0.0,37.1018798503,104.434947198,15.1159248492,5.19015678977,9.90576805939,0.02
 07/03  13:00:00,303.024722292,32.5505811905,116.193063038,0.0,37.1018798503,116.476155989,20.9729856845,2.44420553121,9.90576805939,8.62301209391
 07/03  14:00:00,309.62203423,32.9841516429,122.357077537,0.0,37.1018798503,116.476155989,10.11261493,0.186846870608,9.90576805939,0.02
 07/03  15:00:00,314.24089773,33.4631956477,126.497025586,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/03  16:00:00,313.639917451,33.7842774269,125.575407498,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/03  17:00:00,312.104188277,34.0055614564,123.819424605,0.0,37.1018798503,116.476155989,18.5179597156,0.0,9.90576805939,8.61219165616
 07/03  18:00:00,186.751236163,28.5824678792,85.4213401156,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/03  19:00:00,183.463084885,28.4175871902,82.031928037,0.0,24.7345865669,47.5788473902,6.68844200511,1.71555797541,4.9528840297,0.02
 07/03  20:00:00,170.289674982,28.8431467952,82.6423936489,0.0,12.3672932834,38.6892022431,20.4032858761,17.4115554583,2.97173041782,0.02
 07/03  21:00:00,131.593236789,20.3866231696,57.1875343722,0.0,12.3672932834,27.0668015668,22.2644758882,19.2727454704,2.97173041782,0.02
 07/03  22:00:00,110.39367156,19.8191042041,55.9019721649,0.0,4.12243109448,15.9888894789,22.9952386293,20.0035082115,2.97173041782,0.02
 07/03  23:00:00,120.659297275,23.8352320433,62.0349124532,0.0,4.12243109448,15.9888894789,32.6976013003,29.7058708824,2.97173041782,0.02
 07/03  24:00:00,104.865846296,19.3900078787,50.8032431871,0.0,4.12243109448,15.9888894789,29.627030973,26.6353005552,2.97173041782,0.02
 07/04  01:00:00,114.329508391,23.0534612918,58.5714213899,0.0,2.06121554724,15.9888894789,38.0584088294,35.0666784116,2.97173041782,0.02
 07/04  02:00:00,96.0925820674,18.1791408017,45.3253730983,0.0,2.06121554724,15.9888894789,32.8716209522,29.8798905344,2.97173041782,0.02
 07/04  03:00:00,105.708067592,21.5207719708,51.5059813668,0.0,2.06121554724,15.9888894789,42.1007623188,39.109031901,2.97173041782,0.02
 07/04  04:00:00,94.8714347278,18.1362311692,44.1471353269,0.0,2.06121554724,15.9888894789,35.7679932926,32.7762628748,2.97173041782,0.02
 07/04  05:00:00,105.942971958,21.7353201335,51.5263375001,0.0,2.06121554724,15.9888894789,47.8162110926,44.8244806748,2.97173041782,0.02
 07/04  06:00:00,87.0753675269,18.9823663696,44.878288003,0.0,2.06121554724,15.9888894789,43.3754612088,40.383730791,2.97173041782,0.02
 07/04  07:00:00,96.2975379347,23.2988616366,54.3657388655,0.0,2.06121554724,15.9888894789,59.5333339961,56.5416035783,2.97173041782,0.02
 07/04  08:00:00,116.089854847,19.6045560414,50.1603658975,0.0,4.12243109448,41.7362269337,51.1127070738,46.1398230441,4.9528840297,0.02
 07/04  09:00:00,129.521138364,23.6206838806,59.4589639596,0.0,4.12243109448,41.7362269337,61.4803877181,56.5075036884,4.9528840297,0.02
 07/04  10:00:00,121.443347946,19.9263782854,55.1920366584,0.0,4.12243109448,41.7362269337,43.2184081316,38.2455241019,4.9528840297,0.02
 07/04  11:00:00,134.714749635,23.9438981452,64.3293608677,0.0,4.12243109448,41.7362269337,46.5907845564,41.6179005267,4.9528840297,0.02
 07/04  12:00:00,123.957336661,19.9268477344,57.7055558737,0.0,4.12243109448,41.7362269337,44.0202138986,30.4656278687,4.9528840297,8.60170200024
 07/04  13:00:00,138.800777368,23.9433444723,68.4159423487,0.0,4.12243109448,41.7362269337,33.5696835977,28.596799568,4.9528840297,0.02
 07/04  14:00:00,126.97974159,19.9280255537,60.7267831276,0.0,4.12243109448,41.7362269337,20.4233956064,15.4505115767,4.9528840297,0.02
 07/04  15:00:00,140.054217566,23.9495007946,69.663226352,0.0,4.12243109448,41.7362269337,19.4847089501,14.5118249204,4.9528840297,0.02
 07/04  16:00:00,110.488728834,19.9310508154,61.0904375295,0.0,4.12243109448,24.8785346261,15.4043026169,10.4314185872,4.9528840297,0.02
 07/04  17:00:00,112.150151338,23.9454422474,69.5717717696,0.0,2.06121554724,15.9888894789,20.2091234131,17.2173929953,2.97173041782,0.02
 07/04  18:00:00,98.7137486602,19.9263782854,60.2709906617,0.0,2.06121554724,15.9888894789,18.698556773,15.7068263552,2.97173041782,0.02
 07/04  19:00:00,109.473243751,23.9425061247,66.8978003737,0.0,2.06121554724,15.9888894789,27.0448743477,24.0531439299,2.97173041782,0.02
 07/04  20:00:00,101.711542808,19.8191042041,56.3285589468,0.0,2.06121554724,15.9888894789,27.4063902372,24.4146598194,2.97173041782,0.02
 07/04  21:00:00,110.642179725,21.6280460521,56.3328194929,0.0,2.06121554724,15.9888894789,36.5769809759,33.585250558,2.97173041782,0.02
 07/04  22:00:00,102.490628083,18.7155112085,51.1870487648,0.0,2.06121554724,15.9888894789,33.1303539749,30.138623557,2.97173041782,0.02
 07/04  23:00:00,106.830520804,21.4134978894,52.7333120249,0.00239673252965,2.06121554724,15.9888894789,50.3195626416,47.3278322238,2.97173041782,0.02
 07/04  24:00:00,87.9739536159,17.2900959688,38.0950942525,0.0240068112729,2.06121554724,15.9888894789,59.8445299891,56.8527995713,2.97173041782,0.02
 07/05  01:00:00,91.9758176853,19.9572304676,37.3117741915,0.0109064053222,4.12243109448,15.9888894789,79.2148187144,76.2230882965,2.97173041782,0.02
 07/05  02:00:00,85.5150863778,17.2900959688,33.5918493203,0.00716900478726,4.12243109448,15.9888894789,71.8809060231,68.8891756053,2.97173041782,0.02
 07/05  03:00:00,93.5162026945,19.9572304676,38.8545224241,0.00854316752185,4.12243109448,15.9888894789,82.7790823595,79.7873519417,2.97173041782,0.02
 07/05  04:00:00,129.26090946,27.9586339639,49.1992176484,0.0,12.3672932834,24.9413748627,107.002010657,102.029126627,4.9528840297,0.02
 07/05  05:00:00,139.862933725,28.9203103201,54.004300555,4.83526498554,12.3672932834,24.9413748627,173.167877537,168.194993507,4.9528840297,0.02
 07/05  06:00:00,189.298219176,29.3266612023,57.9174170999,1.20226865231,24.7345865669,70.7195625826,140.569017455,130.643249396,9.90576805939,0.02
 07/05  07:00:00,221.848096693,29.5497519272,62.0142594432,0.0883649566821,37.1018798503,92.3937384068,120.457925866,110.532157806,9.90576805939,0.02
 07/05  08:00:00,238.916681049,29.7419140185,66.9347066845,0.001272533839,37.1018798503,104.434947198,113.659218709,103.733450649,9.90576805939,0.02
 07/05  09:00:00,254.99850905,29.9280124116,70.7901997481,0.0,37.1018798503,116.476155989,117.593135194,99.0686252069,9.90576805939,8.61874192741
 07/05  10:00:00,255.508747278,30.1177518273,71.1101812128,0.0,37.1018798503,116.476155989,105.18728155,95.2615134909,9.90576805939,0.02
 07/05  11:00:00,257.36063446,30.2676672006,72.811911197,0.0,37.1018798503,116.476155989,102.223306071,92.2975380114,9.90576805939,0.02
 07/05  12:00:00,252.553648123,30.4877599364,79.8265480513,0.0,37.1018798503,104.434947198,93.5370220741,75.011403672,9.90576805939,8.61985034269
 07/05  13:00:00,271.616785482,30.847044138,86.4887600853,0.0,37.1018798503,116.476155989,66.3411048173,56.4153367579,9.90576805939,0.02
 07/05  14:00:00,279.955477933,31.4061193707,94.2684931222,0.0,37.1018798503,116.476155989,50.3671049184,40.441336859,9.90576805939,0.02
 07/05  15:00:00,288.076799735,32.115685276,101.680411476,0.0,37.1018798503,116.476155989,43.8953628758,25.3688582162,9.90576805939,8.62073660018
 07/05  16:00:00,292.230888483,32.8151316846,105.135618611,0.0,37.1018798503,116.476155989,31.4973074165,21.5715393571,9.90576805939,0.02
 07/05  17:00:00,294.916055646,33.286210907,107.350652259,0.0,37.1018798503,116.476155989,22.8889871897,12.9632191303,9.90576805939,0.02
 07/05  18:00:00,179.955972903,28.5737119795,78.3686805137,0.0,24.7345865669,47.5788473902,26.3282887764,21.3554047467,4.9528840297,0.02
 07/05  19:00:00,175.922311633,28.4063344774,74.5023926364,0.0,24.7345865669,47.5788473902,35.0678360106,30.0949519809,4.9528840297,0.02
 07/05  20:00:00,161.623115569,28.8301330416,73.9888320781,0.0,12.3672932834,38.6892022431,49.2637150295,46.2719846117,2.97173041782,0.02
 07/05  21:00:00,121.879287387,19.49728196,48.3862286141,0.0,12.3672932834,27.0668015668,44.6961659681,41.7044355502,2.97173041782,0.02
 07/05  22:00:00,113.392984506,23.2680094544,55.3591328902,0.0,4.12243109448,15.9888894789,66.6929305151,63.7012000973,2.97173041782,0.02
 07/05  23:00:00,92.4230804953,17.4331280773,40.3639793214,0.0,4.12243109448,15.9888894789,54.60879419,51.6170637722,2.97173041782,0.02
 07/05  24:00:00,105.013728294,21.7353201335,48.5358775111,0.0,4.12243109448,15.9888894789,78.7167110946,67.1432757644,2.97173041782,8.60170491237
 07/06  01:00:00,85.8395744334,15.512006303,35.7482182356,0.0,4.12243109448,15.9888894789,52.1829998051,49.1912693873,2.97173041782,0.02
 07/06  02:00:00,103.059550891,21.5207719708,46.7962485263,0.0,4.12243109448,15.9888894789,77.0025806892,74.0108502714,2.97173041782,0.02
 07/06  03:00:00,82.0605938874,15.0829099776,32.398334202,0.0,4.12243109448,15.9888894789,53.8855310281,50.8938006103,2.97173041782,0.02
 07/06  04:00:00,143.012795061,28.4950043707,62.4147322921,0.0,12.3672932834,24.9413748627,93.7684122603,88.7955282306,4.9528840297,0.02
 07/06  05:00:00,145.095543878,28.5895754527,62.3841455824,2.01876451415,12.3672932834,24.9413748627,150.200177345,145.227293316,4.9528840297,0.02
 07/06  06:00:00,206.871423248,29.7509351941,75.9461086975,0.322506751592,24.7345865669,70.7195625826,104.846554352,94.9207862923,9.90576805939,0.02
 07/06  07:00:00,242.100873563,30.1376921601,81.7674635151,0.0,37.1018798503,92.3937384068,70.1601439382,60.2343758788,9.90576805939,0.02
 07/06  08:00:00,257.942396409,30.3848815669,85.3187804311,0.0,37.1018798503,104.434947198,53.5807873369,43.6550192775,9.90576805939,0.02
 07/06  09:00:00,276.762357683,30.7491205872,91.7329057716,0.0,37.1018798503,116.476155989,33.6568198832,23.7310518238,9.90576805939,0.02
 07/06  10:00:00,284.502986774,31.2432561,98.9788588788,0.0,37.1018798503,116.476155989,27.3792609477,8.85169160216,9.90576805939,8.62180128612
 07/06  11:00:00,290.390142581,31.7822201612,104.326949621,0.0,37.1018798503,116.476155989,13.5012603677,3.57549230831,9.90576805939,0.02
 07/06  12:00:00,285.385227673,32.315293355,110.830602086,0.0,37.1018798503,104.434947198,10.5895486745,0.663780615123,9.90576805939,0.02
 07/06  13:00:00,302.608478994,32.8188002893,115.508611651,0.0,37.1018798503,116.476155989,18.5285511898,0.0,9.90576805939,8.6227831304
 07/06  14:00:00,306.152462784,33.3871041019,118.484566133,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/06  15:00:00,309.053032249,34.026211046,120.746158071,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/06  16:00:00,313.341603665,34.7478837075,124.313499166,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/06  17:00:00,315.440052128,35.2104992175,125.950351761,0.0,37.1018798503,116.476155989,18.5178837596,0.0,9.90576805939,8.61211570023
 07/06  18:00:00,184.037081476,28.6005097748,82.7513103462,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/06  19:00:00,180.210343643,28.4392258268,78.7575513616,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/06  20:00:00,162.879432507,28.872571372,75.2027299883,0.0,12.3672932834,38.6892022431,34.7749144114,31.7831839935,2.97173041782,0.02
 07/06  21:00:00,124.908686905,20.390092627,50.4995169569,0.0,12.3672932834,27.0668015668,47.1461542113,44.1544237935,2.97173041782,0.02
 07/06  22:00:00,103.968330126,19.9265434961,49.3691916332,0.0,4.12243109448,15.9888894789,48.4786274274,45.4868970096,2.97173041782,0.02
 07/06  23:00:00,107.056047896,22.0213843504,50.2921339887,0.0,4.12243109448,15.9888894789,61.1024542862,58.1107238684,2.97173041782,0.02
 07/06  24:00:00,95.3151630066,18.3221729102,42.3437065748,0.0,4.12243109448,15.9888894789,52.410468971,49.4187385531,2.97173041782,0.02
 07/07  01:00:00,106.94513645,22.0785971938,50.1240097031,0.0,4.12243109448,15.9888894789,68.0153780675,65.0236476497,2.97173041782,0.02
 07/07  02:00:00,95.0200728042,18.3936889644,41.9771003157,0.0,4.12243109448,15.9888894789,59.4665397528,56.474809335,2.97173041782,0.02
 07/07  03:00:00,104.117436137,21.7353201335,47.639586393,0.0,4.12243109448,15.9888894789,71.3096211772,68.3178907594,2.97173041782,0.02
 07/07  04:00:00,138.961551873,27.7440858013,59.1144082562,0.0,12.3672932834,24.9413748627,86.1902896887,81.217405659,4.9528840297,0.02
 07/07  05:00:00,148.08794619,29.2162060683,64.973033691,1.79564857912,12.3672932834,24.9413748627,146.760607426,141.787723396,4.9528840297,0.02
 07/07  06:00:00,204.421397421,29.6117626743,73.7369965174,0.220766003198,24.7345865669,70.7195625826,110.530364924,100.604596865,9.90576805939,0.02
 07/07  07:00:00,241.810409411,30.3279404275,81.2867464396,0.0,37.1018798503,92.3937384068,75.6194522072,65.6936841478,9.90576805939,0.02
 07/07  08:00:00,262.049711762,30.8781315956,88.9328239656,0.0,37.1018798503,104.434947198,55.1003159825,36.578017907,9.90576805939,8.6165300161
 07/07  09:00:00,282.170283726,31.4580699412,96.4319493647,0.0,37.1018798503,116.476155989,26.1511945318,16.2254264724,9.90576805939,0.02
 07/07  10:00:00,291.07958779,32.0062744847,104.79247505,0.0,37.1018798503,116.476155989,15.3162790171,5.39051095771,9.90576805939,0.02
 07/07  11:00:00,298.108465648,32.5096408921,111.317753115,0.0,37.1018798503,116.476155989,20.566172336,2.03768488432,9.90576805939,8.62271939228
 07/07  12:00:00,291.127322514,32.9902605534,115.897787669,0.0,37.1018798503,104.434947198,10.5015189501,0.575750890668,9.90576805939,0.02
 07/07  13:00:00,307.483243047,33.5455184944,119.656721406,0.0,37.1018798503,116.476155989,10.2375071836,0.311739124253,9.90576805939,0.02
 07/07  14:00:00,310.957346808,34.1400815239,122.536374291,0.0,37.1018798503,116.476155989,10.3810313761,0.455263316725,9.90576805939,0.02
 07/07  15:00:00,311.854845816,34.7796192713,122.794594715,0.0,37.1018798503,116.476155989,19.6204633348,1.0940362272,9.90576805939,8.62065904822
 07/07  16:00:00,312.67695154,35.3297284174,123.067073309,0.0,37.1018798503,116.476155989,11.8713606156,1.9455925562,9.90576805939,0.02
 07/07  17:00:00,313.486698595,35.6422199164,123.565273754,0.0,37.1018798503,116.476155989,11.7353239448,1.8095558854,9.90576805939,0.02
 07/07  18:00:00,188.396147845,28.6917399434,86.6908218542,0.0,24.7345865669,47.5788473902,15.4076129674,10.4347289377,4.9528840297,0.02
 07/07  19:00:00,183.694783475,28.4503369834,82.2308562652,0.0,24.7345865669,47.5788473902,25.6573664953,20.6844824656,4.9528840297,0.02
 07/07  20:00:00,169.117449018,28.8863689266,81.4269246256,0.0,12.3672932834,38.6892022431,47.1751435075,35.5972799712,2.97173041782,8.60613311845
 07/07  21:00:00,129.64881862,20.3944372011,55.2352990973,0.0,12.3672932834,27.0668015668,36.0359350154,33.0442045976,2.97173041782,0.02
 07/07  22:00:00,108.888910982,19.9283945345,54.2879213792,0.0,4.12243109448,15.9888894789,38.7085717542,35.7168413364,2.97173041782,0.02
 07/07  23:00:00,118.174828282,23.8352320433,59.5504436441,0.0,4.12243109448,15.9888894789,53.0612876129,50.0695571951,2.97173041782,0.02
 07/07  24:00:00,100.758775269,18.6082371271,47.5012546689,0.0,4.12243109448,15.9888894789,42.3295984032,39.3378679854,2.97173041782,0.02
 07/08  01:00:00,109.448310032,21.8783522419,52.82742834,0.0,4.12243109448,15.9888894789,53.3868151028,50.395084685,2.97173041782,0.02
 07/08  02:00:00,96.2263934014,18.1791408017,43.3979692299,0.0,4.12243109448,15.9888894789,47.2121116012,44.2203811833,2.97173041782,0.02
 07/08  03:00:00,107.287961438,21.8640490311,50.6813830003,0.0,4.12243109448,15.9888894789,62.9953368356,60.0036064178,2.97173041782,0.02
 07/08  04:00:00,125.201698939,27.9586339639,62.274514747,0.0,4.12243109448,16.0517297156,82.0008588612,79.0091284434,2.97173041782,0.02
 07/08  05:00:00,121.871961342,27.5295376386,59.3738734833,0.0,4.12243109448,16.0517297156,85.8850304442,82.8933000264,2.97173041782,0.02
 07/08  06:00:00,156.988208703,29.2459229401,76.2671606949,0.0,4.12243109448,39.6058045677,66.2227966033,63.2310661855,2.97173041782,0.02
 07/08  07:00:00,188.176189716,29.2753263578,79.9153606265,0.565678019373,12.3672932834,65.3531420225,103.971757671,98.9988736417,4.9528840297,0.02
 07/08  08:00:00,196.620081093,29.2742957915,85.8230021022,0.21223113981,12.3672932834,68.2430321324,82.7631133542,77.7902293245,4.9528840297,0.02
 07/08  09:00:00,232.693262519,29.4988903596,92.8611995238,0.00580202851349,16.4897243779,93.1370602926,54.9124104978,46.9677960503,7.92461444751,0.02
 07/08  10:00:00,237.899433923,29.7691785663,97.8027859866,0.0,16.4897243779,93.1370602926,43.2432839665,35.298669519,7.92461444751,0.02
 07/08  11:00:00,241.729790623,29.9637391938,101.438571165,0.0,16.4897243779,93.1370602926,37.4977951992,29.5531807517,7.92461444751,0.02
 07/08  12:00:00,236.92158529,30.1356792861,105.610013962,0.0,16.4897243779,83.9857416113,41.442746518,24.9104824791,7.92461444751,8.60764959145
 07/08  13:00:00,240.43207671,30.3555830069,108.900629654,0.0,16.4897243779,83.9857416113,29.6350987877,21.6904843402,7.92461444751,0.02
 07/08  14:00:00,241.982456453,30.6336960515,110.172946364,0.0,16.4897243779,83.9857416113,31.8571424513,23.9125280038,7.92461444751,0.02
 07/08  15:00:00,218.003509616,29.2459229401,105.038668634,0.0,12.3672932834,70.6512738906,11.4370368078,6.46415277814,4.9528840297,0.02
 07/08  16:00:00,217.378886949,29.2459229401,104.41404052,0.0,12.3672932834,70.6512738906,11.7336367111,6.76075268143,4.9528840297,0.02
 07/08  17:00:00,203.640489608,29.2459229401,103.199069729,0.0,12.3672932834,58.1284167478,15.3347855439,10.3619015142,4.9528840297,0.02
 07/08  18:00:00,154.048479438,28.6744764593,87.3659451879,0.0,12.3672932834,24.9413748627,28.0285226373,23.0556386076,4.9528840297,0.02
 07/08  19:00:00,148.749617171,28.4173877495,82.3241716127,0.0,12.3672932834,24.9413748627,33.7730724683,28.8001884386,4.9528840297,0.02
 07/08  20:00:00,136.876829557,28.8472086586,80.1085704052,0.0,4.12243109448,16.0517297156,43.2910993743,40.2993689565,2.97173041782,0.02
 07/08  21:00:00,101.166866515,17.7198925973,48.8210018045,0.0,4.12243109448,15.9888894789,35.3376994816,32.3459690638,2.97173041782,0.02
 07/08  22:00:00,121.211489912,23.4829279412,62.9627207463,0.0,4.12243109448,15.9888894789,49.4907089097,46.4989784919,2.97173041782,0.02
 07/08  23:00:00,97.7959331098,17.5046441315,45.6653168068,0.0,4.12243109448,15.9888894789,38.7650686473,35.7733382295,2.97173041782,0.02
 07/08  24:00:00,114.052552392,22.9461872104,56.3405238928,0.0,4.12243109448,15.9888894789,53.3372935789,50.3455631611,2.97173041782,0.02
 07/09  01:00:00,89.0280461978,15.9411026283,40.5688099502,0.0,2.06121554724,15.9888894789,41.5245415307,38.5328111129,2.97173041782,0.02
 07/09  02:00:00,106.335599758,21.6495008684,52.0047846336,0.0,2.06121554724,15.9888894789,62.4970125945,59.5052821767,2.97173041782,0.02
 07/09  03:00:00,84.7039484972,15.2545485077,36.9312662901,0.0,2.06121554724,15.9888894789,43.6790099555,40.6872795377,2.97173041782,0.02
 07/09  04:00:00,105.82441597,21.7353201335,51.4077814954,0.0,2.06121554724,15.9888894789,67.393177037,64.4014466192,2.97173041782,0.02
 07/09  05:00:00,84.3184618778,15.3403677728,36.4599603162,0.0,2.06121554724,15.9888894789,47.904648541,44.9129181232,2.97173041782,0.02
 07/09  06:00:00,102.425717418,23.5134097993,53.2318701684,0.0,2.06121554724,15.9888894789,90.3445090492,78.7725749636,2.97173041782,8.60020366781
 07/09  07:00:00,82.1863404823,19.0681856347,44.6017750293,0.0,2.06121554724,15.9888894789,62.4519480887,59.4602176709,2.97173041782,0.02
 07/09  08:00:00,126.724330184,23.5134097993,56.7694300693,0.0,4.12243109448,41.7362269337,62.3825150648,57.4096310351,4.9528840297,0.02
 07/09  09:00:00,120.905235184,19.926961568,54.653340936,0.0,4.12243109448,41.7362269337,36.6591514178,31.6862673881,4.9528840297,0.02
 07/09  10:00:00,135.585043226,23.944544973,65.1990080613,0.0,4.12243109448,41.7362269337,35.6009537519,30.6280697222,4.9528840297,0.02
 07/09  11:00:00,125.840033881,19.9333028631,59.581798446,0.0,4.12243109448,41.7362269337,24.2770355884,19.3041515587,4.9528840297,0.02
 07/09  12:00:00,139.935726293,23.9454547613,69.5487814326,0.0,4.12243109448,41.7362269337,25.2228831298,20.2499991001,4.9528840297,0.02
 07/09  13:00:00,128.781046555,19.9322125551,62.5239015073,0.0,4.12243109448,41.7362269337,20.3192602096,15.3463761799,4.9528840297,0.02
 07/09  14:00:00,142.894966752,23.9474057199,72.5060709989,0.0,4.12243109448,41.7362269337,23.8673915004,18.8945074707,4.9528840297,0.02
 07/09  15:00:00,130.561480727,19.9420957268,64.2944525604,0.0,4.12243109448,41.7362269337,19.2126499252,14.2397658955,4.9528840297,0.02
 07/09  16:00:00,127.324017944,23.9541499413,73.7860703193,0.0,4.12243109448,24.8785346261,21.163398583,16.1905145533,4.9528840297,0.02
 07/09  17:00:00,103.851158625,19.9499907845,65.3847884339,0.0,2.06121554724,15.9888894789,17.3760648527,14.3843344349,2.97173041782,0.02
 07/09  18:00:00,115.617284063,23.9523730398,73.0319740537,0.0,2.06121554724,15.9888894789,22.2252178485,19.2334874306,2.97173041782,0.02
 07/09  19:00:00,100.87531613,19.9423983793,62.4165383549,0.0,2.06121554724,15.9888894789,22.2184093126,19.2266788948,2.97173041782,0.02
 07/09  20:00:00,116.560288618,23.9457774873,66.9340741628,0.0,2.06121554724,15.9888894789,34.8256002259,31.833869808,2.97173041782,0.02
 07/09  21:00:00,101.80630489,18.1498909513,51.0916575638,0.0,2.06121554724,15.9888894789,35.425590691,32.4338602731,2.97173041782,0.02
 07/09  22:00:00,115.177666972,23.0537815711,59.4192599318,0.0,2.06121554724,15.9888894789,57.2836392299,54.2919088121,2.97173041782,0.02
 07/09  23:00:00,97.7294726569,17.9766500894,47.1846284083,0.00343776011961,2.06121554724,15.9888894789,50.0472173474,47.0554869296,2.97173041782,0.02
 07/09  24:00:00,109.270357547,22.1644164588,54.3916211778,0.0330059231434,2.06121554724,15.9888894789,69.5986603051,66.6069298873,2.97173041782,0.02
 07/10  01:00:00,89.374484335,16.1865029732,38.5853209362,0.0,4.12243109448,15.9888894789,53.8442242546,50.8524938368,2.97173041782,0.02
 07/10  02:00:00,109.562617265,22.4098168037,52.3854698178,0.00148959569575,4.12243109448,15.9888894789,76.4869167312,73.4951863133,2.97173041782,0.02
 07/10  03:00:00,86.6421669586,15.4261870379,36.628521308,0.00810964952894,4.12243109448,15.9888894789,51.8265215586,48.8347911408,2.97173041782,0.02
 07/10  04:00:00,146.774423484,28.602278452,66.0690872689,0.0,12.3672932834,24.9413748627,94.837404362,89.8645203323,4.9528840297,0.02
 07/10  05:00:00,148.905882554,28.6684624772,65.0994760409,3.03488623973,12.3672932834,24.9413748627,158.631718936,153.658834906,4.9528840297,0.02
 07/10  06:00:00,209.115747943,29.4868640579,75.7563608827,0.671484167051,24.7345865669,70.7195625826,123.194932073,113.269164013,9.90576805939,0.02
 07/10  07:00:00,242.373648945,29.973407645,82.1738967272,0.0306233208716,37.1018798503,92.3937384068,91.4716557805,81.5458877211,9.90576805939,0.02
 07/10  08:00:00,261.723011783,30.4584247929,89.0258421803,0.0,37.1018798503,104.434947198,75.5831179174,57.0609178045,9.90576805939,8.61643205343
 07/10  09:00:00,281.363308944,30.9941147989,96.0889382605,0.0,37.1018798503,116.476155989,48.8611116446,38.9353435852,9.90576805939,0.02
 07/10  10:00:00,289.294167661,31.5585570389,103.45478182,0.0,37.1018798503,116.476155989,34.3336697352,24.4079016758,9.90576805939,0.02
 07/10  11:00:00,297.054985741,32.0988841798,110.675041659,0.0,37.1018798503,116.476155989,30.9974439724,12.4690989299,9.90576805939,8.62257698312
 07/10  12:00:00,291.137152168,32.6168123125,116.281075752,0.0,37.1018798503,104.434947198,17.5197146383,7.59394657896,9.90576805939,0.02
 07/10  13:00:00,311.450831213,33.2177369727,123.952102277,0.0,37.1018798503,116.476155989,13.8400417634,3.91427370397,9.90576805939,0.02
 07/10  14:00:00,319.688040639,33.9131345476,131.494026048,0.0,37.1018798503,116.476155989,10.8343888628,0.908620803443,9.90576805939,0.02
 07/10  15:00:00,323.205041532,34.6692533398,134.255165573,0.0,37.1018798503,116.476155989,18.5911048922,0.0648129860704,9.90576805939,8.62052384674
 07/10  16:00:00,326.933422824,35.3313635614,137.321918874,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/10  17:00:00,325.705251862,35.6867396819,135.739313557,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/10  18:00:00,193.405356322,28.7081180025,91.7302781026,0.0,24.7345865669,47.5788473902,5.61723832717,0.644354297479,4.9528840297,0.02
 07/10  19:00:00,188.482188188,28.4685285567,87.0000722301,0.0,24.7345865669,47.5788473902,10.4498740998,5.47699007011,4.9528840297,0.02
 07/10  20:00:00,174.999207626,28.9176542028,87.2774002866,0.0,12.3672932834,38.6892022431,33.9867132854,22.4088824248,2.97173041782,8.60610044272
 07/10  21:00:00,133.769678172,20.4061958225,59.3444001688,0.0,12.3672932834,27.0668015668,29.4309570001,26.4392265823,2.97173041782,0.02
 07/10  22:00:00,112.697583196,19.9390864861,58.0859016955,0.0,4.12243109448,15.9888894789,31.4063008175,28.4145703997,2.97173041782,0.02
 07/10  23:00:00,122.849128805,23.9427412778,64.1172349922,0.0,4.12243109448,15.9888894789,45.0553206873,42.0635902695,2.97173041782,0.02
 07/10  24:00:00,108.189199171,19.8191042041,53.6975000449,0.0,4.12243109448,15.9888894789,40.1588644121,37.1671339943,2.97173041782,0.02
 07/11  01:00:00,114.786383119,22.8389131291,57.1816290904,0.0,4.12243109448,15.9888894789,49.9553588478,46.9636284299,2.97173041782,0.02
 07/11  02:00:00,99.3574341018,18.4294469915,46.2787038102,0.0,4.12243109448,15.9888894789,42.231237481,39.2395070632,2.97173041782,0.02
 07/11  03:00:00,111.27211951,22.1644164588,54.3651737179,0.0,4.12243109448,15.9888894789,57.846405225,54.8546748071,2.97173041782,0.02
 07/11  04:00:00,147.197826107,28.1088176778,66.9859509426,0.0,12.3672932834,24.9413748627,72.1838822219,67.2109981922,4.9528840297,0.02
 07/11  05:00:00,152.611851551,29.3337341303,69.8997001012,1.27535984542,12.3672932834,24.9413748627,133.157446994,128.184562965,4.9528840297,0.02
 07/11  06:00:00,211.202773733,29.8567749028,78.0872852226,0.0576751380817,24.7345865669,70.7195625826,102.35499747,92.4292294109,9.90576805939,0.02
 07/11  07:00:00,247.414488799,30.861655141,86.357123554,0.0,37.1018798503,92.3937384068,70.5989544439,60.6731863845,9.90576805939,0.02
 07/11  08:00:00,270.68132923,31.5466568944,96.8959360243,0.0,37.1018798503,104.434947198,39.4341836307,29.5084155713,9.90576805939,0.02
 07/11  09:00:00,292.135859759,32.1960918508,105.659426724,0.0,37.1018798503,116.476155989,21.9223271124,11.996559053,9.90576805939,0.02
 07/11  10:00:00,300.991737941,32.8006284383,113.910312899,0.0,37.1018798503,116.476155989,23.3885009862,4.86279534679,9.90576805939,8.61993758005
 07/11  11:00:00,309.334571152,33.3413947445,121.71219914,0.0,37.1018798503,116.476155989,10.6248137713,0.699045711922,9.90576805939,0.02
 07/11  12:00:00,302.521485904,33.8645721727,126.41757264,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 07/11  13:00:00,318.413038819,34.4935758597,129.638460967,0.0,37.1018798503,116.476155989,18.5283686216,0.0,9.90576805939,8.62260056222
 07/11  14:00:00,324.123507915,35.1456746529,134.697043664,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/11  15:00:00,326.925282396,35.7910649322,136.853547277,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/11  16:00:00,328.816135056,36.3786933335,138.157242763,0.0,37.1018798503,116.476155989,18.5234268426,0.0,9.90576805939,8.61765878321
 07/11  17:00:00,330.037684723,36.7572403416,139.00128182,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/11  18:00:00,194.963620241,28.7250909139,93.2715894087,0.0,24.7345865669,47.5788473902,5.13433362994,0.161449600242,4.9528840297,0.02
 07/11  19:00:00,190.282834115,28.494252938,88.7750148648,0.0,24.7345865669,47.5788473902,11.6599230887,6.68703905905,4.9528840297,0.02
 07/11  20:00:00,175.634333718,28.9599165446,87.8702853303,0.0,12.3672932834,38.6892022431,23.3714992399,20.379768822,2.97173041782,0.02
 07/11  21:00:00,134.168458016,20.4150994707,59.7342806714,0.0,12.3672932834,27.0668015668,24.6519825184,21.6602521006,2.97173041782,0.02
 07/11  22:00:00,113.403864498,19.9523101472,58.7789592946,0.0,4.12243109448,15.9888894789,24.0102216912,21.0184912734,2.97173041782,0.02
 07/11  23:00:00,123.668383012,23.9443569686,64.9348733988,0.0,4.12243109448,15.9888894789,34.348527251,31.3567968332,2.97173041782,0.02
 07/11  24:00:00,109.963789138,19.9269883191,55.3642057231,0.0,4.12243109448,15.9888894789,30.7308133312,27.7390829134,2.97173041782,0.02
 07/12  01:00:00,119.777487306,23.8352320433,61.1531026132,0.0,4.12243109448,15.9888894789,41.9420868462,38.9503564284,2.97173041782,0.02
 07/12  02:00:00,101.511056454,18.5009630458,48.3608098151,0.0,4.12243109448,15.9888894789,33.3420138511,30.3502834332,2.97173041782,0.02
 07/12  03:00:00,110.211221741,21.8425942148,53.6260978452,0.0,4.12243109448,15.9888894789,46.9389982373,43.9472678195,2.97173041782,0.02
 07/12  04:00:00,149.300099203,28.4520947381,68.7449465793,0.0,12.3672932834,24.9413748627,61.0642557464,56.0913717167,4.9528840297,0.02
 07/12  05:00:00,150.848619457,29.0214313147,68.9329880221,0.791142197647,12.3672932834,24.9413748627,114.775220219,109.802336189,4.9528840297,0.02
 07/12  06:00:00,218.499751748,30.5797353398,84.6678777086,0.0510997345157,24.7345865669,70.7195625826,78.4564505772,68.5306825178,9.90576805939,0.02
 07/12  07:00:00,253.552760895,31.1902776284,92.1667603383,0.0,37.1018798503,92.3937384068,56.296306952,37.7847549392,9.90576805939,8.60578395337
 07/12  08:00:00,274.912395781,31.8890471599,100.784649585,0.0,37.1018798503,104.434947198,26.2685039667,16.3427359073,9.90576805939,0.02
 07/12  09:00:00,294.365325496,32.5735974065,107.511465355,0.0,37.1018798503,116.476155989,20.0600449677,10.1342769083,9.90576805939,0.02
 07/12  10:00:00,303.811665838,33.2136254955,116.317197613,0.0,37.1018798503,116.476155989,13.8302023257,3.90443426631,9.90576805939,0.02
 07/12  11:00:00,312.75019467,33.8013622758,124.667807339,0.0,37.1018798503,116.476155989,18.8086842918,0.280434407422,9.90576805939,8.62248182503
 07/12  12:00:00,306.109082261,34.3753648541,129.494456548,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 07/12  13:00:00,324.418328565,35.0208589101,135.116464187,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/12  14:00:00,329.876750369,35.6795519687,139.916328284,0.0,37.1018798503,116.476155989,18.5272297976,0.0,9.90576805939,8.62146173823
 07/12  15:00:00,332.718851734,36.3589464553,142.079308951,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/12  16:00:00,334.914743358,36.9193706335,143.715223245,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/12  17:00:00,335.576023189,37.186134808,144.110683181,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/12  18:00:00,194.880901087,28.7283828027,93.5371704637,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/12  19:00:00,188.840944565,28.4948053082,87.3325490615,0.0,24.7345865669,47.5788473902,13.558967312,0.0,4.9528840297,8.6060832823
 07/12  20:00:00,175.551745322,28.9542384117,87.7933697679,0.0,12.3672932834,38.6892022431,13.350830267,10.3590998492,2.97173041782,0.02
 07/12  21:00:00,138.68166741,21.3037877926,63.335495268,0.0,12.3672932834,27.0668015668,23.5705267592,20.5787963414,2.97173041782,0.02
 07/12  22:00:00,114.09143347,19.9524903678,59.4663487295,0.0,4.12243109448,15.9888894789,25.8763452023,22.8846147844,2.97173041782,0.02
 07/12  23:00:00,123.221824323,23.9439727299,64.4886996581,0.0,4.12243109448,15.9888894789,33.3320174366,30.3402870187,2.97173041782,0.02
 07/12  24:00:00,110.064956067,19.9267853342,55.465576371,0.0,4.12243109448,15.9888894789,26.7828745526,23.7911441348,2.97173041782,0.02
 07/13  01:00:00,120.577754493,23.8352320433,61.9533705572,0.0,4.12243109448,15.9888894789,35.6311725673,32.6394421495,2.97173041782,0.02
 07/13  02:00:00,104.797976143,19.3900078787,50.7353739369,0.0,4.12243109448,15.9888894789,30.7910003103,27.7992698925,2.97173041782,0.02
 07/13  03:00:00,113.570323098,22.7316390477,56.0728436571,0.0,4.12243109448,15.9888894789,41.680300382,38.6885699642,2.97173041782,0.02
 07/13  04:00:00,150.795650489,28.4520947381,70.2404986883,0.0,12.3672932834,24.9413748627,46.79082514,41.8179411103,4.9528840297,0.02
 07/13  05:00:00,151.794477631,29.1065387726,69.9378844608,0.646997317853,12.3672932834,24.9413748627,100.167696753,95.1948127234,4.9528840297,0.02
 07/13  06:00:00,220.13674812,30.7360638265,86.1509335046,0.0487126861587,24.7345865669,70.7195625826,69.6428385508,59.7170704914,9.90576805939,0.02
 07/13  07:00:00,254.184192159,31.3155181353,92.6729670532,0.0,37.1018798503,92.3937384068,39.4671634787,29.5413954193,9.90576805939,0.02
 07/13  08:00:00,274.744336259,31.9781031447,100.52749165,0.0,37.1018798503,104.434947198,20.7021013881,10.7763333288,9.90576805939,0.02
 07/13  09:00:00,296.384205835,32.6427245883,109.4611465,0.0,37.1018798503,116.476155989,21.2730357398,2.7488557972,9.90576805939,8.61841188319
 07/13  10:00:00,305.13190509,33.2917641455,117.559372883,0.0,37.1018798503,116.476155989,10.1521723415,0.226404282146,9.90576805939,0.02
 07/13  11:00:00,313.384024579,33.9099755823,125.193060572,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/13  12:00:00,308.295553008,34.5960762802,131.460124993,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 07/13  13:00:00,323.233548692,35.2376548075,133.714935051,0.0,37.1018798503,116.476155989,18.5283291199,0.0,9.90576805939,8.62256106054
 07/13  14:00:00,326.727208632,35.878818668,136.567591413,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/13  15:00:00,327.752815807,36.4783173434,136.993818009,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/13  16:00:00,326.181147559,36.8608736929,135.040109853,0.0,37.1018798503,116.476155989,18.5233562752,0.0,9.90576805939,8.61758821581
 07/13  17:00:00,324.276540783,36.8693434359,133.128037406,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/13  18:00:00,189.194748947,28.71161824,87.8678045286,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/13  19:00:00,185.551531691,28.4713624006,84.0666009734,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/13  20:00:00,172.407753237,28.914803378,84.6888158339,0.0,12.3672932834,38.6892022431,12.6600692858,9.66833886798,2.97173041782,0.02
 07/13  21:00:00,135.724222413,21.2922404339,60.389591339,0.0,12.3672932834,27.0668015668,23.6242892887,20.6325588709,2.97173041782,0.02
 07/13  22:00:00,111.856423593,19.9361496777,57.2476787328,0.0,4.12243109448,15.9888894789,21.7672576424,18.7755272245,2.97173041782,0.02
 07/13  23:00:00,121.678020351,23.9425145072,62.9463530724,0.0,4.12243109448,15.9888894789,27.6953525088,24.703622091,2.97173041782,0.02
 07/13  24:00:00,107.005716088,19.7118301227,52.6212907427,0.0,4.12243109448,15.9888894789,25.1472322154,22.1555017976,2.97173041782,0.02
 07/14  01:00:00,116.992971035,23.727957962,58.4758602928,0.0,4.12243109448,15.9888894789,35.9039978696,32.9122674518,2.97173041782,0.02
 07/14  02:00:00,101.797983744,19.2827337974,47.8426547086,0.0,4.12243109448,15.9888894789,32.0312739235,29.0395435057,2.97173041782,0.02
 07/14  03:00:00,111.27260639,22.1644164588,54.365660119,0.0,4.12243109448,15.9888894789,40.2442830004,37.2525525826,2.97173041782,0.02
 07/14  04:00:00,146.345870157,28.1088176778,66.1339944621,0.0,12.3672932834,24.9413748627,47.0640461642,42.0911621345,4.9528840297,0.02
 07/14  05:00:00,153.217449726,29.4658585822,70.8962713337,0.752261755963,12.3672932834,24.9413748627,100.488375507,95.515491477,4.9528840297,0.02
 07/14  06:00:00,217.29513078,30.0756384077,84.0184532816,0.0,24.7345865669,70.7195625826,77.6362637361,59.1288072481,9.90576805939,8.60168842865
 07/14  07:00:00,251.346213752,31.1279608466,90.0225421507,0.0,37.1018798503,92.3937384068,42.8950763864,32.969308327,9.90576805939,0.02
 07/14  08:00:00,270.31774838,31.8006750328,96.2783862159,0.0,37.1018798503,104.434947198,24.2264172157,14.3006491563,9.90576805939,0.02
 07/14  09:00:00,290.557661424,32.4297346382,103.84765686,0.0,37.1018798503,116.476155989,15.234470093,5.30870203363,9.90576805939,0.02
 07/14  10:00:00,299.666588336,33.0146635684,112.371072113,0.0,37.1018798503,116.476155989,11.1510648637,1.22529680434,9.90576805939,0.02
 07/14  11:00:00,305.716534734,33.4969158982,117.938630443,0.0,37.1018798503,116.476155989,18.5301020465,0.00191445614004,9.90576805939,8.62241953098
 07/14  12:00:00,297.97750979,33.9983711444,121.739873174,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 07/14  13:00:00,310.590963384,34.5336384077,121.776309975,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/14  14:00:00,310.550623628,34.9543935806,121.315388961,0.0,37.1018798503,116.476155989,18.52714832,0.0,9.90576805939,8.62138026057
 07/14  15:00:00,314.223463287,35.4970841855,124.44578439,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/14  16:00:00,317.927559509,35.9231350442,127.724268454,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/14  17:00:00,316.808651685,36.1267859693,126.402656031,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/14  18:00:00,187.547595694,28.6952265201,85.8620925012,0.0,24.7345865669,47.5788473902,7.19736343877,2.22447940908,4.9528840297,0.02
 07/14  19:00:00,182.820265597,28.4546825466,81.3520030399,0.0,24.7345865669,47.5788473902,28.8205953603,15.2616878729,4.9528840297,8.60602345774
 07/14  20:00:00,169.448038191,28.8912505312,81.7526624283,0.0,12.3672932834,38.6892022431,28.1918751739,25.2001447561,2.97173041782,0.02
 07/14  21:00:00,131.506069033,20.3961638933,57.0908348036,0.0,12.3672932834,27.0668015668,23.8486779148,20.856947497,2.97173041782,0.02
 07/14  22:00:00,111.348351565,19.9300812283,56.7456761236,0.0,4.12243109448,15.9888894789,25.2640705631,22.2723401453,2.97173041782,0.02
 07/14  23:00:00,120.957693112,23.9425061247,62.2260351993,0.0,4.12243109448,15.9888894789,37.9986375382,35.0069071204,2.97173041782,0.02
 07/14  24:00:00,105.705905339,19.6045560414,51.4287550707,0.0,4.12243109448,15.9888894789,35.7454698542,32.7537394363,2.97173041782,0.02
 07/15  01:00:00,114.23211703,22.8389131291,56.6273636428,0.0,4.12243109448,15.9888894789,46.5685670592,43.5768366414,2.97173041782,0.02
 07/15  02:00:00,98.2323859602,18.2864148831,45.2966883727,0.0,4.12243109448,15.9888894789,40.3306753623,37.3389449445,2.97173041782,0.02
 07/15  03:00:00,110.165691883,22.0785971938,53.3445659092,0.0,4.12243109448,15.9888894789,52.825897905,49.8341674872,2.97173041782,0.02
 07/15  04:00:00,128.358748337,28.1731821266,65.2170165717,0.0,4.12243109448,16.0517297156,67.1650882586,64.1733578408,2.97173041782,0.02
 07/15  05:00:00,126.170591785,27.9586339639,63.2434081571,0.0,4.12243109448,16.0517297156,73.0165960496,70.0248656318,2.97173041782,0.02
 07/15  06:00:00,157.295046401,29.2459229401,76.5739989151,0.0,4.12243109448,39.6058045677,56.9705330981,53.9788026803,2.97173041782,0.02
 07/15  07:00:00,187.096823291,29.282401794,78.853345025,0.541252250856,12.3672932834,65.3531420225,98.7138709793,93.7409869497,4.9528840297,0.02
 07/15  08:00:00,194.429562008,29.2959192458,83.5967427128,0.226353202755,12.3672932834,68.2430321324,80.302332296,75.3294482663,4.9528840297,0.02
