Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/15  09:00:00,230.563612306,29.5350533578,90.6814647579,0.0197237696428,16.4897243779,93.1370602926,52.698389037,44.7537745895,7.92461444751,0.02
 07/15  10:00:00,236.925794139,29.7727400539,96.8255822988,0.0,16.4897243779,93.1370602926,38.8561359615,30.911521514,7.92461444751,0.02
 07/15  11:00:00,242.516200709,29.9643251071,102.224410258,0.0,16.4897243779,93.1370602926,40.6290722049,24.0953843872,7.92461444751,8.60907337014
 07/15  12:00:00,235.861862551,30.1646315176,104.521377897,0.0,16.4897243779,83.9857416113,29.0262584458,21.0816439982,7.92461444751,0.02
 07/15  13:00:00,237.365247958,30.3717802739,105.817616901,0.0,16.4897243779,83.9857416113,30.8491586937,22.9045442462,7.92461444751,0.02
 07/15  14:00:00,238.282693407,30.6270873043,106.47979465,0.0,16.4897243779,83.9857416113,30.3125969272,22.3679824796,7.92461444751,0.02
 07/15  15:00:00,212.227695511,29.2459229401,99.2628541866,0.0,12.3672932834,70.6512738906,11.3865170366,6.41363300692,4.9528840297,0.02
 07/15  16:00:00,211.214594263,29.2459229401,98.2497465702,0.0,12.3672932834,70.6512738906,13.2389294109,8.26604538124,4.9528840297,0.02
 07/15  17:00:00,197.075908491,29.2459229401,96.6344879509,0.0,12.3672932834,58.1284167478,14.48715538,9.51427135028,4.9528840297,0.02
 07/15  18:00:00,145.349030712,28.5707407593,78.7702320937,0.0,12.3672932834,24.9413748627,30.0446529822,25.0717689525,4.9528840297,0.02
 07/15  19:00:00,141.762332245,28.3980450928,75.3562292745,0.0,12.3672932834,24.9413748627,41.9696780952,36.9967940655,4.9528840297,0.02
 07/15  20:00:00,132.305902826,28.8230630049,75.561789258,0.0,4.12243109448,16.0517297156,49.8467220542,46.8549916364,2.97173041782,0.02
 07/15  21:00:00,99.2018988625,17.7191922942,46.8567343856,0.0,4.12243109448,15.9888894789,33.8161115025,30.8243810846,2.97173041782,0.02
 07/15  22:00:00,116.865631263,23.1607353731,58.9390545949,0.0,4.12243109448,15.9888894789,44.8751255108,41.8833950929,2.97173041782,0.02
 07/15  23:00:00,95.1244373291,17.3973700502,43.1010950371,0.0,4.12243109448,15.9888894789,38.2381464247,35.2464160069,2.97173041782,0.02
 07/15  24:00:00,108.699378255,21.8425942148,52.1142541941,0.0,4.12243109448,15.9888894789,54.4857484341,51.4940180163,2.97173041782,0.02
 07/16  01:00:00,86.5306447502,15.6836448331,38.3288662152,0.0,2.06121554724,15.9888894789,40.3608727583,37.3691423405,2.97173041782,0.02
 07/16  02:00:00,104.977946839,21.8211393985,50.4754931273,0.0,2.06121554724,15.9888894789,72.4770532595,60.903626003,2.97173041782,8.60169683867
 07/16  03:00:00,83.4223603725,15.2974581403,35.606768599,0.0,2.06121554724,15.9888894789,48.3294681015,45.3377376837,2.97173041782,0.02
 07/16  04:00:00,101.259415606,21.3062238081,47.271877648,0.0,2.06121554724,15.9888894789,64.3056147812,61.3138843634,2.97173041782,0.02
 07/16  05:00:00,75.9145807463,13.7647688193,29.6549899624,0.0,2.06121554724,15.9888894789,45.8963973523,42.9046669344,2.97173041782,0.02
 07/16  06:00:00,100.208167958,23.2988616366,51.2288692806,0.0,2.06121554724,15.9888894789,76.1989264463,73.2071960285,2.97173041782,0.02
 07/16  07:00:00,80.4847846079,18.853637472,43.1147677213,0.0,2.06121554724,15.9888894789,54.9716248234,51.9798944056,2.97173041782,0.02
 07/16  08:00:00,124.507740596,23.3703776908,54.6958729671,0.0,4.12243109448,41.7362269337,51.8258823354,46.8529983057,4.9528840297,0.02
 07/16  09:00:00,118.182502081,19.7547397553,52.1028299986,0.0,4.12243109448,41.7362269337,32.616282188,27.6433981583,4.9528840297,0.02
 07/16  10:00:00,133.392239963,23.9425061247,63.0082439762,0.0,4.12243109448,41.7362269337,32.9432910995,27.9704070698,4.9528840297,0.02
 07/16  11:00:00,123.6752263,19.9286260614,57.4216679749,0.0,4.12243109448,41.7362269337,23.9377099792,18.9648259495,4.9528840297,0.02
 07/16  12:00:00,136.879659059,23.9441034577,66.4940657909,0.0,4.12243109448,41.7362269337,27.2108369832,22.2379529536,4.9528840297,0.02
 07/16  13:00:00,127.139937099,19.930865801,60.8841390738,0.0,4.12243109448,41.7362269337,20.051462452,15.0785784223,4.9528840297,0.02
 07/16  14:00:00,140.997474539,23.9481471421,70.607837615,0.0,4.12243109448,41.7362269337,22.7693209572,17.7964369275,4.9528840297,0.02
 07/16  15:00:00,126.834021569,19.9468353541,60.5622540096,0.0,4.12243109448,41.7362269337,21.3747119212,16.4018278915,4.9528840297,0.02
 07/16  16:00:00,120.403146807,23.9551859151,66.8641634267,0.0,4.12243109448,24.8785346261,27.9559070216,22.9830229919,4.9528840297,0.02
 07/16  17:00:00,95.9967301271,19.9443445012,57.5360064225,0.0,2.06121554724,15.9888894789,27.3276507174,24.3359202996,2.97173041782,0.02
 07/16  18:00:00,107.993502546,23.9467375448,65.4138282212,0.0,2.06121554724,15.9888894789,36.7304201536,33.7386897358,2.97173041782,0.02
 07/16  19:00:00,95.1299724407,19.9288782443,56.6847149756,0.0,2.06121554724,15.9888894789,31.7461669102,28.7544364924,2.97173041782,0.02
 07/16  20:00:00,109.072282953,23.0534612918,60.3616963695,0.0,2.06121554724,15.9888894789,41.976894101,38.9851636832,2.97173041782,0.02
 07/16  21:00:00,97.5956748694,17.8908308243,47.1400878198,0.0,2.06121554724,15.9888894789,33.7669129836,30.7751825658,2.97173041782,0.02
 07/16  22:00:00,110.853146518,22.7960034965,55.3525176904,0.0,2.06121554724,15.9888894789,53.0893322929,50.097601875,2.97173041782,0.02
 07/16  23:00:00,90.3049975895,16.572689666,41.190863166,0.0,2.06121554724,15.9888894789,42.9398147576,39.9480843398,2.97173041782,0.02
 07/16  24:00:00,107.786588908,22.1644164588,52.9408585796,0.0,2.06121554724,15.9888894789,62.245416645,59.2536862272,2.97173041782,0.02
 07/17  01:00:00,85.8063895614,15.2974581403,35.9295826054,0.0,4.12243109448,15.9888894789,45.2866050711,42.2948746533,2.97173041782,0.02
 07/17  02:00:00,105.774113863,21.5207719708,49.5108124443,0.0,4.12243109448,15.9888894789,61.3526006633,58.3608702455,2.97173041782,0.02
 07/17  03:00:00,89.8901725152,16.4010511359,38.8864609795,0.0,4.12243109448,15.9888894789,47.4400749013,44.4483444835,2.97173041782,0.02
 07/17  04:00:00,144.350126983,28.2375465754,64.0095227131,0.0,12.3672932834,24.9413748627,79.7192978314,74.7464138017,4.9528840297,0.02
 07/17  05:00:00,148.418701838,28.5000843143,64.639589234,3.17597055445,12.3672932834,24.9413748627,136.701585411,131.728701382,4.9528840297,0.02
 07/17  06:00:00,211.204253441,29.5270103833,77.604278103,0.871926172597,24.7345865669,70.7195625826,101.234478582,91.3087105227,9.90576805939,0.02
 07/17  07:00:00,243.100145683,29.8089110128,83.0888466905,0.00667239894162,37.1018798503,92.3937384068,80.2951892623,61.7836880413,9.90576805939,8.6057331616
 07/17  08:00:00,263.439590977,30.2579868225,90.9429219852,0.0,37.1018798503,104.434947198,46.1870452158,36.2612771564,9.90576805939,0.02
 07/17  09:00:00,284.523946262,30.8213581154,99.4223330708,0.0,37.1018798503,116.476155989,29.4803670701,19.5545990107,9.90576805939,0.02
 07/17  10:00:00,293.063323372,31.4213784048,107.361110933,0.0,37.1018798503,116.476155989,18.4590898558,8.53332179642,9.90576805939,0.02
 07/17  11:00:00,300.186962867,32.0134741001,113.892487829,0.0,37.1018798503,116.476155989,21.2079141677,2.67978347302,9.90576805939,8.62236263524
 07/17  12:00:00,292.709517675,32.5879824693,117.882284834,0.0,37.1018798503,104.434947198,10.6423813627,0.716613303287,9.90576805939,0.02
 07/17  13:00:00,305.286526324,33.1638921644,117.841639549,0.0,37.1018798503,116.476155989,10.9936938583,1.06792579894,9.90576805939,0.02
 07/17  14:00:00,309.483237253,33.7793376784,121.423047579,0.0,37.1018798503,116.476155989,19.403336202,0.878055366487,9.90576805939,8.61951277609
 07/17  15:00:00,316.513323726,34.4689812309,127.763760001,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/17  16:00:00,319.143251321,34.9894433581,129.873668087,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/17  17:00:00,309.987944506,34.9423961908,120.766349462,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/17  18:00:00,183.481197762,28.5972915681,81.8703228281,0.0,24.7345865669,47.5788473902,9.28205784452,4.30917381483,4.9528840297,0.02
 07/17  19:00:00,180.718978591,28.4338546025,79.2715371992,0.0,24.7345865669,47.5788473902,25.8202177712,12.2613861037,4.9528840297,8.60594763779
 07/17  20:00:00,167.217426261,28.8646238577,79.5486703938,0.0,12.3672932834,38.6892022431,25.046847197,22.0551167792,2.97173041782,0.02
 07/17  21:00:00,129.484004624,20.3905240386,55.0744099204,0.0,12.3672932834,27.0668015668,23.8465682174,20.8548377996,2.97173041782,0.02
 07/17  22:00:00,109.034003592,19.9265427297,54.4348666921,0.0,4.12243109448,15.9888894789,24.4211406621,21.4294102443,2.97173041782,0.02
 07/17  23:00:00,118.773411142,23.8352320433,60.1490273645,0.0,4.12243109448,15.9888894789,36.5272297847,33.5354993669,2.97173041782,0.02
 07/17  24:00:00,104.703893033,19.49728196,50.5340169107,0.0,4.12243109448,15.9888894789,32.5005516508,29.508821233,2.97173041782,0.02
 07/18  01:00:00,113.551251246,22.7316390477,56.0537720089,0.0,4.12243109448,15.9888894789,38.9392659716,35.9475355538,2.97173041782,0.02
 07/18  02:00:00,98.6289842443,18.2864148831,45.6932867354,0.0,4.12243109448,15.9888894789,31.8161383399,28.8244079221,2.97173041782,0.02
 07/18  03:00:00,110.914419008,22.0785971938,54.0932931215,0.0,4.12243109448,15.9888894789,42.6477800705,39.6560496527,2.97173041782,0.02
 07/18  04:00:00,146.499172873,28.1731821266,66.2229338685,0.0,12.3672932834,24.9413748627,49.595328791,44.6224447613,4.9528840297,0.02
 07/18  05:00:00,153.287897655,29.4676246351,70.1352291729,1.58198695086,12.3672932834,24.9413748627,106.971717375,101.998833346,4.9528840297,0.02
 07/18  06:00:00,215.982399112,29.7256736452,83.0371481921,0.0185393537399,24.7345865669,70.7195625826,71.7853171265,61.8595490671,9.90576805939,0.02
 07/18  07:00:00,251.296745583,30.6070885259,90.4939530419,0.0,37.1018798503,92.3937384068,39.6853375284,29.7595694691,9.90576805939,0.02
 07/18  08:00:00,269.48348775,31.1866307856,96.058124927,0.0,37.1018798503,104.434947198,26.1663970554,16.240628996,9.90576805939,0.02
 07/18  09:00:00,286.966079843,31.7676853191,100.918071916,0.0,37.1018798503,116.476155989,28.0342234239,9.51021088447,9.90576805939,8.61824448006
 07/18  10:00:00,294.647597896,32.3628322309,108.004011599,0.0,37.1018798503,116.476155989,13.7755227307,3.8497546713,9.90576805939,0.02
 07/18  11:00:00,303.258366616,32.8169532345,116.160439429,0.0,37.1018798503,116.476155989,10.8096345297,0.88386647031,9.90576805939,0.02
 07/18  12:00:00,297.199646227,33.3662341526,121.594073285,0.0,37.1018798503,104.434947198,9.93486772766,0.00909966826824,9.90576805939,0.02
 07/18  13:00:00,312.42249646,33.9174524875,124.224097617,0.0,37.1018798503,116.476155989,18.5264680121,0.0,9.90576805939,8.62069995266
 07/18  14:00:00,316.257916095,34.4585462917,127.518586426,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/18  15:00:00,320.606915496,35.1665394798,131.159710483,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/18  16:00:00,321.556641763,35.6448485667,131.63163505,0.0,37.1018798503,116.476155989,18.5229911635,0.0,9.90576805939,8.61722310413
 07/18  17:00:00,315.208952092,35.5801882985,125.349611767,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/18  18:00:00,181.965200359,28.5996217508,80.4802311671,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/18  19:00:00,176.859289001,28.4318970822,75.4138274454,0.0,24.7345865669,47.5788473902,18.8528616115,13.8799775818,4.9528840297,0.02
 07/18  20:00:00,163.223588067,28.8571429128,75.5623150179,0.0,12.3672932834,38.6892022431,35.5764396176,32.5847091998,2.97173041782,0.02
 07/18  21:00:00,126.341063598,20.3870656753,51.9349209744,0.0,12.3672932834,27.0668015668,31.7049559058,28.7132254879,2.97173041782,0.02
 07/18  22:00:00,105.133061585,19.8191042041,50.641362417,0.0,4.12243109448,15.9888894789,30.7947115301,27.8029811122,2.97173041782,0.02
 07/18  23:00:00,115.7359288,23.8352320433,57.1115442038,0.0,4.12243109448,15.9888894789,42.674863692,39.6831332742,2.97173041782,0.02
 07/18  24:00:00,101.338037887,19.3900078787,47.2754350043,0.0,4.12243109448,15.9888894789,36.7743500409,33.7826196231,2.97173041782,0.02
 07/19  01:00:00,109.951844262,22.1644164588,53.044898262,0.0,4.12243109448,15.9888894789,46.0102301502,43.0184997324,2.97173041782,0.02
 07/19  02:00:00,95.8744347293,18.1791408017,43.046010414,0.0,4.12243109448,15.9888894789,39.2443430062,36.2526125883,2.97173041782,0.02
 07/19  03:00:00,105.852448561,21.592288025,49.5176309354,0.0,4.12243109448,15.9888894789,51.3351618506,48.3434314328,2.97173041782,0.02
 07/19  04:00:00,146.483884149,28.5164591869,65.8643671557,0.0,12.3672932834,24.9413748627,64.7895994686,59.8167154389,4.9528840297,0.02
 07/19  05:00:00,147.320329497,28.8072561538,65.4313506737,0.978664826108,12.3672932834,24.9413748627,120.225064441,115.252180411,4.9528840297,0.02
 07/19  06:00:00,213.100050747,30.1840284569,79.626499039,0.0884843655998,24.7345865669,70.7195625826,84.200599794,74.2748317347,9.90576805939,0.02
 07/19  07:00:00,245.260149785,30.6546308213,84.4098091338,0.0,37.1018798503,92.3937384068,71.5039945888,52.9925068831,9.90576805939,8.60571964631
 07/19  08:00:00,263.32846918,31.0602816557,90.0295109215,0.0,37.1018798503,104.434947198,43.9001549131,33.9743868537,9.90576805939,0.02
 07/19  09:00:00,282.573269158,31.6188343589,96.6741792926,0.0,37.1018798503,116.476155989,27.4069488825,17.4811808231,9.90576805939,0.02
 07/19  10:00:00,290.297286418,32.2280621522,103.788389308,0.0,37.1018798503,116.476155989,18.2323044449,8.30653638554,9.90576805939,0.02
 07/19  11:00:00,294.415767997,32.6856988266,107.449084008,0.0,37.1018798503,116.476155989,22.4301795361,3.90387158441,9.90576805939,8.62053989225
 07/19  12:00:00,283.064189903,33.2415374469,107.58340299,0.0,37.1018798503,104.434947198,13.2576626562,3.33189459683,9.90576805939,0.02
 07/19  13:00:00,299.007575964,33.8428684372,110.883712568,0.0,37.1018798503,116.476155989,12.6047417328,2.67897367344,9.90576805939,0.02
 07/19  14:00:00,305.320008462,34.242626524,116.796542178,0.0,37.1018798503,116.476155989,19.2956125252,0.76860802868,9.90576805939,8.62123643714
 07/19  15:00:00,311.799170581,34.7458704982,122.772721048,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/19  16:00:00,319.300521602,35.2912992412,129.729082733,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/19  17:00:00,322.844706864,35.5156120059,133.049896121,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/19  18:00:00,188.411158333,28.6020855395,87.3083427862,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/19  19:00:00,182.996122378,28.4399049153,81.5426334013,0.0,24.7345865669,47.5788473902,13.6400807483,0.0811703282204,4.9528840297,8.60602639036
 07/19  20:00:00,167.987941505,28.8701186681,80.3136958576,0.0,12.3672932834,38.6892022431,17.6568464561,14.6651160383,2.97173041782,0.02
 07/19  21:00:00,129.98008166,20.391520999,55.569491312,0.0,12.3672932834,27.0668015668,24.2792056629,21.2874752451,2.97173041782,0.02
 07/19  22:00:00,109.850089545,19.9266801691,55.2508153053,0.0,4.12243109448,15.9888894789,24.5992703389,21.6075399211,2.97173041782,0.02
 07/19  23:00:00,118.803498391,23.8352320433,60.1791147089,0.0,4.12243109448,15.9888894789,34.8813662638,31.8896358459,2.97173041782,0.02
 07/19  24:00:00,104.489365137,19.6045560414,50.2122150245,0.0,4.12243109448,15.9888894789,35.1794655553,32.1877351374,2.97173041782,0.02
 07/20  01:00:00,112.182291116,22.7316390477,54.6848119623,0.0,4.12243109448,15.9888894789,48.3872863409,45.3955559231,2.97173041782,0.02
 07/20  02:00:00,97.7327279761,18.2864148831,44.7970305464,0.0,4.12243109448,15.9888894789,42.6186996836,39.6269692658,2.97173041782,0.02
 07/20  03:00:00,110.841572347,22.0785971938,54.020446536,0.0,4.12243109448,15.9888894789,54.7816108161,51.7898803982,2.97173041782,0.02
 07/20  04:00:00,147.131323104,28.1731821266,66.8550841709,0.0,12.3672932834,24.9413748627,63.1648126774,58.1919286477,4.9528840297,0.02
 07/20  05:00:00,153.594381172,29.73576882,70.7181931403,1.03736238429,12.3672932834,24.9413748627,114.176579268,109.203695238,4.9528840297,0.02
 07/20  06:00:00,217.072288868,29.998376584,83.8728744285,0.0,24.7345865669,70.7195625826,74.4363227267,64.5105546673,9.90576805939,0.02
 07/20  07:00:00,249.731441208,30.8730481016,88.6626898477,0.0,37.1018798503,92.3937384068,54.5001005615,44.5743325021,9.90576805939,0.02
 07/20  08:00:00,263.913081303,31.1681185353,90.5062314407,0.0,37.1018798503,104.434947198,45.7840762811,35.8583082218,9.90576805939,0.02
 07/20  09:00:00,280.350576449,31.548716286,94.5215465389,0.0,37.1018798503,116.476155989,44.0955379346,25.5715378321,9.90576805939,8.6182320431
 07/20  10:00:00,285.90163252,32.0042582452,99.6166249407,0.0,37.1018798503,116.476155989,23.9361627777,14.0103947183,9.90576805939,0.02
 07/20  11:00:00,293.111626471,32.607476126,106.223177361,0.0,37.1018798503,116.476155989,15.9347014568,6.00893339743,9.90576805939,0.02
 07/20  12:00:00,293.200252194,33.2571338887,117.703781511,0.0,37.1018798503,104.434947198,19.503741402,0.978730682086,9.90576805939,8.61924266055
 07/20  13:00:00,314.158094136,34.0160788967,125.86108004,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  14:00:00,317.136325057,34.7772166552,128.078326463,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  15:00:00,318.006540734,35.273210136,128.452666327,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  16:00:00,319.57399164,35.4943527027,129.799490574,0.0,37.1018798503,116.476155989,18.523176185,0.0,9.90576805939,8.61740812557
 07/20  17:00:00,321.773938458,35.5666339184,131.92815424,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  18:00:00,189.072640214,28.6003513222,87.9948934256,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/20  19:00:00,186.419202453,28.4416389707,84.9639994501,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/20  20:00:00,173.274667556,28.8755611167,85.5949767308,0.0,12.3672932834,38.6892022431,13.5747242321,10.5829938143,2.97173041782,0.02
 07/20  21:00:00,133.327435952,20.3927502753,58.9156089631,0.0,12.3672932834,27.0668015668,20.3190806128,17.327350195,2.97173041782,0.02
 07/20  22:00:00,112.83932623,19.9271598969,58.2395713923,0.0,4.12243109448,15.9888894789,21.7404853692,18.7487549514,2.97173041782,0.02
 07/20  23:00:00,122.326512269,23.8352320433,63.7021276969,0.0,4.12243109448,15.9888894789,33.0712891625,30.0795587447,2.97173041782,0.02
 07/20  24:00:00,107.387530012,19.6045560414,53.1103789895,0.0,4.12243109448,15.9888894789,31.2156421324,28.2239117146,2.97173041782,0.02
 07/21  01:00:00,118.624473028,23.727957962,60.1073625163,0.0,4.12243109448,15.9888894789,42.4641068765,39.4723764587,2.97173041782,0.02
 07/21  02:00:00,103.426141345,19.2827337974,49.4708125404,0.0,4.12243109448,15.9888894789,34.2631225254,31.2713921076,2.97173041782,0.02
 07/21  03:00:00,113.184632674,22.1644164588,56.2776866341,0.0,4.12243109448,15.9888894789,41.9928313815,39.0011009637,2.97173041782,0.02
 07/21  04:00:00,148.133809274,28.1088176778,67.9219338097,0.0,12.3672932834,24.9413748627,52.2301485903,47.2572645606,4.9528840297,0.02
 07/21  05:00:00,154.06559155,29.4395332152,71.7983058851,0.72469462704,12.3672932834,24.9413748627,108.061702923,103.088818893,4.9528840297,0.02
 07/21  06:00:00,216.317487915,30.0584170248,83.0580320267,0.0,24.7345865669,70.7195625826,86.2574939738,67.7500293023,9.90576805939,8.60169661202
 07/21  07:00:00,250.337321403,31.0344130859,89.1072012926,0.0,37.1018798503,92.3937384068,52.9989984579,43.0732303985,9.90576805939,0.02
 07/21  08:00:00,268.845700862,31.6362913849,94.9707358011,0.0,37.1018798503,104.434947198,32.2361454693,22.3103774099,9.90576805939,0.02
 07/21  09:00:00,288.582257024,32.2224593942,102.07954367,0.0,37.1018798503,116.476155989,18.7056812422,8.77991318277,9.90576805939,0.02
 07/21  10:00:00,295.464857603,32.7488074138,108.435217009,0.0,37.1018798503,116.476155989,13.0762544428,3.1504863834,9.90576805939,0.02
 07/21  11:00:00,302.676365362,33.2389901087,115.156399274,0.0,37.1018798503,116.476155989,19.2131468729,0.685200516404,9.90576805939,8.62217829715
 07/21  12:00:00,298.085070428,33.7080539005,122.137769406,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 07/21  13:00:00,315.084260597,34.2329319485,126.570336074,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/21  14:00:00,318.671791467,34.7734731758,129.617485822,0.0,37.1018798503,116.476155989,18.5269321118,0.0,9.90576805939,8.62116405241
 07/21  15:00:00,324.217723302,35.4201962754,134.516951395,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/21  16:00:00,327.09082488,35.9219029405,136.888784537,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/21  17:00:00,327.922496683,36.1470175227,137.496281889,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/21  18:00:00,191.34410677,28.6972912808,90.2859552167,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/21  19:00:00,186.448321405,28.4573592665,85.3425936256,0.0,24.7345865669,47.5788473902,13.5588944382,0.0,4.9528840297,8.60601040848
 07/21  20:00:00,173.810813301,28.8958884138,86.1107998637,0.0,12.3672932834,38.6892022431,2.99173041782,0.0,2.97173041782,0.02
 07/21  21:00:00,137.430528235,21.287470561,62.1006775193,0.0,12.3672932834,27.0668015668,12.2032130319,9.21148261413,2.97173041782,0.02
 07/21  22:00:00,113.421138168,19.932097436,58.8164467248,0.0,4.12243109448,15.9888894789,15.2856683138,12.2939378959,2.97173041782,0.02
 07/21  23:00:00,123.80843009,23.9425061247,65.0767723874,0.0,4.12243109448,15.9888894789,22.4753364817,19.4836060639,2.97173041782,0.02
 07/21  24:00:00,109.451411992,19.7118301227,55.0669878584,0.0,4.12243109448,15.9888894789,20.1806032017,17.1888727839,2.97173041782,0.02
 07/22  01:00:00,120.361028214,23.727957962,61.8439186874,0.0,4.12243109448,15.9888894789,27.8807776737,24.8890472559,2.97173041782,0.02
 07/22  02:00:00,104.875332509,19.2827337974,50.9200047059,0.0,4.12243109448,15.9888894789,24.1951471685,21.2034167507,2.97173041782,0.02
 07/22  03:00:00,118.019083778,23.6206838806,59.6092483056,0.0,4.12243109448,15.9888894789,33.9211278055,30.9293973877,2.97173041782,0.02
 07/22  04:00:00,131.950799986,28.044453229,68.9377973396,0.0,4.12243109448,16.0517297156,41.9009593248,38.909228907,2.97173041782,0.02
 07/22  05:00:00,131.381929017,28.1731821266,68.2401974514,0.0,4.12243109448,16.0517297156,44.7670564672,41.7753260494,2.97173041782,0.02
 07/22  06:00:00,164.250727564,29.2459229401,83.5296803071,0.0,4.12243109448,39.6058045677,32.2932529051,29.3015224873,2.97173041782,0.02
 07/22  07:00:00,193.396533318,29.3174488048,85.5313592707,0.127901253971,12.3672932834,65.3531420225,70.1504678208,65.1775837911,4.9528840297,0.02
 07/22  08:00:00,199.608017757,29.3239153808,88.8883481413,0.0852125870487,12.3672932834,68.2430321324,56.1825371018,51.2096530721,4.9528840297,0.02
 07/22  09:00:00,234.131028657,29.7097536268,94.0939127696,0.0,16.4897243779,93.1370602926,38.9455007214,31.0008862739,7.92461444751,0.02
 07/22  10:00:00,238.907507043,29.9392539748,98.6407904154,0.0,16.4897243779,93.1370602926,31.1752923163,23.2306778688,7.92461444751,0.02
 07/22  11:00:00,244.401345777,30.1074987554,103.966379185,0.0,16.4897243779,93.1370602926,33.8780188691,17.3444887294,7.92461444751,8.60891569225
 07/22  12:00:00,241.996041787,30.2458076421,110.574381276,0.0,16.4897243779,83.9857416113,17.0569335635,9.11231911598,7.92461444751,0.02
 07/22  13:00:00,246.469821286,30.4273347418,114.866641134,0.0,16.4897243779,83.9857416113,12.1288321085,4.18421766096,7.92461444751,0.02
 07/22  14:00:00,250.458101356,30.6743787021,118.607917795,0.0,16.4897243779,83.9857416113,10.5767044827,2.63209003519,7.92461444751,0.02
 07/22  15:00:00,226.014931698,29.2459229401,113.749442872,0.0,12.3672932834,70.6512738906,4.9728840297,0.0,4.9528840297,0.02
 07/22  16:00:00,224.919032353,29.2459229401,112.653537364,0.0,12.3672932834,70.6512738906,4.9728840297,0.0,4.9528840297,0.02
 07/22  17:00:00,210.527541069,29.2459229401,110.785469154,0.0,12.3672932834,58.1284167478,4.9728840297,0.0,4.9528840297,0.02
 07/22  18:00:00,155.069965796,28.6623408397,88.9163059797,0.0,12.3672932834,24.9413748627,5.33036400496,0.35747997526,4.9528840297,0.02
 07/22  19:00:00,151.094316341,28.4063690768,84.679889709,0.0,12.3672932834,24.9413748627,5.08668984139,0.113805811693,4.9528840297,0.02
 07/22  20:00:00,142.569121195,28.8332594547,85.8148114991,0.0,4.12243109448,16.0517297156,11.2676593904,8.27592897258,2.97173041782,0.02
 07/22  21:00:00,111.668390787,19.4974495443,57.4983463544,0.0,4.12243109448,15.9888894789,16.1356065539,13.1438761361,2.97173041782,0.02
 07/22  22:00:00,128.724564236,24.2643283687,69.6710833812,0.0,4.12243109448,15.9888894789,24.0413738297,21.0496434118,2.97173041782,0.02
 07/22  23:00:00,108.765686051,19.3900078787,54.7030832252,0.0,4.12243109448,15.9888894789,22.6641562633,19.6724258455,2.97173041782,0.02
 07/22  24:00:00,120.94379962,23.0534612918,63.1244972914,0.0,4.12243109448,15.9888894789,29.78836971,26.7966392922,2.97173041782,0.02
 07/23  01:00:00,96.9029039466,17.3973700502,46.9407774779,0.0,2.06121554724,15.9888894789,25.3904251917,22.3986947739,2.97173041782,0.02
 07/23  02:00:00,113.059330169,22.6243649664,57.7303396614,0.0,2.06121554724,15.9888894789,34.4367393013,31.4450088834,2.97173041782,0.02
 07/23  03:00:00,96.1602884902,17.547553764,46.0479782334,0.0,2.06121554724,15.9888894789,36.068852738,24.4971707734,2.97173041782,8.59995154681
 07/23  04:00:00,112.894481562,22.8389131291,57.3509429129,0.0,2.06121554724,15.9888894789,38.6213443373,35.6296139195,2.97173041782,0.02
 07/23  05:00:00,93.2093653029,17.2900959688,43.3545129798,0.0,2.06121554724,15.9888894789,31.2523335013,28.2606030835,2.97173041782,0.02
 07/23  06:00:00,106.20231366,23.5134097993,57.0084669807,0.0,2.06121554724,15.9888894789,42.0246033628,39.032872945,2.97173041782,0.02
 07/23  07:00:00,84.091622014,18.9823663696,46.5928763984,0.0,2.06121554724,15.9888894789,32.2549204464,29.2631900286,2.97173041782,0.02
 07/23  08:00:00,125.956263042,23.5992290644,55.9155442149,0.0,4.12243109448,41.7362269337,39.1911779737,34.218293944,4.9528840297,0.02
 07/23  09:00:00,110.95795575,19.2398241648,45.3931994413,0.0,4.12243109448,41.7362269337,37.4036442776,32.430760248,4.9528840297,0.02
 07/23  10:00:00,124.021011869,23.5992290644,53.980293132,0.0,4.12243109448,41.7362269337,47.6560982598,42.6832142301,4.9528840297,0.02
 07/23  11:00:00,112.719670022,19.3256434299,47.0690945247,0.0,4.12243109448,41.7362269337,32.4117008358,27.4388168061,4.9528840297,0.02
 07/23  12:00:00,129.111146042,23.6850483295,58.9846081027,0.0,4.12243109448,41.7362269337,28.2860019912,23.3131179615,4.9528840297,0.02
 07/23  13:00:00,120.752674005,19.6689204902,54.7588214982,0.0,4.12243109448,41.7362269337,13.3641754263,8.39129139657,4.9528840297,0.02
 07/23  14:00:00,137.436845057,23.9425061247,67.0528493621,0.0,4.12243109448,41.7362269337,9.51313512072,4.54025109102,4.9528840297,0.02
 07/23  15:00:00,127.223536791,19.9275638534,60.9710409503,0.0,4.12243109448,41.7362269337,6.94061701874,1.96773298904,4.9528840297,0.02
 07/23  16:00:00,124.174564658,23.944860991,70.645906424,0.0,4.12243109448,24.8785346261,6.47083611526,1.49795208556,4.9528840297,0.02
 07/23  17:00:00,100.711547243,19.9300255398,62.2651427265,0.0,2.06121554724,15.9888894789,5.42552679427,2.43379637645,2.97173041782,0.02
 07/23  18:00:00,112.718764251,23.9428584242,70.1429692779,0.0,2.06121554724,15.9888894789,7.25122459623,4.25949417841,2.97173041782,0.02
 07/23  19:00:00,99.0445240111,19.9263782854,60.6017667402,0.0,2.06121554724,15.9888894789,7.71287497091,4.7211445531,2.97173041782,0.02
 07/23  20:00:00,118.862154359,23.8566868596,66.9758642667,0.0,2.06121554724,15.9888894789,11.7978938807,8.80616346291,2.97173041782,0.02
 07/23  21:00:00,104.056142496,18.6082371271,52.8598378731,0.0,2.06121554724,15.9888894789,12.4421413017,9.45041088388,2.97173041782,0.02
 07/23  22:00:00,115.815504065,22.7960034965,60.3148754842,0.0,2.06121554724,15.9888894789,26.809446583,23.8177161651,2.97173041782,0.02
 07/23  23:00:00,96.4660949135,17.3759152339,46.5254236583,0.0,2.06121554724,15.9888894789,26.6886929891,23.6969625712,2.97173041782,0.02
 07/23  24:00:00,114.890751091,22.9104291833,59.275696778,0.0,2.06121554724,15.9888894789,39.0254870226,36.0337566048,2.97173041782,0.02
 07/24  01:00:00,97.6326095814,17.5046441315,45.5019938505,0.0,4.12243109448,15.9888894789,31.2981979236,28.3064675058,2.97173041782,0.02
 07/24  02:00:00,112.169364744,22.5385457013,54.8649783289,0.0,4.12243109448,15.9888894789,44.8455836938,41.853853276,2.97173041782,0.02
 07/24  03:00:00,93.2140370516,17.0326381736,41.5554272146,0.0,4.12243109448,15.9888894789,34.7001250729,31.7083946551,2.97173041782,0.02
 07/24  04:00:00,150.291729851,28.4306399219,69.7580324884,0.0,12.3672932834,24.9413748627,49.8426899004,44.8698058707,4.9528840297,0.02
 07/24  05:00:00,150.944026967,28.5793439519,67.7396985781,2.52192695783,12.3672932834,24.9413748627,118.951991044,113.979107014,4.9528840297,0.02
 07/24  06:00:00,211.477218397,29.6940865756,77.878835278,0.703258019804,24.7345865669,70.7195625826,105.392206227,95.4664381673,9.90576805939,0.02
 07/24  07:00:00,241.699017781,30.0783756307,81.4163020736,0.00862365348087,37.1018798503,92.3937384068,91.0630107186,72.5515348085,9.90576805939,8.60570785066
 07/24  08:00:00,260.018024562,30.4234371456,87.3559069717,0.0,37.1018798503,104.434947198,58.0742411226,48.1484730632,9.90576805939,0.02
 07/24  09:00:00,278.122216772,30.8802406738,92.961740488,0.0,37.1018798503,116.476155989,36.9599409518,27.0341728924,9.90576805939,0.02
 07/24  10:00:00,283.838369301,31.3340954059,98.2234645585,0.0,37.1018798503,116.476155989,26.7355297278,16.8097616684,9.90576805939,0.02
 07/24  11:00:00,289.767008217,31.7786969349,103.707305848,0.0,37.1018798503,116.476155989,26.5440549774,8.01747652273,9.90576805939,8.62081039529
 07/24  12:00:00,282.801270569,32.2179872639,108.344051907,0.0,37.1018798503,104.434947198,14.3032505286,4.37748246917,9.90576805939,0.02
 07/24  13:00:00,302.405023905,32.7524095337,115.371647183,0.0,37.1018798503,116.476155989,11.4908757636,1.56510770418,9.90576805939,0.02
 07/24  14:00:00,305.177489671,33.2267351889,117.669905121,0.0,37.1018798503,116.476155989,19.8122472423,1.28537491147,9.90576805939,8.62110427149
 07/24  15:00:00,305.743108704,33.6773045262,117.785231294,0.0,37.1018798503,116.476155989,12.7890841161,2.86331605674,9.90576805939,0.02
 07/24  16:00:00,309.068895075,34.1053456758,120.683431407,0.0,37.1018798503,116.476155989,12.8093007014,2.88353264204,9.90576805939,0.02
 07/24  17:00:00,311.026572246,34.4018086686,122.345579514,0.0,37.1018798503,116.476155989,12.9206087956,2.99484073621,9.90576805939,0.02
 07/24  18:00:00,189.412408798,28.6763641189,87.7224678977,0.0,24.7345865669,47.5788473902,17.21177136,12.2388873303,4.9528840297,0.02
 07/24  19:00:00,185.226825223,28.4289338421,83.7843104897,0.0,24.7345865669,47.5788473902,22.9049135562,17.9320295265,4.9528840297,0.02
 07/24  20:00:00,174.602963924,28.8604556977,84.589198513,0.0,12.3672932834,38.6892022431,39.1420544826,27.565854953,2.97173041782,8.60446911181
 07/24  21:00:00,132.950304017,20.388684897,58.5425455352,0.0,12.3672932834,27.0668015668,29.0258125228,26.034082105,2.97173041782,0.02
 07/24  22:00:00,112.943030321,19.9265144702,58.3439215612,0.0,4.12243109448,15.9888894789,28.2070641881,25.2153337703,2.97173041782,0.02
 07/24  23:00:00,123.368859539,23.8352320433,64.7444756665,0.0,4.12243109448,15.9888894789,39.4430103567,36.4512799389,2.97173041782,0.02
 07/24  24:00:00,107.75475519,19.6045560414,53.4776049143,0.0,4.12243109448,15.9888894789,38.1946826496,35.2029522318,2.97173041782,0.02
 07/25  01:00:00,115.57486635,22.7316390477,58.0773870511,0.0,4.12243109448,15.9888894789,46.7668787882,43.7751483703,2.97173041782,0.02
 07/25  02:00:00,101.570737373,18.3936889644,48.5277657407,0.0,4.12243109448,15.9888894789,35.1556120955,32.1638816777,2.97173041782,0.02
 07/25  03:00:00,113.155863352,22.1644164588,56.248918179,0.0,4.12243109448,15.9888894789,47.6033832275,44.6116528097,2.97173041782,0.02
 07/25  04:00:00,147.127292821,28.1088176778,66.9154182622,0.0,12.3672932834,24.9413748627,60.5267534483,55.5538694186,4.9528840297,0.02
 07/25  05:00:00,153.757848969,29.3271453493,71.120229975,1.20741676311,12.3672932834,24.9413748627,118.994394953,114.021510924,4.9528840297,0.02
 07/25  06:00:00,217.981453156,29.8874047503,82.5126243647,0.0312194849094,24.7345865669,70.7195625826,85.4722219594,75.5464539,9.90576805939,0.02
 07/25  07:00:00,248.734614328,30.8405137136,87.6983990428,0.0,37.1018798503,92.3937384068,60.7389593778,50.8131913184,9.90576805939,0.02
 07/25  08:00:00,265.862747566,31.4091490413,92.2148848509,0.0,37.1018798503,104.434947198,42.4659955393,32.54022748,9.90576805939,0.02
 07/25  09:00:00,284.391939082,31.9285880513,98.1830344586,0.0,37.1018798503,116.476155989,35.0576110058,17.0159071823,9.90576805939,8.13593576412
 07/25  10:00:00,291.270563804,32.3738033048,104.616005484,0.0,37.1018798503,116.476155989,17.4806833528,7.07295297189,9.90576805939,0.501962321474
 07/25  11:00:00,295.323693781,32.8040110673,108.238738776,0.0,37.1018798503,116.476155989,14.0021297388,4.07636167944,9.90576805939,0.02
 07/25  12:00:00,288.918217119,33.2387277382,113.440177914,0.0,37.1018798503,104.434947198,12.1636524751,2.23788441573,9.90576805939,0.02
 07/25  13:00:00,305.824993512,33.6787612554,117.865264897,0.0,37.1018798503,116.476155989,18.9943225945,0.466401615017,9.90576805939,8.62215292006
 07/25  14:00:00,309.794865327,34.1569505489,121.357160149,0.0,37.1018798503,116.476155989,10.0460010402,0.120232980769,9.90576805939,0.02
 07/25  15:00:00,314.911378207,34.7025533191,125.928189058,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/25  16:00:00,318.827325118,35.1927183418,129.354428952,0.0,37.1018798503,116.476155989,18.523086464,0.0,9.90576805939,8.61731840465
 07/25  17:00:00,320.42099068,35.4983595928,130.643484769,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/25  18:00:00,189.923613734,28.6881101711,88.379301887,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/25  19:00:00,185.6235978,28.4447540723,84.1652862319,0.0,24.7345865669,47.5788473902,11.4914751589,6.51859112921,4.9528840297,0.02
 07/25  20:00:00,175.015180921,28.881143477,84.980747902,0.0,12.3672932834,38.6892022431,24.0723686745,21.0806382567,2.97173041782,0.02
 07/25  21:00:00,133.671420736,20.3936131036,59.2587347873,0.0,12.3672932834,27.0668015668,22.3636413623,19.3719109445,2.97173041782,0.02
 07/25  22:00:00,113.11618833,19.9278043135,58.5157894653,0.0,4.12243109448,15.9888894789,21.9050592866,18.9133288688,2.97173041782,0.02
 07/25  23:00:00,122.82337158,23.8352320433,64.1989873967,0.0,4.12243109448,15.9888894789,31.7336082184,28.7418778006,2.97173041782,0.02
 07/25  24:00:00,108.510266822,19.6045560414,54.2331161897,0.0,4.12243109448,15.9888894789,26.8037074543,23.8119770365,2.97173041782,0.02
 07/26  01:00:00,120.218537871,23.727957962,61.7014277406,0.0,4.12243109448,15.9888894789,35.0035682193,32.0118378015,2.97173041782,0.02
 07/26  02:00:00,104.722760156,19.2827337974,50.767431733,0.0,4.12243109448,15.9888894789,30.3047484577,27.3130180399,2.97173041782,0.02
 07/26  03:00:00,114.199097832,22.1644164588,57.2921521742,0.0,4.12243109448,15.9888894789,38.3853519208,35.3936215029,2.97173041782,0.02
 07/26  04:00:00,148.945278846,28.1088176778,68.7334037648,0.0,12.3672932834,24.9413748627,48.029703825,43.0568197953,4.9528840297,0.02
 07/26  05:00:00,154.674506211,29.4561144023,72.2262521991,0.889082169844,12.3672932834,24.9413748627,107.100305223,102.127421193,4.9528840297,0.02
 07/26  06:00:00,220.258853069,30.0778904211,84.6307574993,0.0,24.7345865669,70.7195625826,75.751639068,65.8258710086,9.90576805939,0.02
 07/26  07:00:00,253.056038031,31.1354179649,91.7249044956,0.0,37.1018798503,92.3937384068,46.160175161,36.2344071016,9.90576805939,0.02
 07/26  08:00:00,270.20843445,31.7575580615,96.2121901512,0.0,37.1018798503,104.434947198,36.8533621816,18.3315655858,9.90576805939,8.6160285364
 07/26  09:00:00,288.327110239,32.3158877276,101.730992176,0.0,37.1018798503,116.476155989,18.7438171832,8.81804912377,9.90576805939,0.02
 07/26  10:00:00,294.907600255,32.7756468278,107.851151204,0.0,37.1018798503,116.476155989,12.6320479662,2.70627990685,9.90576805939,0.02
 07/26  11:00:00,301.696823024,33.2072946869,114.2085191,0.0,37.1018798503,116.476155989,18.9657641518,0.4379321031,9.90576805939,8.62206398928
 07/26  12:00:00,296.417310159,33.6728620771,120.505220465,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 07/26  13:00:00,314.869952794,34.3135349494,126.275458354,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/26  14:00:00,320.055522303,34.9238877731,130.850787988,0.0,37.1018798503,116.476155989,18.5268384768,0.0,9.90576805939,8.62107041737
 07/26  15:00:00,323.754729905,35.5735449855,133.90060889,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/26  16:00:00,326.190285547,35.9985550877,135.911618419,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/26  17:00:00,325.699021793,36.1044257316,135.315416103,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/26  18:00:00,190.658085574,28.6961387001,89.6010943143,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/26  19:00:00,186.791849334,28.4566901168,85.8577449949,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/26  20:00:00,176.682297194,28.8978569115,86.6311292806,0.0,12.3672932834,38.6892022431,11.5761239752,0.0,2.97173041782,8.60439355741
 07/26  21:00:00,137.472818698,21.2868412572,62.1435895612,0.0,12.3672932834,27.0668015668,8.01534171704,5.02361129922,2.97173041782,0.02
 07/26  22:00:00,113.433719567,19.9316688296,58.8294562723,0.0,4.12243109448,15.9888894789,14.621293601,11.6295631832,2.97173041782,0.02
 07/26  23:00:00,123.803977145,23.9425061247,65.0723190306,0.0,4.12243109448,15.9888894789,22.5902094919,19.598479074,2.97173041782,0.02
 07/26  24:00:00,108.679325136,19.6045560414,54.4021747136,0.0,4.12243109448,15.9888894789,21.011905872,18.0201754542,2.97173041782,0.02
 07/27  01:00:00,120.782107014,23.727957962,62.2649971486,0.0,4.12243109448,15.9888894789,31.8753976153,28.8836671975,2.97173041782,0.02
 07/27  02:00:00,105.821955552,19.3900078787,51.7593533661,0.0,4.12243109448,15.9888894789,29.9167518232,26.9250214054,2.97173041782,0.02
 07/27  03:00:00,118.313733718,23.6206838806,59.9038979796,0.0,4.12243109448,15.9888894789,41.6278768717,38.6361464539,2.97173041782,0.02
 07/27  04:00:00,152.375327378,28.4520947381,71.8201756547,0.0,12.3672932834,24.9413748627,48.3337051843,43.3608211546,4.9528840297,0.02
 07/27  05:00:00,152.458077432,29.0941457006,70.6581355003,0.602739255266,12.3672932834,24.9413748627,107.45238906,102.47950503,4.9528840297,0.02
 07/27  06:00:00,221.097933618,30.7477074179,84.7626858973,0.0373356626179,24.7345865669,70.7195625826,81.5465242942,71.6207562348,9.90576805939,0.02
 07/27  07:00:00,250.501734583,31.2862085405,89.019824116,0.0,37.1018798503,92.3937384068,60.4432773517,50.5175092923,9.90576805939,0.02
 07/27  08:00:00,268.206344814,31.8797731179,94.0878623507,0.0,37.1018798503,104.434947198,43.2875158802,33.3617478208,9.90576805939,0.02
 07/27  09:00:00,288.353129089,32.480331989,101.592487055,0.0,37.1018798503,116.476155989,25.8134648034,15.887696744,9.90576805939,0.02
 07/27  10:00:00,297.537182541,33.0394282538,110.216990442,0.0,37.1018798503,116.476155989,24.1569776261,5.63010174574,9.90576805939,8.62110782097
 07/27  11:00:00,306.615331342,33.5774963596,118.756898985,0.0,37.1018798503,116.476155989,11.5534448134,1.62767675396,9.90576805939,0.02
 07/27  12:00:00,302.302763987,34.0950941782,125.968365758,0.0,37.1018798503,104.434947198,9.92951842926,0.00375036987105,9.90576805939,0.02
 07/27  13:00:00,319.565994165,34.6479592504,130.637058988,0.0,37.1018798503,116.476155989,18.5278821295,0.0,9.90576805939,8.62211407008
 07/27  14:00:00,324.590508139,35.2114548707,135.098305707,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/27  15:00:00,331.276190335,35.8601966511,141.135365783,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/27  16:00:00,332.115225349,36.3555613404,141.479482551,0.0,37.1018798503,116.476155989,18.5230420925,0.0,9.90576805939,8.61727403311
 07/27  17:00:00,330.471286802,36.5628618854,139.629275856,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/27  18:00:00,194.410621228,28.7060734384,93.1358561128,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/27  19:00:00,190.353722521,28.4676533659,88.8725133568,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/27  20:00:00,179.126004105,28.9124793203,89.0602370993,0.0,12.3672932834,38.6892022431,14.0909723432,11.0992419253,2.97173041782,0.02
 07/27  21:00:00,139.391044937,21.290081485,64.0585801602,0.0,12.3672932834,27.0668015668,22.1962851225,19.2045547047,2.97173041782,0.02
 07/27  22:00:00,115.690816887,19.9351166996,61.0831057438,0.0,4.12243109448,15.9888894789,20.2357151597,17.2439847419,2.97173041782,0.02
 07/27  23:00:00,125.703420896,23.942597701,66.9716711631,0.0,4.12243109448,15.9888894789,31.2561771683,28.2644467505,2.97173041782,0.02
 07/27  24:00:00,110.323800497,19.7118301227,55.939375891,0.0,4.12243109448,15.9888894789,30.1968915737,27.2051611559,2.97173041782,0.02
 07/28  01:00:00,120.497728128,23.727957962,61.9806181026,0.0,4.12243109448,15.9888894789,42.9889181179,39.9971877001,2.97173041782,0.02
 07/28  02:00:00,105.008643852,19.3900078787,50.9460414523,0.0,4.12243109448,15.9888894789,38.1436182735,35.1518878557,2.97173041782,0.02
 07/28  03:00:00,117.874655533,23.6206838806,59.4648195305,0.0,4.12243109448,15.9888894789,49.1562098294,46.1644794116,2.97173041782,0.02
 07/28  04:00:00,151.75692656,28.4520947381,71.2017745237,0.0,12.3672932834,24.9413748627,53.283521911,48.3106378813,4.9528840297,0.02
 07/28  05:00:00,151.566462681,29.1212619102,69.7517670989,0.590376337925,12.3672932834,24.9413748627,114.015664152,109.042780123,4.9528840297,0.02
 07/28  06:00:00,219.840914251,30.7729655669,83.4738336963,0.0439099447418,24.7345865669,70.7195625826,83.2541394677,73.3283714083,9.90576805939,0.02
 07/28  07:00:00,251.871093764,31.4079601307,90.2674198817,0.0,37.1018798503,92.3937384068,54.3386187809,44.4128507215,9.90576805939,0.02
 07/28  08:00:00,272.294657052,32.1043728949,97.951586662,0.0,37.1018798503,104.434947198,40.822014047,22.3002177577,9.90576805939,8.61602822988
 07/28  09:00:00,292.036955817,32.7233345281,105.033396585,0.0,37.1018798503,116.476155989,20.3576326456,10.4318645862,9.90576805939,0.02
 07/28  10:00:00,301.040712731,33.2489144907,113.511004378,0.0,37.1018798503,116.476155989,13.5208348471,3.59506678776,9.90576805939,0.02
 07/28  11:00:00,311.578618997,33.7978588102,123.499745196,0.0,37.1018798503,116.476155989,18.9109299836,0.38488154446,9.90576805939,8.62028037972
 07/28  12:00:00,307.051064713,34.3629831656,130.448856184,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 07/28  13:00:00,325.88982212,35.037545654,136.571325862,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/28  14:00:00,332.440855639,35.7433260169,142.416690211,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/28  15:00:00,337.329025759,36.4817926304,146.566646518,0.0,37.1018798503,116.476155989,18.5257970824,0.0,9.90576805939,8.62002902299
 07/28  16:00:00,340.740252495,37.167915774,149.292231282,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/28  17:00:00,341.789802258,37.5743958976,149.936231076,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/28  18:00:00,198.352900697,28.7391311689,97.2529190537,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/28  19:00:00,194.173923586,28.5121430625,92.9745647798,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/28  20:00:00,183.529651752,28.9888405319,93.3875017264,0.0,12.3672932834,38.6892022431,2.99173041782,0.0,2.97173041782,0.02
 07/28  21:00:00,141.909810262,21.3161161276,66.5513018639,0.0,12.3672932834,27.0668015668,20.5988656753,9.02476689043,2.97173041782,8.60236836705
 07/28  22:00:00,116.961255079,19.9673403901,62.3213199013,0.0,4.12243109448,15.9888894789,14.9027514106,11.9110209928,2.97173041782,0.02
 07/28  23:00:00,126.532235431,23.9487203604,67.7943627812,0.0,4.12243109448,15.9888894789,22.7849718945,19.7932414767,2.97173041782,0.02
 07/28  24:00:00,112.457558257,19.9284474003,57.8565161976,0.0,4.12243109448,15.9888894789,22.6812080652,19.6894776474,2.97173041782,0.02
 07/29  01:00:00,123.127343042,23.9427246483,64.3954662295,0.0,4.12243109448,15.9888894789,33.497996515,30.5062660971,2.97173041782,0.02
 07/29  02:00:00,108.678366747,19.8191042041,54.186667994,0.0,4.12243109448,15.9888894789,31.3199953583,28.3282649405,2.97173041782,0.02
 07/29  03:00:00,117.467522504,23.6206838806,59.0576865431,0.0,4.12243109448,15.9888894789,44.9055834721,41.9138530543,2.97173041782,0.02
 07/29  04:00:00,134.115121427,28.2375465754,70.9090249964,0.0,4.12243109448,16.0517297156,51.2317437633,48.2400133455,2.97173041782,0.02
 07/29  05:00:00,134.304341841,28.3877302893,70.9480617233,0.0,4.12243109448,16.0517297156,55.7083580145,52.7166275967,2.97173041782,0.02
 07/29  06:00:00,166.62981108,29.2459229401,83.5595968123,0.0,4.12243109448,39.6058045677,42.8849864006,39.8932559828,2.97173041782,0.02
 07/29  07:00:00,194.299589961,29.4195173712,86.4492017815,0.0110465194362,12.3672932834,65.3531420225,81.7570273912,76.7841433615,4.9528840297,0.02
 07/29  08:00:00,200.834417775,29.3732943477,90.1505821799,0.0,12.3672932834,68.2430321324,65.5551271547,60.582243125,4.9528840297,0.02
 07/29  09:00:00,236.035764083,29.8271425468,95.8812697296,0.0,16.4897243779,93.1370602926,45.971226671,38.0266122235,7.92461444751,0.02
 07/29  10:00:00,239.307884624,30.1024085584,98.8780283625,0.0,16.4897243779,93.1370602926,36.0040690133,28.0594545658,7.92461444751,0.02
 07/29  11:00:00,242.742889272,30.2962464267,102.119184819,0.0,16.4897243779,93.1370602926,29.4436357563,21.4990213088,7.92461444751,0.02
 07/29  12:00:00,239.737417033,30.5073011355,108.054234558,0.0,16.4897243779,83.9857416113,29.6078438049,13.0758380231,7.92461444751,8.60739133427
 07/29  13:00:00,245.754533104,30.7496430132,113.829029637,0.0,16.4897243779,83.9857416113,16.2066411459,8.26202669836,7.92461444751,0.02
 07/29  14:00:00,249.259289896,30.9684177563,117.115071539,0.0,16.4897243779,83.9857416113,13.5605324206,5.61591797312,7.92461444751,0.02
 07/29  15:00:00,220.6725594,29.2459229401,108.407080232,0.0,12.3672932834,70.6512738906,4.9728840297,0.0,4.9528840297,0.02
 07/29  16:00:00,219.866258118,29.2459229401,107.600774557,0.0,12.3672932834,70.6512738906,4.9728840297,0.0,4.9528840297,0.02
 07/29  17:00:00,203.887607436,29.2459229401,103.912425581,0.0,12.3672932834,58.1284167478,5.31379227372,0.340908244027,4.9528840297,0.02
 07/29  18:00:00,148.45712853,28.6565371827,81.7925343342,0.0,12.3672932834,24.9413748627,13.2787145494,8.3058305197,4.9528840297,0.02
 07/29  19:00:00,143.436886516,28.3983073875,77.0305220988,0.0,12.3672932834,24.9413748627,26.8069131074,21.8340290777,4.9528840297,0.02
