Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/29  20:00:00,137.018280468,28.8231125034,77.9249515843,0.0,4.12243109448,16.0517297156,38.3661409752,35.3744105574,2.97173041782,0.02
 07/29  21:00:00,100.42240364,17.7191922942,48.0772400136,0.0,4.12243109448,15.9888894789,29.9255738334,26.9338434156,2.97173041782,0.02
 07/29  22:00:00,118.578000971,23.1607353731,60.6514251546,0.0,4.12243109448,15.9888894789,44.3964504268,41.404720009,2.97173041782,0.02
 07/29  23:00:00,97.1185027865,17.3973700502,45.095161347,0.0,4.12243109448,15.9888894789,35.645265673,32.6535352552,2.97173041782,0.02
 07/29  24:00:00,114.966538167,22.8389131291,57.3617845316,0.0,4.12243109448,15.9888894789,49.9851952906,46.9934648727,2.97173041782,0.02
 07/30  01:00:00,95.9130092312,17.7191922942,45.6290610375,0.0,2.06121554724,15.9888894789,40.4933990569,37.5016686391,2.97173041782,0.02
 07/30  02:00:00,105.377536397,21.5636816033,51.132541286,0.0,2.06121554724,15.9888894789,56.4704694167,53.4787389989,2.97173041782,0.02
 07/30  03:00:00,83.917583041,15.1687292427,36.2307208487,0.0,2.06121554724,15.9888894789,39.8340862606,36.8423558427,2.97173041782,0.02
 07/30  04:00:00,106.374266087,21.7353201335,51.9576323634,0.0,2.06121554724,15.9888894789,56.1822136495,53.1904832317,2.97173041782,0.02
 07/30  05:00:00,84.9585124662,15.3403677728,37.1000116561,0.0,2.06121554724,15.9888894789,40.2119205748,37.2201901569,2.97173041782,0.02
 07/30  06:00:00,106.361662043,23.5134097993,54.8186488663,0.0,2.06121554724,15.9888894789,68.419288723,65.4275583051,2.97173041782,0.02
 07/30  07:00:00,80.5089943867,18.6390893093,43.3535258877,0.0,2.06121554724,15.9888894789,50.6974626929,47.7057322751,2.97173041782,0.02
 07/30  08:00:00,126.764531105,23.5992290644,56.723812244,0.0,4.12243109448,41.7362269337,62.7593089152,49.2060474484,4.9528840297,8.60037743719
 07/30  09:00:00,116.023680773,19.411462695,50.2872859129,0.0,4.12243109448,41.7362269337,38.4612336631,33.4883496334,4.9528840297,0.02
 07/30  10:00:00,132.224592302,23.8566868596,61.9264157774,0.0,4.12243109448,41.7362269337,44.0002309313,39.0273469016,4.9528840297,0.02
 07/30  11:00:00,122.379827273,19.9266980392,56.1281972,0.0,4.12243109448,41.7362269337,32.3031991983,27.3303151686,4.9528840297,0.02
 07/30  12:00:00,136.051510115,23.9429492174,65.6670713476,0.0,4.12243109448,41.7362269337,35.4034983305,30.4306143008,4.9528840297,0.02
 07/30  13:00:00,125.524759249,19.9287940655,59.2710332505,0.0,4.12243109448,41.7362269337,25.4654518371,20.4925678075,4.9528840297,0.02
 07/30  14:00:00,138.632183059,23.9456214153,68.2450721799,0.0,4.12243109448,41.7362269337,30.1972270884,25.2243430587,4.9528840297,0.02
 07/30  15:00:00,126.895056466,19.9372761297,60.6328484759,0.0,4.12243109448,41.7362269337,24.3586942777,19.385810248,4.9528840297,0.02
 07/30  16:00:00,122.370366864,23.9506472425,68.8359225254,0.0,4.12243109448,24.8785346261,29.5013078483,24.5284238186,4.9528840297,0.02
 07/30  17:00:00,98.4793769208,19.9380533077,60.0249448026,0.0,2.06121554724,15.9888894789,28.6881225996,25.6963921817,2.97173041782,0.02
 07/30  18:00:00,110.234649932,23.9454034569,67.6563101103,0.0,2.06121554724,15.9888894789,38.2247009394,35.2329705216,2.97173041782,0.02
 07/30  19:00:00,97.3873289159,19.927996472,58.9429536598,0.0,2.06121554724,15.9888894789,32.7246780988,29.732947681,2.97173041782,0.02
 07/30  20:00:00,118.4649208,23.9425061247,66.49281166,0.0,2.06121554724,15.9888894789,43.7258488668,40.734118449,2.97173041782,0.02
 07/30  21:00:00,103.119700142,18.0624693545,52.4924750381,0.0,2.06121554724,15.9888894789,35.8715962999,32.8798658821,2.97173041782,0.02
 07/30  22:00:00,114.508115839,22.8818227616,58.9216682403,0.0,2.06121554724,15.9888894789,50.9126527267,47.9209223088,2.97173041782,0.02
 07/30  23:00:00,93.998378084,17.3759152339,44.0577070904,0.0,2.06121554724,15.9888894789,41.1676929818,38.175962564,2.97173041782,0.02
 07/30  24:00:00,110.622340566,22.8389131291,55.0788025822,0.0,2.06121554724,15.9888894789,55.2637106063,52.2719801884,2.97173041782,0.02
 07/31  01:00:00,94.3989291878,17.5046441315,42.2683137316,0.0,4.12243109448,15.9888894789,42.297468477,39.3057380592,2.97173041782,0.02
 07/31  02:00:00,105.817638819,21.5636816033,49.5114283026,0.0,4.12243109448,15.9888894789,53.4885329695,50.4968025517,2.97173041782,0.02
 07/31  03:00:00,85.682130867,15.2545485077,35.8482340223,0.0,4.12243109448,15.9888894789,37.5839041091,34.5921736913,2.97173041782,0.02
 07/31  04:00:00,146.523010643,28.4306399219,65.98931359,0.0,12.3672932834,24.9413748627,66.9326575637,61.959773534,4.9528840297,0.02
 07/31  05:00:00,148.91719274,28.5721115243,65.6325603701,2.60946368635,12.3672932834,24.9413748627,123.974287584,119.001403554,4.9528840297,0.02
 07/31  06:00:00,216.487834183,29.7015826353,80.4948401933,0.741206493508,24.7345865669,70.7195625826,88.8630831261,78.9373150667,9.90576805939,0.02
 07/31  07:00:00,243.164861818,29.9970258058,82.9582987709,0.0138274537206,37.1018798503,92.3937384068,67.4042182036,57.4784501442,9.90576805939,0.02
 07/31  08:00:00,256.036659511,30.1850896175,83.6128322492,0.0,37.1018798503,104.434947198,68.0175474317,49.4957414158,9.90576805939,8.61603795648
 07/31  09:00:00,268.334743658,30.2955566955,83.7589701095,0.0,37.1018798503,116.476155989,56.6090549389,46.6832868795,9.90576805939,0.02
 07/31  10:00:00,268.806495382,30.3926770806,84.1330488092,0.0,37.1018798503,116.476155989,53.9853037131,44.0595356537,9.90576805939,0.02
 07/31  11:00:00,270.752718859,30.4694965329,86.0022132751,0.0,37.1018798503,116.476155989,47.2451188731,37.3193508137,9.90576805939,0.02
 07/31  12:00:00,259.442519024,30.5662185043,86.6370458614,0.0,37.1018798503,104.434947198,51.196455893,32.6713750975,9.90576805939,8.61931273607
 07/31  13:00:00,272.629219932,30.6641017773,87.6841921203,0.0,37.1018798503,116.476155989,37.3797388316,27.4539707722,9.90576805939,0.02
 07/31  14:00:00,273.51262068,30.787698928,88.4441079729,0.0,37.1018798503,116.476155989,33.1131130313,23.1873449719,9.90576805939,0.02
 07/31  15:00:00,275.899076363,30.9802908991,90.6381529035,0.0,37.1018798503,116.476155989,38.1176330158,19.5918543812,9.90576805939,8.6200105752
 07/31  16:00:00,278.593766235,31.1719890539,93.1416873524,0.0,37.1018798503,116.476155989,23.597588911,13.6718208516,9.90576805939,0.02
 07/31  17:00:00,278.280639406,31.2313355702,92.7701416908,0.0,37.1018798503,116.476155989,22.4383541831,12.5125861237,9.90576805939,0.02
 07/31  18:00:00,171.487355981,28.3877302893,70.0860587308,0.0,24.7345865669,47.5788473902,21.1931112562,16.2202272265,4.9528840297,0.02
 07/31  19:00:00,173.734628585,28.8168266147,71.904230998,0.0,24.7345865669,47.5788473902,28.1184870897,23.14560306,4.9528840297,0.02
 07/31  20:00:00,153.342606661,27.8513598826,64.3379433114,0.0,12.3672932834,38.6892022431,39.0041646623,36.0124342445,2.97173041782,0.02
 07/31  21:00:00,116.033171488,17.7191922942,44.3648330345,0.0,12.3672932834,27.0668015668,29.3366062039,26.344875786,2.97173041782,0.02
 07/31  22:00:00,110.932160995,22.7960034965,53.3703161008,0.0,4.12243109448,15.9888894789,45.069867259,42.0781368412,2.97173041782,0.02
 07/31  23:00:00,92.3975344836,17.2900959688,40.4814661829,0.0,4.12243109448,15.9888894789,42.8728936144,39.8811631966,2.97173041782,0.02
 07/31  24:00:00,106.744176924,22.3669071712,49.6114283779,0.0,4.12243109448,15.9888894789,69.6168742899,58.0434474142,2.97173041782,8.60169645786
 08/01  01:00:00,86.0652295782,15.9719548105,35.4906141052,0.0,4.12243109448,15.9888894789,50.351098512,47.3593680942,2.97173041782,0.02
 08/01  02:00:00,99.012702046,20.8771274827,43.393044913,0.0,4.12243109448,15.9888894789,71.1975194083,68.2057889905,2.97173041782,0.02
 08/01  03:00:00,84.4732583925,15.4261870379,34.4677223888,0.0,4.12243109448,15.9888894789,53.65979077,50.6680603521,2.97173041782,0.02
 08/01  04:00:00,140.901643692,28.2160917592,60.5824942742,0.0,12.3672932834,24.9413748627,95.3501909144,90.3773068847,4.9528840297,0.02
 08/01  05:00:00,147.094841153,28.972269108,63.4295829372,2.58993151747,12.3672932834,24.9413748627,156.192275613,151.219391584,4.9528840297,0.02
 08/01  06:00:00,206.744840257,29.493165578,71.1424696367,0.558999841923,24.7345865669,70.7195625826,118.954098956,109.028330896,9.90576805939,0.02
 08/01  07:00:00,234.585995496,29.9780918624,74.3443125936,0.06788559779,37.1018798503,92.3937384068,96.070195282,86.1444272226,9.90576805939,0.02
 08/01  08:00:00,248.413703981,30.2171057229,75.9579067928,0.0,37.1018798503,104.434947198,86.1976881243,76.2719200649,9.90576805939,0.02
 08/01  09:00:00,261.824238314,30.4016290118,77.1423283099,0.0,37.1018798503,116.476155989,79.620564051,69.6947959916,9.90576805939,0.02
 08/01  10:00:00,265.894658087,30.7197242426,80.8941128296,0.0,37.1018798503,116.476155989,76.4488336214,57.9220057871,9.90576805939,8.62105977493
 08/01  11:00:00,272.305571515,31.1816271644,86.8430362907,0.0,37.1018798503,116.476155989,50.9889565471,41.0631884877,9.90576805939,0.02
 08/01  12:00:00,266.811915217,31.6339973753,92.9386453993,0.0,37.1018798503,104.434947198,36.2926452716,26.3668772122,9.90576805939,0.02
 08/01  13:00:00,284.03604285,32.1214816401,97.6335441346,0.0,37.1018798503,116.476155989,34.6472533728,16.1194776566,9.90576805939,8.62200765673
 08/01  14:00:00,288.519759204,32.6724282065,101.566594921,0.0,37.1018798503,116.476155989,21.1883651465,11.2625970872,9.90576805939,0.02
 08/01  15:00:00,293.137160391,33.2875512203,105.569014013,0.0,37.1018798503,116.476155989,17.2332108108,7.30744275139,9.90576805939,0.02
 08/01  16:00:00,296.50907512,33.8427255927,108.386188534,0.0,37.1018798503,116.476155989,14.8298309853,4.90406292595,9.90576805939,0.02
 08/01  17:00:00,298.681092367,34.2366330204,110.165259897,0.0,37.1018798503,116.476155989,22.5641973624,4.0466928181,9.90576805939,8.61173648494
 08/01  18:00:00,181.689169707,28.5836189255,80.0919947209,0.0,24.7345865669,47.5788473902,19.3001148752,14.3272308455,4.9528840297,0.02
 08/01  19:00:00,178.249244539,28.4209712762,76.8147210429,0.0,24.7345865669,47.5788473902,26.4528797604,21.4799957307,4.9528840297,0.02
 08/01  20:00:00,165.830071848,28.845564124,75.8312262625,0.0,12.3672932834,38.6892022431,36.404245756,33.4125153382,2.97173041782,0.02
 08/01  21:00:00,122.960163174,19.4976241759,49.4667827229,0.0,12.3672932834,27.0668015668,32.6943831507,29.7026527329,2.97173041782,0.02
 08/01  22:00:00,115.566509228,23.3752835358,57.4253856037,0.0,4.12243109448,15.9888894789,47.5439271373,44.5521967194,2.97173041782,0.02
 08/01  23:00:00,93.8441083566,17.4331280773,41.7850092595,0.0,4.12243109448,15.9888894789,41.9035274313,38.9117970135,2.97173041782,0.02
 08/01  24:00:00,109.996726517,22.7673970748,52.4634893186,0.0,4.12243109448,15.9888894789,60.9116441675,57.9199137497,2.97173041782,0.02
 08/02  01:00:00,90.7243738132,16.6585089311,39.4632053393,0.0,4.12243109448,15.9888894789,46.0044793944,43.0127489766,2.97173041782,0.02
 08/02  02:00:00,105.781076961,21.8211393985,49.2174089101,0.0,4.12243109448,15.9888894789,66.3827230814,63.3909926636,2.97173041782,0.02
 08/02  03:00:00,84.4813328251,15.2974581403,34.6045266017,0.0,4.12243109448,15.9888894789,50.0163299615,47.0245995437,2.97173041782,0.02
 08/02  04:00:00,139.305034661,27.7440858013,59.4578919757,0.0,12.3672932834,24.9413748627,84.4293539899,79.4564699602,4.9528840297,0.02
 08/02  05:00:00,148.086794772,29.1925728978,64.9943548394,1.79681011669,12.3672932834,24.9413748627,145.105481843,140.132597813,4.9528840297,0.02
 08/02  06:00:00,207.520380138,29.5725421829,72.062781527,0.334851803199,24.7345865669,70.7195625826,113.207485606,103.281717547,9.90576805939,0.02
 08/02  07:00:00,238.317227172,30.215523716,77.9059970275,0.0,37.1018798503,92.3937384068,86.3662335011,76.4404654418,9.90576805939,0.02
 08/02  08:00:00,257.842816821,30.6276560231,84.9764165714,0.0,37.1018798503,104.434947198,70.372308636,51.8521752681,9.90576805939,8.61436530849
 08/02  09:00:00,278.069374872,31.1859641496,92.6031898237,0.0,37.1018798503,116.476155989,40.7150654521,30.7892973927,9.90576805939,0.02
 08/02  10:00:00,283.37939075,31.700766304,97.3978638407,0.0,37.1018798503,116.476155989,29.7822787524,19.856510693,9.90576805939,0.02
 08/02  11:00:00,286.07422162,32.2139536002,99.5792690904,0.0,37.1018798503,116.476155989,29.3849107876,19.4591427282,9.90576805939,0.02
 08/02  12:00:00,276.849113816,32.7947828635,101.815058601,0.0,37.1018798503,104.434947198,40.278573679,21.7537165263,9.90576805939,8.61908909329
 08/02  13:00:00,292.93828153,33.3861043005,105.271259432,0.0,37.1018798503,116.476155989,28.6474793711,18.7217113117,9.90576805939,0.02
 08/02  14:00:00,297.851867347,33.9832750692,109.587788118,0.0,37.1018798503,116.476155989,21.5901270591,11.6643589997,9.90576805939,0.02
 08/02  15:00:00,302.888518109,34.5896151947,114.018255626,0.0,37.1018798503,116.476155989,25.4725878488,6.94681241954,9.90576805939,8.62000736989
 08/02  16:00:00,306.683675549,35.1259159633,117.277673072,0.0,37.1018798503,116.476155989,14.107682747,4.18191468764,9.90576805939,0.02
 08/02  17:00:00,308.427272912,35.4195452543,118.728570354,0.0,37.1018798503,116.476155989,13.6403060234,3.71453796402,9.90576805939,0.02
 08/02  18:00:00,187.440334532,28.685666656,85.7411031258,0.0,24.7345865669,47.5788473902,21.1313822719,16.1584982423,4.9528840297,0.02
 08/02  19:00:00,182.958839851,28.4422997103,81.5029714081,0.0,24.7345865669,47.5788473902,29.3175750906,24.3446910609,4.9528840297,0.02
 08/02  20:00:00,170.249308232,28.8769692126,80.2190378154,0.0,12.3672932834,38.6892022431,42.0156463782,39.0239159603,2.97173041782,0.02
 08/02  21:00:00,128.449435334,20.3918007567,54.0385551427,0.0,12.3672932834,27.0668015668,41.0959983291,38.1042679112,2.97173041782,0.02
 08/02  22:00:00,107.156570335,19.9271211286,52.5568539918,0.0,4.12243109448,15.9888894789,45.0004790302,42.0087486124,2.97173041782,0.02
 08/02  23:00:00,110.323576916,22.0571423775,53.5239047637,0.0,4.12243109448,15.9888894789,57.3641063015,54.3723758837,2.97173041782,0.02
 08/02  24:00:00,98.1620794343,18.5367210729,44.9760746204,0.0,4.12243109448,15.9888894789,51.111447827,48.1197174092,2.97173041782,0.02
 08/03  01:00:00,108.793811158,22.1644164588,51.8868649077,0.0,4.12243109448,15.9888894789,74.0524596916,62.4790378218,2.97173041782,8.60169145201
 08/03  02:00:00,94.4162644234,18.0933215367,41.6736592487,0.0,4.12243109448,15.9888894789,56.4761443751,53.4844139572,2.97173041782,0.02
 08/03  03:00:00,104.461516347,21.5207719708,48.198214777,0.0,4.12243109448,15.9888894789,67.7274783016,64.7357478837,2.97173041782,0.02
 08/03  04:00:00,145.068119987,28.4306399219,64.5344223802,0.0,12.3672932834,24.9413748627,81.0857125048,76.1128284751,4.9528840297,0.02
 08/03  05:00:00,145.816719587,28.7677421206,63.9829465562,0.962973301352,12.3672932834,24.9413748627,142.893653506,137.920769476,4.9528840297,0.02
 08/03  06:00:00,210.280048059,30.0953418533,74.5313152325,0.103185761717,24.7345865669,70.7195625826,111.978230528,102.052462469,9.90576805939,0.02
 08/03  07:00:00,241.492963409,30.5950740519,80.702184529,0.0,37.1018798503,92.3937384068,83.8875216971,73.9617536377,9.90576805939,0.02
 08/03  08:00:00,262.202566586,31.2103676003,88.753513575,0.0,37.1018798503,104.434947198,56.9246075059,46.9988394465,9.90576805939,0.02
 08/03  09:00:00,283.117092502,31.7953565543,97.0414631085,0.0,37.1018798503,116.476155989,34.3845172761,24.4587492168,9.90576805939,0.02
 08/03  10:00:00,290.200800783,32.3092953706,103.610671804,0.0,37.1018798503,116.476155989,31.1725022752,12.6457461263,9.90576805939,8.62098808949
 08/03  11:00:00,296.242866923,32.8588113131,109.103150304,0.0,37.1018798503,116.476155989,17.5104878729,7.58471981355,9.90576805939,0.02
 08/03  12:00:00,290.254573725,33.4524991133,114.562810848,0.0,37.1018798503,104.434947198,14.8045396992,4.87877163985,9.90576805939,0.02
 08/03  13:00:00,307.180638832,34.1198949045,118.779728945,0.0,37.1018798503,116.476155989,21.2810703065,4.0199227755,9.90576805939,7.35537947166
 08/03  14:00:00,311.366552753,34.7561702955,122.329634599,0.0,37.1018798503,116.476155989,14.3647573827,3.173425563,9.90576805939,1.28556376035
 08/03  15:00:00,315.37209656,35.3829743349,125.708535806,0.0,37.1018798503,116.476155989,12.0676813337,2.14191327427,9.90576805939,0.02
 08/03  16:00:00,316.35879149,35.8709963588,126.207642133,0.0,37.1018798503,116.476155989,12.3293323072,2.40356424785,9.90576805939,0.02
 08/03  17:00:00,315.569384603,36.1374958743,125.152682834,0.0,37.1018798503,116.476155989,21.9011148838,3.38362329265,9.90576805939,8.61172353177
 08/03  18:00:00,190.199401832,28.6986242075,88.4872141092,0.0,24.7345865669,47.5788473902,24.2957696412,19.3228856115,4.9528840297,0.02
 08/03  19:00:00,184.942815935,28.4582179089,83.4710442591,0.0,24.7345865669,47.5788473902,34.1669934253,29.1941093956,4.9528840297,0.02
 08/03  20:00:00,171.840846608,28.8970193269,81.7905465231,0.0,12.3672932834,38.6892022431,44.284529146,41.2927987281,2.97173041782,0.02
 08/03  21:00:00,129.222925201,20.3970252409,54.8068329968,0.0,12.3672932834,27.0668015668,41.30379404,38.3120636221,2.97173041782,0.02
 08/03  22:00:00,108.209674842,19.9303731185,53.6067077847,0.0,4.12243109448,15.9888894789,45.1730781566,42.1813477388,2.97173041782,0.02
 08/03  23:00:00,115.567235958,23.0534612918,57.7479346569,0.0,4.12243109448,15.9888894789,61.1439182391,58.1521878212,2.97173041782,0.02
 08/03  24:00:00,100.567936028,18.6082371271,47.3104164437,0.0,4.12243109448,15.9888894789,52.9443751128,49.952644695,2.97173041782,0.02
 08/04  01:00:00,109.051879637,21.8783522419,52.430998862,0.0,4.12243109448,15.9888894789,68.4399249317,65.4481945138,2.97173041782,0.02
 08/04  02:00:00,96.2292231141,18.1791408017,43.4007998108,0.0,4.12243109448,15.9888894789,60.8319007503,57.8401703324,2.97173041782,0.02
 08/04  03:00:00,107.669207998,21.8640490311,51.0626303822,0.0,4.12243109448,15.9888894789,77.2454171319,74.2536867141,2.97173041782,0.02
 08/04  04:00:00,146.473484003,28.602278452,65.768148765,0.0,12.3672932834,24.9413748627,93.4806333669,88.5077493372,4.9528840297,0.02
 08/04  05:00:00,147.271535885,29.1219171561,65.011650165,1.03491174441,12.3672932834,24.9413748627,157.646551181,152.673667152,4.9528840297,0.02
 08/04  06:00:00,208.06933201,29.8149728778,72.704154607,0.0,24.7345865669,70.7195625826,126.768332813,116.842564753,9.90576805939,0.02
 08/04  07:00:00,240.231050613,30.6890092899,79.3463367337,0.0,37.1018798503,92.3937384068,95.9390069375,86.0132388781,9.90576805939,0.02
 08/04  08:00:00,262.114406165,31.3187211203,88.5569423516,0.0,37.1018798503,104.434947198,64.1147014754,54.188933416,9.90576805939,0.02
 08/04  09:00:00,284.586199722,31.919493766,98.3864702747,0.0,37.1018798503,116.476155989,43.7931931113,25.2693629687,9.90576805939,8.61806208319
 08/04  10:00:00,293.117228603,32.466257551,106.370218946,0.0,37.1018798503,116.476155989,19.9118574708,9.98608941138,9.90576805939,0.02
 08/04  11:00:00,299.898351674,33.0195658801,112.597796941,0.0,37.1018798503,116.476155989,15.044041199,5.11827313956,9.90576805939,0.02
 08/04  12:00:00,294.564454432,33.5642176397,118.760946236,0.0,37.1018798503,104.434947198,21.4631138627,2.93825853084,9.90576805939,8.61908727243
 08/04  13:00:00,310.513948605,34.143012303,122.090025408,0.0,37.1018798503,116.476155989,12.2477628627,2.32199480327,9.90576805939,0.02
 08/04  14:00:00,312.284078093,34.7149698247,123.288313612,0.0,37.1018798503,116.476155989,12.2152979127,2.28952985335,9.90576805939,0.02
 08/04  15:00:00,314.003288488,35.2957361193,124.426892655,0.0,37.1018798503,116.476155989,20.6705843081,2.146597426,9.90576805939,8.61821882275
 08/04  16:00:00,314.993468712,35.7374420988,124.97593955,0.0,37.1018798503,116.476155989,12.068421469,2.14265340961,9.90576805939,0.02
 08/04  17:00:00,314.751333943,35.9100804786,124.562100775,0.0,37.1018798503,116.476155989,12.0910605753,2.16529251592,9.90576805939,0.02
 08/04  18:00:00,189.216959025,28.6894584604,87.5139379752,0.0,24.7345865669,47.5788473902,16.3198017612,11.3469177315,4.9528840297,0.02
 08/04  19:00:00,184.910835167,28.4469044055,83.4503642239,0.0,24.7345865669,47.5788473902,25.5016835508,20.5287995211,4.9528840297,0.02
 08/04  20:00:00,173.601614338,28.8813622249,83.5669531319,0.0,12.3672932834,38.6892022431,37.9239240358,34.932193618,2.97173041782,0.02
 08/04  21:00:00,131.711517826,20.3929410909,57.299498546,0.0,12.3672932834,27.0668015668,36.7816626187,33.7899322008,2.97173041782,0.02
 08/04  22:00:00,110.802699692,19.9273255595,56.2027790433,0.0,4.12243109448,15.9888894789,40.0186247995,37.0268943817,2.97173041782,0.02
 08/04  23:00:00,120.111403636,23.8352320433,61.4870189147,0.0,4.12243109448,15.9888894789,55.1987975927,52.2070671749,2.97173041782,0.02
 08/04  24:00:00,105.025080671,19.49728196,50.8552035809,0.0,4.12243109448,15.9888894789,47.6779071161,44.6861766983,2.97173041782,0.02
 08/05  01:00:00,110.376318062,21.8425942148,53.7911941492,0.0,4.12243109448,15.9888894789,59.0524625969,56.0607321791,2.97173041782,0.02
 08/05  02:00:00,98.1578613736,18.2864148831,45.2221628244,0.0,4.12243109448,15.9888894789,59.1555400867,47.5821172344,2.97173041782,8.60169243453
 08/05  03:00:00,110.084300357,22.0785971938,53.2631735076,0.0,4.12243109448,15.9888894789,65.1814141489,62.1896837311,2.97173041782,0.02
 08/05  04:00:00,127.003624148,27.9586339639,64.0764397888,0.0,4.12243109448,16.0517297156,82.7901118268,79.798381409,2.97173041782,0.02
 08/05  05:00:00,126.466250104,27.9586339639,63.5390658297,0.0,4.12243109448,16.0517297156,83.4478292024,80.4560987846,2.97173041782,0.02
 08/05  06:00:00,159.783765028,29.2459229401,76.7135503338,0.0,4.12243109448,39.6058045677,62.8613790884,59.8696486706,2.97173041782,0.02
 08/05  07:00:00,188.091066735,29.2769479365,80.0571329804,0.337161154001,12.3672932834,65.3531420225,100.549258114,95.5763740842,4.9528840297,0.02
 08/05  08:00:00,195.570132378,29.3149895703,84.7663307024,0.178270806403,12.3672932834,68.2430321324,81.3864638567,76.413579827,4.9528840297,0.02
 08/05  09:00:00,230.615967468,29.5555046638,90.7295873012,0.00353467492771,16.4897243779,93.1370602926,56.7914636195,48.846849172,7.92461444751,0.02
 08/05  10:00:00,235.993725091,29.7569553231,95.9093379416,0.0,16.4897243779,93.1370602926,43.0413023094,35.0966878619,7.92461444751,0.02
 08/05  11:00:00,240.800143765,29.9311739779,100.5415288,0.0,16.4897243779,93.1370602926,36.9302849701,28.9856705226,7.92461444751,0.02
 08/05  12:00:00,236.415207134,30.1177333893,105.121606186,0.0,16.4897243779,83.9857416113,32.3759849356,24.4313704881,7.92461444751,0.02
 08/05  13:00:00,239.731128037,30.3307238973,108.224529536,0.0,16.4897243779,83.9857416113,30.1452058284,22.2005913809,7.92461444751,0.02
 08/05  14:00:00,242.225109601,30.5734064404,110.475867207,0.0,16.4897243779,83.9857416113,36.8515913732,20.3198547011,7.92461444751,8.60712222449
 08/05  15:00:00,217.848416272,29.2459229401,104.883580192,0.0,12.3672932834,70.6512738906,9.63417879713,4.66129476744,4.9528840297,0.02
 08/05  16:00:00,217.720375858,29.2459229401,104.755552298,0.0,12.3672932834,70.6512738906,9.38886677868,4.41598274898,4.9528840297,0.02
 08/05  17:00:00,204.320860774,29.2459229401,103.879452913,0.0,12.3672932834,58.1284167478,10.2478299821,5.27494595243,4.9528840297,0.02
 08/05  18:00:00,152.829201966,28.6588740663,86.1622713487,0.0,12.3672932834,24.9413748627,19.6123897223,14.6395056926,4.9528840297,0.02
 08/05  19:00:00,147.861743915,28.4027943187,81.4508930336,0.0,12.3672932834,24.9413748627,27.503905264,22.5310212343,4.9528840297,0.02
 08/05  20:00:00,140.395811821,28.8277979035,81.297798009,0.0,4.12243109448,16.0517297156,38.7097665883,35.7180361705,2.97173041782,0.02
 08/05  21:00:00,101.82764045,17.7192918418,49.4823777524,0.0,4.12243109448,15.9888894789,31.6798225762,28.6880921583,2.97173041782,0.02
 08/05  22:00:00,119.889357124,23.2680094544,61.8555077084,0.0,4.12243109448,15.9888894789,48.0701373163,45.0784068984,2.97173041782,0.02
 08/05  23:00:00,97.5027291818,17.5046441315,45.3721141478,0.0,4.12243109448,15.9888894789,40.3752249496,37.3834945318,2.97173041782,0.02
 08/05  24:00:00,113.800194693,22.8389131291,56.1954415495,0.0,4.12243109448,15.9888894789,58.2046603578,55.21292994,2.97173041782,0.02
 08/06  01:00:00,88.9204028737,15.9411026283,40.4611678563,0.0,2.06121554724,15.9888894789,43.4102504006,40.4185199828,2.97173041782,0.02
 08/06  02:00:00,103.654049163,21.4778623382,49.4948738034,0.0,2.06121554724,15.9888894789,64.2168750394,61.2251446216,2.97173041782,0.02
 08/06  03:00:00,82.8246920277,15.1687292427,35.137830326,0.0,2.06121554724,15.9888894789,45.3220817065,42.3303512887,2.97173041782,0.02
 08/06  04:00:00,102.594726544,21.5207719708,48.3926414777,0.0,2.06121554724,15.9888894789,69.1655403233,66.1738099054,2.97173041782,0.02
 08/06  05:00:00,81.5141216349,14.62296147,34.3963391401,0.0,2.06121554724,15.9888894789,44.5539623897,41.5622319719,2.97173041782,0.02
 08/06  06:00:00,100.106496963,22.8697653112,49.207128777,0.0,2.06121554724,15.9888894789,76.6209546727,73.6292242549,2.97173041782,0.02
 08/06  07:00:00,78.037064483,18.4674507791,41.0532350201,0.0,2.06121554724,15.9888894789,55.8472299804,52.8554995626,2.97173041782,0.02
 08/06  08:00:00,130.852783385,24.285783185,60.125510896,0.0,4.12243109448,41.7362269337,54.8224023659,49.8495183362,4.9528840297,0.02
 08/06  09:00:00,116.366180327,19.4992509911,50.541997553,0.0,4.12243109448,41.7362269337,34.3712456159,29.3983615862,4.9528840297,0.02
 08/06  10:00:00,136.037195389,24.3759813334,65.2197246515,0.0,4.12243109448,41.7362269337,34.7350297299,29.7621457002,4.9528840297,0.02
 08/06  11:00:00,119.830899946,19.5063696388,53.9995984201,0.0,4.12243109448,41.7362269337,25.7413927292,20.7685086995,4.9528840297,0.02
 08/06  12:00:00,140.166674315,24.3744690523,69.3507157497,0.0,4.12243109448,41.7362269337,29.2213222575,24.2484382278,4.9528840297,0.02
 08/06  13:00:00,123.138454427,19.5036374052,57.3098850225,0.0,4.12243109448,41.7362269337,22.6341744919,17.6612904622,4.9528840297,0.02
 08/06  14:00:00,144.159086361,24.3772388844,73.3403578543,0.0,4.12243109448,41.7362269337,34.5502719017,20.9956962434,4.9528840297,8.60169162852
 08/06  15:00:00,126.37523395,19.5130260461,60.5372758876,0.0,4.12243109448,41.7362269337,20.9305487826,15.9576647529,4.9528840297,0.02
 08/06  16:00:00,129.976749166,24.3819253999,76.011026551,0.0,4.12243109448,24.8785346261,25.7351172047,20.762233175,4.9528840297,0.02
 08/06  17:00:00,98.6986912359,19.5135104026,60.6688019388,0.0,2.06121554724,15.9888894789,24.4509467978,21.45921638,2.97173041782,0.02
 08/06  18:00:00,118.18590531,24.3789707552,75.1739981382,0.0,2.06121554724,15.9888894789,33.2759390944,30.2842086766,2.97173041782,0.02
 08/06  19:00:00,96.9824409985,19.5053021258,58.9607600681,0.0,2.06121554724,15.9888894789,30.5393482924,27.5476178746,2.97173041782,0.02
 08/06  20:00:00,125.914609559,24.3719139278,71.1639259579,0.0,2.06121554724,15.9888894789,42.616226513,39.6244960952,2.97173041782,0.02
 08/06  21:00:00,101.065421873,17.7193124541,50.7813537062,0.0,2.06121554724,15.9888894789,35.546099416,32.5543689982,2.97173041782,0.02
 08/06  22:00:00,119.599835797,23.310919087,63.5842919356,0.0,2.06121554724,15.9888894789,51.9729112919,48.981180874,2.97173041782,0.02
 08/06  23:00:00,93.88457679,17.1184574387,44.2013636787,0.0,2.06121554724,15.9888894789,41.9280613282,38.9363309104,2.97173041782,0.02
 08/06  24:00:00,114.299289218,23.0534612918,58.5412031813,0.0,2.06121554724,15.9888894789,59.3684573475,56.3767269297,2.97173041782,0.02
 08/07  01:00:00,96.2375166886,17.5046441315,44.106901352,0.0,4.12243109448,15.9888894789,46.7240885935,43.7323581757,2.97173041782,0.02
 08/07  02:00:00,107.907672633,21.6495008684,51.5156429917,0.0,4.12243109448,15.9888894789,59.7476129626,56.7558825447,2.97173041782,0.02
 08/07  03:00:00,86.2237450729,15.2545485077,36.3898483888,0.0,4.12243109448,15.9888894789,43.1437102524,40.1519798346,2.97173041782,0.02
 08/07  04:00:00,147.489582032,28.4306399219,66.9558851585,0.0,12.3672932834,24.9413748627,74.8917822753,69.9188982456,4.9528840297,0.02
 08/07  05:00:00,149.86841292,28.5653595963,66.6557292301,2.54426713198,12.3672932834,24.9413748627,131.001636084,126.028752054,4.9528840297,0.02
 08/07  06:00:00,216.095153077,29.6530367399,80.2289817995,0.662929892099,24.7345865669,70.7195625826,95.8789164546,85.9531483952,9.90576805939,0.02
 08/07  07:00:00,246.164543143,30.0556021475,85.9061693418,0.0070675144111,37.1018798503,92.3937384068,67.5766110099,57.6508429505,9.90576805939,0.02
 08/07  08:00:00,265.112620219,30.6093723706,92.2645198373,0.0,37.1018798503,104.434947198,47.0735124731,37.1477444137,9.90576805939,0.02
 08/07  09:00:00,283.902711389,31.1352892077,98.4871352816,0.0,37.1018798503,116.476155989,41.9636343797,23.4398043439,9.90576805939,8.61806197642
 08/07  10:00:00,290.424501692,31.6234291629,104.520336805,0.0,37.1018798503,116.476155989,23.685685753,13.7599176936,9.90576805939,0.02
 08/07  11:00:00,296.740266778,32.1428902309,110.316412348,0.0,37.1018798503,116.476155989,17.5655067734,7.63973871405,9.90576805939,0.02
 08/07  12:00:00,291.109768264,32.6852800322,116.185164809,0.0,37.1018798503,104.434947198,22.795693618,4.27078509524,9.90576805939,8.61914046335
 08/07  13:00:00,308.671316338,33.3007956524,121.08961074,0.0,37.1018798503,116.476155989,12.1605392766,2.23477121725,9.90576805939,0.02
 08/07  14:00:00,313.318536664,33.9202153617,125.117549563,0.0,37.1018798503,116.476155989,10.7695221552,0.843754095764,9.90576805939,0.02
 08/07  15:00:00,317.966050744,34.5477540133,129.13764225,0.0,37.1018798503,116.476155989,10.0104462413,0.0846781819252,9.90576805939,0.02
 08/07  16:00:00,319.324347134,35.0247107388,130.019510633,0.0,37.1018798503,116.476155989,18.5230238555,0.0,9.90576805939,8.61725579608
 08/07  17:00:00,317.935440176,35.2706443611,128.38565259,0.0,37.1018798503,116.476155989,10.4105780591,0.484809999724,9.90576805939,0.02
 08/07  18:00:00,190.792974044,28.6914079022,89.0880086294,0.0,24.7345865669,47.5788473902,10.9008468255,5.92796279584,4.9528840297,0.02
 08/07  19:00:00,185.692172011,28.4467308871,84.2318798369,0.0,24.7345865669,47.5788473902,20.5579609963,15.5850769666,4.9528840297,0.02
 08/07  20:00:00,175.939429529,28.8814492687,83.5555199612,0.0,12.3672932834,38.6892022431,34.1033399162,31.1116094984,2.97173041782,0.02
 08/07  21:00:00,131.103433469,20.3934382565,56.6909200277,0.0,12.3672932834,27.0668015668,34.881306605,31.8895761871,2.97173041782,0.02
 08/07  22:00:00,110.472604711,19.9273862211,55.8726237019,0.0,4.12243109448,15.9888894789,37.470042263,34.4783118452,2.97173041782,0.02
 08/07  23:00:00,120.868246858,23.8352320433,62.2438624385,0.0,4.12243109448,15.9888894789,48.1942264525,45.2024960347,2.97173041782,0.02
 08/07  24:00:00,107.224546976,19.6045560414,52.9473961063,0.0,4.12243109448,15.9888894789,38.5320092184,35.5402788006,2.97173041782,0.02
 08/08  01:00:00,115.481790644,22.7316390477,57.9843106806,0.0,4.12243109448,15.9888894789,46.5186388634,43.5269084456,2.97173041782,0.02
 08/08  02:00:00,100.189143416,18.2864148831,47.2534451595,0.0,4.12243109448,15.9888894789,37.2375803874,34.2458499696,2.97173041782,0.02
 08/08  03:00:00,113.290096876,22.1644164588,56.3831509565,0.0,4.12243109448,15.9888894789,47.4505603859,44.4588299681,2.97173041782,0.02
 08/08  04:00:00,148.659482079,28.1731821266,68.3832422861,0.0,12.3672932834,24.9413748627,53.5899458638,48.6170618341,4.9528840297,0.02
 08/08  05:00:00,155.414815002,29.6070205314,72.3398630772,1.36487369087,12.3672932834,24.9413748627,111.47983707,106.50695304,4.9528840297,0.02
 08/08  06:00:00,220.915978276,29.8285740214,83.1608533504,0.0271788584816,24.7345865669,70.7195625826,89.0160622547,70.5100020591,9.90576805939,8.60029213622
 08/08  07:00:00,250.79454997,30.7866545105,89.8121912691,0.0,37.1018798503,92.3937384068,54.4283744806,44.5026064212,9.90576805939,0.02
 08/08  08:00:00,270.46643918,31.435773068,96.7920001546,0.0,37.1018798503,104.434947198,34.7015891134,24.775821054,9.90576805939,0.02
 08/08  09:00:00,289.932747422,32.050429637,103.602072356,0.0,37.1018798503,116.476155989,23.0196316147,13.0938635553,9.90576805939,0.02
 08/08  10:00:00,296.477995213,32.576547611,109.62062479,0.0,37.1018798503,116.476155989,16.3841836416,6.4584155822,9.90576805939,0.02
 08/08  11:00:00,302.371511476,33.0805242974,115.010029451,0.0,37.1018798503,116.476155989,21.7077508647,3.17996752784,9.90576805939,8.62201527745
 08/08  12:00:00,296.338017099,33.5966096681,120.502171038,0.0,37.1018798503,104.434947198,11.4154378254,1.48966976602,9.90576805939,0.02
 08/08  13:00:00,313.857308712,34.2082026489,125.368125912,0.0,37.1018798503,116.476155989,10.2769103397,0.351142280273,9.90576805939,0.02
 08/08  14:00:00,318.388795872,34.8021598314,129.305817668,0.0,37.1018798503,116.476155989,18.5267723103,0.0,9.90576805939,8.62100425094
 08/08  15:00:00,322.934325476,35.4174670711,133.236295179,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/08  16:00:00,323.857443738,35.8718095628,133.70550742,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/08  17:00:00,321.436996744,36.0735315062,131.084275046,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/08  18:00:00,190.945580218,28.6978715845,89.2574406294,0.0,24.7345865669,47.5788473902,7.01003631901,2.03715228931,4.9528840297,0.02
 08/08  19:00:00,186.257526091,28.4555128697,84.7884334733,0.0,24.7345865669,47.5788473902,27.5361376999,13.9790174619,4.9528840297,8.60423620826
 08/08  20:00:00,177.209483839,28.8944441957,84.8125837304,0.0,12.3672932834,38.6892022431,33.1165846044,30.1248541865,2.97173041782,0.02
 08/08  21:00:00,132.452474809,20.396389093,58.0370186571,0.0,12.3672932834,27.0668015668,34.4574044815,31.4656740637,2.97173041782,0.02
 08/08  22:00:00,111.686653659,19.9298363815,57.0842234336,0.0,4.12243109448,15.9888894789,36.3080497174,33.3163192995,2.97173041782,0.02
 08/08  23:00:00,122.045386598,23.9425061247,63.3137290598,0.0,4.12243109448,15.9888894789,47.0818754877,44.0901450699,2.97173041782,0.02
 08/08  24:00:00,106.983128474,19.6045560414,52.7059785862,0.0,4.12243109448,15.9888894789,38.4557168415,35.4639864237,2.97173041782,0.02
 08/09  01:00:00,117.756548043,23.6206838806,59.3467127304,0.0,4.12243109448,15.9888894789,49.8468448223,46.8551144045,2.97173041782,0.02
 08/09  02:00:00,100.385930126,18.3936889644,47.3429588027,0.0,4.12243109448,15.9888894789,40.4008652522,37.4091348344,2.97173041782,0.02
 08/09  03:00:00,112.572417687,22.1644164588,55.6654727986,0.0,4.12243109448,15.9888894789,52.6531198529,49.6613894351,2.97173041782,0.02
 08/09  04:00:00,146.883006164,28.0015435965,66.7784059494,0.0,12.3672932834,24.9413748627,63.7920190433,58.8191350136,4.9528840297,0.02
 08/09  05:00:00,154.283937905,29.482500939,71.8411636523,0.857216674249,12.3672932834,24.9413748627,121.127679313,116.154795283,4.9528840297,0.02
 08/09  06:00:00,220.270989349,30.0093236704,82.3622946772,0.0,24.7345865669,70.7195625826,88.0886841798,78.1629161204,9.90576805939,0.02
 08/09  07:00:00,249.87827166,30.9625618616,88.7200097166,0.0,37.1018798503,92.3937384068,61.6779428225,51.7521747631,9.90576805939,0.02
 08/09  08:00:00,268.342851941,31.577743946,94.5263875176,0.0,37.1018798503,104.434947198,42.6340824303,32.7083143709,9.90576805939,0.02
 08/09  09:00:00,286.787900487,32.1954985363,100.312099622,0.0,37.1018798503,116.476155989,37.1495339564,18.6256927567,9.90576805939,8.61807314034
 08/09  10:00:00,293.804861033,32.7578661684,106.766260331,0.0,37.1018798503,116.476155989,19.0684687287,9.14270066927,9.90576805939,0.02
 08/09  11:00:00,301.090851759,33.299333734,113.510561788,0.0,37.1018798503,116.476155989,13.9762124008,4.0504443414,9.90576805939,0.02
 08/09  12:00:00,296.626251886,33.8541732257,120.532755644,0.0,37.1018798503,104.434947198,11.5040468212,1.57827876178,9.90576805939,0.02
 08/09  13:00:00,314.706475398,34.4518792451,125.973672549,0.0,37.1018798503,116.476155989,18.8008546066,0.272960455388,9.90576805939,8.62212609183
 08/09  14:00:00,319.387906573,35.0954617873,130.011680276,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/09  15:00:00,323.934035529,35.7203829131,133.933005518,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/09  16:00:00,324.650390133,36.2011218685,134.169123363,0.0,37.1018798503,116.476155989,18.5230320155,0.0,9.90576805939,8.61726395613
 08/09  17:00:00,321.243760207,36.3535692842,130.611049248,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/09  18:00:00,189.903820634,28.6976392249,88.2159369082,0.0,24.7345865669,47.5788473902,7.29973249471,2.32684846501,4.9528840297,0.02
 08/09  19:00:00,185.10692507,28.4554424412,83.6379229704,0.0,24.7345865669,47.5788473902,19.9574067426,14.9845227129,4.9528840297,0.02
 08/09  20:00:00,176.168513497,28.8910057735,83.7750491165,0.0,12.3672932834,38.6892022431,33.298797026,30.3070666081,2.97173041782,0.02
 08/09  21:00:00,131.815602721,20.3957357492,57.4007927428,0.0,12.3672932834,27.0668015668,33.8662305006,30.8745000828,2.97173041782,0.02
 08/09  22:00:00,111.413041081,19.9290310476,56.8114153415,0.0,4.12243109448,15.9888894789,35.9152378976,32.9235074798,2.97173041782,0.02
 08/09  23:00:00,122.547674359,23.9425061247,63.8160159545,0.0,4.12243109448,15.9888894789,46.6330696034,43.6413391855,2.97173041782,0.02
 08/09  24:00:00,108.062961905,19.6045560414,53.7858111321,0.0,4.12243109448,15.9888894789,37.8250423993,34.8333119815,2.97173041782,0.02
 08/10  01:00:00,119.945061488,23.727957962,61.4279511888,0.0,4.12243109448,15.9888894789,47.3687754875,44.3770450697,2.97173041782,0.02
 08/10  02:00:00,104.280818395,19.2827337974,50.3254898034,0.0,4.12243109448,15.9888894789,38.4287356832,35.4370052654,2.97173041782,0.02
 08/10  03:00:00,113.476964472,22.1644164588,56.5700186455,0.0,4.12243109448,15.9888894789,46.9756927675,43.9839623497,2.97173041782,0.02
 08/10  04:00:00,148.452618061,28.1088176778,68.2407428101,0.0,12.3672932834,24.9413748627,55.3840101599,50.4111261302,4.9528840297,0.02
 08/10  05:00:00,154.700157546,29.5086903808,72.3517335836,0.736675972461,12.3672932834,24.9413748627,112.006563142,107.033679112,4.9528840297,0.02
 08/10  06:00:00,221.775962525,30.1268451131,83.7497454263,0.0,24.7345865669,70.7195625826,80.8830322239,70.9572641645,9.90576805939,0.02
 08/10  07:00:00,250.947295631,31.0407512525,89.7108355109,0.0,37.1018798503,92.3937384068,64.7862426251,46.2747902993,9.90576805939,8.60568426636
 08/10  08:00:00,268.819925122,31.5170510709,95.0642086042,0.0,37.1018798503,104.434947198,38.294743803,28.3689757436,9.90576805939,0.02
 08/10  09:00:00,286.770526594,32.0066013759,100.483685615,0.0,37.1018798503,116.476155989,25.9264267844,16.000658725,9.90576805939,0.02
 08/10  10:00:00,293.611916831,32.6910745536,106.640026867,0.0,37.1018798503,116.476155989,17.7248699418,7.79910188241,9.90576805939,0.02
 08/10  11:00:00,300.1440385,33.3995244866,112.463537137,0.0,37.1018798503,116.476155989,22.8324572425,4.30466843568,9.90576805939,8.62202074743
 08/10  12:00:00,294.449279627,34.053941272,118.156106644,0.0,37.1018798503,104.434947198,12.6636767087,2.73790864934,9.90576805939,0.02
 08/10  13:00:00,312.102473762,34.7818248309,123.039676269,0.0,37.1018798503,116.476155989,11.5726333999,1.64686534046,9.90576805939,0.02
 08/10  14:00:00,316.803942482,35.4962756919,127.026833722,0.0,37.1018798503,116.476155989,19.4200545485,0.893254926335,9.90576805939,8.62103156277
 08/10  15:00:00,321.07258752,36.0813151649,130.71070986,0.0,37.1018798503,116.476155989,10.3127410078,0.386972948391,9.90576805939,0.02
 08/10  16:00:00,322.581969492,36.5469047028,131.754943484,0.0,37.1018798503,116.476155989,10.1969810943,0.271213034922,9.90576805939,0.02
 08/10  17:00:00,321.501635374,36.7087013968,130.513747498,0.0,37.1018798503,116.476155989,10.3977742894,0.472006230027,9.90576805939,0.02
 08/10  18:00:00,190.891663786,28.7060585821,89.17202734,0.0,24.7345865669,47.5788473902,10.365747163,5.39286313328,4.9528840297,0.02
 08/10  19:00:00,186.337208467,28.4659186821,84.8577077996,0.0,24.7345865669,47.5788473902,22.6487228118,14.6780947679,4.9528840297,3.01774401419
 08/10  20:00:00,177.326946792,28.9055804555,84.918901792,0.0,12.3672932834,38.6892022431,37.7301974544,29.1518408708,2.97173041782,5.6066261658
 08/10  21:00:00,132.560831329,20.3997059633,58.1420565828,0.0,12.3672932834,27.0668015668,32.4599671698,29.468236752,2.97173041782,0.02
 08/10  22:00:00,111.873199154,19.9327796804,57.2678255231,0.0,4.12243109448,15.9888894789,34.9319072378,31.94017682,2.97173041782,0.02
 08/10  23:00:00,122.496445481,23.9425061247,63.764787847,0.0,4.12243109448,15.9888894789,46.5539652927,43.5622348749,2.97173041782,0.02
 08/10  24:00:00,107.582836914,19.6045560414,53.3056869392,0.0,4.12243109448,15.9888894789,38.7442324432,35.7525020254,2.97173041782,0.02
 08/11  01:00:00,118.974856666,23.727957962,60.4577471898,0.0,4.12243109448,15.9888894789,49.917915566,46.9261851482,2.97173041782,0.02
 08/11  02:00:00,100.404278157,18.3936889644,47.36130676,0.0,4.12243109448,15.9888894789,39.1052321329,36.1135017151,2.97173041782,0.02
 08/11  03:00:00,112.194638217,22.1644164588,55.2876932618,0.0,4.12243109448,15.9888894789,49.8478558643,46.8561254465,2.97173041782,0.02
 08/11  04:00:00,146.719835122,28.1088176778,66.5079607664,0.0,12.3672932834,24.9413748627,60.9951172166,56.0222331869,4.9528840297,0.02
 08/11  05:00:00,152.700612461,29.4561461749,70.4271656747,0.714243919273,12.3672932834,24.9413748627,121.320418274,116.347534245,4.9528840297,0.02
 08/11  06:00:00,218.149067333,30.0332044514,80.2164918348,0.0,24.7345865669,70.7195625826,91.8493212084,81.923553149,9.90576805939,0.02
 08/11  07:00:00,248.054435677,30.9374821831,86.921253388,0.0,37.1018798503,92.3937384068,65.5782134834,55.652445424,9.90576805939,0.02
 08/11  08:00:00,268.361586501,31.4988347911,94.6240351338,0.0,37.1018798503,104.434947198,39.2904379268,29.3646698674,9.90576805939,0.02
 08/11  09:00:00,289.307167258,32.1170563578,102.909798188,0.0,37.1018798503,116.476155989,29.891023999,11.3671854863,9.90576805939,8.61807045331
 08/11  10:00:00,297.433378387,32.7841651704,110.368474864,0.0,37.1018798503,116.476155989,13.6425833198,3.7168152604,9.90576805939,0.02
 08/11  11:00:00,303.773936316,33.4355150722,116.057471404,0.0,37.1018798503,116.476155989,11.6863728011,1.76060474176,9.90576805939,0.02
 08/11  12:00:00,298.27954913,34.1523438031,121.887888205,0.0,37.1018798503,104.434947198,10.7432544522,0.817486392797,9.90576805939,0.02
 08/11  13:00:00,315.030198565,34.8351875595,125.91406823,0.0,37.1018798503,116.476155989,18.82611524,0.298353806358,9.90576805939,8.62199337426
 08/11  14:00:00,318.036142486,35.4712035019,128.284179964,0.0,37.1018798503,116.476155989,9.95105062191,0.0252825625185,9.90576805939,0.02
 08/11  15:00:00,320.979824428,36.0949131686,130.60427004,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/11  16:00:00,319.975791834,36.4346583242,129.260972652,0.0,37.1018798503,116.476155989,18.5230571169,0.0,9.90576805939,8.61728905749
 08/11  17:00:00,315.432430575,36.3167170222,124.836571535,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/11  18:00:00,184.269053135,28.607406125,82.6947150793,0.0,24.7345865669,47.5788473902,7.15241777012,2.17953374042,4.9528840297,0.02
 08/11  19:00:00,180.375079015,28.4433331964,78.918187391,0.0,24.7345865669,47.5788473902,17.2295402391,12.2566562094,4.9528840297,0.02
 08/11  20:00:00,171.970185919,28.8726439823,79.5950846389,0.0,12.3672932834,38.6892022431,30.2107596366,27.2190292188,2.97173041782,0.02
 08/11  21:00:00,129.452916445,20.3913662653,55.0424766964,0.0,12.3672932834,27.0668015668,31.1319420317,28.1402116139,2.97173041782,0.02
 08/11  22:00:00,108.932316088,19.926573193,54.3331482783,0.0,4.12243109448,15.9888894789,33.821442359,30.8297119412,2.97173041782,0.02
 08/11  23:00:00,118.364726536,23.8352320433,59.7403422879,0.0,4.12243109448,15.9888894789,47.3787900383,44.3870596205,2.97173041782,0.02
 08/11  24:00:00,103.812817997,19.49728196,49.6429413809,0.0,4.12243109448,15.9888894789,41.5335131043,38.5417826865,2.97173041782,0.02
 08/12  01:00:00,112.129483539,22.7316390477,54.6320037405,0.0,4.12243109448,15.9888894789,54.0206856773,51.0289552595,2.97173041782,0.02
 08/12  02:00:00,97.4467811144,18.2864148831,44.5110830226,0.0,4.12243109448,15.9888894789,45.7588929171,42.7671624993,2.97173041782,0.02
 08/12  03:00:00,109.498200008,22.0785971938,52.6770735181,0.0,4.12243109448,15.9888894789,59.8624885688,56.870758151,2.97173041782,0.02
 08/12  04:00:00,127.620785988,28.1731821266,64.4790536969,0.0,4.12243109448,16.0517297156,78.0434480833,75.0517176655,2.97173041782,0.02
 08/12  05:00:00,125.846883285,27.9586339639,62.9196991204,0.0,4.12243109448,16.0517297156,79.7070472438,76.715316826,2.97173041782,0.02
 08/12  06:00:00,161.58440539,29.2459229401,76.1650240241,0.0,4.12243109448,39.6058045677,60.5691399963,57.5774095785,2.97173041782,0.02
 08/12  07:00:00,187.719225227,29.2738608701,79.4422404108,0.58329916868,12.3672932834,65.3531420225,99.2067361073,94.2338520776,4.9528840297,0.02
 08/12  08:00:00,194.771594297,29.2783602166,83.892208874,0.29047801327,12.3672932834,68.2430321324,89.2236449043,75.6643672924,4.9528840297,8.60639358225
 08/12  09:00:00,229.45960887,29.4865121019,89.5656754801,0.0800861779332,16.4897243779,93.1370602926,56.0648211642,48.1202067167,7.92461444751,0.02
 08/12  10:00:00,235.265802535,29.7071110126,95.2278541241,0.00341746166445,16.4897243779,93.1370602926,41.9139715962,33.9693571487,7.92461444751,0.02
 08/12  11:00:00,241.269220938,29.9272014909,101.014591867,0.0,16.4897243779,93.1370602926,34.6218798425,26.677265395,7.92461444751,0.02
 08/12  12:00:00,238.076411584,30.1636333856,106.736921736,0.0,16.4897243779,83.9857416113,29.1073232965,21.162708849,7.92461444751,0.02
 08/12  13:00:00,242.228056158,30.46014014,110.592052697,0.0,16.4897243779,83.9857416113,25.4526493346,17.5080348871,7.92461444751,0.02
 08/12  14:00:00,245.253577968,30.7908803138,113.286871495,0.0,16.4897243779,83.9857416113,22.1809130428,14.2362985953,7.92461444751,0.02
 08/12  15:00:00,219.879020165,29.2459229401,106.937474712,0.0,12.3672932834,70.6512738906,6.03100868819,1.0581246585,4.9528840297,0.02
 08/12  16:00:00,218.107766561,29.2459229401,105.142907127,0.0,12.3672932834,70.6512738906,13.834228781,0.27419559332,4.9528840297,8.60714915801
 08/12  17:00:00,201.437386565,29.2459229401,100.995971982,0.0,12.3672932834,58.1284167478,10.1701295568,5.1972455271,4.9528840297,0.02
 08/12  18:00:00,149.104585827,28.6652189538,82.4313099399,0.0,12.3672932834,24.9413748627,26.9387072091,21.9658231794,4.9528840297,0.02
 08/12  19:00:00,143.559292852,28.4058983055,77.1453376433,0.0,12.3672932834,24.9413748627,37.6160271974,32.6431431677,4.9528840297,0.02
 08/12  20:00:00,138.13126179,28.8304182849,76.6814606287,0.0,4.12243109448,16.0517297156,46.5462357597,43.5545053419,2.97173041782,0.02
 08/12  21:00:00,98.8350458727,17.7191922942,46.4898824592,0.0,4.12243109448,15.9888894789,35.6031214236,32.6113910058,2.97173041782,0.02
 08/12  22:00:00,116.707080969,23.2680094544,58.6732313245,0.0,4.12243109448,15.9888894789,52.2989129549,49.3071825371,2.97173041782,0.02
 08/12  23:00:00,95.9307553217,17.5046441315,43.8001400927,0.0,4.12243109448,15.9888894789,40.6100619779,37.61833156,2.97173041782,0.02
 08/12  24:00:00,112.795803458,22.8389131291,55.1910501511,0.0,4.12243109448,15.9888894789,54.1244416374,51.1327112196,2.97173041782,0.02
 08/13  01:00:00,88.5222075962,15.9411026283,40.0629724328,0.0,2.06121554724,15.9888894789,39.7184397374,36.7267093196,2.97173041782,0.02
 08/13  02:00:00,103.624213365,21.5636816033,49.3792186235,0.0,2.06121554724,15.9888894789,62.5878477319,59.5961173141,2.97173041782,0.02
