Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/13  03:00:00,82.3969905185,15.1687292427,34.7101287269,0.0,2.06121554724,15.9888894789,46.9610134805,43.9692830627,2.97173041782,0.02
 08/13  04:00:00,102.048683407,21.5207719708,47.8465982758,0.0,2.06121554724,15.9888894789,72.9991976973,70.0074672795,2.97173041782,0.02
 08/13  05:00:00,81.7150469116,15.1687292427,34.0281850908,0.0,2.06121554724,15.9888894789,50.0484742871,47.0567438693,2.97173041782,0.02
 08/13  06:00:00,104.266778355,23.2559520041,50.6320567936,0.0,2.06121554724,15.9888894789,82.3560628099,79.3643323921,2.97173041782,0.02
 08/13  07:00:00,78.3454185873,18.5532700442,41.2757698659,0.0,2.06121554724,15.9888894789,60.4999413604,57.5082109426,2.97173041782,0.02
 08/13  08:00:00,128.233614534,23.9425061247,57.849619134,0.0,4.12243109448,41.7362269337,59.5940212787,54.621137249,4.9528840297,0.02
 08/13  09:00:00,115.769163394,19.4116127321,50.0326189275,0.0,4.12243109448,41.7362269337,38.2153037304,33.2424197007,4.9528840297,0.02
 08/13  10:00:00,136.116851155,24.3730452262,65.3023165918,0.0,4.12243109448,41.7362269337,38.292159464,33.3192754343,4.9528840297,0.02
 08/13  11:00:00,120.119058082,19.5021579161,54.2919683642,0.0,4.12243109448,41.7362269337,27.2116139113,22.2387298816,4.9528840297,0.02
 08/13  12:00:00,140.875832683,24.3739583935,70.0603848809,0.0,4.12243109448,41.7362269337,28.9110186246,23.9381345949,4.9528840297,0.02
 08/13  13:00:00,123.914813664,19.5081899793,58.0816918062,0.0,4.12243109448,41.7362269337,21.9991403651,17.0262563354,4.9528840297,0.02
 08/13  14:00:00,145.321643198,24.3811660015,74.4989877058,0.0,4.12243109448,41.7362269337,23.0426433323,18.0697593026,4.9528840297,0.02
 08/13  15:00:00,127.56989021,19.5286127105,61.7163455351,0.0,4.12243109448,41.7362269337,17.006933226,12.0340491963,4.9528840297,0.02
 08/13  16:00:00,130.737000712,24.3917466977,76.7614567409,0.0,4.12243109448,24.8785346261,19.8466168196,14.8737327899,4.9528840297,0.02
 08/13  17:00:00,98.1389339061,19.5272262746,60.0953285739,0.0,2.06121554724,15.9888894789,19.767761177,16.7760307591,2.97173041782,0.02
 08/13  18:00:00,116.089074843,24.3825544456,73.0735837195,0.0,2.06121554724,15.9888894789,28.5322675439,25.5405371261,2.97173041782,0.02
 08/13  19:00:00,94.6242620147,19.5095647197,56.5983181346,0.0,2.06121554724,15.9888894789,25.8088883063,22.8171578885,2.97173041782,0.02
 08/13  20:00:00,122.516742489,24.3732126248,67.764759753,0.0,2.06121554724,15.9888894789,44.7770664107,33.2049631845,2.97173041782,8.60037280829
 08/13  21:00:00,98.2214796937,17.7191993002,47.9375242603,0.0,2.06121554724,15.9888894789,31.0756849963,28.0839545785,2.97173041782,0.02
 08/13  22:00:00,116.168811593,23.310919087,60.1532673566,0.0,2.06121554724,15.9888894789,46.0247762426,43.0330458248,2.97173041782,0.02
 08/13  23:00:00,91.2571563373,17.0326381736,41.6597621579,0.0,2.06121554724,15.9888894789,38.1438730176,35.1521425998,2.97173041782,0.02
 08/13  24:00:00,107.810969077,21.9498682961,53.1797872566,0.0,2.06121554724,15.9888894789,53.4857998299,50.4940694121,2.97173041782,0.02
 08/14  01:00:00,92.9697796752,16.7443281962,41.6227915191,0.0,4.12243109448,15.9888894789,41.5716262431,38.5798958253,2.97173041782,0.02
 08/14  02:00:00,108.415796098,21.9069586636,51.7663084286,0.0,4.12243109448,15.9888894789,57.0973875878,54.10565717,2.97173041782,0.02
 08/14  03:00:00,87.2955135068,15.512006303,37.2041588275,0.0,4.12243109448,15.9888894789,43.6755000115,40.6837695936,2.97173041782,0.02
 08/14  04:00:00,142.206296315,27.7440858013,62.3591533932,0.0,12.3672932834,24.9413748627,74.2905737169,69.3176896872,4.9528840297,0.02
 08/14  05:00:00,152.682272598,29.0565820885,68.4557099986,3.0669234106,12.3672932834,24.9413748627,130.02550188,125.05261785,4.9528840297,0.02
 08/14  06:00:00,216.955425032,29.4527198487,78.9435107338,0.659823027066,24.7345865669,70.7195625826,95.2805910589,85.3548229995,9.90576805939,0.02
 08/14  07:00:00,244.416862591,29.9087371292,84.3068573083,0.00556532683458,37.1018798503,92.3937384068,68.0019773762,58.0762093169,9.90576805939,0.02
 08/14  08:00:00,262.779151587,30.3381612633,90.2022832728,0.0,37.1018798503,104.434947198,46.8344843407,36.9087162813,9.90576805939,0.02
 08/14  09:00:00,281.469214889,30.8641649048,96.3247441106,0.0,37.1018798503,116.476155989,31.2281268478,21.3023587885,9.90576805939,0.02
 08/14  10:00:00,288.060723059,31.4405581178,102.339383056,0.0,37.1018798503,116.476155989,30.0218888894,11.4949835947,9.90576805939,8.62113723539
 08/14  11:00:00,294.542383845,32.0734039487,108.188047905,0.0,37.1018798503,116.476155989,15.9617101557,6.03594209634,9.90576805939,0.02
 08/14  12:00:00,289.104920246,32.7535314647,114.112088958,0.0,37.1018798503,104.434947198,13.237555861,3.31178780156,9.90576805939,0.02
 08/14  13:00:00,307.292693471,33.5028586072,119.508843089,0.0,37.1018798503,116.476155989,19.8580385081,1.33012356209,9.90576805939,8.62214688661
 08/14  14:00:00,312.979662682,34.1737418108,124.525175545,0.0,37.1018798503,116.476155989,10.054189319,0.128421259601,9.90576805939,0.02
 08/14  15:00:00,318.609093532,34.8489558542,129.479513845,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/14  16:00:00,315.892524331,35.2349845657,126.377354621,0.0,37.1018798503,116.476155989,18.5230871216,0.0,9.90576805939,8.61731906222
 08/14  17:00:00,306.295927865,35.0917029228,116.925065834,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/14  18:00:00,178.840936796,28.5898231169,77.2375605192,0.0,24.7345865669,47.5788473902,17.7944297278,12.8215456981,4.9528840297,0.02
 08/14  19:00:00,174.69486584,28.4216585589,73.2596519897,0.0,24.7345865669,47.5788473902,32.234279888,27.2613958583,4.9528840297,0.02
 08/14  20:00:00,166.772552956,28.8458355239,74.4242638328,0.0,12.3672932834,38.6892022431,42.1975231481,39.2057927303,2.97173041782,0.02
 08/14  21:00:00,126.362972232,20.3865613614,51.9573395619,0.0,12.3672932834,27.0668015668,37.5059774472,34.5142470294,2.97173041782,0.02
 08/14  22:00:00,105.455333468,19.8191042041,50.9636348678,0.0,4.12243109448,15.9888894789,38.8364033284,35.8446729106,2.97173041782,0.02
 08/14  23:00:00,115.122880072,23.727957962,56.6057701266,0.0,4.12243109448,15.9888894789,50.9574294017,47.9656989839,2.97173041782,0.02
 08/14  24:00:00,98.6201573365,18.5367210729,45.4341533432,0.0,4.12243109448,15.9888894789,39.8982329826,36.9065025648,2.97173041782,0.02
 08/15  01:00:00,109.924076492,22.1644164588,53.0171310132,0.0,4.12243109448,15.9888894789,50.5430229495,47.5512925317,2.97173041782,0.02
 08/15  02:00:00,95.6098940043,18.0933215367,42.867289476,0.0,4.12243109448,15.9888894789,42.9540741587,39.9623437409,2.97173041782,0.02
 08/15  03:00:00,106.241028728,21.5207719708,49.9777276788,0.0,4.12243109448,15.9888894789,50.2933943105,47.3016638927,2.97173041782,0.02
 08/15  04:00:00,148.607305062,28.5164591869,67.9877885928,0.0,12.3672932834,24.9413748627,53.5417419324,48.5688579027,4.9528840297,0.02
 08/15  05:00:00,149.867050751,28.7707692461,67.8020497467,1.19117444033,12.3672932834,24.9413748627,106.294412748,101.321528718,4.9528840297,0.02
 08/15  06:00:00,223.017101138,30.1236888256,84.9220020134,0.0720386059952,24.7345865669,70.7195625826,69.5617548018,59.6359867425,9.90576805939,0.02
 08/15  07:00:00,251.142836214,30.5877652493,90.3593575143,0.0,37.1018798503,92.3937384068,43.2779663171,33.3521982577,9.90576805939,0.02
 08/15  08:00:00,267.574229457,30.8667562977,94.4687588106,0.0,37.1018798503,104.434947198,38.151697994,19.629844736,9.90576805939,8.61608519859
 08/15  09:00:00,284.325929995,31.2588586782,98.7868454504,0.0,37.1018798503,116.476155989,21.1313277356,11.2055596762,9.90576805939,0.02
 08/15  10:00:00,290.676670616,31.8717963287,104.524081323,0.0,37.1018798503,116.476155989,15.4062123155,5.48044425608,9.90576805939,0.02
 08/15  11:00:00,297.337998763,32.5235291448,110.533444551,0.0,37.1018798503,116.476155989,21.1475632506,2.61967893184,9.90576805939,8.62211625939
 08/15  12:00:00,292.175821318,33.2538741761,116.682714723,0.0,37.1018798503,104.434947198,11.1707235706,1.24495551125,9.90576805939,0.02
 08/15  13:00:00,309.33845837,34.0176656289,121.039842321,0.0,37.1018798503,116.476155989,10.4609458319,0.535177772546,9.90576805939,0.02
 08/15  14:00:00,312.305655467,34.7057853448,123.319031087,0.0,37.1018798503,116.476155989,10.1680843726,0.242316313231,9.90576805939,0.02
 08/15  15:00:00,315.203319831,35.3772591659,125.545457965,0.0,37.1018798503,116.476155989,18.6104647832,0.084610043019,9.90576805939,8.62008668078
 08/15  16:00:00,316.275676618,35.7967269921,126.198843516,0.0,37.1018798503,116.476155989,10.0369334841,0.111165424672,9.90576805939,0.02
 08/15  17:00:00,315.612748324,35.9327723884,125.400800521,0.0,37.1018798503,116.476155989,10.2653297075,0.339561648147,9.90576805939,0.02
 08/15  18:00:00,188.305069152,28.6923137988,86.6224939499,0.0,24.7345865669,47.5788473902,8.8627372682,3.88985323851,4.9528840297,0.02
 08/15  19:00:00,184.432174774,28.4464610217,82.9721367648,0.0,24.7345865669,47.5788473902,15.1862140796,10.2133300499,4.9528840297,0.02
 08/15  20:00:00,176.200308904,28.8804090319,83.817423665,0.0,12.3672932834,38.6892022431,23.7473885223,20.7556581045,2.97173041782,0.02
 08/15  21:00:00,132.412937684,20.3945846341,57.9992699039,0.0,12.3672932834,27.0668015668,32.6435703175,21.0678704409,2.97173041782,8.6039694587
 08/15  22:00:00,111.751433651,19.9283706782,57.1504678301,0.0,4.12243109448,15.9888894789,24.2957055357,21.3039751179,2.97173041782,0.02
 08/15  23:00:00,121.128821847,23.8352320433,62.5044371788,0.0,4.12243109448,15.9888894789,32.8914221418,29.899691724,2.97173041782,0.02
 08/15  24:00:00,106.617138449,19.6045560414,52.339987432,0.0,4.12243109448,15.9888894789,28.3421526764,25.3504222585,2.97173041782,0.02
 08/16  01:00:00,118.062141738,23.727957962,59.5450312781,0.0,4.12243109448,15.9888894789,37.65105144,34.6593210222,2.97173041782,0.02
 08/16  02:00:00,100.257112267,18.3936889644,47.2141399501,0.0,4.12243109448,15.9888894789,30.7216269688,27.729896551,2.97173041782,0.02
 08/16  03:00:00,112.694941008,22.1644164588,55.7879951944,0.0,4.12243109448,15.9888894789,40.0319451069,37.0402146891,2.97173041782,0.02
 08/16  04:00:00,147.677925488,28.1088176778,67.4660503305,0.0,12.3672932834,24.9413748627,47.2627232547,42.289839225,4.9528840297,0.02
 08/16  05:00:00,153.767206527,29.3890867259,71.3399879373,0.935074423127,12.3672932834,24.9413748627,102.008262464,97.0353784344,4.9528840297,0.02
 08/16  06:00:00,221.53515778,29.9686379408,83.667148095,0.0,24.7345865669,70.7195625826,71.8535578959,61.9277898365,9.90576805939,0.02
 08/16  07:00:00,251.257219927,30.9068755763,90.1546380495,0.0,37.1018798503,92.3937384068,46.3040876911,36.3783196317,9.90576805939,0.02
 08/16  08:00:00,270.815762359,31.5599792508,97.0170740899,0.0,37.1018798503,104.434947198,29.5165429602,19.5907749009,9.90576805939,0.02
 08/16  09:00:00,289.978884581,32.189955838,103.508623283,0.0,37.1018798503,116.476155989,21.2671393828,11.3413713234,9.90576805939,0.02
 08/16  10:00:00,296.650919481,32.7755338321,109.594592996,0.0,37.1018798503,116.476155989,25.3932042836,6.86626023459,9.90576805939,8.6211759896
 08/16  11:00:00,303.592939378,33.4042389174,115.907768239,0.0,37.1018798503,116.476155989,13.6348515351,3.70908347573,9.90576805939,0.02
 08/16  12:00:00,298.521194067,34.0340410357,122.247853442,0.0,37.1018798503,104.434947198,11.8217522758,1.89598421638,9.90576805939,0.02
 08/16  13:00:00,316.599020711,34.7122919843,127.605727826,0.0,37.1018798503,116.476155989,19.2688682136,0.740910993526,9.90576805939,8.62218916065
 08/16  14:00:00,321.541788265,35.3337711019,131.927270504,0.0,37.1018798503,116.476155989,10.0719615278,0.146193468373,9.90576805939,0.02
 08/16  15:00:00,326.483148236,35.975140165,136.22738411,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/16  16:00:00,328.026092322,36.4742235014,137.271682378,0.0,37.1018798503,116.476155989,18.523086812,0.0,9.90576805939,8.61731875261
 08/16  17:00:00,326.367217098,36.7095024994,135.378548342,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/16  18:00:00,193.300886909,28.7112870095,91.5993576018,0.0,24.7345865669,47.5788473902,7.31455233034,2.34166830064,4.9528840297,0.02
 08/16  19:00:00,188.09243903,28.4706318056,86.6082516093,0.0,24.7345865669,47.5788473902,17.7024791014,12.7295950717,4.9528840297,0.02
 08/16  20:00:00,180.700210687,28.9123005455,85.9362896836,0.0,12.3672932834,38.6892022431,33.3044630937,30.3127326758,2.97173041782,0.02
 08/16  21:00:00,132.720644841,20.4007518592,58.3008215907,0.0,12.3672932834,27.0668015668,35.4946700567,32.5029396389,2.97173041782,0.02
 08/16  22:00:00,111.735058402,19.9337941152,57.1286698835,0.0,4.12243109448,15.9888894789,39.1125821494,36.1208517316,2.97173041782,0.02
 08/16  23:00:00,122.036981659,23.9426715215,63.3051581467,0.0,4.12243109448,15.9888894789,52.2617799829,49.2700495651,2.97173041782,0.02
 08/16  24:00:00,106.963537548,19.6045560414,52.6863870645,0.0,4.12243109448,15.9888894789,43.4798847243,40.4881543065,2.97173041782,0.02
 08/17  01:00:00,118.752787905,23.727957962,60.235677884,0.0,4.12243109448,15.9888894789,55.3076711645,52.3159407467,2.97173041782,0.02
 08/17  02:00:00,100.973100732,18.3936889644,47.9301287649,0.0,4.12243109448,15.9888894789,40.5629083889,37.5711779711,2.97173041782,0.02
 08/17  03:00:00,113.801643277,22.1644164588,56.8946977296,0.0,4.12243109448,15.9888894789,47.4117085768,44.419978159,2.97173041782,0.02
 08/17  04:00:00,149.371814247,28.1088176778,69.159939276,0.0,12.3672932834,24.9413748627,52.4551565575,47.4822725278,4.9528840297,0.02
 08/17  05:00:00,155.994517628,29.5066496374,73.6577835729,0.72702708871,12.3672932834,24.9413748627,106.764562181,101.791678152,4.9528840297,0.02
 08/17  06:00:00,224.524889501,30.1314299195,86.4940878784,0.0,24.7345865669,70.7195625826,73.6713700941,63.7456020347,9.90576805939,0.02
 08/17  07:00:00,254.520060142,31.0422504297,93.2820960929,0.0,37.1018798503,92.3937384068,47.0884983085,37.1627302491,9.90576805939,0.02
 08/17  08:00:00,273.892103453,31.5873364515,100.066045016,0.0,37.1018798503,104.434947198,37.7012211921,19.1793546041,9.90576805939,8.61609852863
 08/17  09:00:00,293.634360287,32.2637178727,107.090414646,0.0,37.1018798503,116.476155989,19.2957315693,9.36996350994,9.90576805939,0.02
 08/17  10:00:00,299.391891786,32.9558792469,112.155218482,0.0,37.1018798503,116.476155989,14.7034183544,4.77765029504,9.90576805939,0.02
 08/17  11:00:00,304.016863119,33.7533612656,115.982472623,0.0,37.1018798503,116.476155989,21.2671353427,2.73921508311,9.90576805939,8.6221522002
 08/17  12:00:00,296.124210823,34.429133833,119.455839339,0.0,37.1018798503,104.434947198,11.3438037783,1.41803571894,9.90576805939,0.02
 08/17  13:00:00,314.053559513,35.0750407223,124.697566764,0.0,37.1018798503,116.476155989,10.3666382511,0.440870191707,9.90576805939,0.02
 08/17  14:00:00,321.633602791,35.8005551593,131.552207125,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/17  15:00:00,329.212046094,36.47185619,138.459580053,0.0,37.1018798503,116.476155989,18.5259170734,0.0,9.90576805939,8.62014901401
 08/17  16:00:00,332.078855721,36.8625478305,140.936200134,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/17  17:00:00,330.555492809,36.8866017381,139.389714685,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/17  18:00:00,193.381636402,28.6289835028,92.1373179182,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/17  19:00:00,189.169448199,28.4677027402,87.6881680401,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/17  20:00:00,181.1294792,28.9039572145,86.3738786781,0.0,12.3672932834,38.6892022431,9.96718148068,6.97545106286,2.97173041782,0.02
 08/17  21:00:00,135.719671325,21.288165121,60.3891108384,0.0,12.3672932834,27.0668015668,27.7820736524,16.2076077549,2.97173041782,8.60273547963
 08/17  22:00:00,111.546260605,19.9319659641,56.9416993485,0.0,4.12243109448,15.9888894789,21.2089217947,18.2171913769,2.97173041782,0.02
 08/17  23:00:00,122.081771441,23.9425061247,63.3501125491,0.0,4.12243109448,15.9888894789,30.7957892257,27.8040588079,2.97173041782,0.02
 08/17  24:00:00,107.249461641,19.6045560414,52.972310488,0.0,4.12243109448,15.9888894789,27.3428643221,24.3511339042,2.97173041782,0.02
 08/18  01:00:00,118.554198666,23.727957962,60.0370880729,0.0,4.12243109448,15.9888894789,37.2752102294,34.2834798116,2.97173041782,0.02
 08/18  02:00:00,103.660879751,19.3900078787,49.5982768789,0.0,4.12243109448,15.9888894789,31.3402373522,28.3485069344,2.97173041782,0.02
 08/18  03:00:00,112.486779189,22.7316390477,54.9892991503,0.0,4.12243109448,15.9888894789,40.0364910029,37.0447605851,2.97173041782,0.02
 08/18  04:00:00,148.647114309,28.4520947381,68.0919619736,0.0,12.3672932834,24.9413748627,46.2716682655,41.2987842358,4.9528840297,0.02
 08/18  05:00:00,149.405097522,29.1056035504,67.6137732978,0.582663120838,12.3672932834,24.9413748627,100.859070156,95.8861861267,4.9528840297,0.02
 08/18  06:00:00,222.250019184,30.7656482037,83.5329771716,0.0520219561854,24.7345865669,70.7195625826,70.3075015285,60.3817334691,9.90576805939,0.02
 08/18  07:00:00,248.253318242,31.1113633187,86.9462472663,0.0,37.1018798503,92.3937384068,49.0299088185,39.1041407591,9.90576805939,0.02
 08/18  08:00:00,262.123394144,31.2929692587,88.5917135551,0.0,37.1018798503,104.434947198,38.5292023198,28.6034342604,9.90576805939,0.02
 08/18  09:00:00,275.970284161,31.4962371709,90.193739473,0.0,37.1018798503,116.476155989,30.785295521,20.8595274616,9.90576805939,0.02
 08/18  10:00:00,278.128245027,31.8412803646,92.0061659238,0.0,37.1018798503,116.476155989,33.1962098885,14.6706172293,9.90576805939,8.61982459976
 08/18  11:00:00,279.907034353,32.2181168213,93.4079822835,0.0,37.1018798503,116.476155989,22.192727126,12.2669590666,9.90576805939,0.02
 08/18  12:00:00,269.856368886,32.6626317392,94.9544349953,0.0,37.1018798503,104.434947198,20.3467356444,10.4209675851,9.90576805939,0.02
 08/18  13:00:00,285.792993,33.2028405431,98.3091465378,0.0,37.1018798503,116.476155989,26.3031203387,7.77517575303,9.90576805939,8.62217652623
 08/18  14:00:00,290.896944447,33.7316250722,102.884569243,0.0,37.1018798503,116.476155989,14.915409412,4.98964135256,9.90576805939,0.02
 08/18  15:00:00,295.888369952,34.2165042316,107.391238701,0.0,37.1018798503,116.476155989,12.7994205823,2.87365252292,9.90576805939,0.02
 08/18  16:00:00,298.743275568,34.5540910278,109.908995323,0.0,37.1018798503,116.476155989,16.278404514,2.1345285239,9.90576805939,4.23810793075
 08/18  17:00:00,299.461112654,34.5780393779,110.60390454,0.0,37.1018798503,116.476155989,16.5950488307,2.29465705972,9.90576805939,4.39462371161
 08/18  18:00:00,180.690730257,28.5758184129,79.1013571773,0.0,24.7345865669,47.5788473902,14.6633051942,9.69042116447,4.9528840297,0.02
 08/18  19:00:00,178.079773218,28.408629267,76.6575874961,0.0,24.7345865669,47.5788473902,23.2195030337,18.246619004,4.9528840297,0.02
 08/18  20:00:00,171.949983673,28.832399834,77.2659625426,0.0,12.3672932834,38.6892022431,33.6891055598,30.697375142,2.97173041782,0.02
 08/18  21:00:00,127.918619968,20.386326793,53.5132213171,0.0,12.3672932834,27.0668015668,32.1923269065,29.2005964886,2.97173041782,0.02
 08/18  22:00:00,106.102602852,19.7118301227,51.7181782787,0.0,4.12243109448,15.9888894789,34.0721567311,31.0804263132,2.97173041782,0.02
 08/18  23:00:00,113.734333888,22.8389131291,56.1295802356,0.0,4.12243109448,15.9888894789,44.0289344044,41.0372039866,2.97173041782,0.02
 08/18  24:00:00,98.8717180977,18.3936889644,45.8287461586,0.0,4.12243109448,15.9888894789,36.5635061918,33.571775774,2.97173041782,0.02
 08/19  01:00:00,110.673185876,22.1644164588,53.7662403357,0.0,4.12243109448,15.9888894789,47.5805557234,44.5888253056,2.97173041782,0.02
 08/19  02:00:00,95.2833899908,18.0933215367,42.5407854013,0.0,4.12243109448,15.9888894789,43.0587079795,40.0669775617,2.97173041782,0.02
 08/19  03:00:00,104.44123331,21.4492559165,48.2494482546,0.0,4.12243109448,15.9888894789,56.2068273965,53.2150969786,2.97173041782,0.02
 08/19  04:00:00,125.264318856,27.9586339639,62.337134885,0.0,4.12243109448,16.0517297156,73.3148986532,70.3231682354,2.97173041782,0.02
 08/19  05:00:00,123.936021116,27.7440858013,61.2233852714,0.0,4.12243109448,16.0517297156,75.9375288653,72.9457984475,2.97173041782,0.02
 08/19  06:00:00,162.181289342,29.2459229401,76.7619081348,0.0,4.12243109448,39.6058045677,57.4521168498,54.460386432,2.97173041782,0.02
 08/19  07:00:00,188.093177039,29.266412214,78.6956091817,1.71133102488,12.3672932834,65.3531420225,98.9468725041,93.9739884744,4.9528840297,0.02
 08/19  08:00:00,192.103263307,29.2630802835,80.5280489567,1.0015779076,12.3672932834,68.2430321324,87.6236887274,82.6508046977,4.9528840297,0.02
 08/19  09:00:00,222.541554809,29.3128045108,82.7016489728,0.199733725698,16.4897243779,93.1370602926,78.9167242061,62.3835989163,7.92461444751,8.60851084229
 08/19  10:00:00,225.395134769,29.3714861624,85.640459418,0.0557634885347,16.4897243779,93.1370602926,57.8334113042,49.8887968567,7.92461444751,0.02
 08/19  11:00:00,228.69682639,29.4363596472,88.9330413583,0.0,16.4897243779,93.1370602926,48.5214712734,40.5768568259,7.92461444751,0.02
 08/19  12:00:00,223.554511276,29.600322857,92.778335081,0.0,16.4897243779,83.9857416113,40.7486725062,32.8040580586,7.92461444751,0.02
 08/19  13:00:00,226.793506463,29.7555421763,95.86210444,0.0,16.4897243779,83.9857416113,34.6546166086,26.7100021611,7.92461444751,0.02
 08/19  14:00:00,228.831425295,29.8798551098,97.7757474867,0.0,16.4897243779,83.9857416113,31.1265158767,23.1819014292,7.92461444751,0.02
 08/19  15:00:00,208.949382987,29.2459229401,95.9845295523,0.0,12.3672932834,70.6512738906,10.448963907,5.47607987731,4.9528840297,0.02
 08/19  16:00:00,208.470102449,29.2459229401,95.5052422751,0.0,12.3672932834,70.6512738906,9.26617547884,4.29329144915,4.9528840297,0.02
 08/19  17:00:00,193.790620812,29.2459229401,93.3491947724,0.0,12.3672932834,58.1284167478,11.6576303809,6.68474635123,4.9528840297,0.02
 08/19  18:00:00,140.585689805,28.3877302893,74.1899011468,0.0,12.3672932834,24.9413748627,33.1604112836,19.6058316307,4.9528840297,8.60169562313
 08/19  19:00:00,141.86995685,28.8168266147,75.0450719807,0.0,12.3672932834,24.9413748627,34.3227680002,29.3498839705,4.9528840297,0.02
 08/19  20:00:00,130.699157528,27.9228759368,67.8077307774,0.0,4.12243109448,16.0517297156,47.1684643067,44.1767338889,2.97173041782,0.02
 08/19  21:00:00,98.6973400267,17.8264663755,46.2449013379,0.0,4.12243109448,15.9888894789,37.7144266739,34.7226962561,2.97173041782,0.02
 08/19  22:00:00,111.148761408,22.6243649664,53.7585551286,0.0,4.12243109448,15.9888894789,56.888046676,53.8963162582,2.97173041782,0.02
 08/19  23:00:00,90.0366477961,16.3152318708,39.1187552863,0.0,4.12243109448,15.9888894789,47.124290464,44.1325600462,2.97173041782,0.02
 08/19  24:00:00,106.730130438,21.7353201335,50.2522806479,0.0,4.12243109448,15.9888894789,65.7395987748,62.747868357,2.97173041782,0.02
 08/20  01:00:00,83.1418203678,15.3403677728,35.2833191141,0.0,2.06121554724,15.9888894789,48.4096671064,45.4179366886,2.97173041782,0.02
 08/20  02:00:00,99.6544896093,21.3062238081,45.6669517728,0.0,2.06121554724,15.9888894789,75.7845093448,72.792778927,2.97173041782,0.02
 08/20  03:00:00,79.2393233039,14.537142205,32.2073592262,0.0,2.06121554724,15.9888894789,53.5329479109,50.5412174931,2.97173041782,0.02
 08/20  04:00:00,96.1843131318,20.5029982402,43.0233124572,0.0,2.06121554724,15.9888894789,79.9015662457,76.9098358279,2.97173041782,0.02
 08/20  05:00:00,70.7085417969,12.7040854562,25.5329460488,0.0,2.06121554724,15.9888894789,51.5815089023,48.5897784845,2.97173041782,0.02
 08/20  06:00:00,101.331949738,23.0843134739,47.8688660085,0.0,2.06121554724,15.9888894789,90.4935010628,87.501770645,2.97173041782,0.02
 08/20  07:00:00,76.7618783909,18.6390893093,39.6064097482,0.0,2.06121554724,15.9888894789,71.382544562,68.3908141442,2.97173041782,0.02
 08/20  08:00:00,123.386752969,23.9425061247,53.0027569517,0.0,4.12243109448,41.7362269337,79.8546048041,74.8817207744,4.9528840297,0.02
 08/20  09:00:00,107.885384969,19.0681856347,42.4922670197,0.0,4.12243109448,41.7362269337,58.0538386227,53.080954593,4.9528840297,0.02
 08/20  10:00:00,123.169164674,23.6206838806,53.1069909118,0.0,4.12243109448,41.7362269337,63.2696931596,58.2968091299,4.9528840297,0.02
 08/20  11:00:00,113.504831324,19.6045560414,47.5753429699,0.0,4.12243109448,41.7362269337,42.8837980773,37.9109140476,4.9528840297,0.02
 08/20  12:00:00,125.731319466,23.5134097993,55.7764197784,0.0,4.12243109448,41.7362269337,43.3754242147,38.402540185,4.9528840297,0.02
 08/20  13:00:00,117.596643535,19.8191042041,51.4526070028,0.0,4.12243109448,41.7362269337,29.9563103052,24.9834262755,4.9528840297,0.02
 08/20  14:00:00,130.465807871,23.8352320433,60.1890859162,0.0,4.12243109448,41.7362269337,33.1501882553,28.1773042257,4.9528840297,0.02
 08/20  15:00:00,120.378861695,19.9263782854,54.1275510509,0.0,4.12243109448,41.7362269337,25.1915283438,20.2186443141,4.9528840297,0.02
 08/20  16:00:00,115.878810104,23.9425061247,62.3525063374,0.0,4.12243109448,24.8785346261,29.1943484021,24.2214643724,4.9528840297,0.02
 08/20  17:00:00,91.8396021801,19.8191042041,53.5041185741,0.0,2.06121554724,15.9888894789,26.2494248355,23.2576944177,2.97173041782,0.02
 08/20  18:00:00,102.126861294,23.6206838806,59.8732404137,0.0,2.06121554724,15.9888894789,34.6671730508,31.675442633,2.97173041782,0.02
 08/20  19:00:00,84.0198682688,17.9337404569,47.6163713803,0.0,2.06121554724,15.9888894789,28.1389454393,25.1472150215,2.97173041782,0.02
 08/20  20:00:00,109.067665173,22.517090885,53.845948739,0.0,2.06121554724,15.9888894789,43.018088474,40.0263580561,2.97173041782,0.02
 08/20  21:00:00,91.1965882627,16.8301474613,41.8249958146,0.0,2.06121554724,15.9888894789,35.9877657071,32.9960352892,2.97173041782,0.02
 08/20  22:00:00,106.61141802,22.0785971938,51.8515067164,0.0,2.06121554724,15.9888894789,56.3015507292,53.3098203113,2.97173041782,0.02
 08/20  23:00:00,86.1326748957,16.1865029732,37.4047268561,0.0,2.06121554724,15.9888894789,51.2145520896,39.6411269544,2.97173041782,8.60169471739
 08/20  24:00:00,103.73259359,21.7353201335,49.3159593329,0.0,2.06121554724,15.9888894789,57.6647821704,54.6730517526,2.97173041782,0.02
 08/21  01:00:00,86.4451409595,15.512006303,36.3537856375,0.0,4.12243109448,15.9888894789,39.7553427249,36.7636123071,2.97173041782,0.02
 08/21  02:00:00,105.437718784,21.6495008684,49.0456883735,0.0,4.12243109448,15.9888894789,55.9617195414,52.9699891236,2.97173041782,0.02
 08/21  03:00:00,86.7406879886,15.512006303,36.6493328074,0.0,4.12243109448,15.9888894789,37.463409627,34.4716792092,2.97173041782,0.02
 08/21  04:00:00,141.548534434,27.7440858013,61.7013910427,0.0,12.3672932834,24.9413748627,63.4868253823,58.5139413526,4.9528840297,0.02
 08/21  05:00:00,152.501305093,28.9284227727,67.544342862,3.92548191874,12.3672932834,24.9413748627,119.728275416,114.755391386,4.9528840297,0.02
 08/21  06:00:00,217.655414535,29.3430482405,79.2728436922,1.14015076989,24.7345865669,70.7195625826,86.6953666766,76.7695986172,9.90576805939,0.02
 08/21  07:00:00,243.663959651,29.7025648391,83.6260699355,0.139618216794,37.1018798503,92.3937384068,61.9218361122,51.9960680528,9.90576805939,0.02
 08/21  08:00:00,260.417160657,29.9810168528,88.1890061155,0.00843313318106,37.1018798503,104.434947198,43.2488767428,33.3231086834,9.90576805939,0.02
 08/21  09:00:00,277.676541895,30.3601558591,93.0360873502,0.0,37.1018798503,116.476155989,29.4620929892,19.5363249298,9.90576805939,0.02
 08/21  10:00:00,281.56893303,30.7794068621,96.5086890139,0.0,37.1018798503,116.476155989,30.4675450087,11.9404735298,9.90576805939,8.62130341955
 08/21  11:00:00,283.800729424,31.1066989368,98.4131000509,0.0,37.1018798503,116.476155989,19.5062322304,9.58046417097,9.90576805939,0.02
 08/21  12:00:00,273.95502839,31.4392204994,100.276514406,0.0,37.1018798503,104.434947198,18.1399692269,8.21420116752,9.90576805939,0.02
 08/21  13:00:00,287.337146711,31.7832480475,101.272863982,0.0,37.1018798503,116.476155989,25.6002376008,7.07214063354,9.90576805939,8.62232890786
 08/21  14:00:00,287.888103381,32.0897226517,101.517626927,0.0,37.1018798503,116.476155989,16.0279886453,6.10222058595,9.90576805939,0.02
 08/21  15:00:00,288.047650301,32.2945126824,101.472518674,0.0,37.1018798503,116.476155989,15.543884336,5.6181162766,9.90576805939,0.02
 08/21  16:00:00,287.563283641,32.4309831711,100.852118518,0.0,37.1018798503,116.476155989,15.2652658905,5.33949783112,9.90576805939,0.02
 08/21  17:00:00,285.956407543,32.4383673932,99.2388396516,0.0,37.1018798503,116.476155989,24.5386391483,6.02098880893,9.90576805939,8.61188227999
 08/21  18:00:00,173.21798343,28.4763512058,71.728074333,0.0,24.7345865669,47.5788473902,18.5253760413,13.5524920116,4.9528840297,0.02
 08/21  19:00:00,171.248724526,28.3906757797,69.8444920901,0.0,24.7345865669,47.5788473902,25.6185707291,20.6456866994,4.9528840297,0.02
 08/21  20:00:00,165.275175579,28.7107460745,70.7128092144,0.0,12.3672932834,38.6892022431,32.0268026286,29.0350722108,2.97173041782,0.02
 08/21  21:00:00,121.105746739,19.3900078787,47.7199793144,0.0,12.3672932834,27.0668015668,26.0605705892,23.0688401714,2.97173041782,0.02
 08/21  22:00:00,112.069029833,22.8818227616,54.421366651,0.0,4.12243109448,15.9888894789,35.1738196422,32.1820892244,2.97173041782,0.02
 08/21  23:00:00,95.2507786952,17.6333730291,42.9914343128,0.0,4.12243109448,15.9888894789,30.6375750205,27.6458446027,2.97173041782,0.02
 08/21  24:00:00,111.165311775,22.8818227616,53.5176485557,0.0,4.12243109448,15.9888894789,46.0644431565,43.0727127387,2.97173041782,0.02
 08/22  01:00:00,91.4094390786,17.0755478061,39.7079198438,0.0,4.12243109448,15.9888894789,36.7459325456,33.7542021278,2.97173041782,0.02
 08/22  02:00:00,109.681786901,22.6243649664,52.2915813956,0.0,4.12243109448,15.9888894789,48.4732942033,45.4815637855,2.97173041782,0.02
 08/22  03:00:00,91.7476438079,17.0755478061,40.0461245171,0.0,4.12243109448,15.9888894789,36.3400688066,33.3483383888,2.97173041782,0.02
 08/22  04:00:00,144.66807794,28.0659080453,64.4991126365,0.0,12.3672932834,24.9413748627,51.6779737734,46.7050897437,4.9528840297,0.02
 08/22  05:00:00,151.921483197,29.1302986987,68.9297251354,1.7584020693,12.3672932834,24.9413748627,106.950223685,101.977339655,4.9528840297,0.02
 08/22  06:00:00,218.872123617,29.5502814875,81.2178110434,0.204659418217,24.7345865669,70.7195625826,74.9984790566,65.0727109972,9.90576805939,0.02
 08/22  07:00:00,246.458438616,30.1855382818,86.0771874177,0.0,37.1018798503,92.3937384068,50.9662858766,41.0405178172,9.90576805939,0.02
 08/22  08:00:00,262.694662025,30.4650989379,89.990809613,0.0,37.1018798503,104.434947198,43.6585870883,25.1383718194,9.90576805939,8.61444720954
 08/22  09:00:00,278.766997922,30.7430657992,93.7436965473,0.0,37.1018798503,116.476155989,25.0124286018,15.0866605424,9.90576805939,0.02
 08/22  10:00:00,285.33769852,31.2407394466,99.8161672296,0.0,37.1018798503,116.476155989,16.6944624101,6.76869435067,9.90576805939,0.02
 08/22  11:00:00,293.731932089,31.8934713973,107.557427326,0.0,37.1018798503,116.476155989,11.4420089522,1.51624089281,9.90576805939,0.02
 08/22  12:00:00,290.668502842,32.6198678103,115.809364879,0.0,37.1018798503,104.434947198,18.5253219103,0.0,9.90576805939,8.61955385094
 08/22  13:00:00,303.427029192,33.2182417731,115.92783573,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/22  14:00:00,297.234043331,33.5897211764,109.363482888,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/22  15:00:00,290.201581696,33.5710672217,102.349870226,0.0,37.1018798503,116.476155989,19.3073207897,0.781285749658,9.90576805939,8.62026698069
 08/22  16:00:00,286.282631022,33.4920136984,98.5105073314,0.0,37.1018798503,116.476155989,15.0874427097,5.16167465028,9.90576805939,0.02
 08/22  17:00:00,284.486728191,33.3568882642,96.850663437,0.0,37.1018798503,116.476155989,16.1404103601,6.21464230072,9.90576805939,0.02
 08/22  18:00:00,170.818973846,28.4787508304,69.3266496554,0.0,24.7345865669,47.5788473902,21.3856506967,16.412766667,4.9528840297,0.02
 08/22  19:00:00,169.185116463,28.3927377176,67.7788013205,0.0,24.7345865669,47.5788473902,29.9795581528,25.0066741231,4.9528840297,0.02
 08/22  20:00:00,164.267168427,28.8191467782,69.5963783412,0.0,12.3672932834,38.6892022431,37.9597027796,34.9679723618,2.97173041782,0.02
 08/22  21:00:00,120.298579775,19.3900078787,46.9127990721,0.0,12.3672932834,27.0668015668,31.3541259803,28.3623955625,2.97173041782,0.02
 08/22  22:00:00,111.59651727,22.8818227616,53.9488527465,0.0,4.12243109448,15.9888894789,41.9813071434,38.9895767255,2.97173041782,0.02
 08/22  23:00:00,95.7818929042,17.7191922942,43.4367279769,0.0,4.12243109448,15.9888894789,42.9908079521,31.4173786972,2.97173041782,8.60169883707
 08/22  24:00:00,111.570222042,22.8818227616,53.9225576747,0.0,4.12243109448,15.9888894789,49.772264636,46.7805342181,2.97173041782,0.02
 08/23  01:00:00,92.7837600512,17.2900959688,40.8676916276,0.0,4.12243109448,15.9888894789,40.1415877175,37.1498572997,2.97173041782,0.02
 08/23  02:00:00,108.916975054,22.6243649664,51.526768639,0.0,4.12243109448,15.9888894789,56.0840249155,53.0922944977,2.97173041782,0.02
 08/23  03:00:00,89.1890944706,16.8609996434,37.7021225425,0.0,4.12243109448,15.9888894789,46.9541618877,43.9624314699,2.97173041782,0.02
 08/23  04:00:00,142.512454053,28.0659080453,62.3434880531,0.0,12.3672932834,24.9413748627,68.2979773514,63.3250933217,4.9528840297,0.02
 08/23  05:00:00,150.613833782,29.2412511684,67.3445325889,1.92499213259,12.3672932834,24.9413748627,120.564967787,115.592083757,4.9528840297,0.02
 08/23  06:00:00,219.25133542,29.5874324381,79.1338240975,0.281540042937,24.7345865669,70.7195625826,83.3465448254,73.420776766,9.90576805939,0.02
 08/23  07:00:00,245.586071307,30.2573377315,85.1330223322,0.0,37.1018798503,92.3937384068,54.3430593263,44.4172912669,9.90576805939,0.02
 08/23  08:00:00,263.064952076,30.6607174778,90.165520087,0.0,37.1018798503,104.434947198,33.7175033045,23.7917352451,9.90576805939,0.02
 08/23  09:00:00,281.175462383,31.2397573343,95.6553962478,0.0,37.1018798503,116.476155989,20.5314162411,10.6056481817,9.90576805939,0.02
 08/23  10:00:00,287.725619983,31.8348683531,101.609922131,0.0,37.1018798503,116.476155989,22.2844090418,3.75727354632,9.90576805939,8.62136743613
 08/23  11:00:00,294.571551926,32.4035626661,107.88704901,0.0,37.1018798503,116.476155989,10.5926124082,0.666844348765,9.90576805939,0.02
 08/23  12:00:00,289.78871902,33.0447895596,114.504624786,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 08/23  13:00:00,308.629068868,33.7009220574,120.647115698,0.0,37.1018798503,116.476155989,18.5281091107,0.0,9.90576805939,8.62234105134
 08/23  14:00:00,314.792450667,34.2958419695,126.215849918,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/23  15:00:00,320.917863394,34.8546440383,131.782588391,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/23  16:00:00,322.368428386,35.2730850447,132.81515073,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/23  17:00:00,320.758467761,35.4932534888,130.986025567,0.0,37.1018798503,116.476155989,18.5176698232,0.0,9.90576805939,8.61190176381
 08/23  18:00:00,187.571534182,28.682384496,86.5283144586,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/23  19:00:00,183.591623859,28.4350392594,82.5509777333,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/23  20:00:00,177.961049973,28.8645721453,83.2448550336,0.0,12.3672932834,38.6892022431,2.99173041782,0.0,2.97173041782,0.02
 08/23  21:00:00,135.084985085,21.278458752,59.7641422074,0.0,12.3672932834,27.0668015668,9.45559752994,6.46386711212,2.97173041782,0.02
 08/23  22:00:00,111.495986844,19.9264130078,56.8969793128,0.0,4.12243109448,15.9888894789,15.2731459594,12.2814155416,2.97173041782,0.02
 08/23  23:00:00,121.39227139,23.8352320433,62.7678872355,0.0,4.12243109448,15.9888894789,23.6346626503,20.6429322324,2.97173041782,0.02
 08/23  24:00:00,106.56212688,19.49728196,52.3922503582,0.0,4.12243109448,15.9888894789,21.7292299461,18.7374995283,2.97173041782,0.02
 08/24  01:00:00,117.846578888,23.6206838806,59.4367428162,0.0,4.12243109448,15.9888894789,31.3667505385,28.3750201207,2.97173041782,0.02
 08/24  02:00:00,102.207670724,19.175459716,48.3596163601,0.0,4.12243109448,15.9888894789,28.1344119913,25.1426815735,2.97173041782,0.02
 08/24  03:00:00,114.047675338,22.9676420267,56.3141925772,0.0,4.12243109448,15.9888894789,38.4604503387,35.4687199209,2.97173041782,0.02
 08/24  04:00:00,146.723780834,28.1731821266,66.4475412828,0.0,12.3672932834,24.9413748627,45.5614663352,40.5885823055,4.9528840297,0.02
 08/24  05:00:00,153.762551744,29.6990740597,70.9576785937,1.00274163106,12.3672932834,24.9413748627,96.5154788072,91.5425947775,4.9528840297,0.02
 08/24  06:00:00,224.26639587,29.925041084,84.092816285,0.0,24.7345865669,70.7195625826,63.4930758628,53.5673078034,9.90576805939,0.02
 08/24  07:00:00,251.543010665,30.7747122212,90.5725826165,0.0,37.1018798503,92.3937384068,36.2463547631,26.3205867037,9.90576805939,0.02
 08/24  08:00:00,270.270649157,31.2114659168,96.8204384467,0.0,37.1018798503,104.434947198,28.1179307258,9.59591039488,9.90576805939,8.61625227149
 08/24  09:00:00,289.874329115,31.8350725512,103.759016493,0.0,37.1018798503,116.476155989,12.4469616671,2.52119360766,9.90576805939,0.02
 08/24  10:00:00,297.771840539,32.5053115297,110.985723532,0.0,37.1018798503,116.476155989,10.0243284959,0.098560436554,9.90576805939,0.02
 08/24  11:00:00,305.81244664,33.2622588049,118.269141706,0.0,37.1018798503,116.476155989,18.5281413636,0.0,9.90576805939,8.62237330421
 08/24  12:00:00,301.604742026,34.0109667193,125.35451807,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 08/24  13:00:00,319.673560375,34.7915197385,130.601074648,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/24  14:00:00,324.275578131,35.509906575,134.484817512,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/24  15:00:00,328.663401836,36.1551076506,138.22766446,0.0,37.1018798503,116.476155989,18.5260963191,0.0,9.90576805939,8.62032825967
 08/24  16:00:00,326.863950288,36.4804388611,136.103391452,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/24  17:00:00,320.580849315,36.4880539334,129.813611045,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/24  18:00:00,186.217827273,28.6107411897,84.7217225347,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/24  19:00:00,181.205193878,28.4446802951,79.7469326064,0.0,24.7345865669,47.5788473902,11.0341290338,6.06124500409,4.9528840297,0.02
 08/24  20:00:00,173.109889989,28.87139985,78.3868432479,0.0,12.3672932834,38.6892022431,31.9525120744,28.9607816566,2.97173041782,0.02
 08/24  21:00:00,127.248840406,20.3901321159,52.8396223219,0.0,12.3672932834,27.0668015668,43.3837530822,31.8096701787,2.97173041782,8.60235248574
 08/24  22:00:00,106.578867061,19.9263782854,51.979893242,0.0,4.12243109448,15.9888894789,37.6656767925,34.6739463747,2.97173041782,0.02
 08/24  23:00:00,116.580123643,23.8352320433,57.9557385941,0.0,4.12243109448,15.9888894789,48.6554897202,45.6637593024,2.97173041782,0.02
 08/24  24:00:00,102.218713034,19.3900078787,48.1561098071,0.0,4.12243109448,15.9888894789,39.16820569,36.1764752722,2.97173041782,0.02
 08/25  01:00:00,114.334332557,23.6206838806,55.9244958001,0.0,4.12243109448,15.9888894789,49.8482848544,46.8565544366,2.97173041782,0.02
 08/25  02:00:00,98.9030944535,19.0681856347,45.1623135813,0.0,4.12243109448,15.9888894789,40.94847081,37.9567403921,2.97173041782,0.02
 08/25  03:00:00,108.690250092,22.0213843504,51.9263360223,0.0,4.12243109448,15.9888894789,49.8083476459,46.8166172281,2.97173041782,0.02
 08/25  04:00:00,147.087033557,28.602278452,66.3816972682,0.0,12.3672932834,24.9413748627,59.3958240035,54.4229399738,4.9528840297,0.02
 08/25  05:00:00,148.334175187,29.2327709924,66.0072613921,0.991085010612,12.3672932834,24.9413748627,115.833343519,110.860459489,4.9528840297,0.02
 08/25  06:00:00,219.251945847,29.9155212369,79.087885854,0.0,24.7345865669,70.7195625826,83.5857725236,73.6600044642,9.90576805939,0.02
 08/25  07:00:00,246.614577636,30.7963469628,85.6225191208,0.0,37.1018798503,92.3937384068,56.7894974439,46.8637293845,9.90576805939,0.02
 08/25  08:00:00,266.047298113,31.3559520652,92.452621889,0.0,37.1018798503,104.434947198,33.0004085935,23.0746405341,9.90576805939,0.02
 08/25  09:00:00,285.820278757,31.9637931329,99.5761632474,0.0,37.1018798503,116.476155989,18.9882377317,9.0624696723,9.90576805939,0.02
 08/25  10:00:00,293.229214215,32.5543350739,106.394065276,0.0,37.1018798503,116.476155989,22.0203596567,3.49315262874,9.90576805939,8.62143896859
 08/25  11:00:00,300.079088415,33.1920830762,112.606050524,0.0,37.1018798503,116.476155989,10.7883083941,0.862540334668,9.90576805939,0.02
 08/25  12:00:00,295.124903265,33.8328171904,119.05276627,0.0,37.1018798503,104.434947198,9.93749209357,0.0117240341743,9.90576805939,0.02
 08/25  13:00:00,312.372764108,34.4828871492,123.608858332,0.0,37.1018798503,116.476155989,18.5266670335,0.0,9.90576805939,8.6208989741
 08/25  14:00:00,315.474089182,35.0860342513,126.107285593,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/25  15:00:00,318.408461917,35.6671239993,128.460690777,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/25  16:00:00,318.718261343,35.9509987131,128.48705824,0.0,37.1018798503,116.476155989,18.5233030672,0.0,9.90576805939,8.61753500784
 08/25  17:00:00,317.179527532,35.9864272103,126.913931602,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/25  18:00:00,187.573984098,28.6872586495,86.0013799196,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/25  19:00:00,185.763443026,28.4395754291,81.9611396883,0.0,24.7345865669,47.5788473902,5.03470846107,0.0618244313717,4.9528840297,0.02
 08/25  20:00:00,177.002679151,28.8658395513,82.2852132483,0.0,12.3672932834,38.6892022431,18.3001586442,15.3084282263,2.97173041782,0.02
 08/25  21:00:00,131.063343319,20.3886583211,56.6556102696,0.0,12.3672932834,27.0668015668,22.9443137382,19.9525833204,2.97173041782,0.02
 08/25  22:00:00,110.504298643,19.9265531144,55.9051507895,0.0,4.12243109448,15.9888894789,24.5350978688,21.5433674509,2.97173041782,0.02
 08/25  23:00:00,120.359760288,23.8352320433,61.7353759174,0.0,4.12243109448,15.9888894789,33.933610967,30.9418805492,2.97173041782,0.02
 08/25  24:00:00,104.958050635,19.3900078787,50.8954479783,0.0,4.12243109448,15.9888894789,28.9992161483,26.0074857305,2.97173041782,0.02
 08/26  01:00:00,117.105387019,23.6206838806,58.6955507267,0.0,4.12243109448,15.9888894789,39.7222176455,36.7304872277,2.97173041782,0.02
 08/26  02:00:00,98.009805836,18.1791408017,45.1813816794,0.0,4.12243109448,15.9888894789,34.172954761,31.1812243432,2.97173041782,0.02
 08/26  03:00:00,110.671422246,22.0213843504,53.9075084538,0.0,4.12243109448,15.9888894789,45.5757720549,42.5840416371,2.97173041782,0.02
 08/26  04:00:00,127.957223291,27.9586339639,65.030039017,0.0,4.12243109448,16.0517297156,58.4702113939,55.4784809761,2.97173041782,0.02
 08/26  05:00:00,126.012876395,27.7440858013,63.300240247,0.0,4.12243109448,16.0517297156,61.0843372584,58.0926068406,2.97173041782,0.02
 08/26  06:00:00,168.009583223,29.2459229401,80.2410350454,0.0,4.12243109448,39.6058045677,44.2413610109,41.2496305931,2.97173041782,0.02
 08/26  07:00:00,190.574801377,29.2784918335,82.5727166761,0.303767945824,12.3672932834,65.3531420225,83.9794647229,79.0065806932,4.9528840297,0.02
 08/26  08:00:00,196.352385881,29.2916473899,85.5895597039,0.160616488285,12.3672932834,68.2430321324,71.7703844123,66.7975003826,4.9528840297,0.02
 08/26  09:00:00,229.520505874,29.52524013,89.6658290292,0.00207169505229,16.4897243779,93.1370602926,63.4684743504,46.936785504,7.92461444751,8.60707439892
 08/26  10:00:00,234.072095233,29.7565283729,93.9881359436,0.0,16.4897243779,93.1370602926,45.1153077715,37.170693324,7.92461444751,0.02
 08/26  11:00:00,238.890870036,29.9986716978,98.5647644763,0.0,16.4897243779,93.1370602926,38.6190242885,30.674409841,7.92461444751,0.02
 08/26  12:00:00,234.294892808,30.2010175897,102.918014482,0.0,16.4897243779,83.9857416113,33.903951609,25.9593371615,7.92461444751,0.02
 08/26  13:00:00,238.022763728,30.4091443868,106.437751893,0.0,16.4897243779,83.9857416113,29.9277230013,21.9831085538,7.92461444751,0.02
 08/26  14:00:00,240.665181621,30.5998893403,108.889462187,0.0,16.4897243779,83.9857416113,26.3205642422,18.3759497947,7.92461444751,0.02
 08/26  15:00:00,216.885233661,29.2459229401,103.920372747,0.0,12.3672932834,70.6512738906,8.86911545883,3.89623142914,4.9528840297,0.02
 08/26  16:00:00,216.640509093,29.2459229401,103.675641361,0.0,12.3672932834,70.6512738906,8.43651207012,3.46362804043,4.9528840297,0.02
 08/26  17:00:00,202.232462434,29.2459229401,101.791034517,0.0,12.3672932834,58.1284167478,20.4404083719,6.88352011382,4.9528840297,8.60400422837
 08/26  18:00:00,151.594961341,28.6555236098,84.9313796235,0.0,12.3672932834,24.9413748627,26.9796395883,22.0067555586,4.9528840297,0.02
 08/26  19:00:00,149.213975329,28.3954064263,80.4613442122,0.0,12.3672932834,24.9413748627,35.5938074972,30.6209234675,4.9528840297,0.02
 08/26  20:00:00,144.347074845,28.8206780303,80.5578462016,0.0,4.12243109448,16.0517297156,43.598654091,40.6069236731,2.97173041782,0.02
 08/26  21:00:00,100.933990304,17.6119182128,48.6960999488,0.0,4.12243109448,15.9888894789,33.6974797023,30.7057492844,2.97173041782,0.02
 08/26  22:00:00,117.931891659,22.9461872104,60.219863279,0.0,4.12243109448,15.9888894789,46.451755182,43.4600247642,2.97173041782,0.02
 08/26  23:00:00,97.4012229413,17.3973700502,45.3778808558,0.0,4.12243109448,15.9888894789,36.3549864927,33.3632560749,2.97173041782,0.02
 08/26  24:00:00,114.320052423,22.7316390477,56.8225722983,0.0,4.12243109448,15.9888894789,49.9727959631,46.9810655453,2.97173041782,0.02
 08/27  01:00:00,91.9358447331,16.6585089311,42.7358908661,0.0,2.06121554724,15.9888894789,37.4598611283,34.4681307105,2.97173041782,0.02
 08/27  02:00:00,107.543046353,21.8211393985,53.0405929642,0.0,2.06121554724,15.9888894789,53.26474062,50.2730102022,2.97173041782,0.02
 08/27  03:00:00,86.3017524885,15.512006303,38.2716128168,0.0,2.06121554724,15.9888894789,38.8833322374,35.8916018196,2.97173041782,0.02
 08/27  04:00:00,103.610620117,21.3920430732,49.5372630945,0.0,2.06121554724,15.9888894789,53.1650982831,50.1733678653,2.97173041782,0.02
 08/27  05:00:00,82.4596391208,14.9970907125,34.94441507,0.0,2.06121554724,15.9888894789,40.9927929068,38.0010624889,2.97173041782,0.02
 08/27  06:00:00,105.066738494,22.6552171486,49.6835843878,0.0,2.06121554724,15.9888894789,60.9836217485,57.9918913307,2.97173041782,0.02
 08/27  07:00:00,83.0486380363,19.0681856347,45.4640730173,0.0,2.06121554724,15.9888894789,45.8174012297,42.8256708119,2.97173041782,0.02
 08/27  08:00:00,128.27082524,23.7708675945,58.0584676867,0.0,4.12243109448,41.7362269337,47.5019518923,42.5290678626,4.9528840297,0.02
 08/27  09:00:00,116.800565189,19.6045560414,50.8710767533,0.0,4.12243109448,41.7362269337,32.6987463568,27.7258623271,4.9528840297,0.02
 08/27  10:00:00,129.916357569,23.5134097993,59.9614577947,0.0,4.12243109448,41.7362269337,33.4800352474,28.5071512177,4.9528840297,0.02
 08/27  11:00:00,123.026314724,19.9263782854,56.7750040199,0.0,4.12243109448,41.7362269337,22.3246250348,17.3517410051,4.9528840297,0.02
