Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/27  12:00:00,137.874320385,23.9456103113,67.4872200679,0.0,4.12243109448,41.7362269337,21.9428844807,16.970000451,4.9528840297,0.02
 08/27  13:00:00,126.847653472,19.9317362414,60.5909847732,0.0,4.12243109448,41.7362269337,16.8294184225,11.8565343928,4.9528840297,0.02
 08/27  14:00:00,140.648765574,23.961664375,70.2456111474,0.0,4.12243109448,41.7362269337,19.4226621038,14.4497780741,4.9528840297,0.02
 08/27  15:00:00,128.67878265,19.9380416594,62.4158084814,0.0,4.12243109448,41.7362269337,16.3321817586,11.3592977289,4.9528840297,0.02
 08/27  16:00:00,123.56718292,23.9680989642,70.0152861534,0.0,4.12243109448,24.8785346261,20.9688169111,15.9959328814,4.9528840297,0.02
 08/27  17:00:00,97.2331632802,19.9336723373,58.7831113715,0.0,2.06121554724,15.9888894789,21.392180921,18.4004505032,2.97173041782,0.02
 08/27  18:00:00,107.051332924,23.9495677664,64.4688279794,0.0,2.06121554724,15.9888894789,31.7068496827,28.7151192649,2.97173041782,0.02
 08/27  19:00:00,92.5183570675,19.0373334525,52.6387888161,0.0,2.06121554724,15.9888894789,28.6834007103,25.6916702925,2.97173041782,0.02
 08/27  20:00:00,114.433994997,22.9461872104,58.7831820432,0.0,2.06121554724,15.9888894789,39.5300777817,36.5383473638,2.97173041782,0.02
 08/27  21:00:00,97.9467795741,17.9337404569,47.4482824141,0.0,2.06121554724,15.9888894789,32.9877390504,29.9960086326,2.97173041782,0.02
 08/27  22:00:00,110.138360943,22.6243649664,54.8093701462,0.0,2.06121554724,15.9888894789,56.8937599269,45.3203439375,2.97173041782,8.60168557165
 08/27  23:00:00,88.0217050282,16.2294126057,39.2508472315,0.0,2.06121554724,15.9888894789,38.3027113562,35.3109809383,2.97173041782,0.02
 08/27  24:00:00,105.146608096,21.7353201335,50.7299737658,0.0,2.06121554724,15.9888894789,57.235491773,54.2437613551,2.97173041782,0.02
 08/28  01:00:00,87.2296970727,15.512006303,37.1383416519,0.0,4.12243109448,15.9888894789,41.3750137294,38.3832833116,2.97173041782,0.02
 08/28  02:00:00,109.708399957,22.6243649664,52.3181938212,0.0,4.12243109448,15.9888894789,61.4283213351,58.4365909173,2.97173041782,0.02
 08/28  03:00:00,85.9701678273,15.2974581403,36.0933606834,0.0,4.12243109448,15.9888894789,40.749722362,37.7579919442,2.97173041782,0.02
 08/28  04:00:00,144.234750176,28.0659080453,64.0657844038,0.0,12.3672932834,24.9413748627,66.7624874706,61.7896034409,4.9528840297,0.02
 08/28  05:00:00,151.919288267,29.0237170529,68.1281477852,2.6643657412,12.3672932834,24.9413748627,122.855110123,117.882226093,4.9528840297,0.02
 08/28  06:00:00,219.130508699,29.4106239261,78.9810661281,0.49027998564,24.7345865669,70.7195625826,89.6527792874,79.727011228,9.90576805939,0.02
 08/28  07:00:00,242.950553359,29.8976356861,82.8572071146,0.0,37.1018798503,92.3937384068,67.5562875345,57.6305194751,9.90576805939,0.02
 08/28  08:00:00,258.248345476,30.136192585,85.8734289057,0.0,37.1018798503,104.434947198,54.1567291672,44.2309611078,9.90576805939,0.02
 08/28  09:00:00,273.351318682,30.3871237415,88.6838719154,0.0,37.1018798503,116.476155989,43.5091429141,33.5833748547,9.90576805939,0.02
 08/28  10:00:00,278.457893929,30.7516272623,93.4254275567,0.0,37.1018798503,116.476155989,40.9853397131,22.4597417433,9.90576805939,8.61982991046
 08/28  11:00:00,285.431730629,31.2647483915,99.8860239006,0.0,37.1018798503,116.476155989,22.4905891777,12.5648211183,9.90576805939,0.02
 08/28  12:00:00,280.680320022,31.842067516,106.598930941,0.0,37.1018798503,104.434947198,16.5548968117,6.62912875233,9.90576805939,0.02
 08/28  13:00:00,298.362870961,32.46191395,111.619917077,0.0,37.1018798503,116.476155989,22.1901754408,3.66181832409,9.90576805939,8.6225890573
 08/28  14:00:00,302.768697437,33.1107437907,115.377178308,0.0,37.1018798503,116.476155989,11.7683252825,1.8425572231,9.90576805939,0.02
 08/28  15:00:00,306.792043721,33.6814301523,118.829963549,0.0,37.1018798503,116.476155989,10.9027820595,0.977014000061,9.90576805939,0.02
 08/28  16:00:00,304.700018102,34.0321756986,116.387633039,0.0,37.1018798503,116.476155989,11.2332271755,1.30745911614,9.90576805939,0.02
 08/28  17:00:00,298.327329815,34.0444571746,110.003688412,0.0,37.1018798503,116.476155989,21.7487141012,3.23094068709,9.90576805939,8.61200535471
 08/28  18:00:00,177.285157985,28.5735246089,75.6980725281,0.0,24.7345865669,47.5788473902,23.1378557033,18.1649716736,4.9528840297,0.02
 08/28  19:00:00,175.540646996,28.4024026376,71.7755150956,0.0,24.7345865669,47.5788473902,35.5439951868,30.5711111571,4.9528840297,0.02
 08/28  20:00:00,166.996124578,28.8245486813,72.3199484411,0.0,12.3672932834,38.6892022431,44.5040833145,41.5123528967,2.97173041782,0.02
 08/28  21:00:00,121.732734059,19.49728196,48.2396883175,0.0,12.3672932834,27.0668015668,36.5055236998,33.5137932819,2.97173041782,0.02
 08/28  22:00:00,113.160971784,23.1106741351,55.2844567983,0.0,4.12243109448,15.9888894789,49.617281284,46.6255508661,2.97173041782,0.02
 08/28  23:00:00,95.3700149898,17.7191922942,43.0248509114,0.0,4.12243109448,15.9888894789,41.3351698377,38.3434394199,2.97173041782,0.02
 08/28  24:00:00,108.290389674,22.5385457013,50.9860030834,0.0,4.12243109448,15.9888894789,57.7711716969,54.779441279,2.97173041782,0.02
 08/29  01:00:00,90.9689293051,17.1184574387,39.2244999932,0.0,4.12243109448,15.9888894789,45.788499085,42.7967686672,2.97173041782,0.02
 08/29  02:00:00,108.301340636,22.6243649664,50.9111346845,0.0,4.12243109448,15.9888894789,60.6981955778,57.70646516,2.97173041782,0.02
 08/29  03:00:00,87.3776427626,16.1435933407,36.6313890047,0.0,4.12243109448,15.9888894789,42.5483120096,39.5565815918,2.97173041782,0.02
 08/29  04:00:00,143.394462748,28.2375465754,63.0538584667,0.0,12.3672932834,24.9413748627,69.4931174134,64.5202333837,4.9528840297,0.02
 08/29  05:00:00,145.966754038,28.6081780653,63.5637462239,1.69177200735,12.3672932834,24.9413748627,128.332778717,123.359894687,4.9528840297,0.02
 08/29  06:00:00,216.129636923,29.7383181645,75.8433929635,0.299387010763,24.7345865669,70.7195625826,96.523998845,86.5982307856,9.90576805939,0.02
 08/29  07:00:00,240.521680739,30.1195485889,80.2064114676,0.0,37.1018798503,92.3937384068,72.8811061234,62.9553380641,9.90576805939,0.02
 08/29  08:00:00,257.072574449,30.3706886922,84.4631424226,0.0,37.1018798503,104.434947198,63.4376053672,44.9154108682,9.90576805939,8.61642643961
 08/29  09:00:00,273.633738659,30.6351632466,88.7183197425,0.0,37.1018798503,116.476155989,39.767636521,29.8418684616,9.90576805939,0.02
 08/29  10:00:00,279.194829062,31.0564028845,93.8575974282,0.0,37.1018798503,116.476155989,26.9359506752,17.0101826158,9.90576805939,0.02
 08/29  11:00:00,285.852332618,31.6299496088,99.9413238417,0.0,37.1018798503,116.476155989,26.8292635964,8.30092308497,9.90576805939,8.62257245204
 08/29  12:00:00,280.705298992,32.242159164,106.223876245,0.0,37.1018798503,104.434947198,13.5077523334,3.581984274,9.90576805939,0.02
 08/29  13:00:00,297.445596092,32.9559056819,110.208698537,0.0,37.1018798503,116.476155989,11.4322839325,1.5065158731,9.90576805939,0.02
 08/29  14:00:00,299.673295362,33.546601783,111.845813645,0.0,37.1018798503,116.476155989,11.1992835285,1.27351546913,9.90576805939,0.02
 08/29  15:00:00,301.524796546,34.0451634684,113.199011527,0.0,37.1018798503,116.476155989,19.8800002853,1.35371131477,9.90576805939,8.62052091118
 08/29  16:00:00,301.318027566,34.3077321299,112.730155182,0.0,37.1018798503,116.476155989,11.3648251994,1.43905713999,9.90576805939,0.02
 08/29  17:00:00,299.685576659,34.2990061125,111.107371998,0.0,37.1018798503,116.476155989,11.1925712497,1.26680319031,9.90576805939,0.02
 08/29  18:00:00,178.698347413,28.5737133295,77.1343623855,0.0,24.7345865669,47.5788473902,8.87659084438,3.90370681468,4.9528840297,0.02
 08/29  19:00:00,177.286582231,28.403993309,73.5198348878,0.0,24.7345865669,47.5788473902,17.8317476953,12.8588636656,4.9528840297,0.02
 08/29  20:00:00,168.154242821,28.82541817,73.4771716086,0.0,12.3672932834,38.6892022431,40.1785549346,28.6007237408,2.97173041782,8.60610077599
 08/29  21:00:00,124.889986114,20.386326793,50.4845774018,0.0,12.3672932834,27.0668015668,33.0565679808,30.064837563,2.97173041782,0.02
 08/29  22:00:00,99.2268300301,18.6654499705,45.9120965788,0.0,4.12243109448,15.9888894789,36.3860955718,33.394365154,2.97173041782,0.02
 08/29  23:00:00,108.989738123,22.1644164588,52.0827921753,0.0,4.12243109448,15.9888894789,52.366649517,49.3749190991,2.97173041782,0.02
 08/29  24:00:00,94.0961765576,18.0933215367,41.3535716301,0.0,4.12243109448,15.9888894789,50.484515415,47.4927849972,2.97173041782,0.02
 08/30  01:00:00,105.100244891,21.7353201335,48.6223953007,0.0,4.12243109448,15.9888894789,65.3241465617,62.3324161438,2.97173041782,0.02
 08/30  02:00:00,93.5547383002,18.0933215367,40.8121333911,0.0,4.12243109448,15.9888894789,55.8267635401,52.8350331223,2.97173041782,0.02
 08/30  03:00:00,103.750328598,21.5636816033,47.4441175891,0.0,4.12243109448,15.9888894789,69.8415999024,66.8498694846,2.97173041782,0.02
 08/30  04:00:00,140.916863224,27.9586339639,60.8551717005,0.0,12.3672932834,24.9413748627,81.5255478718,76.5526638421,4.9528840297,0.02
 08/30  05:00:00,149.05400355,29.2366789936,65.6832471468,2.03101986156,12.3672932834,24.9413748627,137.176306452,132.203422422,4.9528840297,0.02
 08/30  06:00:00,214.739569401,29.5535633294,74.5805297539,0.356937773059,24.7345865669,70.7195625826,101.387423171,91.4616551118,9.90576805939,0.02
 08/30  07:00:00,240.890733044,30.1721238375,80.5171101605,0.00578760523977,37.1018798503,92.3937384068,73.569672074,63.6439040146,9.90576805939,0.02
 08/30  08:00:00,259.137473288,30.5867167103,86.312015321,0.0,37.1018798503,104.434947198,52.5445635745,42.6187955151,9.90576805939,0.02
 08/30  09:00:00,277.982808495,31.1493651859,92.5530962632,0.0,37.1018798503,116.476155989,35.7975401969,25.8717721375,9.90576805939,0.02
 08/30  10:00:00,283.847621192,31.7133881301,97.8534314971,0.0,37.1018798503,116.476155989,33.7457990522,15.2183883257,9.90576805939,8.62164266715
 08/30  11:00:00,289.206987619,32.4008522319,102.525150417,0.0,37.1018798503,116.476155989,19.501181072,9.57541301256,9.90576805939,0.02
 08/30  12:00:00,282.493632522,33.1043427127,107.149941774,0.0,37.1018798503,104.434947198,16.3106448477,6.38487678833,9.90576805939,0.02
 08/30  13:00:00,299.804923655,33.8820202029,111.641897659,0.0,37.1018798503,116.476155989,23.0784355597,4.54998624148,9.90576805939,8.62268125887
 08/30  14:00:00,305.31018363,34.6639892009,116.365396976,0.0,37.1018798503,116.476155989,12.5665530888,2.6407850294,9.90576805939,0.02
 08/30  15:00:00,310.20034423,35.2883652333,120.631300911,0.0,37.1018798503,116.476155989,11.1239918722,1.19822381284,9.90576805939,0.02
 08/30  16:00:00,310.687566866,35.6728444184,120.734521616,0.0,37.1018798503,116.476155989,19.7977002723,1.27423121011,9.90576805939,8.61770100277
 08/30  17:00:00,308.261784755,35.6752904052,118.307328856,0.0,37.1018798503,116.476155989,12.0257198978,2.0999518384,9.90576805939,0.02
 08/30  18:00:00,183.449516311,28.5954800348,81.8404714533,0.0,24.7345865669,47.5788473902,17.9233325404,12.9504485107,4.9528840297,0.02
 08/30  19:00:00,181.669778017,28.4277279261,77.8793151386,0.0,24.7345865669,47.5788473902,29.1473398246,24.1744557949,4.9528840297,0.02
 08/30  20:00:00,171.865163647,28.8486007957,77.1649289853,0.0,12.3672932834,38.6892022431,41.4357377604,38.4440073425,2.97173041782,0.02
 08/30  21:00:00,126.883084064,20.386378025,52.4776270288,0.0,12.3672932834,27.0668015668,39.9364217443,36.9446913265,2.97173041782,0.02
 08/30  22:00:00,105.717302444,19.8191042041,51.2256030695,0.0,4.12243109448,15.9888894789,42.4422287983,39.4504983805,2.97173041782,0.02
 08/30  23:00:00,112.937394691,22.8389131291,55.3326403168,0.0,4.12243109448,15.9888894789,53.819874915,50.8281444972,2.97173041782,0.02
 08/30  24:00:00,98.0720315505,18.3221729102,45.1005749438,0.0,4.12243109448,15.9888894789,44.2885842983,41.2968538805,2.97173041782,0.02
 08/31  01:00:00,110.241074361,22.0785971938,53.4199473435,0.0,4.12243109448,15.9888894789,56.2624044002,53.2706739824,2.97173041782,0.02
 08/31  02:00:00,97.6730475217,18.3936889644,44.630074761,0.0,4.12243109448,15.9888894789,48.4037942406,45.4120638228,2.97173041782,0.02
 08/31  03:00:00,107.186052862,21.7353201335,50.7082028448,0.0,4.12243109448,15.9888894789,57.2464162056,54.2546857878,2.97173041782,0.02
 08/31  04:00:00,141.879939797,27.722630985,62.0542507233,0.0,12.3672932834,24.9413748627,67.309620012,62.3367359823,4.9528840297,0.02
 08/31  05:00:00,150.323909945,29.3623033499,67.904457188,0.954091281205,12.3672932834,24.9413748627,128.21185235,123.23896832,4.9528840297,0.02
 08/31  06:00:00,216.219417692,29.7219507366,76.2481398118,0.00078797556355,24.7345865669,70.7195625826,99.3851734269,89.4594053675,9.90576805939,0.02
 08/31  07:00:00,242.591803428,30.4780467047,81.9180317888,0.0,37.1018798503,92.3937384068,82.9086319138,64.3970635972,9.90576805939,8.60580025724
 08/31  08:00:00,261.775263143,31.0185118043,88.518045064,0.0,37.1018798503,104.434947198,51.0709968031,41.1452287437,9.90576805939,0.02
 08/31  09:00:00,280.978536953,31.5759384246,95.1223222096,0.0,37.1018798503,116.476155989,32.1823963744,22.256628315,9.90576805939,0.02
 08/31  10:00:00,286.647620036,32.1474711628,100.219289302,0.0,37.1018798503,116.476155989,23.1958744739,13.2701064146,9.90576805939,0.02
 08/31  11:00:00,291.880969137,32.842806328,104.757131691,0.0,37.1018798503,116.476155989,27.5316137791,9.00316849057,9.90576805939,8.62267722915
 08/31  12:00:00,284.515294651,33.4272317258,108.848787253,0.0,37.1018798503,104.434947198,16.7501074155,6.82433935614,9.90576805939,0.02
 08/31  13:00:00,300.996844098,34.0536572086,112.662162243,0.0,37.1018798503,116.476155989,15.3562963393,5.43052827993,9.90576805939,0.02
 08/31  14:00:00,305.59628526,34.6639844094,116.651425406,0.0,37.1018798503,116.476155989,21.9533584776,3.42595649769,9.90576805939,8.62163392054
 08/31  15:00:00,310.13166867,35.2647044315,120.586354533,0.0,37.1018798503,116.476155989,11.5236057902,1.59783773083,9.90576805939,0.02
 08/31  16:00:00,310.740782804,35.6876357065,120.772981882,0.0,37.1018798503,116.476155989,11.364055677,1.43828761759,9.90576805939,0.02
 08/31  17:00:00,308.544930199,35.7699582428,118.495756216,0.0,37.1018798503,116.476155989,12.1604063283,2.23463826895,9.90576805939,0.02
 08/31  18:00:00,184.122930831,28.6823339616,82.4270059948,0.0,24.7345865669,47.5788473902,18.0032732559,13.0303892262,4.9528840297,0.02
 08/31  19:00:00,182.419722546,28.433322891,78.6236421569,0.0,24.7345865669,47.5788473902,37.2663569367,23.7073663531,4.9528840297,8.6061065539
 08/31  20:00:00,173.989953419,28.8571342473,79.2811855468,0.0,12.3672932834,38.6892022431,38.4108719651,35.4191415473,2.97173041782,0.02
 08/31  21:00:00,129.288035027,20.3872507174,54.8817109496,0.0,12.3672932834,27.0668015668,35.0068076469,32.0150772291,2.97173041782,0.02
 08/31  22:00:00,108.158367264,19.8191042041,53.6666685801,0.0,4.12243109448,15.9888894789,35.8242540732,32.8325236554,2.97173041782,0.02
 08/31  23:00:00,117.856841391,23.727957962,59.3397313797,0.0,4.12243109448,15.9888894789,46.156726526,43.1649961081,2.97173041782,0.02
 08/31  24:00:00,100.506077566,18.5009630458,47.3558315507,0.0,4.12243109448,15.9888894789,35.9426322397,32.9509018219,2.97173041782,0.02
 09/01  01:00:00,111.69529779,22.1644164588,54.7883522493,0.0,4.12243109448,15.9888894789,49.7772059979,46.78547558,2.97173041782,0.02
 09/01  02:00:00,96.1783672476,18.0933215367,43.4357626736,0.0,4.12243109448,15.9888894789,49.1261032611,46.1343728433,2.97173041782,0.02
 09/01  03:00:00,105.938950083,21.5207719708,49.6756490036,0.0,4.12243109448,15.9888894789,61.4996352495,58.5079048317,2.97173041782,0.02
 09/01  04:00:00,146.637449556,28.4306399219,66.1037523348,0.0,12.3672932834,24.9413748627,73.0423971722,68.0695131425,4.9528840297,0.02
 09/01  05:00:00,147.221282762,28.8158905099,65.5678217746,0.73451315573,12.3672932834,24.9413748627,130.102109924,125.129225894,4.9528840297,0.02
 09/01  06:00:00,218.843879513,30.1824527613,78.3205676604,0.0923207405223,24.7345865669,70.7195625826,98.0173005888,88.0915325294,9.90576805939,0.02
 09/01  07:00:00,242.778333195,30.535153745,82.0474676403,0.0,37.1018798503,92.3937384068,74.8030566953,64.8772886359,9.90576805939,0.02
 09/01  08:00:00,260.870584011,30.9356636611,87.6961589723,0.0,37.1018798503,104.434947198,54.2520680268,44.3262999674,9.90576805939,0.02
 09/01  09:00:00,279.911066921,31.5333792176,94.0973477666,0.0,37.1018798503,116.476155989,46.6289632389,28.1045563695,9.90576805939,8.61863880995
 09/01  10:00:00,287.691701686,32.2207869588,101.190125687,0.0,37.1018798503,116.476155989,26.7487432528,16.8229751934,9.90576805939,0.02
 09/01  11:00:00,295.439129714,32.9688866925,108.189223546,0.0,37.1018798503,116.476155989,18.8841949777,8.95842691832,9.90576805939,0.02
 09/01  12:00:00,289.596399534,33.7094254172,113.647602623,0.0,37.1018798503,104.434947198,24.6349588267,6.11123532426,9.90576805939,8.61795544304
 09/01  13:00:00,304.689215641,34.4512234553,115.957026783,0.0,37.1018798503,116.476155989,16.4277209557,6.50195289627,9.90576805939,0.02
 09/01  14:00:00,308.340229934,35.17466962,118.884730294,0.0,37.1018798503,116.476155989,16.7336466303,6.80787857096,9.90576805939,0.02
 09/01  15:00:00,312.966506647,35.8025439829,122.883250999,0.0,37.1018798503,116.476155989,12.9777389564,3.05197089702,9.90576805939,0.02
 09/01  16:00:00,314.383912109,36.1885040755,123.915255873,0.0,37.1018798503,116.476155989,21.3538369893,2.83026986753,9.90576805939,8.61779906236
 09/01  17:00:00,312.580462671,36.2309415379,122.070345992,0.0,37.1018798503,116.476155989,12.8815752583,2.95580719888,9.90576805939,0.02
 09/01  18:00:00,185.578299129,28.6876333059,83.8770936669,0.0,24.7345865669,47.5788473902,21.1000693673,16.1271853376,4.9528840297,0.02
 09/01  19:00:00,182.2865573,28.4378827317,78.4859317859,0.0,24.7345865669,47.5788473902,34.6108786759,29.6379946462,4.9528840297,0.02
 09/01  20:00:00,172.400023619,28.8603879706,77.6879937088,0.0,12.3672932834,38.6892022431,46.1844896299,43.1927592121,2.97173041782,0.02
 09/01  21:00:00,128.71556758,20.3873667969,54.309117223,0.0,12.3672932834,27.0668015668,38.6204899143,35.6287594965,2.97173041782,0.02
 09/01  22:00:00,107.392797423,19.8191042041,52.901097592,0.0,4.12243109448,15.9888894789,39.7069470455,36.7152166276,2.97173041782,0.02
 09/01  23:00:00,113.230930746,22.8389131291,55.6261759144,0.0,4.12243109448,15.9888894789,54.1614521129,51.1697216951,2.97173041782,0.02
 09/01  24:00:00,98.4720582237,18.3936889644,45.4290851048,0.0,4.12243109448,15.9888894789,46.7107218952,43.7189914774,2.97173041782,0.02
 09/02  01:00:00,110.99253618,22.1644164588,54.0855894361,0.0,4.12243109448,15.9888894789,61.0083148909,58.0165844731,2.97173041782,0.02
 09/02  02:00:00,98.1539488508,18.3936889644,45.110975628,0.0,4.12243109448,15.9888894789,53.0859530589,50.0942226411,2.97173041782,0.02
 09/02  03:00:00,105.954298924,21.5207719708,49.6909966066,0.0,4.12243109448,15.9888894789,65.6601028484,62.6683724306,2.97173041782,0.02
 09/02  04:00:00,126.495318699,27.9586339639,63.568133535,0.0,4.12243109448,16.0517297156,95.8479835539,84.2745527148,2.97173041782,8.60170042134
 09/02  05:00:00,124.32397623,27.7440858013,61.611339308,0.0,4.12243109448,16.0517297156,92.7385259261,89.7467955082,2.97173041782,0.02
 09/02  06:00:00,161.521734162,29.2459229401,73.7531853375,0.0,4.12243109448,39.6058045677,76.6595490069,73.6678185891,2.97173041782,0.02
 09/02  07:00:00,184.82359557,29.2621039901,75.2215661336,1.92009999747,12.3672932834,65.3531420225,118.942174702,113.969290672,4.9528840297,0.02
 09/02  08:00:00,190.418834866,29.2594993601,79.4631897587,0.385590333299,12.3672932834,68.2430321324,102.076708957,97.1038249272,4.9528840297,0.02
 09/02  09:00:00,227.534652894,29.37573006,87.7892084267,0.0423558285813,16.4897243779,93.1370602926,72.4637167478,64.5191023003,7.92461444751,0.02
 09/02  10:00:00,234.743144046,29.601977989,94.8137156469,0.0,16.4897243779,93.1370602926,50.3894368708,42.4448224232,7.92461444751,0.02
 09/02  11:00:00,240.078346611,29.8618130708,99.889073872,0.0,16.4897243779,93.1370602926,40.8037654483,32.8591510008,7.92461444751,0.02
 09/02  12:00:00,235.237031596,30.1300383301,103.931110614,0.0,16.4897243779,83.9857416113,37.4555647748,29.5109503272,7.92461444751,0.02
 09/02  13:00:00,239.304105284,30.4311490148,107.69706643,0.0,16.4897243779,83.9857416113,35.2849561908,27.3403417433,7.92461444751,0.02
 09/02  14:00:00,242.773567976,30.7580356694,110.839680454,0.0,16.4897243779,83.9857416113,32.9431726141,24.9985581666,7.92461444751,0.02
 09/02  15:00:00,216.143713541,29.2459229401,103.178850353,0.0,12.3672932834,70.6512738906,23.2530562085,9.69271743217,4.9528840297,8.6074547466
 09/02  16:00:00,215.565727849,29.2459229401,102.600885447,0.0,12.3672932834,70.6512738906,15.7135315611,10.7406475314,4.9528840297,0.02
 09/02  17:00:00,201.715599222,29.2459229401,101.274184036,0.0,12.3672932834,58.1284167478,20.0543597054,15.0814756757,4.9528840297,0.02
 09/02  18:00:00,153.536412208,28.7485648341,86.7797901048,0.0,12.3672932834,24.9413748627,40.5317619402,35.5588779105,4.9528840297,0.02
 09/02  19:00:00,149.666930772,28.4028532891,78.5576868708,0.0,12.3672932834,24.9413748627,52.0073876547,47.034503625,4.9528840297,0.02
 09/02  20:00:00,140.682022735,28.8246492891,76.8888234893,0.0,4.12243109448,16.0517297156,65.4944869138,62.502756496,2.97173041782,0.02
 09/02  21:00:00,99.5151928476,17.7191922942,47.1700289846,0.0,4.12243109448,15.9888894789,45.8422270909,42.8504966731,2.97173041782,0.02
 09/02  22:00:00,116.644906576,23.1607353731,58.7183305294,0.0,4.12243109448,15.9888894789,64.8478607479,61.8561303301,2.97173041782,0.02
 09/02  23:00:00,95.2962499736,17.3973700502,43.2729083102,0.0,4.12243109448,15.9888894789,49.9264859763,46.9347555585,2.97173041782,0.02
 09/02  24:00:00,112.293541703,22.6243649664,54.9033360116,0.0,4.12243109448,15.9888894789,65.3831974261,62.3914670082,2.97173041782,0.02
 09/03  01:00:00,86.9810568483,15.512006303,38.9509173996,0.0,2.06121554724,15.9888894789,45.8510451518,42.859314734,2.97173041782,0.02
 09/03  02:00:00,106.009082073,21.7353201335,51.592448163,0.0,2.06121554724,15.9888894789,67.9908006078,64.99907019,2.97173041782,0.02
 09/03  03:00:00,82.382015097,15.0829099776,34.7809719056,0.0,2.06121554724,15.9888894789,47.8498141443,44.8580837265,2.97173041782,0.02
 09/03  04:00:00,104.263200035,21.7353201335,49.8465660514,0.0,2.06121554724,15.9888894789,72.2762302181,69.2844998002,2.97173041782,0.02
 09/03  05:00:00,80.2032292633,14.4084133073,33.2999941781,0.0,2.06121554724,15.9888894789,50.7985092657,47.8067788479,2.97173041782,0.02
 09/03  06:00:00,101.017771365,22.2261208232,46.0637135806,0.0,2.06121554724,15.9888894789,84.1444418422,81.1527114244,2.97173041782,0.02
 09/03  07:00:00,81.4917677526,19.0681856347,43.9072026824,0.0,2.06121554724,15.9888894789,64.9472338749,61.955503457,2.97173041782,0.02
 09/03  08:00:00,126.542300651,23.5992290644,56.5015815314,0.0,4.12243109448,41.7362269337,65.2119545076,60.2390704779,4.9528840297,0.02
 09/03  09:00:00,119.523497898,19.8191042041,53.3794611604,0.0,4.12243109448,41.7362269337,40.6638893462,35.6910053165,4.9528840297,0.02
 09/03  10:00:00,135.364835217,23.9446337408,64.9787113215,0.0,4.12243109448,41.7362269337,42.0078411737,37.034957144,4.9528840297,0.02
 09/03  11:00:00,125.647192988,19.9288787444,59.3933816062,0.0,4.12243109448,41.7362269337,29.2803165774,24.3074325477,4.9528840297,0.02
 09/03  12:00:00,138.981101573,23.9535822483,68.5860290626,0.0,4.12243109448,41.7362269337,34.5645404528,29.5916564231,4.9528840297,0.02
 09/03  13:00:00,126.9623349,19.9370580454,60.7003441067,0.0,4.12243109448,41.7362269337,29.4186422176,24.4457581879,4.9528840297,0.02
 09/03  14:00:00,141.302395601,23.9756265094,70.8852787155,0.0,4.12243109448,41.7362269337,34.0589736986,29.0860896689,4.9528840297,0.02
 09/03  15:00:00,129.340682797,19.9487916023,63.0669583474,0.0,4.12243109448,41.7362269337,36.1035079496,22.5489248265,4.9528840297,8.60169909344
 09/03  16:00:00,126.094928147,23.9944172574,72.5167128346,0.0,4.12243109448,24.8785346261,35.9617146539,30.9888306242,4.9528840297,0.02
 09/03  17:00:00,99.6758454653,19.9453572439,61.2141084933,0.0,2.06121554724,15.9888894789,34.9755739942,31.9838435764,2.97173041782,0.02
 09/03  18:00:00,110.88584404,23.9663341498,68.2865726465,0.0,2.06121554724,15.9888894789,49.1544764581,46.1627460403,2.97173041782,0.02
 09/03  19:00:00,101.334570039,19.9321892981,58.1876677808,0.0,2.06121554724,15.9888894789,39.6918423262,36.7001119084,2.97173041782,0.02
 09/03  20:00:00,117.087706315,23.0560710174,61.3270096551,0.0,2.06121554724,15.9888894789,53.6474057192,50.6556753014,2.97173041782,0.02
 09/03  21:00:00,100.219059852,18.1482886196,49.5060147078,0.0,2.06121554724,15.9888894789,45.313571622,42.3218412042,2.97173041782,0.02
 09/03  22:00:00,111.799370118,22.6601229935,56.4346215426,0.0,2.06121554724,15.9888894789,61.7342984017,58.7425679839,2.97173041782,0.02
 09/03  23:00:00,95.8450931912,17.7191922942,45.561144421,0.0,2.06121554724,15.9888894789,48.768588041,45.7768576232,2.97173041782,0.02
 09/03  24:00:00,108.301297639,21.9927779287,53.6272056799,0.0,2.06121554724,15.9888894789,64.7842206418,61.792490224,2.97173041782,0.02
 09/04  01:00:00,86.3501652073,15.512006303,38.3200254307,0.0,2.06121554724,15.9888894789,46.9505616559,43.9588312381,2.97173041782,0.02
 09/04  02:00:00,105.377144457,21.5636816033,51.1321487872,0.0,2.06121554724,15.9888894789,62.8568890577,59.8651586399,2.97173041782,0.02
 09/04  03:00:00,85.4381025209,15.8861355454,37.0105219947,0.0,2.06121554724,15.9888894789,49.3166104328,46.324880015,2.97173041782,0.02
 09/04  04:00:00,99.3721680542,20.8771274827,45.8137265032,0.0,2.06121554724,15.9888894789,66.4077687421,63.4160383243,2.97173041782,0.02
 09/04  05:00:00,84.0236494612,15.3403677728,36.1651482108,0.0,2.06121554724,15.9888894789,47.6027811136,44.6110506958,2.97173041782,0.02
 09/04  06:00:00,107.958837022,23.2559520041,51.9744707725,0.000477129917867,2.06121554724,15.9888894789,76.9365662438,73.944835826,2.97173041782,0.02
 09/04  07:00:00,74.2433705154,17.7808966585,37.9460942963,0.0,2.06121554724,15.9888894789,58.9767123822,55.9849819643,2.97173041782,0.02
 09/04  08:00:00,130.237576446,23.9639609409,59.8321253533,0.0,4.12243109448,41.7362269337,56.8751620268,51.9022779971,4.9528840297,0.02
 09/04  09:00:00,117.454226421,19.49728196,51.6016891184,0.0303227387849,4.12243109448,41.7362269337,37.9216245657,32.948740536,4.9528840297,0.02
 09/04  10:00:00,137.477150626,24.3753337624,66.5771532115,0.0831734523489,4.12243109448,41.7362269337,39.2318717603,34.2589877306,4.9528840297,0.02
 09/04  11:00:00,119.729274681,19.4998710414,53.8029931559,0.101477825881,4.12243109448,41.7362269337,29.6041459612,24.6312619315,4.9528840297,0.02
 09/04  12:00:00,138.852383842,24.3747013896,67.892180657,0.144011535843,4.12243109448,41.7362269337,37.786656492,32.8137724623,4.9528840297,0.02
 09/04  13:00:00,122.170232761,19.4980389927,56.2041118505,0.143149194372,4.12243109448,41.7362269337,30.242539391,25.2696553613,4.9528840297,0.02
 09/04  14:00:00,142.343130971,24.3802620833,71.3325710139,0.188807543265,4.12243109448,41.7362269337,35.7483547714,30.7754707417,4.9528840297,0.02
 09/04  15:00:00,123.199468433,19.5059084354,57.1912063928,0.177420804989,4.12243109448,41.7362269337,31.3045587331,26.3316747034,4.9528840297,0.02
 09/04  16:00:00,127.465560329,24.3945946759,73.2588450967,0.228322451772,4.12243109448,24.8785346261,36.1097380371,31.1368540074,4.9528840297,0.02
 09/04  17:00:00,96.7655214504,19.5063410023,58.4940257833,0.248774780773,2.06121554724,15.9888894789,29.4150959129,26.4233654951,2.97173041782,0.02
 09/04  18:00:00,114.899300181,24.3847622747,71.5625439799,0.319056425818,2.06121554724,15.9888894789,43.2066836395,40.2149532217,2.97173041782,0.02
 09/04  19:00:00,97.3288617089,19.4998537047,54.332533275,0.281761416853,2.06121554724,15.9888894789,40.615190045,37.6234596272,2.97173041782,0.02
 09/04  20:00:00,119.10236913,23.4832583966,62.558811404,0.355673243946,2.06121554724,15.9888894789,56.0418691407,53.0501387229,2.97173041782,0.02
 09/04  21:00:00,95.167754655,17.5046441315,44.845181283,0.253172232074,2.06121554724,15.9888894789,55.0805065466,43.5070740734,2.97173041782,8.60170205535
 09/04  22:00:00,111.961369165,22.7316390477,56.3072079924,0.21789610732,2.06121554724,15.9888894789,63.1824088317,60.1906784138,2.97173041782,0.02
 09/04  23:00:00,91.6909950237,16.572689666,42.3266868822,0.25017312358,2.06121554724,15.9888894789,44.3232697821,41.3315393643,2.97173041782,0.02
 09/04  24:00:00,106.724585171,21.7353201335,52.0677040239,0.24024663705,2.06121554724,15.9888894789,60.3710298541,57.3792994363,2.97173041782,0.02
 09/05  01:00:00,90.399286671,16.3152318708,39.303346611,0.178047347779,4.12243109448,15.9888894789,47.427190874,44.4354604561,2.97173041782,0.02
 09/05  02:00:00,105.265943987,21.3062238081,49.0996947738,0.117495524061,4.12243109448,15.9888894789,62.1393639572,59.1476335394,2.97173041782,0.02
 09/05  03:00:00,85.0127907654,15.0829099776,35.1992818,0.151249742445,4.12243109448,15.9888894789,44.5671588004,41.5754283826,2.97173041782,0.02
 09/05  04:00:00,147.563374404,28.4091851056,66.9359469467,0.115184368125,12.3672932834,24.9413748627,78.8082881273,73.8354040976,4.9528840297,0.02
 09/05  05:00:00,151.597116139,28.5148640723,66.9427764374,4.03641767105,12.3672932834,24.9413748627,135.749730247,130.776846217,4.9528840297,0.02
 09/05  06:00:00,219.176275025,29.4834184426,78.0776592612,1.3666583784,24.7345865669,70.7195625826,103.754995585,93.8292275254,9.90576805939,0.02
 09/05  07:00:00,240.484647904,29.6843070589,80.2267027324,0.377921260871,37.1018798503,92.3937384068,84.7745107019,74.8487426425,9.90576805939,0.02
 09/05  08:00:00,259.940702477,30.0607263413,87.4933692011,0.147853808821,37.1018798503,104.434947198,63.6958966893,53.7701286299,9.90576805939,0.02
 09/05  09:00:00,280.115181119,30.6216800184,95.1795791912,0.0335628282754,37.1018798503,116.476155989,45.0449866414,35.119218582,9.90576805939,0.02
 09/05  10:00:00,286.347698653,31.2459467743,100.820910034,0.0,37.1018798503,116.476155989,43.4409342307,24.9132117532,9.90576805939,8.62195441811
 09/05  11:00:00,291.35251339,31.8863537438,105.185156961,0.0,37.1018798503,116.476155989,26.4298012853,16.5040332259,9.90576805939,0.02
 09/05  12:00:00,285.075246047,32.5121333452,110.323749364,0.0,37.1018798503,104.434947198,21.7433797943,11.8176117349,9.90576805939,0.02
 09/05  13:00:00,302.789902504,33.1708036131,115.338058165,0.0,37.1018798503,116.476155989,27.4215272065,8.89275587244,9.90576805939,8.62300327468
 09/05  14:00:00,306.393680503,33.7301837982,118.38267964,0.0,37.1018798503,116.476155989,17.8950807595,7.96931270008,9.90576805939,0.02
 09/05  15:00:00,306.378239697,34.2293803069,117.868162876,0.0,37.1018798503,116.476155989,18.5131164763,8.58734841687,9.90576805939,0.02
 09/05  16:00:00,305.595764588,34.5030579517,116.812483389,0.0,37.1018798503,116.476155989,28.3858464281,9.86211716962,9.90576805939,8.6179611991
 09/05  17:00:00,305.641967479,34.6161972343,116.746591888,0.0,37.1018798503,116.476155989,19.5120057978,9.58623773841,9.90576805939,0.02
 09/05  18:00:00,185.598568839,28.675821262,83.9091777069,0.0,24.7345865669,47.5788473902,31.4532448248,26.4803607951,4.9528840297,0.02
 09/05  19:00:00,184.768920006,28.4223079459,78.6347054443,0.0,24.7345865669,47.5788473902,42.5483961777,37.575512148,4.9528840297,0.02
 09/05  20:00:00,172.903900661,28.8448533683,78.2074084239,0.0,12.3672932834,38.6892022431,53.9031012551,50.9113708373,2.97173041782,0.02
 09/05  21:00:00,129.043653438,20.386326793,54.6382448461,0.0,12.3672932834,27.0668015668,45.1255494172,42.1338189993,2.97173041782,0.02
 09/05  22:00:00,108.465678231,19.8191042041,53.9739785772,0.0,4.12243109448,15.9888894789,44.6262317845,41.6345013666,2.97173041782,0.02
 09/05  23:00:00,115.47397592,22.8389131291,57.8692212665,0.0,4.12243109448,15.9888894789,57.1405996126,54.1488691948,2.97173041782,0.02
 09/05  24:00:00,98.9060024011,18.2864148831,45.9703035419,0.0,4.12243109448,15.9888894789,48.965466186,45.9737357682,2.97173041782,0.02
 09/06  01:00:00,111.029150082,22.0785971938,54.2080227759,0.0,4.12243109448,15.9888894789,62.7011001841,59.7093697663,2.97173041782,0.02
 09/06  02:00:00,98.672157618,18.3936889644,45.6291845688,0.0,4.12243109448,15.9888894789,51.0730140025,48.0812835847,2.97173041782,0.02
 09/06  03:00:00,107.592259585,21.7353201335,51.1144092788,0.0,4.12243109448,15.9888894789,61.1439140556,58.1521836378,2.97173041782,0.02
 09/06  04:00:00,142.740212942,27.722630985,62.9145235794,0.0,12.3672932834,24.9413748627,72.7338016613,67.7609176316,4.9528840297,0.02
 09/06  05:00:00,153.313659891,29.261707738,70.6202788132,1.32861492518,12.3672932834,24.9413748627,127.144077184,122.171193154,4.9528840297,0.02
 09/06  06:00:00,221.309106189,29.6223461445,81.2865158793,0.151704707468,24.7345865669,70.7195625826,90.2060287526,80.2802606932,9.90576805939,0.02
 09/06  07:00:00,246.244248003,30.3457992058,85.7027182516,0.0,37.1018798503,92.3937384068,75.7961707182,57.2845200658,9.90576805939,8.605882593
 09/06  08:00:00,262.730857546,30.7125975111,89.7795349721,0.0,37.1018798503,104.434947198,53.9304170982,44.0046490388,9.90576805939,0.02
 09/06  09:00:00,280.929620794,31.159621004,95.4897033098,0.0,37.1018798503,116.476155989,39.8982719856,29.9725039262,9.90576805939,0.02
 09/06  10:00:00,287.121651167,31.7931463795,101.047620727,0.0,37.1018798503,116.476155989,27.8635004987,17.9377324393,9.90576805939,0.02
 09/06  11:00:00,293.96344081,32.5576060914,107.124781836,0.0,37.1018798503,116.476155989,30.1793012942,11.6505464632,9.90576805939,8.62298677162
 09/06  12:00:00,290.112476711,33.2989874688,114.574190147,0.0,37.1018798503,104.434947198,15.8095477132,5.88377965379,9.90576805939,0.02
 09/06  13:00:00,309.417392007,34.0646755499,121.071663277,0.0,37.1018798503,116.476155989,12.2399177972,2.31414973785,9.90576805939,0.02
 09/06  14:00:00,313.75029394,34.6934879378,124.77591397,0.0,37.1018798503,116.476155989,19.7262882126,1.19858115148,9.90576805939,8.62193900174
 09/06  15:00:00,316.373422591,35.277539936,126.815248312,0.0,37.1018798503,116.476155989,11.0827768814,1.15700882202,9.90576805939,0.02
 09/06  16:00:00,314.727633554,35.5632295942,124.884214835,0.0,37.1018798503,116.476155989,11.8635764287,1.93780836927,9.90576805939,0.02
 09/06  17:00:00,311.125971836,35.5470480511,121.299692095,0.0,37.1018798503,116.476155989,13.0624670919,3.13669903249,9.90576805939,0.02
 09/06  18:00:00,187.085083848,28.6790033411,85.3924825373,0.0,24.7345865669,47.5788473902,22.2924940809,17.3196100512,4.9528840297,0.02
 09/06  19:00:00,186.467502193,28.4272889546,80.3282899536,0.0,24.7345865669,47.5788473902,43.3783412184,29.8208323774,4.9528840297,8.60462481132
 09/06  20:00:00,174.172230962,28.8486666463,79.4719291748,0.0,12.3672932834,38.6892022431,49.1804288066,46.1886983888,2.97173041782,0.02
 09/06  21:00:00,129.460581808,20.386326793,55.0551791308,0.0,12.3672932834,27.0668015668,43.0107610377,40.0190306199,2.97173041782,0.02
 09/06  22:00:00,107.917737862,19.8191042041,53.4260388878,0.0,4.12243109448,15.9888894789,41.5304880208,38.538757603,2.97173041782,0.02
 09/06  23:00:00,113.510937736,22.8389131291,55.906183776,0.0,4.12243109448,15.9888894789,51.5727621483,48.5810317305,2.97173041782,0.02
 09/06  24:00:00,97.7615859874,18.2864148831,44.8258878338,0.0,4.12243109448,15.9888894789,43.8182601996,40.8265297817,2.97173041782,0.02
 09/07  01:00:00,111.406012626,22.1644164588,54.4990667712,0.0,4.12243109448,15.9888894789,55.2110936389,52.2193632211,2.97173041782,0.02
 09/07  02:00:00,98.4151348841,18.3936889644,45.3721625626,0.0,4.12243109448,15.9888894789,48.5736866447,45.5819562269,2.97173041782,0.02
 09/07  03:00:00,107.795790992,21.7353201335,51.3179414249,0.0,4.12243109448,15.9888894789,61.5404885541,58.5487581363,2.97173041782,0.02
 09/07  04:00:00,142.202394595,27.722630985,62.3767059819,0.0,12.3672932834,24.9413748627,73.2450323813,68.2721483516,4.9528840297,0.02
 09/07  05:00:00,150.746389928,29.3541322934,68.2259568599,1.06324311977,12.3672932834,24.9413748627,132.591425644,127.618541614,4.9528840297,0.02
 09/07  06:00:00,218.38874396,29.7247168987,78.4154883736,0.0,24.7345865669,70.7195625826,95.6271806641,85.7014126047,9.90576805939,0.02
 09/07  07:00:00,244.069216836,30.4306651054,83.4428337235,0.0,37.1018798503,92.3937384068,71.2579269669,61.3321589075,9.90576805939,0.02
 09/07  08:00:00,260.671298004,30.8033419867,87.6291709338,0.0,37.1018798503,104.434947198,56.9058258954,46.980057836,9.90576805939,0.02
 09/07  09:00:00,277.085299022,31.1437943808,91.6611594208,0.0,37.1018798503,116.476155989,54.9678282926,36.443153587,9.90576805939,8.61890664623
 09/07  10:00:00,282.466289529,31.6514219372,96.5340493827,0.0,37.1018798503,116.476155989,36.3551112932,26.4293432338,9.90576805939,0.02
 09/07  11:00:00,284.612888559,31.966876278,98.3649561405,0.0,37.1018798503,116.476155989,30.0490616752,20.1232936158,9.90576805939,0.02
 09/07  12:00:00,277.485709076,32.3789651298,102.867363108,0.0,37.1018798503,104.434947198,32.4536780078,13.9279340207,9.90576805939,8.61997592773
 09/07  13:00:00,295.272930027,32.9099225971,108.08201678,0.0,37.1018798503,116.476155989,17.1595684738,7.23380041436,9.90576805939,0.02
 09/07  14:00:00,298.589854198,33.2100729985,111.098913749,0.0,37.1018798503,116.476155989,15.7811009245,5.85533286511,9.90576805939,0.02
 09/07  15:00:00,302.247515694,33.7751132741,114.191667375,0.0,37.1018798503,116.476155989,23.0302267086,4.50350867535,9.90576805939,8.62094997387
 09/07  16:00:00,300.847861502,34.0902687781,112.477440029,0.0,37.1018798503,116.476155989,14.1605033753,4.23473531594,9.90576805939,0.02
 09/07  17:00:00,296.151409527,33.9083389855,107.963875674,0.0,37.1018798503,116.476155989,16.0818471177,6.15607905828,9.90576805939,0.02
 09/07  18:00:00,179.112607104,28.5679020419,77.5311237557,0.0,24.7345865669,47.5788473902,25.6644941405,20.6916101108,4.9528840297,0.02
 09/07  19:00:00,179.489359429,28.3963859092,73.3810547812,0.0,24.7345865669,47.5788473902,36.3300560202,31.3571719905,4.9528840297,0.02
 09/07  20:00:00,167.772718235,28.8204798529,73.1005870518,0.0,12.3672932834,38.6892022431,52.4817590319,49.4900286141,2.97173041782,0.02
 09/07  21:00:00,121.239614603,19.3900078787,47.8538294215,0.0,12.3672932834,27.0668015668,43.3832027641,40.3914723463,2.97173041782,0.02
 09/07  22:00:00,112.636782731,22.9890968429,54.8818436772,0.0,4.12243109448,15.9888894789,54.6232591314,51.6315287136,2.97173041782,0.02
 09/07  23:00:00,95.910362504,17.7191922942,43.5651970643,0.0,4.12243109448,15.9888894789,43.1660239089,40.1742934911,2.97173041782,0.02
 09/07  24:00:00,108.928298072,22.5385457013,51.6239101185,0.0,4.12243109448,15.9888894789,56.1453049928,53.153574575,2.97173041782,0.02
 09/08  01:00:00,90.9621200843,17.0326381736,39.303508659,0.0,4.12243109448,15.9888894789,43.1656316998,40.173901282,2.97173041782,0.02
 09/08  02:00:00,108.889933533,22.6243649664,51.4997262653,0.0,4.12243109448,15.9888894789,70.0311137366,58.4576836194,2.97173041782,8.60169969936
 09/08  03:00:00,91.378988484,17.2042767037,39.5487386645,0.0,4.12243109448,15.9888894789,47.9397541521,44.9480237342,2.97173041782,0.02
 09/08  04:00:00,144.187088708,28.2375465754,63.8464833664,0.0,12.3672932834,24.9413748627,67.4423704546,62.4694864249,4.9528840297,0.02
 09/08  05:00:00,146.623132903,28.7166013163,64.7899421345,1.0135307676,12.3672932834,24.9413748627,126.422702937,121.449818908,4.9528840297,0.02
 09/08  06:00:00,217.961447125,30.0422741636,77.5517765218,0.118856823673,24.7345865669,70.7195625826,94.7252413208,84.7994732614,9.90576805939,0.02
 09/08  07:00:00,244.197706524,30.4430908252,81.2097264331,0.0,37.1018798503,92.3937384068,71.9525258935,62.0267578341,9.90576805939,0.02
 09/08  08:00:00,255.392245863,30.6460861507,82.5074143826,0.0,37.1018798503,104.434947198,63.0277489465,53.1019808871,9.90576805939,0.02
 09/08  09:00:00,268.653186715,30.7863390612,83.5865049181,0.0,37.1018798503,116.476155989,58.3285734305,48.4028053711,9.90576805939,0.02
 09/08  10:00:00,270.98693803,30.8933967142,85.8126298339,0.0,37.1018798503,116.476155989,57.536693939,39.0088518423,9.90576805939,8.62207403731
 09/08  11:00:00,273.31415577,31.0219181544,88.0112426976,0.0,37.1018798503,116.476155989,38.4413028534,28.515534794,9.90576805939,0.02
 09/08  12:00:00,263.018654419,31.2015512106,89.5777561434,0.0,37.1018798503,104.434947198,34.3386298191,24.4128617597,9.90576805939,0.02
 09/08  13:00:00,273.473536726,31.2921859371,87.900250961,0.0,37.1018798503,116.476155989,44.9349104253,26.4060274972,9.90576805939,8.6231148688
 09/08  14:00:00,272.473768778,31.2965221224,86.8964286184,0.0,37.1018798503,116.476155989,39.7923476718,29.8665796124,9.90576805939,0.02
 09/08  15:00:00,271.017285398,31.2666752836,85.4699287541,0.0,37.1018798503,116.476155989,42.8777676758,32.9519996164,9.90576805939,0.02
 09/08  16:00:00,269.931573596,31.3242944794,84.3270426249,0.0,37.1018798503,116.476155989,47.6476318843,37.7218638249,9.90576805939,0.02
 09/08  17:00:00,269.520102562,31.3095503074,83.931330283,0.0,37.1018798503,116.476155989,57.9019488233,39.3839691614,9.90576805939,8.61221160244
 09/08  18:00:00,167.413923625,28.3877302893,66.0126220741,0.0,24.7345865669,47.5788473902,45.6283542947,40.655470265,4.9528840297,0.02
 09/08  19:00:00,174.880650898,28.8168266147,68.3519191393,0.0,24.7345865669,47.5788473902,50.3351708479,45.3622868182,4.9528840297,0.02
 09/08  20:00:00,154.538327983,27.6368117199,61.0498800156,0.0,12.3672932834,38.6892022431,60.1536492096,57.1619187918,2.97173041782,0.02
 09/08  21:00:00,114.321044284,17.6333730291,42.7385256818,0.0,12.3672932834,27.0668015668,42.399881727,39.4081513092,2.97173041782,0.02
 09/08  22:00:00,107.031986632,22.3383007495,49.927844551,0.0,4.12243109448,15.9888894789,56.7474146421,53.7556842242,2.97173041782,0.02
 09/08  23:00:00,86.4621737686,15.9719548105,35.8875582069,0.0,4.12243109448,15.9888894789,44.7103700126,41.7186395948,2.97173041782,0.02
 09/08  24:00:00,105.077525253,21.7353201335,48.5996752632,0.0,4.12243109448,15.9888894789,70.1352194815,67.1434890637,2.97173041782,0.02
 09/09  01:00:00,84.1042812623,15.2974581403,34.2274737804,0.0,4.12243109448,15.9888894789,53.1421153008,50.150384883,2.97173041782,0.02
 09/09  02:00:00,100.675845952,21.0916756454,44.8416403392,0.0,4.12243109448,15.9888894789,74.7719071396,71.7801767218,2.97173041782,0.02
 09/09  03:00:00,79.8122898085,14.6538136522,30.5791267566,0.0,4.12243109448,15.9888894789,51.43305549,48.4413250722,2.97173041782,0.02
 09/09  04:00:00,123.093261778,27.9586339639,60.1660769477,0.0,4.12243109448,16.0517297156,92.641154843,89.6494244252,2.97173041782,0.02
 09/09  05:00:00,115.514164825,26.6713449878,53.8742689347,0.0,4.12243109448,16.0517297156,89.7354215731,86.7436911553,2.97173041782,0.02
 09/09  06:00:00,162.468466117,29.2459229401,74.6999173837,0.0,4.12243109448,39.6058045677,67.74430041,64.7525699922,2.97173041782,0.02
 09/09  07:00:00,189.715855014,29.2674290609,76.152778934,3.52665487406,12.3672932834,65.3531420225,109.292790334,104.319906305,4.9528840297,0.02
 09/09  08:00:00,190.356775204,29.2564295176,76.7162493352,3.07352293811,12.3672932834,68.2430321324,102.37713817,97.4042541398,4.9528840297,0.02
 09/09  09:00:00,218.696970863,29.3348667319,77.8060200061,1.22868587377,16.4897243779,93.1370602926,99.661732672,83.1282602741,7.92461444751,8.60885795047
 09/09  10:00:00,218.707427272,29.3566694431,78.1462524379,0.877050042107,16.4897243779,93.1370602926,86.6180566671,78.6734422196,7.92461444751,0.02
 09/09  11:00:00,221.193032501,29.402490862,81.1821904277,0.280898348415,16.4897243779,93.1370602926,77.7124341279,69.7678196804,7.92461444751,0.02
 09/09  12:00:00,216.778923702,29.4678913692,86.0475711015,0.0875860153201,16.4897243779,83.9857416113,65.075984277,57.1313698295,7.92461444751,0.02
 09/09  13:00:00,222.157382528,29.6268148502,91.3505709066,0.00411489382327,16.4897243779,83.9857416113,54.6456340164,46.7010195689,7.92461444751,0.02
 09/09  14:00:00,225.367079851,29.7757461093,94.41548974,0.0,16.4897243779,83.9857416113,47.3961121109,39.4514976633,7.92461444751,0.02
 09/09  15:00:00,203.461504448,29.2459229401,90.4966295109,0.0,12.3672932834,70.6512738906,22.5646906378,17.5918066081,4.9528840297,0.02
 09/09  16:00:00,203.941893403,29.2459229401,90.9770115228,0.0,12.3672932834,70.6512738906,22.832207369,17.8593233393,4.9528840297,0.02
 09/09  17:00:00,192.00071926,29.2459229401,91.5592837987,0.0,12.3672932834,58.1284167478,32.9608164632,19.403852875,4.9528840297,8.60407955846
 09/09  18:00:00,144.279718007,28.5599987058,77.7116601463,0.0,12.3672932834,24.9413748627,41.6490782536,36.6761942239,4.9528840297,0.02
 09/09  19:00:00,144.900773833,28.3877302893,73.8066511642,0.0,12.3672932834,24.9413748627,49.5029052935,44.5300212638,4.9528840297,0.02
 09/09  20:00:00,134.832294493,28.4950043707,71.3687385101,0.0,4.12243109448,16.0517297156,65.5331638427,62.5414334249,2.97173041782,0.02
 09/09  21:00:00,91.4588591326,15.9411026283,40.9384064125,0.0,4.12243109448,15.9888894789,41.946704229,38.9549738111,2.97173041782,0.02
 09/09  22:00:00,107.212323602,21.6495008684,50.820292121,0.0,4.12243109448,15.9888894789,60.4475091456,57.4557787277,2.97173041782,0.02
 09/09  23:00:00,86.1495413285,15.2545485077,36.3156428749,0.0,4.12243109448,15.9888894789,42.0192740886,39.0275436708,2.97173041782,0.02
 09/09  24:00:00,107.131747219,21.7353201335,50.6538966013,0.0,4.12243109448,15.9888894789,64.8557476387,61.8640172209,2.97173041782,0.02
 09/10  01:00:00,80.4710998475,14.3655036748,33.6107733401,0.0,2.06121554724,15.9888894789,44.5642680927,41.5725376749,2.97173041782,0.02
 09/10  02:00:00,101.945495859,21.3920430732,47.8721378854,0.0,2.06121554724,15.9888894789,75.7680162754,72.7762858576,2.97173041782,0.02
 09/10  03:00:00,73.8014516006,12.9615432514,28.3683971129,0.0,2.06121554724,15.9888894789,47.5982619273,44.6065315095,2.97173041782,0.02
 09/10  04:00:00,94.8187074057,19.9880826498,42.1726214383,0.0,2.06121554724,15.9888894789,74.8770458348,71.885315417,2.97173041782,0.02
 09/10  05:00:00,78.2492235411,13.7339166371,32.0437957235,0.0,2.06121554724,15.9888894789,47.6403250833,44.6485946654,2.97173041782,0.02
 09/10  06:00:00,100.180852428,22.2261208232,45.2267937888,0.0,2.06121554724,15.9888894789,91.3327777513,88.3410473334,2.97173041782,0.02
 09/10  07:00:00,81.3700020672,18.853637472,41.6508176962,0.0,2.06121554724,15.9888894789,72.7336671985,69.7419367807,2.97173041782,0.02
 09/10  08:00:00,120.905283856,23.2273455824,51.2364474776,0.0,4.12243109448,41.7362269337,82.0574731452,77.0845891155,4.9528840297,0.02
 09/10  09:00:00,113.738574518,19.49728196,47.9163593352,0.0,4.12243109448,41.7362269337,57.6251114153,52.6522273856,4.9528840297,0.02
 09/10  10:00:00,129.439007029,23.8566868596,59.1408293746,0.0,4.12243109448,41.7362269337,62.208882299,57.2359982693,4.9528840297,0.02
 09/10  11:00:00,120.390677292,19.926385293,54.1393587686,0.0,4.12243109448,41.7362269337,45.6507045866,40.6778205569,4.9528840297,0.02
 09/10  12:00:00,133.171941808,23.9425061247,62.7879448733,0.0,4.12243109448,41.7362269337,53.9340664294,48.9611823997,4.9528840297,0.02
 09/10  13:00:00,123.059748388,19.9325014941,56.8023136401,0.0,4.12243109448,41.7362269337,44.5522515524,39.5793675227,4.9528840297,0.02
 09/10  14:00:00,136.103832906,23.9492597615,65.7130823035,0.0,4.12243109448,41.7362269337,52.716563153,47.7436791233,4.9528840297,0.02
 09/10  15:00:00,124.71959654,19.9453815901,58.4492816578,0.0,4.12243109448,41.7362269337,42.3362706542,37.3633866245,4.9528840297,0.02
