Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/10  16:00:00,120.240587512,23.9535043496,66.7032845826,0.0,4.12243109448,24.8785346261,51.9002707762,46.9273867465,4.9528840297,0.02
 09/10  17:00:00,96.6009067974,19.9437795809,58.1407468738,0.0,2.06121554724,15.9888894789,44.3336541046,41.3419236868,2.97173041782,0.02
 09/10  18:00:00,107.224306135,23.9476459368,64.6437222543,0.0,2.06121554724,15.9888894789,60.772791985,57.7810615672,2.97173041782,0.02
 09/10  19:00:00,95.9566478808,19.0390375056,51.377041482,0.0,2.06121554724,15.9888894789,53.739545153,50.7478147352,2.97173041782,0.02
 09/10  20:00:00,112.707997552,23.0534612918,56.9499097599,0.0,2.06121554724,15.9888894789,72.9818377378,69.99010732,2.97173041782,0.02
 09/10  21:00:00,93.8845884523,17.6333730291,43.6864579683,0.0,2.06121554724,15.9888894789,56.6372705663,53.6455401485,2.97173041782,0.02
 09/10  22:00:00,106.552525001,22.0785971938,51.7926127401,0.0,2.06121554724,15.9888894789,78.8515340039,75.8598035861,2.97173041782,0.02
 09/10  23:00:00,84.3918844515,15.9719548105,35.8784836387,0.0,2.06121554724,15.9888894789,67.6520966024,56.0786735915,2.97173041782,8.60169259312
 09/10  24:00:00,100.500346512,21.3062238081,46.5128076937,0.0,2.06121554724,15.9888894789,80.9958894905,78.0041590727,2.97173041782,0.02
 09/11  01:00:00,82.4772931626,15.0829099776,32.815033244,0.0,4.12243109448,15.9888894789,55.1565231204,52.1647927026,2.97173041782,0.02
 09/11  02:00:00,104.319197593,21.7353201335,47.8413469905,0.0,4.12243109448,15.9888894789,84.3255166973,81.3337862795,2.97173041782,0.02
 09/11  03:00:00,78.1486497439,14.396355857,29.172944077,0.0,4.12243109448,15.9888894789,59.820139875,56.8284094572,2.97173041782,0.02
 09/11  04:00:00,143.462636787,28.4950043707,62.8645738902,0.0,12.3672932834,24.9413748627,106.004150436,101.031266406,4.9528840297,0.02
 09/11  05:00:00,145.709716678,28.5246384555,62.2959457975,2.78607394502,12.3672932834,24.9413748627,168.820730399,163.847846369,4.9528840297,0.02
 09/11  06:00:00,211.896456431,29.32445424,71.6496518214,0.673810924274,24.7345865669,70.7195625826,131.880103527,121.954335468,9.90576805939,0.02
 09/11  07:00:00,237.46403975,29.6195160186,75.2631845965,0.0364491992455,37.1018798503,92.3937384068,104.345702617,94.4199345571,9.90576805939,0.02
 09/11  08:00:00,250.80608294,29.9083942763,78.658923753,0.0,37.1018798503,104.434947198,89.5929644637,79.6671964043,9.90576805939,0.02
 09/11  09:00:00,268.927790509,30.3666479261,84.2807724457,0.0,37.1018798503,116.476155989,76.3628741448,66.4371060854,9.90576805939,0.02
 09/11  10:00:00,276.700630659,30.9800346793,91.4397021594,0.0,37.1018798503,116.476155989,72.7675959176,54.2395257843,9.90576805939,8.62230207394
 09/11  11:00:00,284.865429394,31.6560374184,98.9283709793,0.0,37.1018798503,116.476155989,46.6949709123,36.7692028529,9.90576805939,0.02
 09/11  12:00:00,278.0215945,32.2731592515,103.509057295,0.0,37.1018798503,104.434947198,36.4775973554,26.551829296,9.90576805939,0.02
 09/11  13:00:00,293.910741951,32.9568792295,106.672776312,0.0,37.1018798503,116.476155989,44.5913171225,26.062176424,9.90576805939,8.62337263916
 09/11  14:00:00,298.601493012,33.6687317079,110.651923404,0.0,37.1018798503,116.476155989,35.0050892477,25.0793211883,9.90576805939,0.02
 09/11  15:00:00,301.536947683,34.2281903993,113.02804256,0.0,37.1018798503,116.476155989,32.1097495536,22.1839814942,9.90576805939,0.02
 09/11  16:00:00,300.215155644,34.4358422353,111.499060956,0.0,37.1018798503,116.476155989,41.3965334833,22.8739851688,9.90576805939,8.61678025505
 09/11  17:00:00,299.842569841,34.454749395,111.108625277,0.0,37.1018798503,116.476155989,32.9898029312,23.0640348718,9.90576805939,0.02
 09/11  18:00:00,183.269588474,28.5821165293,81.6738966795,0.0,24.7345865669,47.5788473902,35.8205422116,30.8476581819,4.9528840297,0.02
 09/11  19:00:00,186.607898338,28.4122000358,78.1346198575,0.0,24.7345865669,47.5788473902,43.8829641529,38.9100801232,4.9528840297,0.02
 09/11  20:00:00,172.317590183,28.8362905528,77.6296556699,0.0,12.3672932834,38.6892022431,56.8385294302,53.8467990124,2.97173041782,0.02
 09/11  21:00:00,125.019046769,19.49728196,51.5259916991,0.0,12.3672932834,27.0668015668,46.0660674905,43.0743370727,2.97173041782,0.02
 09/11  22:00:00,117.237989542,23.2680094544,59.204138299,0.0,4.12243109448,15.9888894789,61.1242694837,58.1325390659,2.97173041782,0.02
 09/11  23:00:00,95.2235905663,17.5046441315,43.092973712,0.0,4.12243109448,15.9888894789,51.4020887047,48.4103582869,2.97173041782,0.02
 09/11  24:00:00,111.160599744,22.7316390477,53.6631188668,0.0,4.12243109448,15.9888894789,69.6298333985,66.6381029807,2.97173041782,0.02
 09/12  01:00:00,94.4647813886,17.6333730291,42.2054355267,0.0,4.12243109448,15.9888894789,53.1763980944,50.1846676765,2.97173041782,0.02
 09/12  02:00:00,110.224185342,22.8818227616,52.5765206352,0.0,4.12243109448,15.9888894789,76.2187543099,73.227023892,2.97173041782,0.02
 09/12  03:00:00,88.7375923408,16.4010511359,37.7338798262,0.0,4.12243109448,15.9888894789,55.3261729787,52.3344425609,2.97173041782,0.02
 09/12  04:00:00,140.949734034,27.8513598826,60.9953154834,0.0,12.3672932834,24.9413748627,85.9518161414,80.9789321117,4.9528840297,0.02
 09/12  05:00:00,148.846903284,29.1237199548,66.1195379833,1.50058664061,12.3672932834,24.9413748627,145.099258086,140.126374057,4.9528840297,0.02
 09/12  06:00:00,213.292725207,29.5826119851,73.4008337721,0.0607397017231,24.7345865669,70.7195625826,114.91223846,104.986470401,9.90576805939,0.02
 09/12  07:00:00,240.581756471,30.2041836071,77.8326690755,0.0,37.1018798503,92.3937384068,99.7031870439,81.1914486925,9.90576805939,8.60597029202
 09/12  08:00:00,255.320322738,30.5425270716,82.5390448598,0.0,37.1018798503,104.434947198,72.2933421812,62.3675741218,9.90576805939,0.02
 09/12  09:00:00,273.20564962,30.9416650042,87.9836672991,0.0,37.1018798503,116.476155989,58.6224307452,48.6966626858,9.90576805939,0.02
 09/12  10:00:00,276.231499278,31.2406168993,90.7099733498,0.0,37.1018798503,116.476155989,51.7359994286,41.8102313692,9.90576805939,0.02
 09/12  11:00:00,283.852259673,31.8491861968,97.7219894546,0.0,37.1018798503,116.476155989,47.5299500775,29.000793679,9.90576805939,8.62338833905
 09/12  12:00:00,281.229992792,32.6563056069,106.334363095,0.0,37.1018798503,104.434947198,24.091803859,14.1660357996,9.90576805939,0.02
 09/12  13:00:00,295.192435294,33.3213829054,107.589969682,0.0,37.1018798503,116.476155989,27.1009878089,17.1752197495,9.90576805939,0.02
 09/12  14:00:00,295.746126528,33.7301632943,107.735047102,0.0,37.1018798503,116.476155989,41.2863096799,22.7582274457,9.90576805939,8.62231417475
 09/12  15:00:00,297.734188441,33.8380543083,109.615472114,0.0,37.1018798503,116.476155989,25.616787302,15.6910192426,9.90576805939,0.02
 09/12  16:00:00,299.718196571,33.9784811609,111.459501206,0.0,37.1018798503,116.476155989,23.7946791944,13.868911135,9.90576805939,0.02
 09/12  17:00:00,298.021189025,34.0675029424,109.674437688,0.0,37.1018798503,116.476155989,26.5095241033,16.5837560439,9.90576805939,0.02
 09/12  18:00:00,181.2127232,28.5721236365,79.6269943353,0.0,24.7345865669,47.5788473902,43.9092260413,30.3515030121,4.9528840297,8.60483899946
 09/12  19:00:00,183.008273204,28.39943244,74.547750353,0.0,24.7345865669,47.5788473902,41.8156763378,36.8427923081,4.9528840297,0.02
 09/12  20:00:00,169.156381535,28.8230354126,74.481706345,0.0,12.3672932834,38.6892022431,53.5233731617,50.5316427438,2.97173041782,0.02
 09/12  21:00:00,123.775725292,19.49728196,50.2826755156,0.0,12.3672932834,27.0668015668,42.5876644971,39.5959340792,2.97173041782,0.02
 09/12  22:00:00,114.982398863,23.074916108,57.1416415646,0.0,4.12243109448,15.9888894789,55.2696774455,52.2779470277,2.97173041782,0.02
 09/12  23:00:00,94.1338044518,17.4331280773,42.0747042597,0.0,4.12243109448,15.9888894789,44.3524538847,41.3607234669,2.97173041782,0.02
 09/12  24:00:00,109.170053968,22.6243649664,51.7798477904,0.0,4.12243109448,15.9888894789,60.3158775092,57.3241470913,2.97173041782,0.02
 09/13  01:00:00,93.4296011257,17.3759152339,41.4277136849,0.0,4.12243109448,15.9888894789,46.6016694152,43.6099389974,2.97173041782,0.02
 09/13  02:00:00,109.20773199,22.6243649664,51.8175257134,0.0,4.12243109448,15.9888894789,64.5345189251,61.5427885073,2.97173041782,0.02
 09/13  03:00:00,88.7322806594,16.3152318708,37.8143880534,0.0,4.12243109448,15.9888894789,46.6608666969,43.669136279,2.97173041782,0.02
 09/13  04:00:00,145.871258292,28.4950043707,65.2731959044,0.0,12.3672932834,24.9413748627,71.6908300835,66.7179460538,4.9528840297,0.02
 09/13  05:00:00,147.498818317,28.9409992983,65.1343761102,1.3203848627,12.3672932834,24.9413748627,128.97301451,124.000130481,4.9528840297,0.02
 09/13  06:00:00,217.126487313,29.6782641396,77.1989581205,0.000725972587859,24.7345865669,70.7195625826,95.8192980783,85.8935300189,9.90576805939,0.02
 09/13  07:00:00,242.761762675,30.363020556,79.8538504962,0.0,37.1018798503,92.3937384068,78.2271112029,68.3013431435,9.90576805939,0.02
 09/13  08:00:00,258.110630731,30.7577279415,85.1140924877,0.0,37.1018798503,104.434947198,63.1567460018,53.2309779424,9.90576805939,0.02
 09/13  09:00:00,278.306247486,31.3210583606,92.7048334543,0.0,37.1018798503,116.476155989,51.8895986453,33.3645866265,9.90576805939,8.61924395941
 09/13  10:00:00,284.951871747,31.9994869579,98.6715329247,0.0,37.1018798503,116.476155989,34.4415378482,24.5157697888,9.90576805939,0.02
 09/13  11:00:00,291.794951384,32.7792638843,104.734592405,0.0,37.1018798503,116.476155989,26.7446887345,16.8189206751,9.90576805939,0.02
 09/13  12:00:00,285.183351221,33.5012855031,109.442675866,0.0,37.1018798503,104.434947198,31.9602106795,13.4341254088,9.90576805939,8.62031721123
 09/13  13:00:00,300.928829383,34.2033208826,112.444482776,0.0,37.1018798503,116.476155989,22.2518374884,12.326069429,9.90576805939,0.02
 09/13  14:00:00,302.806019274,34.7880406761,113.73707098,0.0,37.1018798503,116.476155989,22.0599342781,12.1341662187,9.90576805939,0.02
 09/13  15:00:00,303.754571096,35.1004213019,114.373405137,0.0,37.1018798503,116.476155989,29.7497264551,11.2226675969,9.90576805939,8.62129079882
 09/13  16:00:00,304.310031977,35.2204944353,114.809362832,0.0,37.1018798503,116.476155989,19.4342134542,9.50844539486,9.90576805939,0.02
 09/13  17:00:00,302.644163225,35.0902548293,113.274691506,0.0,37.1018798503,116.476155989,20.5333676576,10.6075995982,9.90576805939,0.02
 09/13  18:00:00,181.738139052,28.5784891005,80.1460586835,0.0,24.7345865669,47.5788473902,35.1364715919,30.1635875622,4.9528840297,0.02
 09/13  19:00:00,183.625370997,28.4082333472,75.156042185,0.0,24.7345865669,47.5788473902,46.7240859639,41.7512019342,4.9528840297,0.02
 09/13  20:00:00,169.635827678,28.8291391424,74.9550270561,0.0,12.3672932834,38.6892022431,57.5984218085,54.6066913907,2.97173041782,0.02
 09/13  21:00:00,123.790344048,19.49728196,50.297279109,0.0,12.3672932834,27.0668015668,45.9374856998,42.945755282,2.97173041782,0.02
 09/13  22:00:00,116.100500506,23.1821901894,58.1524675373,0.0,4.12243109448,15.9888894789,62.3706854921,59.3789550743,2.97173041782,0.02
 09/13  23:00:00,94.7595670908,17.3973700502,42.7362233357,0.0,4.12243109448,15.9888894789,60.3101877976,48.7367479163,2.97173041782,8.60170946345
 09/13  24:00:00,110.453465782,22.6243649664,53.0632581158,0.0,4.12243109448,15.9888894789,72.3776958737,69.3859654559,2.97173041782,0.02
 09/14  01:00:00,93.1211831099,17.3759152339,41.1192943019,0.0,4.12243109448,15.9888894789,57.5012985929,54.509568175,2.97173041782,0.02
 09/14  02:00:00,109.286809361,22.6243649664,51.8966018311,0.0,4.12243109448,15.9888894789,78.4820588688,75.490328451,2.97173041782,0.02
 09/14  03:00:00,86.8886823014,16.0577740756,36.2282463455,0.0,4.12243109448,15.9888894789,56.1422800624,53.1505496446,2.97173041782,0.02
 09/14  04:00:00,145.758218326,28.4950043707,65.1601548951,0.0,12.3672932834,24.9413748627,94.2887161784,89.3158321487,4.9528840297,0.02
 09/14  05:00:00,148.024345771,28.9642878347,65.7853685128,1.17163042915,12.3672932834,24.9413748627,151.542879326,146.569995296,4.9528840297,0.02
 09/14  06:00:00,215.194031982,29.6909161305,75.2414873152,0.0130885963439,24.7345865669,70.7195625826,115.493334907,105.567566847,9.90576805939,0.02
 09/14  07:00:00,240.263695523,30.3814289721,77.3373702323,0.0,37.1018798503,92.3937384068,96.5375492047,86.6117811453,9.90576805939,0.02
 09/14  08:00:00,253.943450979,30.6833966423,81.0212770327,0.0,37.1018798503,104.434947198,83.0927623309,73.1669942716,9.90576805939,0.02
 09/14  09:00:00,270.580360665,30.9122231253,85.3877553501,0.0,37.1018798503,116.476155989,68.676228561,58.7504605016,9.90576805939,0.02
 09/14  10:00:00,277.051151728,31.3021810292,91.4680621994,0.0,37.1018798503,116.476155989,64.2036999636,45.6754321399,9.90576805939,8.62249976435
 09/14  11:00:00,283.265473111,31.8265797314,97.1578563663,0.0,37.1018798503,116.476155989,44.660128082,34.7343600226,9.90576805939,0.02
 09/14  12:00:00,276.450810721,32.5860164551,101.625401943,0.0,37.1018798503,104.434947198,37.7904550431,27.8646869837,9.90576805939,0.02
 09/14  13:00:00,295.071418151,33.4197500755,107.370569291,0.0,37.1018798503,116.476155989,38.8410218908,20.3116684983,9.90576805939,8.62358533308
 09/14  14:00:00,300.260994581,34.2040195174,111.77612083,0.0,37.1018798503,116.476155989,24.6666984111,14.7409303517,9.90576805939,0.02
 09/14  15:00:00,302.41368989,34.8168020581,113.316156542,0.0,37.1018798503,116.476155989,23.1582932081,13.2325251488,9.90576805939,0.02
 09/14  16:00:00,303.39542364,35.2184138823,113.896749337,0.0,37.1018798503,116.476155989,31.2857434622,12.7615531986,9.90576805939,8.61842220429
 09/14  17:00:00,301.911907083,35.2560842135,112.376621507,0.0,37.1018798503,116.476155989,22.2178062041,12.2920381447,9.90576805939,0.02
 09/14  18:00:00,182.010531386,28.5841060157,80.4128461203,0.0,24.7345865669,47.5788473902,33.9764160101,29.0035319804,4.9528840297,0.02
 09/14  19:00:00,185.814495737,28.4155983099,77.3378147934,0.0,24.7345865669,47.5788473902,44.812312973,39.8394289433,4.9528840297,0.02
 09/14  20:00:00,172.565504912,28.837225484,77.8766311762,0.0,12.3672932834,38.6892022431,54.3081396732,51.3164092554,2.97173041782,0.02
 09/14  21:00:00,125.359605673,19.49728196,51.8665481914,0.0,12.3672932834,27.0668015668,42.8455730007,39.8538425828,2.97173041782,0.02
 09/14  22:00:00,118.199829694,23.2680094544,60.1659782095,0.0,4.12243109448,15.9888894789,58.4485583431,55.4568279253,2.97173041782,0.02
 09/14  23:00:00,97.4682951978,17.5046441315,45.3376781012,0.0,4.12243109448,15.9888894789,46.2511489099,43.2594184921,2.97173041782,0.02
 09/14  24:00:00,112.538685804,22.7316390477,55.0412046848,0.0,4.12243109448,15.9888894789,65.8374587105,62.8457282927,2.97173041782,0.02
 09/15  01:00:00,94.1414076918,17.6333730291,41.882061584,0.0,4.12243109448,15.9888894789,55.1306128306,52.1388824128,2.97173041782,0.02
 09/15  02:00:00,109.383689597,22.8818227616,51.7360246437,0.0,4.12243109448,15.9888894789,76.4904863448,73.498755927,2.97173041782,0.02
 09/15  03:00:00,87.901321083,16.4010511359,36.8976083219,0.0,4.12243109448,15.9888894789,55.9462770942,52.9545466764,2.97173041782,0.02
 09/15  04:00:00,139.335603761,27.7440858013,59.488459045,0.0,12.3672932834,24.9413748627,94.2689649788,89.2960809491,4.9528840297,0.02
 09/15  05:00:00,148.357864732,29.3674560374,65.834873523,1.05247621879,12.3672932834,24.9413748627,153.211982676,148.239098646,4.9528840297,0.02
 09/15  06:00:00,212.457781593,29.7337705545,72.4520192701,0.0234517726915,24.7345865669,70.7195625826,120.229859789,110.30409173,9.90576805939,0.02
 09/15  07:00:00,238.008445999,30.411603183,75.0519363095,0.0,37.1018798503,92.3937384068,110.762788568,92.2510215594,9.90576805939,8.60599894915
 09/15  08:00:00,250.273207875,30.66084296,77.3736079219,0.0,37.1018798503,104.434947198,94.4698758185,84.5441077591,9.90576805939,0.02
 09/15  09:00:00,266.234468639,31.0464251608,80.9077096818,0.0,37.1018798503,116.476155989,84.0673015304,74.141533471,9.90576805939,0.02
 09/15  10:00:00,271.589566593,31.6673299575,85.6413070293,0.0,37.1018798503,116.476155989,72.6344620767,62.7086940173,9.90576805939,0.02
 09/15  11:00:00,276.332927232,32.2720119342,89.7798268895,0.0,37.1018798503,116.476155989,70.0236780759,51.4943071055,9.90576805939,8.62360291109
 09/15  12:00:00,268.126851201,32.6954946459,93.1920141324,0.0,37.1018798503,104.434947198,52.673847596,42.7480795366,9.90576805939,0.02
 09/15  13:00:00,283.721001578,33.1557160753,96.2841793895,0.0,37.1018798503,116.476155989,44.9267127464,35.000944687,9.90576805939,0.02
 09/15  14:00:00,286.624100116,33.5717106304,98.7714721573,0.0,37.1018798503,116.476155989,47.4096866501,28.8814196994,9.90576805939,8.62249889139
 09/15  15:00:00,289.804356748,33.8072513063,101.716424128,0.0,37.1018798503,116.476155989,33.2407374954,23.3149694361,9.90576805939,0.02
 09/15  16:00:00,287.800994559,33.7584330835,99.7623279873,0.0,37.1018798503,116.476155989,36.0111316937,26.0853636343,9.90576805939,0.02
 09/15  17:00:00,283.942317653,33.5591189279,96.1039374747,0.0,37.1018798503,116.476155989,46.0904238055,36.1646557461,9.90576805939,0.02
 09/15  18:00:00,174.077141211,28.563692978,72.4998436186,0.0,24.7345865669,47.5788473902,56.3305665231,42.7713693113,4.9528840297,8.60631318214
 09/15  19:00:00,178.624005245,28.3916685167,70.171250885,0.0,24.7345865669,47.5788473902,54.988768943,50.0158849133,4.9528840297,0.02
 09/15  20:00:00,165.125581673,28.7107787753,70.5631612793,0.0,12.3672932834,38.6892022431,66.4970090309,63.5052786131,2.97173041782,0.02
 09/15  21:00:00,120.34212048,19.3900078787,46.9563426144,0.0,12.3672932834,27.0668015668,52.8257347096,49.8340042918,2.97173041782,0.02
 09/15  22:00:00,109.61879112,22.7960034965,52.05694619,0.0,4.12243109448,15.9888894789,73.0543323415,70.0626019237,2.97173041782,0.02
 09/15  23:00:00,92.3057052021,17.547553764,40.1321790761,0.0,4.12243109448,15.9888894789,58.6008103976,55.6090799798,2.97173041782,0.02
 09/15  24:00:00,107.272500654,22.7101842315,49.7964749602,0.0,4.12243109448,15.9888894789,81.8287800522,78.8370496344,2.97173041782,0.02
 09/16  01:00:00,89.2685811541,17.0755478061,37.5670608834,0.0,4.12243109448,15.9888894789,63.6035480611,60.6118176433,2.97173041782,0.02
 09/16  02:00:00,102.676635919,21.4778623382,46.4562435231,0.0,4.12243109448,15.9888894789,78.5690514564,75.5773210386,2.97173041782,0.02
 09/16  03:00:00,84.3790401195,15.8003162804,33.9760628395,0.0,4.12243109448,15.9888894789,61.3399332376,58.3482028198,2.97173041782,0.02
 09/16  04:00:00,117.133112062,27.1004413132,55.0641198011,0.0,4.12243109448,16.0517297156,103.008927884,100.017197466,2.97173041782,0.02
 09/16  05:00:00,119.794208433,27.7440858013,57.0815716521,0.0,4.12243109448,16.0517297156,104.615512503,101.623782086,2.97173041782,0.02
 09/16  06:00:00,155.63383843,29.2459229401,67.8652896231,0.0,4.12243109448,39.6058045677,85.9785225169,82.986792099,2.97173041782,0.02
 09/16  07:00:00,183.46440893,29.250523034,70.4544477753,2.99044590662,12.3672932834,65.3531420225,137.971992443,132.999108414,4.9528840297,0.02
 09/16  08:00:00,183.821013613,29.247472899,71.9600217999,1.30294468297,12.3672932834,68.2430321324,128.850025422,123.877141393,4.9528840297,0.02
 09/16  09:00:00,213.922111899,29.3044299407,73.9399589853,0.350312825582,16.4897243779,93.1370602926,115.841856047,107.8972416,7.92461444751,0.02
 09/16  10:00:00,217.908638388,29.3562875789,78.0364440893,0.18839756413,16.4897243779,93.1370602926,112.41250646,95.8799467539,7.92461444751,8.60794525876
 09/16  11:00:00,222.416908646,29.5089292086,82.559736473,0.0207708833788,16.4897243779,93.1370602926,89.6438858587,81.6992714112,7.92461444751,0.02
 09/16  12:00:00,215.324987162,29.6569446553,84.492162966,0.0,16.4897243779,83.9857416113,85.5465191695,77.601904722,7.92461444751,0.02
 09/16  13:00:00,217.211688676,29.8417632823,86.1940415665,0.0,16.4897243779,83.9857416113,84.0989083754,76.1542939279,7.92461444751,0.02
 09/16  14:00:00,219.129172403,30.0499042619,87.9034229183,0.0,16.4897243779,83.9857416113,78.9533869677,71.0087725202,7.92461444751,0.02
 09/16  15:00:00,198.008353082,29.2459229401,85.0434771158,0.0,12.3672932834,70.6512738906,36.3645935783,31.3917095486,4.9528840297,0.02
 09/16  16:00:00,197.677391974,29.2459229401,84.7125091271,0.0,12.3672932834,70.6512738906,35.5755440645,30.6026600348,4.9528840297,0.02
 09/16  17:00:00,185.328001033,29.2459229401,84.8865650801,0.0,12.3672932834,58.1284167478,38.2733018203,33.3004177906,4.9528840297,0.02
 09/16  18:00:00,139.969702981,28.4744623713,73.4871812053,0.0,12.3672932834,24.9413748627,58.3306643179,53.3577802882,4.9528840297,0.02
 09/16  19:00:00,143.5563543,28.3877302893,70.1130645868,0.0,12.3672932834,24.9413748627,69.5248062084,64.5519221787,4.9528840297,0.02
 09/16  20:00:00,132.320949585,28.4950043707,68.8573931045,0.0,4.12243109448,16.0517297156,80.3203054365,77.3285750187,2.97173041782,0.02
 09/16  21:00:00,88.4516532539,15.6192803843,38.2530221665,0.0,4.12243109448,15.9888894789,45.3917594284,42.4000290106,2.97173041782,0.02
 09/16  22:00:00,106.864006787,21.7353201335,50.386155358,0.0,4.12243109448,15.9888894789,72.4350996994,60.8616581319,2.97173041782,8.60171114973
 09/16  23:00:00,85.7302270991,15.3403677728,35.8105087279,0.0,4.12243109448,15.9888894789,48.4917142532,45.4999838354,2.97173041782,0.02
 09/16  24:00:00,105.323103397,21.7353201335,48.8452521608,0.0,4.12243109448,15.9888894789,72.7356699025,69.7439394847,2.97173041782,0.02
 09/17  01:00:00,82.6499995967,15.4261870379,34.7056776174,0.0,2.06121554724,15.9888894789,58.1158788911,55.1241484732,2.97173041782,0.02
 09/17  02:00:00,97.9380930704,21.0916756454,44.1651019594,0.0,2.06121554724,15.9888894789,88.7640912128,85.7723607949,2.97173041782,0.02
 09/17  03:00:00,69.3106953545,12.2089403617,24.6477268544,0.0,2.06121554724,15.9888894789,52.6721849171,49.6804544993,2.97173041782,0.02
 09/17  04:00:00,91.6449300772,19.9880826498,38.998843598,0.0,2.06121554724,15.9888894789,86.0631004165,83.0713699987,2.97173041782,0.02
 09/17  05:00:00,67.3624905602,11.5267306459,23.4108712743,0.0,2.06121554724,15.9888894789,46.5400185414,43.5482881236,2.97173041782,0.02
 09/17  06:00:00,96.237052808,22.2261208232,41.282993704,0.0,2.06121554724,15.9888894789,94.5153163232,91.5235859054,2.97173041782,0.02
 09/17  07:00:00,72.7964706444,17.7808966585,34.1500266433,0.0,2.06121554724,15.9888894789,76.7759463095,73.7842158917,2.97173041782,0.02
 09/17  08:00:00,122.01689797,23.6421386969,51.933268053,0.0,4.12243109448,41.7362269337,87.1755100715,82.2026260418,4.9528840297,0.02
 09/17  09:00:00,111.623058267,19.411462695,45.8866619452,0.0,4.12243109448,41.7362269337,60.9238889901,55.9510049604,4.9528840297,0.02
 09/17  10:00:00,125.82434446,23.5992290644,55.7836242143,0.0,4.12243109448,41.7362269337,67.8036333445,62.8307493148,4.9528840297,0.02
 09/17  11:00:00,116.968836431,19.6689204902,50.9749823408,0.0,4.12243109448,41.7362269337,47.7233631749,42.7504791452,4.9528840297,0.02
 09/17  12:00:00,131.80315597,23.9425061247,61.4191586811,0.0,4.12243109448,41.7362269337,54.0595521378,49.0866681081,4.9528840297,0.02
 09/17  13:00:00,121.573153531,19.9308225378,55.3173974012,0.0,4.12243109448,41.7362269337,41.0577707905,36.0848867608,4.9528840297,0.02
 09/17  14:00:00,136.172178186,23.9480932925,65.7825937276,0.0,4.12243109448,41.7362269337,44.8212008847,39.848316855,4.9528840297,0.02
 09/17  15:00:00,125.350316468,19.9432155505,59.0821673137,0.0,4.12243109448,41.7362269337,34.3931725294,29.4202884997,4.9528840297,0.02
 09/17  16:00:00,120.300496985,23.9520762939,66.7646218133,0.0,4.12243109448,24.8785346261,44.1754277161,39.2025436864,4.9528840297,0.02
 09/17  17:00:00,96.6113491933,19.9399781659,58.1549903985,0.0,2.06121554724,15.9888894789,39.0012947225,36.0095643047,2.97173041782,0.02
 09/17  18:00:00,107.690854997,23.9455534876,65.1123632914,0.0,2.06121554724,15.9888894789,52.1923849189,49.2006545011,2.97173041782,0.02
 09/17  19:00:00,99.776674875,19.0376464783,52.849292573,0.0,2.06121554724,15.9888894789,45.639491127,42.6477607092,2.97173041782,0.02
 09/17  20:00:00,113.986634364,22.9676420267,58.3143655835,0.0,2.06121554724,15.9888894789,64.8526442613,61.8609138435,2.97173041782,0.02
 09/17  21:00:00,95.1017850086,17.547553764,44.9894735461,0.0,2.06121554724,15.9888894789,49.6359371681,46.6442067503,2.97173041782,0.02
 09/17  22:00:00,112.014588328,22.9676420267,56.3423194864,0.0,2.06121554724,15.9888894789,68.5733331151,65.5816026972,2.97173041782,0.02
 09/17  23:00:00,89.2080835717,16.4010511359,40.265586184,0.0,2.06121554724,15.9888894789,47.5918638443,44.6001334265,2.97173041782,0.02
 09/17  24:00:00,103.897154503,21.3920430732,49.8237960558,0.0,2.06121554724,15.9888894789,61.6969820781,58.7052516603,2.97173041782,0.02
 09/18  01:00:00,90.7870688908,16.8609996434,39.3000957871,0.0,4.12243109448,15.9888894789,49.9644647194,46.9727343015,2.97173041782,0.02
 09/18  02:00:00,101.490548525,20.8771274827,45.8708899692,0.0,4.12243109448,15.9888894789,60.5182668572,57.5265364394,2.97173041782,0.02
 09/18  03:00:00,87.2924111419,15.512006303,37.2010543206,0.0,4.12243109448,15.9888894789,51.0561694913,39.4838197616,2.97173041782,8.60061931182
 09/18  04:00:00,145.815735055,28.3233658405,65.3893099689,0.0,12.3672932834,24.9413748627,72.0814710235,67.1085869938,4.9528840297,0.02
 09/18  05:00:00,148.25605256,28.4946515999,65.4382746655,2.22006713138,12.3672932834,24.9413748627,126.218828871,121.245944841,4.9528840297,0.02
 09/18  06:00:00,220.824551102,29.4920988008,80.6273631868,0.456549019221,24.7345865669,70.7195625826,89.0028536607,79.0770856013,9.90576805939,0.02
 09/18  07:00:00,247.400504142,29.8618353779,84.9937713506,0.0,37.1018798503,92.3937384068,64.1488292348,54.2230611754,9.90576805939,0.02
 09/18  08:00:00,260.871159883,30.1899020191,88.4424840731,0.0,37.1018798503,104.434947198,50.9357314773,41.0099634179,9.90576805939,0.02
 09/18  09:00:00,276.880372253,30.4858580179,92.1141380432,0.0,37.1018798503,116.476155989,40.8581899799,30.9324219205,9.90576805939,0.02
 09/18  10:00:00,283.031521327,30.9158874477,97.8346661186,0.0,37.1018798503,116.476155989,39.8235574673,21.294996738,9.90576805939,8.62279266988
 09/18  11:00:00,288.81243533,31.5255166911,103.00587105,0.0,37.1018798503,116.476155989,23.8735338327,13.9477657733,9.90576805939,0.02
 09/18  12:00:00,285.057401621,32.1759548037,110.642058566,0.0,37.1018798503,104.434947198,17.7901303175,7.86436225808,9.90576805939,0.02
 09/18  13:00:00,304.148069049,32.8272087111,117.039708447,0.0,37.1018798503,116.476155989,21.8988473176,3.36920048411,9.90576805939,8.62387877409
 09/18  14:00:00,305.94542358,33.3882916226,118.27626343,0.0,37.1018798503,116.476155989,12.6800382067,2.75427014732,9.90576805939,0.02
 09/18  15:00:00,307.577384032,33.8951841992,119.401470397,0.0,37.1018798503,116.476155989,13.0252378701,3.09946981071,9.90576805939,0.02
 09/18  16:00:00,308.785876117,34.1579968218,120.34760049,0.0,37.1018798503,116.476155989,12.7193035894,2.79353553,9.90576805939,0.02
 09/18  17:00:00,305.241750055,34.1157307063,116.846779216,0.0,37.1018798503,116.476155989,21.8296838627,3.31128706592,9.90576805939,8.61262873735
 09/18  18:00:00,182.751050889,28.5761416099,81.1613268527,0.0,24.7345865669,47.5788473902,17.1436436158,12.1707595861,4.9528840297,0.02
 09/18  19:00:00,188.316229563,28.40255571,77.5034232835,0.0,24.7345865669,47.5788473902,26.454811982,21.4819279523,4.9528840297,0.02
 09/18  20:00:00,173.867998452,28.8260565436,79.1902931318,0.0,12.3672932834,38.6892022431,35.9345084086,32.9427779908,2.97173041782,0.02
 09/18  21:00:00,130.220487503,20.386326793,55.8150735253,0.0,12.3672932834,27.0668015668,31.3847717715,28.3930413537,2.97173041782,0.02
 09/18  22:00:00,107.308525042,19.6260108577,53.0099181986,0.0,4.12243109448,15.9888894789,30.9648424952,27.9731120774,2.97173041782,0.02
 09/18  23:00:00,117.269318557,23.6206838806,58.8594811021,0.0,4.12243109448,15.9888894789,38.7586739742,35.7669435564,2.97173041782,0.02
 09/18  24:00:00,102.483410108,19.175459716,48.6353543658,0.0,4.12243109448,15.9888894789,33.0772816651,30.0855512473,2.97173041782,0.02
 09/19  01:00:00,111.885772708,22.0785971938,55.0646448509,0.0,4.12243109448,15.9888894789,46.485320764,43.4935903461,2.97173041782,0.02
 09/19  02:00:00,102.550275508,19.3542498516,48.5234295069,0.0,4.12243109448,15.9888894789,41.2393755099,38.2476450921,2.97173041782,0.02
 09/19  03:00:00,107.758388357,21.5207719708,51.4950856642,0.0,4.12243109448,15.9888894789,45.6030391165,42.6113086986,2.97173041782,0.02
 09/19  04:00:00,148.039092388,28.2590013917,67.6770320689,0.0,12.3672932834,24.9413748627,52.1671466159,47.1942625862,4.9528840297,0.02
 09/19  05:00:00,147.52603177,28.75457815,65.678039684,0.990354971272,12.3672932834,24.9413748627,126.536294969,121.563410939,4.9528840297,0.02
 09/19  06:00:00,213.381677711,30.0493467872,72.9799433459,0.103847571077,24.7345865669,70.7195625826,116.772986053,106.847217994,9.90576805939,0.02
 09/19  07:00:00,237.969205189,30.3574329762,75.0668639691,0.0,37.1018798503,92.3937384068,96.0623694931,86.1366014337,9.90576805939,0.02
 09/19  08:00:00,249.306564822,30.4859562289,76.5818003339,0.0,37.1018798503,104.434947198,94.5650403694,76.0434085417,9.90576805939,8.6158637683
 09/19  09:00:00,262.306917188,30.6139348749,77.412643283,0.0,37.1018798503,116.476155989,81.0561792321,71.1304111728,9.90576805939,0.02
 09/19  10:00:00,264.113748475,31.0168811959,78.8159353865,0.0,37.1018798503,116.476155989,74.4392699389,64.5135018796,9.90576805939,0.02
 09/19  11:00:00,269.681608717,31.5016212137,83.8988471455,0.0,37.1018798503,116.476155989,68.3699292416,49.8402587455,9.90576805939,8.62390243673
 09/19  12:00:00,262.161274506,31.9919088736,87.9300138243,0.0,37.1018798503,104.434947198,47.7388632435,37.8130951841,9.90576805939,0.02
 09/19  13:00:00,279.162690022,32.6420609912,92.2395178748,0.0,37.1018798503,116.476155989,43.1127073059,33.1869392465,9.90576805939,0.02
 09/19  14:00:00,284.610653915,33.2885487873,97.041142532,0.0,37.1018798503,116.476155989,48.1677028916,29.6391426567,9.90576805939,8.62279217545
 09/19  15:00:00,286.758984207,33.8394840451,98.6388059244,0.0,37.1018798503,116.476155989,43.0300693199,33.1043012605,9.90576805939,0.02
 09/19  16:00:00,286.981408288,34.0859783274,98.6151906159,0.0,37.1018798503,116.476155989,45.4802722132,35.5545041538,9.90576805939,0.02
 09/19  17:00:00,284.976841052,33.8909880759,96.8065878973,0.0,37.1018798503,116.476155989,51.2121848293,41.2864167699,9.90576805939,0.02
 09/19  18:00:00,174.388837001,28.5687800799,72.8064441061,0.0,24.7345865669,47.5788473902,51.8836729761,46.9107889464,4.9528840297,0.02
 09/19  19:00:00,180.477663431,28.3963717979,69.6710224326,0.0,24.7345865669,47.5788473902,68.5762961532,55.0188081457,4.9528840297,8.60460397779
 09/19  20:00:00,163.395301246,28.8207337481,68.7229184244,0.0,12.3672932834,38.6892022431,76.9703884334,73.9786580156,2.97173041782,0.02
 09/19  21:00:00,117.163497463,19.3900078787,43.7777170714,0.0,12.3672932834,27.0668015668,60.7139456861,57.7222152683,2.97173041782,0.02
 09/19  22:00:00,103.68732013,22.7960034965,46.125474983,0.0,4.12243109448,15.9888894789,77.5893582199,74.5976278021,2.97173041782,0.02
 09/19  23:00:00,84.0083886272,16.6585089311,32.7472186365,0.0,4.12243109448,15.9888894789,56.7456390784,53.7539086606,2.97173041782,0.02
 09/19  24:00:00,94.9434314543,21.7353201335,38.465581166,0.0,4.12243109448,15.9888894789,82.3754472738,79.383716856,2.97173041782,0.02
 09/20  01:00:00,73.439937717,14.7396329173,24.1209551571,0.0,4.12243109448,15.9888894789,58.6477259781,55.6559955603,2.97173041782,0.02
 09/20  02:00:00,90.8917800102,21.3062238081,34.8430259428,0.0,4.12243109448,15.9888894789,85.9728243518,82.981093934,2.97173041782,0.02
 09/20  03:00:00,75.7420902114,15.2974581403,25.8652823882,0.0,4.12243109448,15.9888894789,63.2962600415,60.3045296237,2.97173041782,0.02
 09/20  04:00:00,121.875216621,27.7440858013,42.0280723427,0.0,12.3672932834,24.9413748627,100.882494354,95.9096103244,4.9528840297,0.02
 09/20  05:00:00,132.800627111,29.1260807897,48.2750407123,3.29644710311,12.3672932834,24.9413748627,166.630346848,161.657462818,4.9528840297,0.02
 09/20  06:00:00,189.928266186,29.5092004091,48.9197045239,1.25082171255,24.7345865669,70.7195625826,134.429583244,124.503815185,9.90576805939,0.02
 09/20  07:00:00,213.839808919,29.9104712092,50.9526783417,0.431760011519,37.1018798503,92.3937384068,114.38052743,104.454759371,9.90576805939,0.02
 09/20  08:00:00,227.386896752,30.0986358926,55.0108499001,0.0385745165963,37.1018798503,104.434947198,106.428530238,96.5027621786,9.90576805939,0.02
 09/20  09:00:00,245.973079852,30.492326045,61.2003662867,0.0,37.1018798503,116.476155989,109.650347071,91.1254609317,9.90576805939,8.61911807984
 09/20  10:00:00,253.561212755,31.0187106123,68.2616127542,0.0,37.1018798503,116.476155989,96.3885322854,86.462764226,9.90576805939,0.02
 09/20  11:00:00,261.019022021,31.5609472046,75.1769388959,0.0,37.1018798503,116.476155989,92.0541403409,82.1283722815,9.90576805939,0.02
 09/20  12:00:00,255.366036611,32.1019873116,81.0246331185,0.0,37.1018798503,104.434947198,97.4623600526,78.9357801983,9.90576805939,8.62081179498
 09/20  13:00:00,270.807570276,32.6420845555,83.8844175808,0.0,37.1018798503,116.476155989,86.0348997147,76.1091316553,9.90576805939,0.02
 09/20  14:00:00,274.049086229,33.1851397841,86.5829957574,0.0,37.1018798503,116.476155989,83.6961270983,73.7703590389,9.90576805939,0.02
 09/20  15:00:00,276.259430501,33.6995288939,88.2791359436,0.0,37.1018798503,116.476155989,90.2686021279,71.7410492753,9.90576805939,8.62178479327
 09/20  16:00:00,276.27153586,33.9938431283,87.9974846278,0.0,37.1018798503,116.476155989,80.5270565605,70.6012885011,9.90576805939,0.02
 09/20  17:00:00,275.619714523,33.9746814484,87.3657918117,0.0,37.1018798503,116.476155989,80.4762000143,70.5504319549,9.90576805939,0.02
 09/20  18:00:00,167.626709005,28.5723017244,66.0408051282,0.0,24.7345865669,47.5788473902,63.0597923275,58.0869082978,4.9528840297,0.02
 09/20  19:00:00,170.394567433,28.3974144614,59.5868798607,0.0,24.7345865669,47.5788473902,66.7380060164,61.7651219868,4.9528840297,0.02
 09/20  20:00:00,150.324275259,28.7122250272,55.7603776817,0.0,12.3672932834,38.6892022431,79.6383564821,76.6466260643,2.97173041782,0.02
 09/20  21:00:00,104.881354057,17.5046441315,33.4275438171,0.0,12.3672932834,27.0668015668,65.1674290313,53.5932662485,2.97173041782,8.602432365
 09/20  22:00:00,96.9339877565,22.567152123,39.6009923971,0.0,4.12243109448,15.9888894789,79.9050082932,76.9132778754,2.97173041782,0.02
 09/20  23:00:00,78.7730793281,15.512006303,28.681722013,0.0,4.12243109448,15.9888894789,54.7065674394,51.7148370216,2.97173041782,0.02
 09/20  24:00:00,91.6965272732,21.3062238081,35.6477719551,0.0,4.12243109448,15.9888894789,86.9670157051,83.9752852873,2.97173041782,0.02
 09/21  01:00:00,75.4765804609,15.1687292427,25.7285003248,0.0,4.12243109448,15.9888894789,60.9199658055,57.9282353877,2.97173041782,0.02
 09/21  02:00:00,90.0521648018,21.0916756454,34.2179577445,0.0,4.12243109448,15.9888894789,90.0536134543,87.0618830365,2.97173041782,0.02
 09/21  03:00:00,72.2151267893,14.6538136522,22.9819623938,0.0,4.12243109448,15.9888894789,60.2962936794,57.3045632616,2.97173041782,0.02
 09/21  04:00:00,122.418053541,28.0015435965,42.3134504934,0.0,12.3672932834,24.9413748627,100.63712304,95.6642390105,4.9528840297,0.02
 09/21  05:00:00,130.362431227,29.061407163,46.4109554447,2.7870092215,12.3672932834,24.9413748627,166.850903929,161.878019899,4.9528840297,0.02
 09/21  06:00:00,189.310402158,29.5682632933,48.2551435665,1.23845494321,24.7345865669,70.7195625826,134.579093581,124.653325522,9.90576805939,0.02
 09/21  07:00:00,214.941193914,29.9969408875,51.9875131729,0.411835157245,37.1018798503,92.3937384068,114.532523348,104.606755289,9.90576805939,0.02
 09/21  08:00:00,230.705439393,30.1567107202,58.2664440753,0.0434718116967,37.1018798503,104.434947198,106.687674296,96.7619062364,9.90576805939,0.02
 09/21  09:00:00,253.015713977,30.5422007771,68.1498101682,0.0432775965151,37.1018798503,116.476155989,100.895833241,90.9700651814,9.90576805939,0.02
 09/21  10:00:00,261.503309722,31.1329276451,76.0629909782,0.0264742007622,37.1018798503,116.476155989,104.39997015,85.87119153,9.90576805939,8.6230105602
 09/21  11:00:00,266.974635903,31.7507440149,80.942699695,0.000101011616246,37.1018798503,116.476155989,91.3070648731,81.3812968137,9.90576805939,0.02
 09/21  12:00:00,261.057986954,32.3744043747,86.4441398161,0.0,37.1018798503,104.434947198,88.0254163932,78.0996483338,9.90576805939,0.02
 09/21  13:00:00,278.967005605,33.0094177778,91.676485851,0.0,37.1018798503,116.476155989,92.4801027017,73.9502137796,9.90576805939,8.62412086266
 09/21  14:00:00,281.595844612,33.6172256449,93.6977102016,0.0,37.1018798503,116.476155989,81.3426220154,71.4168539561,9.90576805939,0.02
 09/21  15:00:00,283.971361158,34.1945331932,95.4960400483,0.0,37.1018798503,116.476155989,80.0624518518,70.1366837924,9.90576805939,0.02
 09/21  16:00:00,286.921059599,34.5851243054,98.0556840723,0.0,37.1018798503,116.476155989,83.6719279836,65.1473648307,9.90576805939,8.61879509348
 09/21  17:00:00,286.117706958,34.5835387671,97.2549458306,0.0,37.1018798503,116.476155989,73.43282865,63.5070605906,9.90576805939,0.02
 09/21  18:00:00,172.381260784,28.5768396031,70.7908285588,0.0,24.7345865669,47.5788473902,62.2031843496,57.2303003199,4.9528840297,0.02
 09/21  19:00:00,174.667252722,28.402731335,63.8542580479,0.0,24.7345865669,47.5788473902,66.2673646266,61.2944805969,4.9528840297,0.02
 09/21  20:00:00,158.092388614,28.8236823319,63.4170436559,0.0,12.3672932834,38.6892022431,78.7319144634,75.7401840456,2.97173041782,0.02
 09/21  21:00:00,115.88300324,19.3900078787,42.4972117603,0.0,12.3672932834,27.0668015668,61.2499009804,58.2581705626,2.97173041782,0.02
 09/21  22:00:00,103.680331144,22.8818227616,46.0326655405,0.0,4.12243109448,15.9888894789,77.8984066518,74.906676234,2.97173041782,0.02
 09/21  23:00:00,84.4493367873,16.572689666,33.2739848586,0.0,4.12243109448,15.9888894789,56.8541849276,53.8624545098,2.97173041782,0.02
 09/21  24:00:00,98.1801569275,21.7353201335,41.7023054242,0.0,4.12243109448,15.9888894789,82.3040336036,79.3123031858,2.97173041782,0.02
 09/22  01:00:00,76.2954854443,14.7396329173,26.9765016569,0.0,4.12243109448,15.9888894789,58.3975047681,55.4057743503,2.97173041782,0.02
 09/22  02:00:00,93.5658677371,21.3062238081,37.517112431,0.0,4.12243109448,15.9888894789,85.6436876999,82.6519572821,2.97173041782,0.02
 09/22  03:00:00,75.6994721446,15.0829099776,26.0372112347,0.0,4.12243109448,15.9888894789,63.0678522249,60.0761218071,2.97173041782,0.02
 09/22  04:00:00,127.493123724,28.1731821266,47.2168818606,0.0,12.3672932834,24.9413748627,100.029273847,95.0563898175,4.9528840297,0.02
 09/22  05:00:00,133.852864537,28.7400766256,50.8529650768,2.1567631228,12.3672932834,24.9413748627,175.166450221,161.611848896,4.9528840297,8.60171729508
 09/22  06:00:00,196.078285555,29.5742780298,55.3724856988,0.882981204177,24.7345865669,70.7195625826,133.977711472,124.051943412,9.90576805939,0.02
 09/22  07:00:00,221.594982261,30.0454469921,58.7537951922,0.250835956743,37.1018798503,92.3937384068,113.917865736,103.992097677,9.90576805939,0.02
 09/22  08:00:00,237.150062022,30.2443002067,64.6669750988,0.0,37.1018798503,104.434947198,106.221878303,96.2961102436,9.90576805939,0.02
 09/22  09:00:00,255.363824388,30.6292852328,70.4541503342,0.0,37.1018798503,116.476155989,100.864192453,90.9384243931,9.90576805939,0.02
 09/22  10:00:00,260.8958733,31.1536361209,75.4612452249,0.0,37.1018798503,116.476155989,104.84250087,86.3137057627,9.90576805939,8.62302704761
 09/22  11:00:00,266.1657369,31.6815852446,80.2030777273,0.0,37.1018798503,116.476155989,92.0026266599,82.0768586005,9.90576805939,0.02
 09/22  12:00:00,259.881987803,32.2185869389,85.4239967364,0.0,37.1018798503,104.434947198,88.2589903998,78.3332223404,9.90576805939,0.02
 09/22  13:00:00,278.129822975,32.7546055201,91.0940419605,0.0,37.1018798503,116.476155989,85.8181444656,67.2882411378,9.90576805939,8.62413526842
 09/22  14:00:00,282.380491364,33.2729118544,94.8266865921,0.0,37.1018798503,116.476155989,68.2641864951,58.3384184357,9.90576805939,0.02
 09/22  15:00:00,282.905297984,33.7089651864,94.9155844298,0.0,37.1018798503,116.476155989,69.7003048638,59.7745368044,9.90576805939,0.02
 09/22  16:00:00,280.731729363,33.8700389563,92.5813950633,0.0,37.1018798503,116.476155989,75.4759679675,65.5501999081,9.90576805939,0.02
 09/22  17:00:00,277.878546705,33.7377774824,89.8615160934,0.0,37.1018798503,116.476155989,89.137800717,70.6192621506,9.90576805939,8.6127705071
 09/22  18:00:00,166.541899513,28.5688028062,64.9595091494,0.0,24.7345865669,47.5788473902,63.2472485669,58.2743645372,4.9528840297,0.02
 09/22  19:00:00,168.488572642,28.3936813347,57.6846356609,0.0,24.7345865669,47.5788473902,67.0688154804,62.0959314507,4.9528840297,0.02
 09/22  20:00:00,149.195586821,28.6026337206,54.7412992378,0.0,12.3672932834,38.6892022431,80.0376715983,77.0459411805,2.97173041782,0.02
 09/22  21:00:00,105.31082827,17.5046441315,33.8570286576,0.0,12.3672932834,27.0668015668,56.4602801146,53.4685496968,2.97173041782,0.02
 09/22  22:00:00,96.8140533709,22.6243649664,39.4238460781,0.0,4.12243109448,15.9888894789,78.1969017019,75.2051712841,2.97173041782,0.02
 09/22  23:00:00,75.9429993937,15.1687292427,26.1949199185,0.0,4.12243109448,15.9888894789,57.6363096006,54.6445791828,2.97173041782,0.02
 09/22  24:00:00,91.3604040265,21.7353201335,34.8825530404,0.0,4.12243109448,15.9888894789,83.0316460494,80.0399156316,2.97173041782,0.02
 09/23  01:00:00,69.3387409485,14.4821751221,20.2772154734,0.0,4.12243109448,15.9888894789,60.9436307045,57.9519002867,2.97173041782,0.02
 09/23  02:00:00,85.9468831396,21.3062238081,29.8981283519,0.0,4.12243109448,15.9888894789,87.9148833644,84.9231529465,2.97173041782,0.02
 09/23  03:00:00,66.9086448977,14.2247173268,18.1045771581,0.0,4.12243109448,15.9888894789,63.6230195887,60.6312891709,2.97173041782,0.02
 09/23  04:00:00,97.7915351587,27.3149894759,35.5079938026,0.0,4.12243109448,16.0517297156,108.533144731,105.541414313,2.97173041782,0.02
 09/23  05:00:00,94.9982530674,27.1004413132,32.9292598369,0.0,4.12243109448,16.0517297156,108.104272161,105.112541743,2.97173041782,0.02
 09/23  06:00:00,127.247361217,29.2459229401,39.4788114682,0.0,4.12243109448,39.6058045677,89.637605608,86.6458751901,2.97173041782,0.02
 09/23  07:00:00,163.564968414,29.2686748864,43.5991061504,7.57902754884,12.3672932834,65.3531420225,145.802119681,140.829235651,4.9528840297,0.02
 09/23  08:00:00,164.488876045,29.2593075243,48.5200792325,5.39889539797,12.3672932834,68.2430321324,141.995952252,137.023068222,4.9528840297,0.02
 09/23  09:00:00,195.744353229,29.2999318765,54.6079968718,1.50901088122,16.4897243779,93.1370602926,138.801792104,122.267964222,7.92461444751,8.60921343464
 09/23  10:00:00,198.914262319,29.3505464168,58.3559628704,0.880272763412,16.4897243779,93.1370602926,123.857272234,115.912657786,7.92461444751,0.02
 09/23  11:00:00,201.561707878,29.4460620193,61.3299433253,0.458219334436,16.4897243779,93.1370602926,119.716496627,111.77188218,7.92461444751,0.02
 09/23  12:00:00,197.921804749,29.5893527647,66.9550566888,0.201494674495,16.4897243779,83.9857416113,116.668353703,108.723739255,7.92461444751,0.02
 09/23  13:00:00,202.560517578,29.7663730776,71.5606914251,0.057545331291,16.4897243779,83.9857416113,114.102338363,106.157723915,7.92461444751,0.02
 09/23  14:00:00,203.025358327,29.8876340939,71.960272175,0.00158296124568,16.4897243779,83.9857416113,112.112996608,104.16838216,7.92461444751,0.02
 09/23  15:00:00,181.945501194,29.2459229401,68.9806008967,0.0,12.3672932834,70.6512738906,53.3795185528,48.4066345231,4.9528840297,0.02
 09/23  16:00:00,181.592231892,29.2459229401,68.6273251468,0.0,12.3672932834,70.6512738906,59.3050447644,45.7443465189,4.9528840297,8.60781421589
 09/23  17:00:00,166.207076527,29.2459229401,65.7656386572,0.0,12.3672932834,58.1284167478,54.1344364544,49.1615524247,4.9528840297,0.02
 09/23  18:00:00,123.952733243,28.5593688195,57.3853052779,0.0,12.3672932834,24.9413748627,77.6761151336,72.7032311039,4.9528840297,0.02
 09/23  19:00:00,128.338032897,28.3877302893,52.5455768409,0.0,12.3672932834,24.9413748627,86.4154087625,81.4425247328,4.9528840297,0.02
 09/23  20:00:00,108.901458728,27.9586339639,45.9742730381,0.0,4.12243109448,16.0517297156,97.2764190137,94.2846885959,2.97173041782,0.02
 09/23  21:00:00,73.7515317263,14.4513229399,24.7441700393,0.0,4.12243109448,15.9888894789,55.6732086517,52.6814782338,2.97173041782,0.02
 09/23  22:00:00,86.4048835106,20.4171789751,31.2684852155,0.0,4.12243109448,15.9888894789,86.4287036685,83.4369732506,2.97173041782,0.02
 09/23  23:00:00,64.416937598,12.2089403617,17.6927536837,0.0,4.12243109448,15.9888894789,53.4113899659,50.4196595481,2.97173041782,0.02
 09/23  24:00:00,80.9442800329,19.5589863244,26.666074422,0.0,4.12243109448,15.9888894789,86.8879075483,83.8961771305,2.97173041782,0.02
 09/24  01:00:00,57.171273557,10.8907992034,13.8497578106,0.0,2.06121554724,15.9888894789,49.3899834195,46.3982530017,2.97173041782,0.02
 09/24  02:00:00,80.7983287899,19.9572304676,28.2064060353,0.0,2.06121554724,15.9888894789,79.3100265684,76.3182961506,2.97173041782,0.02
 09/24  03:00:00,55.0486836531,10.6685379951,11.9552569963,0.0,2.06121554724,15.9888894789,46.3831404787,43.3914100609,2.97173041782,0.02
 09/24  04:00:00,71.6674513767,18.6699414915,20.362817592,0.0,2.06121554724,15.9888894789,80.1535099307,77.1617795129,2.97173041782,0.02
 09/24  05:00:00,54.0862657779,10.6685379951,10.9928391063,0.0,2.06121554724,15.9888894789,47.1662423322,44.1745119144,2.97173041782,0.02
 09/24  06:00:00,83.5095831354,23.4275905342,27.3540542287,0.0,2.06121554724,15.9888894789,98.4628953453,95.4711649275,2.97173041782,0.02
 09/24  07:00:00,59.6215349347,17.7808966585,18.6259241232,0.0,2.06121554724,15.9888894789,79.4461803938,76.454449976,2.97173041782,0.02
 09/24  08:00:00,100.76640866,23.2559520041,30.7975430405,0.0,4.12243109448,41.7362269337,93.5104226274,88.5375385977,4.9528840297,0.02
 09/24  09:00:00,95.2131893479,18.8965471045,29.1633069897,0.0,4.12243109448,41.7362269337,72.9246382522,67.9517542225,4.9528840297,0.02
 09/24  10:00:00,108.078005003,23.5134097993,37.4765939371,0.0,4.12243109448,41.7362269337,88.309309377,83.3364253473,4.9528840297,0.02
 09/24  11:00:00,101.185659906,19.2398241648,33.8996967261,0.0,4.12243109448,41.7362269337,69.0988546877,64.125970658,4.9528840297,0.02
 09/24  12:00:00,115.837089411,23.9425061247,44.5942586206,0.0,4.12243109448,41.7362269337,84.9959389806,80.0230549509,4.9528840297,0.02
 09/24  13:00:00,107.025173943,19.3256434299,39.1939601326,0.0,4.12243109448,41.7362269337,67.3307414262,62.3578573965,4.9528840297,0.02
 09/24  14:00:00,128.96423277,24.3716024501,53.4053307102,0.0,4.12243109448,41.7362269337,82.7808828931,77.8079988634,4.9528840297,0.02
 09/24  15:00:00,116.313053318,19.500401344,45.2086195076,0.0,4.12243109448,41.7362269337,65.3604807625,60.3875967328,4.9528840297,0.02
 09/24  16:00:00,116.854598419,24.3734293434,55.9221400338,0.0,4.12243109448,24.8785346261,80.3096285429,75.3367445132,4.9528840297,0.02
 09/24  17:00:00,88.0114080409,19.4974457831,43.768359114,0.0,2.06121554724,15.9888894789,67.8558197173,64.8640892995,2.97173041782,0.02
 09/24  18:00:00,94.7736751411,23.4825576171,49.6552179594,0.0,2.06121554724,15.9888894789,83.5492817709,80.5575513531,2.97173041782,0.02
 09/24  19:00:00,76.6258577339,16.1865029732,29.3025829753,0.0,2.06121554724,15.9888894789,62.6144430979,59.6227126801,2.97173041782,0.02
 09/24  20:00:00,90.32687202,21.5636816033,35.8232076083,0.0,2.06121554724,15.9888894789,95.5001195553,86.6426429456,2.97173041782,5.88574619188
