Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/24  21:00:00,69.7904813134,14.4821751221,22.7901709491,0.0,2.06121554724,15.9888894789,66.2574432315,60.5512740543,2.97173041782,2.73443875938
 09/24  22:00:00,85.5112027765,20.4171789751,32.4360195512,0.0,2.06121554724,15.9888894789,86.1435226283,83.1517922105,2.97173041782,0.02
 09/24  23:00:00,63.5015367974,12.6182661911,18.4117585355,0.0,2.06121554724,15.9888894789,56.3298971044,53.3381666866,2.97173041782,0.02
 09/24  24:00:00,84.2190694682,20.4171789751,31.1438863687,0.0,2.06121554724,15.9888894789,86.3060450306,83.3143146128,2.97173041782,0.02
 09/25  01:00:00,69.1606917168,13.3048203117,21.3231438217,0.0,4.12243109448,15.9888894789,56.4897956141,53.4980651962,2.97173041782,0.02
 09/25  02:00:00,84.3439556936,19.9880826498,29.6366533915,0.0,4.12243109448,15.9888894789,88.2030517376,85.2113213198,2.97173041782,0.02
 09/25  03:00:00,68.4974621596,13.2190010467,20.7457336093,0.0,4.12243109448,15.9888894789,56.7213631697,53.7296327519,2.97173041782,0.02
 09/25  04:00:00,122.43801068,28.0659080453,42.2690433638,0.0,12.3672932834,24.9413748627,109.196730903,104.223846874,4.9528840297,0.02
 09/25  05:00:00,134.825003981,28.900142512,47.4328672588,6.38893496283,12.3672932834,24.9413748627,177.224687602,172.251803573,4.9528840297,0.02
 09/25  06:00:00,189.856502032,29.3295845013,48.081120731,2.19725656692,24.7345865669,70.7195625826,143.948136375,134.022368316,9.90576805939,0.02
 09/25  07:00:00,215.707779409,29.570155218,50.3483744106,0.895177431751,37.1018798503,92.3937384068,123.607380893,113.681612834,9.90576805939,0.02
 09/25  08:00:00,226.261556025,29.7406690126,54.0264962586,0.255559795769,37.1018798503,104.434947198,115.270347191,105.344579132,9.90576805939,0.02
 09/25  09:00:00,244.081251479,30.0770883288,59.5448676199,0.178845103349,37.1018798503,116.476155989,109.122944236,99.1971761764,9.90576805939,0.02
 09/25  10:00:00,253.061371002,30.528011769,68.1489412446,0.103492800939,37.1018798503,116.476155989,112.408681874,93.8795848695,9.90576805939,8.62332894527
 09/25  11:00:00,265.4818892,31.0325222373,80.1336342205,0.0346091356609,37.1018798503,116.476155989,95.4269715546,85.5012034952,9.90576805939,0.02
 09/25  12:00:00,261.897954942,31.6157562493,88.0427264451,0.0,37.1018798503,104.434947198,75.5548324532,65.6290643938,9.90576805939,0.02
 09/25  13:00:00,279.658465329,32.222199228,93.1551595013,0.0,37.1018798503,116.476155989,71.9621490082,53.4318716643,9.90576805939,8.62450928451
 09/25  14:00:00,282.633024123,32.7364281306,95.615653874,0.0,37.1018798503,116.476155989,56.7453277638,46.8195597044,9.90576805939,0.02
 09/25  15:00:00,286.786899026,33.2311163965,99.2749614073,0.0,37.1018798503,116.476155989,51.2718078782,41.3460398188,9.90576805939,0.02
 09/25  16:00:00,286.993541623,33.4832254549,99.2300719429,0.0,37.1018798503,116.476155989,60.2610283707,41.7361650709,9.90576805939,8.61909524043
 09/25  17:00:00,285.077825421,33.488137246,97.3104486357,0.0,37.1018798503,116.476155989,58.1536738897,48.2279058303,9.90576805939,0.02
 09/25  18:00:00,175.597556765,28.5723426822,74.0116131735,0.0,24.7345865669,47.5788473902,55.3487914199,50.3759073902,4.9528840297,0.02
 09/25  19:00:00,182.701854383,28.3975088498,69.5449070825,0.0,24.7345865669,47.5788473902,66.3884160622,61.4155320325,4.9528840297,0.02
 09/25  20:00:00,161.473666409,28.7131512069,66.9088440251,0.0,12.3672932834,38.6892022431,80.853603241,77.8618728232,2.97173041782,0.02
 09/25  21:00:00,117.468677,19.3900078787,44.0828807327,0.0,12.3672932834,27.0668015668,62.0583885344,59.0666581166,2.97173041782,0.02
 09/25  22:00:00,106.210801929,22.5814553338,48.8635032736,0.0,4.12243109448,15.9888894789,79.2366926058,76.244962188,2.97173041782,0.02
 09/25  23:00:00,90.9679026468,17.547553764,38.7943746256,0.0,4.12243109448,15.9888894789,61.1733258995,58.1815954817,2.97173041782,0.02
 09/25  24:00:00,100.484299229,21.7353201335,44.0064472451,0.0,4.12243109448,15.9888894789,81.2496165323,78.2578861145,2.97173041782,0.02
 09/26  01:00:00,78.3439219602,14.9112714474,28.8532991584,0.0,4.12243109448,15.9888894789,58.6740181471,55.6822877293,2.97173041782,0.02
 09/26  02:00:00,95.4761347459,21.3062238081,39.4273789571,0.0,4.12243109448,15.9888894789,94.9965922114,83.4231385919,2.97173041782,8.60172320172
 09/26  03:00:00,79.427586273,15.512006303,29.336228645,0.0,4.12243109448,15.9888894789,61.9400517641,58.9483213463,2.97173041782,0.02
 09/26  04:00:00,127.747587337,27.7440858013,47.9004415396,0.0,12.3672932834,24.9413748627,100.761758141,95.788874111,4.9528840297,0.02
 09/26  05:00:00,139.239062124,29.080087293,55.1718318162,2.88408310618,12.3672932834,24.9413748627,168.006446412,163.033562382,4.9528840297,0.02
 09/26  06:00:00,198.166954075,29.4834094728,57.49883832,0.936165448282,24.7345865669,70.7195625826,135.216772953,125.291004894,9.90576805939,0.02
 09/26  07:00:00,225.721084944,29.8911772318,60.7181087184,0.217722899876,37.1018798503,92.3937384068,115.189660834,105.263892775,9.90576805939,0.02
 09/26  08:00:00,239.463317042,30.1237650062,67.1007388357,0.0,37.1018798503,104.434947198,107.005747237,97.0799791775,9.90576805939,0.02
 09/26  09:00:00,261.543234976,30.5927236271,76.6700894105,0.0,37.1018798503,116.476155989,98.0634039718,88.1376359125,9.90576805939,0.02
 09/26  10:00:00,268.648177103,31.1717904267,83.1953876233,0.0,37.1018798503,116.476155989,91.5505320138,73.0213425882,9.90576805939,8.62342136617
 09/26  11:00:00,274.45977942,31.7925320389,88.3861494242,0.0,37.1018798503,116.476155989,72.7115007462,62.7857326868,9.90576805939,0.02
 09/26  12:00:00,268.010088619,32.3831201826,93.387526408,0.0,37.1018798503,104.434947198,64.749430584,54.8236625246,9.90576805939,0.02
 09/26  13:00:00,284.244116986,32.9574304391,97.0055068433,0.0,37.1018798503,116.476155989,67.5590488965,49.0287396711,9.90576805939,8.62454116598
 09/26  14:00:00,288.219306313,33.5161061982,100.422283018,0.0,37.1018798503,116.476155989,53.9555369063,44.0297688469,9.90576805939,0.02
 09/26  15:00:00,290.717350467,34.0320771531,102.404482936,0.0,37.1018798503,116.476155989,51.3642968269,41.4385287675,9.90576805939,0.02
 09/26  16:00:00,290.870465315,34.2765479479,102.313604453,0.0,37.1018798503,116.476155989,62.0547849058,43.5298660656,9.90576805939,8.61915078083
 09/26  17:00:00,287.955495986,34.1805091834,99.4957505061,0.0,37.1018798503,116.476155989,61.101315329,51.1755472696,9.90576805939,0.02
 09/26  18:00:00,176.127705168,28.5746488064,74.5394615791,0.0,24.7345865669,47.5788473902,60.4154563395,55.4425723098,4.9528840297,0.02
 09/26  19:00:00,180.851758127,28.3991006347,67.6932258478,0.0,24.7345865669,47.5788473902,66.3586516113,61.3857675816,4.9528840297,0.02
 09/26  20:00:00,158.679050595,28.7136533654,64.1137331658,0.0,12.3672932834,38.6892022431,79.0200983183,76.0283679005,2.97173041782,0.02
 09/26  21:00:00,115.674936801,19.2827337974,42.396418641,0.0,12.3672932834,27.0668015668,61.4097675448,58.418037127,2.97173041782,0.02
 09/26  22:00:00,102.372107934,22.6529713881,44.953293629,0.0,4.12243109448,15.9888894789,78.5154144822,75.5236840643,2.97173041782,0.02
 09/26  23:00:00,84.5033612466,16.486870401,33.4138285079,0.0,4.12243109448,15.9888894789,57.4184342698,54.426703852,2.97173041782,0.02
 09/26  24:00:00,95.2982547648,21.3062238081,39.249499512,0.0,4.12243109448,15.9888894789,85.945704649,82.9539742312,2.97173041782,0.02
 09/27  01:00:00,75.7871923747,15.0829099776,26.1249314484,0.0,4.12243109448,15.9888894789,56.4418653102,53.4501348924,2.97173041782,0.02
 09/27  02:00:00,91.1969584016,21.3062238081,35.1482030172,0.0,4.12243109448,15.9888894789,87.0490166747,84.0572862568,2.97173041782,0.02
 09/27  03:00:00,70.2013198198,13.7647688193,21.8805115042,0.0,4.12243109448,15.9888894789,57.8425873775,54.8508569597,2.97173041782,0.02
 09/27  04:00:00,126.416092398,27.9157243314,46.3973082515,0.0,12.3672932834,24.9413748627,100.63209415,95.6592101206,4.9528840297,0.02
 09/27  05:00:00,136.168652368,29.0631885844,52.574625897,2.4277780332,12.3672932834,24.9413748627,166.728594426,161.755710396,4.9528840297,0.02
 09/27  06:00:00,193.822307692,29.5725448771,53.0204702564,0.98075166202,24.7345865669,70.7195625826,134.452221172,124.526453112,9.90576805939,0.02
 09/27  07:00:00,219.473563633,30.0010182182,54.2311523653,0.347307537803,37.1018798503,92.3937384068,123.220240857,104.708277735,9.90576805939,8.60619506226
 09/27  08:00:00,234.688506176,30.179413367,62.2592490891,0.0110401413606,37.1018798503,104.434947198,106.72609083,96.8003227709,9.90576805939,0.02
 09/27  09:00:00,259.849263271,30.6387261957,74.9005846554,0.0295565648346,37.1018798503,116.476155989,100.56364739,90.6378793309,9.90576805939,0.02
 09/27  10:00:00,267.663928106,31.263717426,82.1031953839,0.0160095806826,37.1018798503,116.476155989,91.3657836533,81.4400155939,9.90576805939,0.02
 09/27  11:00:00,273.280852505,31.974634024,87.0250826063,0.0,37.1018798503,116.476155989,92.1875566281,73.6588800283,9.90576805939,8.62290854042
 09/27  12:00:00,268.288838028,32.6922276456,93.3571954303,0.0,37.1018798503,104.434947198,73.8466317907,63.9208637313,9.90576805939,0.02
 09/27  13:00:00,287.257731691,33.438829641,99.537707653,0.0,37.1018798503,116.476155989,60.1357597721,50.2099917127,9.90576805939,0.02
 09/27  14:00:00,291.99684911,34.1620154528,103.553887027,0.0,37.1018798503,116.476155989,60.7681292513,42.2389201883,9.90576805939,8.62344100353
 09/27  15:00:00,297.140393013,34.8556536161,108.003976662,0.0,37.1018798503,116.476155989,43.9848038256,34.0590357662,9.90576805939,0.02
 09/27  16:00:00,299.472500491,35.2256155006,109.966577639,0.0,37.1018798503,116.476155989,39.6688302995,29.7430622401,9.90576805939,0.02
 09/27  17:00:00,297.539760943,35.1743473877,108.086124877,0.0,37.1018798503,116.476155989,53.590402877,35.0716564837,9.90576805939,8.61297833385
 09/27  18:00:00,179.852717457,28.6672641138,78.1718571662,0.0,24.7345865669,47.5788473902,51.4189362447,46.446052215,4.9528840297,0.02
 09/27  19:00:00,185.79818867,28.4094069246,72.6293536915,0.0,24.7345865669,47.5788473902,63.5281669104,58.5552828807,4.9528840297,0.02
 09/27  20:00:00,164.800052266,28.8285105981,70.1198831277,0.0,12.3672932834,38.6892022431,77.3431570688,74.351426651,2.97173041782,0.02
 09/27  21:00:00,118.912718501,19.49728196,45.4196556224,0.0,12.3672932834,27.0668015668,60.0046196991,57.0128892813,2.97173041782,0.02
 09/27  22:00:00,107.277670054,22.8818227616,49.630004729,0.0,4.12243109448,15.9888894789,77.1454447163,74.1537142985,2.97173041782,0.02
 09/27  23:00:00,90.8951681894,17.6333730291,38.6358216634,0.0,4.12243109448,15.9888894789,59.6456712936,56.6539408758,2.97173041782,0.02
 09/27  24:00:00,104.981053208,22.7960034965,47.4192071091,0.0,4.12243109448,15.9888894789,83.1477860579,80.1560556401,2.97173041782,0.02
 09/28  01:00:00,83.721277838,15.512006303,33.6299209431,0.0,4.12243109448,15.9888894789,58.4614756572,55.4697452394,2.97173041782,0.02
 09/28  02:00:00,96.0460233545,21.0916756454,40.2118164911,0.0,4.12243109448,15.9888894789,83.4019685415,80.4102381237,2.97173041782,0.02
 09/28  03:00:00,75.4317417291,14.6538136522,26.1985774261,0.0,4.12243109448,15.9888894789,59.4512948069,56.4595643891,2.97173041782,0.02
 09/28  04:00:00,130.852330537,28.3019110242,50.4473600589,0.0,12.3672932834,24.9413748627,99.0334859885,94.0606019588,4.9528840297,0.02
 09/28  05:00:00,138.113586523,29.0835722126,55.030931787,1.89602303259,12.3672932834,24.9413748627,165.305283159,160.332399129,4.9528840297,0.02
 09/28  06:00:00,197.74047096,29.6084899365,57.3020730636,0.581367427179,24.7345865669,70.7195625826,132.965822161,123.040054101,9.90576805939,0.02
 09/28  07:00:00,223.756126672,30.1138609155,58.6083251181,0.139856816378,37.1018798503,92.3937384068,113.145755358,103.219987299,9.90576805939,0.02
 09/28  08:00:00,239.412727519,30.3997483053,66.7741163176,0.0,37.1018798503,104.434947198,113.738729554,95.2150880917,9.90576805939,8.61787340252
 09/28  09:00:00,265.390163987,30.993831494,80.1159528782,0.0,37.1018798503,116.476155989,96.5808545448,86.6550864854,9.90576805939,0.02
 09/28  10:00:00,275.265829816,31.6969530336,89.2878998355,0.0,37.1018798503,116.476155989,78.1592817361,68.2335136767,9.90576805939,0.02
 09/28  11:00:00,283.387625735,32.4298637041,96.6765635702,0.0,37.1018798503,116.476155989,72.5886895817,54.0582806442,9.90576805939,8.62464087816
 09/28  12:00:00,277.716398283,33.1894141653,102.287585697,0.0,37.1018798503,104.434947198,55.1632232711,45.2374552118,9.90576805939,0.02
 09/28  13:00:00,295.461652945,33.9309202918,107.249567843,0.0,37.1018798503,116.476155989,47.2919375131,37.3661694537,9.90576805939,0.02
 09/28  14:00:00,300.052216098,34.6494961954,111.121710057,0.0,37.1018798503,116.476155989,49.7695341812,31.2402406218,9.90576805939,8.62352550004
 09/28  15:00:00,303.249942829,35.2599505982,113.70924729,0.0,37.1018798503,116.476155989,38.8240372691,28.8982692097,9.90576805939,0.02
 09/28  16:00:00,303.196066103,35.5130268734,113.402753998,0.0,37.1018798503,116.476155989,39.4705071568,29.5447390974,9.90576805939,0.02
 09/28  17:00:00,300.239976266,35.3501203857,110.610560227,0.0,37.1018798503,116.476155989,42.6032990024,32.677530943,9.90576805939,0.02
 09/28  18:00:00,181.558695221,28.668038225,79.8770328048,0.0,24.7345865669,47.5788473902,56.7718613964,43.2124162026,4.9528840297,8.60656116405
 09/28  19:00:00,187.06012478,28.4085089809,73.8921766437,0.0,24.7345865669,47.5788473902,62.1316541346,57.1587701049,4.9528840297,0.02
 09/28  20:00:00,165.692434546,28.8279511164,71.0128244806,0.0,12.3672932834,38.6892022431,76.5677265194,73.5759961016,2.97173041782,0.02
 09/28  21:00:00,120.829326417,19.3900078787,47.4435393226,0.0,12.3672932834,27.0668015668,59.291489364,56.2997589462,2.97173041782,0.02
 09/28  22:00:00,112.822369955,23.0248548701,55.0316727358,0.0,4.12243109448,15.9888894789,75.4791179729,72.487387555,2.97173041782,0.02
 09/28  23:00:00,94.131532792,17.7191922942,41.7863672213,0.0,4.12243109448,15.9888894789,59.7575061887,56.7657757709,2.97173041782,0.02
 09/28  24:00:00,105.470581445,22.4527264362,48.2520126327,0.0,4.12243109448,15.9888894789,82.0078917229,79.0161613051,2.97173041782,0.02
 09/29  01:00:00,84.7911424275,16.0577740756,34.1307064776,0.0,4.12243109448,15.9888894789,57.9586949143,54.9669644964,2.97173041782,0.02
 09/29  02:00:00,103.331578186,22.4098168037,46.1559188879,0.0,4.12243109448,15.9888894789,88.2605050098,85.268774592,2.97173041782,0.02
 09/29  03:00:00,81.8213379724,15.2974581403,31.944529424,0.0,4.12243109448,15.9888894789,59.220443032,56.2287126142,2.97173041782,0.02
 09/29  04:00:00,133.638358434,27.8513598826,53.6839393449,0.0,12.3672932834,24.9413748627,98.1423303382,93.1694463085,4.9528840297,0.02
 09/29  05:00:00,143.155989745,29.5603189731,59.9928762795,1.49973525422,12.3672932834,24.9413748627,164.678073389,159.705189359,4.9528840297,0.02
 09/29  06:00:00,203.771131603,29.6201092297,63.4983499289,0.404132169363,24.7345865669,70.7195625826,132.53826447,122.61249641,9.90576805939,0.02
 09/29  07:00:00,231.866812802,30.1723749113,66.7172634714,0.0830955184211,37.1018798503,92.3937384068,112.654256063,102.728488004,9.90576805939,0.02
 09/29  08:00:00,245.952729792,30.4627449549,73.2511022817,0.0,37.1018798503,104.434947198,104.026559042,94.1007909829,9.90576805939,0.02
 09/29  09:00:00,266.628102575,31.0062120673,81.3414818633,0.0,37.1018798503,116.476155989,95.4607609976,76.934710277,9.90576805939,8.62028266118
 09/29  10:00:00,274.905839217,31.7015808709,88.9233053135,0.0,37.1018798503,116.476155989,67.9830500341,58.0572819748,9.90576805939,0.02
 09/29  11:00:00,282.323854705,32.4526599272,95.589987375,0.0,37.1018798503,116.476155989,52.6825685885,42.7568005291,9.90576805939,0.02
 09/29  12:00:00,275.300290255,33.1465857831,99.914274387,0.0,37.1018798503,104.434947198,51.8786310997,33.3519428099,9.90576805939,8.62092023044
 09/29  13:00:00,293.01961689,33.8573394908,104.881137286,0.0,37.1018798503,116.476155989,36.0670194156,26.1412513562,9.90576805939,0.02
 09/29  14:00:00,296.917201556,34.4988657472,108.137310882,0.0,37.1018798503,116.476155989,30.5318977181,20.6061296587,9.90576805939,0.02
 09/29  15:00:00,299.243898035,35.0253286115,109.937799111,0.0,37.1018798503,116.476155989,36.4375166557,17.9092908052,9.90576805939,8.62245779111
 09/29  16:00:00,298.770743342,35.2461345086,109.244342023,0.0,37.1018798503,116.476155989,30.5850739544,20.6593058951,9.90576805939,0.02
 09/29  17:00:00,297.288309991,35.1035004845,107.905526704,0.0,37.1018798503,116.476155989,35.086919922,25.1611518627,9.90576805939,0.02
 09/29  18:00:00,179.042842111,28.5808803728,77.4483410586,0.0,24.7345865669,47.5788473902,42.7574562337,37.784572204,4.9528840297,0.02
 09/29  19:00:00,185.972818013,28.4057606002,72.8075989445,0.0,24.7345865669,47.5788473902,54.1270662243,49.1541821946,4.9528840297,0.02
 09/29  20:00:00,168.160820943,28.8265636077,73.4825785949,0.0,12.3672932834,38.6892022431,75.1867071939,63.6084078963,2.97173041782,8.60656887972
 09/29  21:00:00,121.742659515,19.3900078787,48.3568690535,0.0,12.3672932834,27.0668015668,54.4408948479,51.4491644301,2.97173041782,0.02
 09/29  22:00:00,112.332685228,22.8818227616,54.6850199497,0.0,4.12243109448,15.9888894789,72.150748665,69.1590182472,2.97173041782,0.02
 09/29  23:00:00,95.5271116031,17.7191922942,43.1819458896,0.0,4.12243109448,15.9888894789,56.9875282108,53.995797793,2.97173041782,0.02
 09/29  24:00:00,109.948115326,22.8818227616,52.3004500692,0.0,4.12243109448,15.9888894789,82.3959263399,79.4041959221,2.97173041782,0.02
 09/30  01:00:00,90.6790873083,17.2900959688,38.7630178526,0.0,4.12243109448,15.9888894789,63.1106418834,60.1189114656,2.97173041782,0.02
 09/30  02:00:00,105.280357309,22.4527264362,48.0617882995,0.0,4.12243109448,15.9888894789,82.5206566021,79.5289261842,2.97173041782,0.02
 09/30  03:00:00,82.3971424583,15.8003162804,31.9941641973,0.0,4.12243109448,15.9888894789,64.1153601556,61.1236297377,2.97173041782,0.02
 09/30  04:00:00,111.463117248,27.1004413132,49.3941240245,0.0,4.12243109448,16.0517297156,103.749881109,100.758150691,2.97173041782,0.02
 09/30  05:00:00,115.517332216,27.9586339639,52.5901463283,0.0,4.12243109448,16.0517297156,104.846449631,101.854719214,2.97173041782,0.02
 09/30  06:00:00,148.576671895,29.2459229401,60.8081221608,0.0,4.12243109448,39.6058045677,86.4845101129,83.492779695,2.97173041782,0.02
 09/30  07:00:00,180.986149149,29.2459827134,65.2058273815,3.41617926193,12.3672932834,65.3531420225,143.495223274,138.522339245,4.9528840297,0.02
 09/30  08:00:00,183.084215628,29.2459229401,70.4417450984,2.08595751104,12.3672932834,68.2430321324,138.220391037,133.247507007,4.9528840297,0.02
 09/30  09:00:00,216.072970344,29.3046743339,76.2115182776,0.229348962338,16.4897243779,93.1370602926,111.503475846,103.558861398,7.92461444751,0.02
 09/30  10:00:00,221.4715142,29.4136400651,81.6622001414,0.0681400173039,16.4897243779,93.1370602926,91.4525383317,83.5079238842,7.92461444751,0.02
 09/30  11:00:00,226.726747197,29.6693404572,86.7223421824,0.00752512932279,16.4897243779,93.1370602926,88.5330713645,71.9985687978,7.92461444751,8.60988811918
 09/30  12:00:00,220.550348797,29.8942071698,89.480231182,0.0,16.4897243779,83.9857416113,75.8560845903,67.9114701428,7.92461444751,0.02
 09/30  13:00:00,222.647764114,30.0907778567,91.381081975,0.0,16.4897243779,83.9857416113,76.1855510698,68.2409366223,7.92461444751,0.02
 09/30  14:00:00,224.735913379,30.30458023,93.255470882,0.0,16.4897243779,83.9857416113,77.3992142846,69.454599837,7.92461444751,0.02
 09/30  15:00:00,202.50477619,29.2459229401,89.5398837867,0.0,12.3672932834,70.6512738906,37.8640725926,32.891188563,4.9528840297,0.02
 09/30  16:00:00,202.232561621,29.2459229401,89.2676624121,0.0,12.3672932834,70.6512738906,36.9270113087,31.954127279,4.9528840297,0.02
 09/30  17:00:00,188.576121909,29.2459229401,88.1346788208,0.0,12.3672932834,58.1284167478,40.0626680666,35.089784037,4.9528840297,0.02
 09/30  18:00:00,143.261327842,28.6506321572,76.6026355656,0.0,12.3672932834,24.9413748627,65.3387945528,60.3659105231,4.9528840297,0.02
 09/30  19:00:00,148.548602905,28.3895289582,70.4051804753,0.0,12.3672932834,24.9413748627,81.6214682689,76.6485842392,4.9528840297,0.02
 09/30  20:00:00,130.857836876,28.602278452,67.2870055987,0.0,4.12243109448,16.0517297156,93.8431345264,90.8514041086,2.97173041782,0.02
 09/30  21:00:00,90.4198896684,15.9411026283,39.8994356217,0.0,4.12243109448,15.9888894789,55.2800929737,52.2883625559,2.97173041782,0.02
 09/30  22:00:00,103.60648185,21.4778623382,47.3860874657,0.0,4.12243109448,15.9888894789,83.4515929885,80.4598625707,2.97173041782,0.02
 09/30  23:00:00,82.2088330337,15.2974581403,32.3320234129,0.0,4.12243109448,15.9888894789,60.6963827057,57.7046522878,2.97173041782,0.02
 09/30  24:00:00,98.4049852121,21.6495008684,42.0129522296,0.0,4.12243109448,15.9888894789,90.3636794591,87.3719490413,2.97173041782,0.02
 10/01  01:00:00,69.4564646057,13.3356724939,23.6259675489,0.0,2.06121554724,15.9888894789,69.9939151137,58.420471212,2.97173041782,8.60171348386
 10/01  02:00:00,87.1837362766,19.4285731064,35.114641713,0.0,2.06121554724,15.9888894789,85.7101953086,82.7184648907,2.97173041782,0.02
 10/01  03:00:00,61.4218036217,11.0976343205,17.8992794378,0.0,2.06121554724,15.9888894789,46.6795480969,43.6878176791,2.97173041782,0.02
 10/01  04:00:00,74.4518262129,17.7808966585,24.0595476576,0.0,2.06121554724,15.9888894789,76.3783660008,73.386635583,2.97173041782,0.02
 10/01  05:00:00,72.5953378721,17.7808966585,22.2030593864,0.0,2.06121554724,15.9888894789,77.7200688976,74.7283384797,2.97173041782,0.02
 10/01  06:00:00,71.8042440659,17.7808966585,21.411965641,0.0,2.06121554724,15.9888894789,79.1756281957,76.1838977779,2.97173041782,0.02
 10/01  07:00:00,72.9075108198,22.2261208232,27.3501173793,0.0,2.06121554724,15.9888894789,99.1590885865,96.1673581687,2.97173041782,0.02
 10/01  08:00:00,96.2354365745,19.2398241648,30.6706777387,0.0,4.12243109448,41.7362269337,76.2261968593,71.2533128296,4.9528840297,0.02
 10/01  09:00:00,105.42926557,23.0843134739,35.9034598921,0.0,4.12243109448,41.7362269337,91.9238589365,86.9509749068,4.9528840297,0.02
 10/01  10:00:00,101.684202705,19.411462695,35.9478054074,0.0,4.12243109448,41.7362269337,72.845568909,67.8726848793,4.9528840297,0.02
 10/01  11:00:00,118.181744028,24.1141446548,47.626107225,0.0,4.12243109448,41.7362269337,88.2889920936,83.3161080639,4.9528840297,0.02
 10/01  12:00:00,107.999155969,19.4117988184,42.2624225911,0.0,4.12243109448,41.7362269337,69.9338443695,64.9609603398,4.9528840297,0.02
 10/01  13:00:00,127.401832867,24.374889367,56.5854513833,0.0,4.12243109448,41.7362269337,84.3725316465,79.3996476168,4.9528840297,0.02
 10/01  14:00:00,113.308252855,19.5157530311,47.4675652858,0.0,4.12243109448,41.7362269337,62.4520785301,57.4791945004,4.9528840297,0.02
 10/01  15:00:00,132.213221982,24.3850348829,61.3866949932,0.0,4.12243109448,41.7362269337,69.4602947526,64.4874107229,4.9528840297,0.02
 10/01  16:00:00,98.7042892213,19.5258448361,49.7112021551,0.0,4.12243109448,24.8785346261,52.5337809325,47.5608969028,4.9528840297,0.02
 10/01  17:00:00,104.050730432,24.3817688394,61.0360224804,0.0,2.06121554724,15.9888894789,69.8069729497,66.8152425318,2.97173041782,0.02
 10/01  18:00:00,80.4193005549,17.7262536438,44.2232883861,0.0,2.06121554724,15.9888894789,52.8911654904,49.8994350726,2.97173041782,0.02
 10/01  19:00:00,110.037069455,23.4833377747,56.1982707225,0.0,2.06121554724,15.9888894789,78.1040460552,75.1123156373,2.97173041782,0.02
 10/01  20:00:00,82.3275829951,15.4261870379,34.383260427,0.0,2.06121554724,15.9888894789,60.2909912798,57.299260862,2.97173041782,0.02
 10/01  21:00:00,94.87753222,20.6317271378,41.5878004456,0.0,2.06121554724,15.9888894789,90.2179014911,87.2261710733,2.97173041782,0.02
 10/01  22:00:00,72.6976365193,13.4764588419,26.7496651277,0.0,2.06121554724,15.9888894789,55.6412292059,52.6494987881,2.97173041782,0.02
 10/01  23:00:00,89.1397155846,20.0035087409,36.4665463959,0.0,2.06121554724,15.9888894789,97.2847275524,94.2929971345,2.97173041782,0.02
 10/01  24:00:00,65.3588536643,11.7798440363,21.1249806532,0.0,2.06121554724,15.9888894789,56.4337284541,53.4419980363,2.97173041782,0.02
 10/02  01:00:00,96.9288259687,21.0762495543,41.1217002736,0.0,4.12243109448,15.9888894789,94.4803194006,91.4885889828,2.97173041782,0.02
 10/02  02:00:00,69.5922215829,12.8911500774,22.1566874395,0.0,4.12243109448,15.9888894789,62.0258332235,59.0341028057,2.97173041782,0.02
 10/02  03:00:00,91.3868308048,19.9649435131,36.7201504659,0.0,4.12243109448,15.9888894789,89.6711046724,86.6793742546,2.97173041782,0.02
 10/02  04:00:00,124.788667721,27.6368117199,45.048795812,0.0,12.3672932834,24.9413748627,112.613600603,107.640716573,4.9528840297,0.02
 10/02  05:00:00,135.191716693,29.0483566075,50.0329819642,4.00731788684,12.3672932834,24.9413748627,182.469870976,177.496986946,4.9528840297,0.02
 10/02  06:00:00,188.408920827,29.3344079937,47.2417155448,1.58425600416,24.7345865669,70.7195625826,148.796714822,138.870946763,9.90576805939,0.02
 10/02  07:00:00,212.581864651,29.5929564138,47.5766620143,0.518163672415,37.1018798503,92.3937384068,137.070865006,118.558821579,9.90576805939,8.60627536765
 10/02  08:00:00,222.059028504,29.7771069838,49.9806447646,0.0624541799395,37.1018798503,104.434947198,120.610167938,110.684399879,9.90576805939,0.02
 10/02  09:00:00,236.842858395,30.0797756006,52.4167555291,0.0658974772805,37.1018798503,116.476155989,114.919492904,104.993724844,9.90576805939,0.02
 10/02  10:00:00,241.023711001,30.5428060468,56.1411401845,0.0587173953698,37.1018798503,116.476155989,118.286882898,99.757187483,9.90576805939,8.62392735538
 10/02  11:00:00,245.735424241,31.0239305168,60.4063172281,0.0240318738841,37.1018798503,116.476155989,105.00222956,95.0764615002,9.90576805939,0.02
 10/02  12:00:00,238.128960312,31.4984932595,64.3910124722,0.0,37.1018798503,104.434947198,101.380067306,91.454299247,9.90576805939,0.02
 10/02  13:00:00,253.789108814,31.941912029,67.5659606553,0.0,37.1018798503,116.476155989,106.738828809,88.2079787688,9.90576805939,8.62508198046
 10/02  14:00:00,256.818023509,32.3117212227,70.2253498277,0.0,37.1018798503,116.476155989,95.6453961064,85.7196280471,9.90576805939,0.02
 10/02  15:00:00,259.866029867,32.6430400218,72.9421824663,0.0,37.1018798503,116.476155989,93.3064436564,83.380675597,9.90576805939,0.02
 10/02  16:00:00,259.843307804,32.7807885076,72.7821724242,0.0,37.1018798503,116.476155989,100.524630786,81.9993254115,9.90576805939,8.61953731491
 10/02  17:00:00,257.016533361,32.6661115591,70.0711501846,0.0,37.1018798503,116.476155989,92.0599984819,82.1342304225,9.90576805939,0.02
 10/02  18:00:00,155.512151126,28.5645322015,53.9340174902,0.0,24.7345865669,47.5788473902,67.3206215632,62.3477375335,4.9528840297,0.02
 10/02  19:00:00,165.037145241,28.3891413041,49.5394000427,0.0,24.7345865669,47.5788473902,72.7035149732,67.7306309435,4.9528840297,0.02
 10/02  20:00:00,140.839658203,28.4950043707,46.4929845702,0.0,12.3672932834,38.6892022431,87.9101555424,84.9184251245,2.97173041782,0.02
 10/02  21:00:00,101.17632326,17.7191922942,29.5079668059,0.0,12.3672932834,27.0668015668,59.9429015447,56.9511711269,2.97173041782,0.02
 10/02  22:00:00,85.0220635006,20.5888175053,29.7140258253,0.0,4.12243109448,15.9888894789,77.4738626342,74.4821322164,2.97173041782,0.02
 10/02  23:00:00,63.1316674424,12.446627661,16.1523117046,0.0,4.12243109448,15.9888894789,54.9893509397,51.9976205219,2.97173041782,0.02
 10/02  24:00:00,86.7568011131,20.8462753005,31.1913056008,0.0,4.12243109448,15.9888894789,88.1294024332,85.1376720154,2.97173041782,0.02
 10/03  01:00:00,62.5401112633,12.446627661,15.5607553973,0.0,4.12243109448,15.9888894789,56.1304275696,53.1386971517,2.97173041782,0.02
 10/03  02:00:00,77.8035657049,19.5589863244,23.5253590339,0.0,4.12243109448,15.9888894789,89.3001005429,86.3083701251,2.97173041782,0.02
 10/03  03:00:00,66.1270527399,12.8448718042,18.7727641833,0.0,4.12243109448,15.9888894789,53.3021227256,50.3103923078,2.97173041782,0.02
 10/03  04:00:00,115.166296695,28.1302724941,34.932964102,0.0,12.3672932834,24.9413748627,106.621030393,101.648146363,4.9528840297,0.02
 10/03  05:00:00,126.175743146,28.9251919021,39.4128462091,5.73464489842,12.3672932834,24.9413748627,175.437200374,170.464316344,4.9528840297,0.02
 10/03  06:00:00,179.758897579,29.4385619763,37.4104335599,2.66136086208,24.7345865669,70.7195625826,142.079869458,132.154101398,9.90576805939,0.02
 10/03  07:00:00,206.235335669,29.7975285363,40.2651986071,1.27851354751,37.1018798503,92.3937384068,122.772182565,112.846414506,9.90576805939,0.02
 10/03  08:00:00,216.854470932,29.9254906402,44.0769118783,0.613220976067,37.1018798503,104.434947198,124.418838402,105.894877182,9.90576805939,8.61819316026
 10/03  09:00:00,232.562610437,30.1115646166,47.9821495305,0.188478850952,37.1018798503,116.476155989,110.460606968,100.534838908,9.90576805939,0.02
 10/03  10:00:00,237.149650753,30.5034089593,52.2015908326,0.163620322731,37.1018798503,116.476155989,105.318351391,95.3925833314,9.90576805939,0.02
 10/03  11:00:00,241.160779545,30.9248502899,55.8370567576,0.117681275087,37.1018798503,116.476155989,109.580900227,91.0500256785,9.90576805939,8.62510648886
 10/03  12:00:00,233.448801516,31.4263391185,59.7373598588,0.0456608989437,37.1018798503,104.434947198,97.6823871246,87.7566190652,9.90576805939,0.02
 10/03  13:00:00,251.38335004,32.0553861414,65.0467386671,0.0,37.1018798503,116.476155989,94.1161561261,84.1903880667,9.90576805939,0.02
 10/03  14:00:00,256.548444361,32.6460740993,69.6213773136,0.0,37.1018798503,116.476155989,99.8690941956,81.3393616233,9.90576805939,8.62396451291
 10/03  15:00:00,261.516509301,33.1090215966,74.1266936403,0.0,37.1018798503,116.476155989,89.1313621684,79.205594109,9.90576805939,0.02
 10/03  16:00:00,262.660447406,33.3237695463,75.0563433462,0.0,37.1018798503,116.476155989,88.2253331881,78.2995651287,9.90576805939,0.02
 10/03  17:00:00,260.967872652,33.2029527925,73.4856108606,0.0,37.1018798503,116.476155989,97.4626853648,78.9436255607,9.90576805939,8.61329174476
 10/03  18:00:00,158.135930992,28.5643828211,56.5579432201,0.0,24.7345865669,47.5788473902,65.8703967773,60.8975127476,4.9528840297,0.02
 10/03  19:00:00,168.220518416,28.3905133621,52.7214018729,0.0,24.7345865669,47.5788473902,71.2213124713,66.2484284416,4.9528840297,0.02
 10/03  20:00:00,144.430773586,28.6022793548,49.9768272851,0.0,12.3672932834,38.6892022431,85.8102290416,82.8184986238,2.97173041782,0.02
 10/03  21:00:00,100.655554555,17.3973700502,29.3090219362,0.0,12.3672932834,27.0668015668,59.2379496783,56.2462192605,2.97173041782,0.02
 10/03  22:00:00,89.4212956001,21.6280460521,33.0507180301,0.0,4.12243109448,15.9888894789,79.9008796253,76.9091492075,2.97173041782,0.02
 10/03  23:00:00,71.0269386605,13.7339166371,22.7602941139,0.0,4.12243109448,15.9888894789,50.7972519734,47.8055215556,2.97173041782,0.02
 10/03  24:00:00,81.3727628151,19.5589863244,27.0945564474,0.0,4.12243109448,15.9888894789,87.850380519,84.8586501012,2.97173041782,0.02
 10/04  01:00:00,71.1141136425,13.7339166371,22.8474689691,0.0,4.12243109448,15.9888894789,55.7202193861,52.7284889683,2.97173041782,0.02
 10/04  02:00:00,80.988106273,19.5589863244,26.7098997719,0.0,4.12243109448,15.9888894789,85.5020244112,82.5102939934,2.97173041782,0.02
 10/04  03:00:00,64.9766119374,12.6182661911,17.8256176507,0.0,4.12243109448,15.9888894789,57.095145874,54.1034154561,2.97173041782,0.02
 10/04  04:00:00,123.925732343,28.4950043707,43.3276680455,0.0,12.3672932834,24.9413748627,106.295571995,101.322687965,4.9528840297,0.02
 10/04  05:00:00,128.072197611,28.6371375934,44.1827329545,3.14926709947,12.3672932834,24.9413748627,173.136751973,168.163867943,4.9528840297,0.02
 10/04  06:00:00,187.292208983,29.554154993,45.5444748705,1.94503811285,24.7345865669,70.7195625826,140.21749449,130.29172643,9.90576805939,0.02
 10/04  07:00:00,215.130160656,29.9747284378,49.3154500036,0.94589030608,37.1018798503,92.3937384068,120.898936687,110.973168627,9.90576805939,0.02
 10/04  08:00:00,227.677781754,30.1157776799,55.0117231983,0.311393204139,37.1018798503,104.434947198,122.120946211,103.5968941,9.90576805939,8.61828405185
 10/04  09:00:00,246.06869732,30.428403814,61.2233720061,0.136509815894,37.1018798503,116.476155989,107.956330998,98.0305629382,9.90576805939,0.02
 10/04  10:00:00,252.260998165,30.9374759183,66.9276864519,0.114818715164,37.1018798503,116.476155989,102.841029339,92.9152612801,9.90576805939,0.02
 10/04  11:00:00,257.570960514,31.5067910732,71.7128498238,0.0700910382246,37.1018798503,116.476155989,106.837693268,88.3067314122,9.90576805939,8.6251937965
 10/04  12:00:00,250.921055033,32.0989029092,76.5719952621,0.0107221677442,37.1018798503,104.434947198,94.7627123083,84.8369442489,9.90576805939,0.02
 10/04  13:00:00,267.821494663,32.6799314359,80.8603516068,0.0,37.1018798503,116.476155989,91.6621137976,81.7363457382,9.90576805939,0.02
 10/04  14:00:00,272.262541671,33.1953338204,84.7861768419,0.0,37.1018798503,116.476155989,97.8051251323,79.2753126726,9.90576805939,8.62404440033
 10/04  15:00:00,276.498923797,33.6502446859,88.5678932535,0.0,37.1018798503,116.476155989,87.2366842825,77.3109162231,9.90576805939,0.02
 10/04  16:00:00,275.86626303,33.8714638725,87.7144745261,0.0,37.1018798503,116.476155989,86.2362625116,76.3104944523,9.90576805939,0.02
 10/04  17:00:00,271.81169304,33.716428949,83.8159422294,0.0,37.1018798503,116.476155989,95.5037147053,76.9846461471,9.90576805939,8.61330049873
 10/04  18:00:00,163.568284619,28.5682416928,61.9864225377,0.0,24.7345865669,47.5788473902,65.3048322465,60.3319482168,4.9528840297,0.02
 10/04  19:00:00,172.028212898,28.393621126,56.5259846307,0.0,24.7345865669,47.5788473902,70.2617071925,65.2888231628,4.9528840297,0.02
 10/04  20:00:00,147.187321834,28.6027219811,52.7329330386,0.0,12.3672932834,38.6892022431,84.8328388302,81.8411084124,2.97173041782,0.02
 10/04  21:00:00,101.848115322,17.3973700502,30.5015835233,0.0,12.3672932834,27.0668015668,58.7545733376,55.7628429198,2.97173041782,0.02
 10/04  22:00:00,90.1481011203,21.6280460521,33.7775236493,0.0,4.12243109448,15.9888894789,79.2515629742,76.2598325564,2.97173041782,0.02
 10/04  23:00:00,72.8632843749,14.537142205,23.7701028478,0.0,4.12243109448,15.9888894789,57.5978060072,54.6060755894,2.97173041782,0.02
 10/04  24:00:00,82.5094139743,19.9880826498,27.802111385,0.0,4.12243109448,15.9888894789,88.2229958111,85.2312653933,2.97173041782,0.02
 10/05  01:00:00,67.0596346385,13.3048203117,19.2220863961,0.0,4.12243109448,15.9888894789,52.1866495618,49.194919144,2.97173041782,0.02
 10/05  02:00:00,78.4491278153,19.5589863244,24.1335144701,0.0,4.12243109448,15.9888894789,89.0265873459,86.0348569281,2.97173041782,0.02
 10/05  03:00:00,68.158979051,13.5908845286,19.9554120413,0.0,4.12243109448,15.9888894789,57.1351291413,54.1433987235,2.97173041782,0.02
 10/05  04:00:00,115.141851116,27.9586339639,35.0801573373,0.0,12.3672932834,24.9413748627,105.745116012,100.772231983,4.9528840297,0.02
 10/05  05:00:00,126.340743671,29.1872267814,41.2017056849,3.8487513544,12.3672932834,24.9413748627,172.296951274,167.324067244,4.9528840297,0.02
 10/05  06:00:00,181.704413547,29.548835791,39.7233591051,2.18367775965,24.7345865669,70.7195625826,139.969944745,130.044176686,9.90576805939,0.02
 10/05  07:00:00,208.011534505,29.9667101787,42.2156944597,0.935040142126,37.1018798503,92.3937384068,120.669730201,110.743962141,9.90576805939,0.02
 10/05  08:00:00,218.335498969,30.1152197823,45.6551965927,0.326169981167,37.1018798503,104.434947198,121.363668494,102.839529796,9.90576805939,8.61837063877
 10/05  09:00:00,234.439617471,30.479326063,49.5204938685,0.15938043935,37.1018798503,116.476155989,107.451668446,97.5259003863,9.90576805939,0.02
 10/05  10:00:00,240.634400984,30.9296290447,55.284143504,0.139621601053,37.1018798503,116.476155989,102.84106586,92.9152978011,9.90576805939,0.02
 10/05  11:00:00,247.94450795,31.3397999241,62.2198915094,0.10356377525,37.1018798503,116.476155989,107.345208769,88.8141436878,9.90576805939,8.62529702158
 10/05  12:00:00,243.860474943,31.8364502715,69.7419360151,0.0426510090107,37.1018798503,104.434947198,95.530961894,85.6051938346,9.90576805939,0.02
 10/05  13:00:00,262.003048102,32.3501661676,75.3716805209,0.0,37.1018798503,116.476155989,92.6052686357,82.6795005763,9.90576805939,0.02
 10/05  14:00:00,266.46288001,32.8402779417,79.3415433573,0.0,37.1018798503,116.476155989,98.8193958087,80.2894829526,9.90576805939,8.62414479674
 10/05  15:00:00,270.623633657,33.2796573757,83.063191501,0.0,37.1018798503,116.476155989,88.0203628753,78.0945948159,9.90576805939,0.02
 10/05  16:00:00,271.390788929,33.5355723566,83.5748992554,0.0,37.1018798503,116.476155989,86.8953917028,76.9696236434,9.90576805939,0.02
 10/05  17:00:00,269.482525062,33.4758105922,81.7273974909,0.0,37.1018798503,116.476155989,87.2211233267,77.2953552673,9.90576805939,0.02
 10/05  18:00:00,163.739274658,28.5693457319,62.1562947135,0.0,24.7345865669,47.5788473902,73.9025425267,60.3429611732,4.9528840297,8.60669732379
 10/05  19:00:00,173.156193304,28.3939902346,57.6535868003,0.0,24.7345865669,47.5788473902,69.8420635623,64.8691795326,4.9528840297,0.02
 10/05  20:00:00,148.925098442,28.6025098724,54.4709196226,0.0,12.3672932834,38.6892022431,84.2637876831,81.2720572653,2.97173041782,0.02
 10/05  21:00:00,103.287942556,17.3973700502,31.941410799,0.0,12.3672932834,27.0668015668,58.3374178828,55.345687465,2.97173041782,0.02
 10/05  22:00:00,92.5483558452,21.7353201335,36.0705043243,0.0,4.12243109448,15.9888894789,78.4793638852,75.4876334674,2.97173041782,0.02
 10/05  23:00:00,76.154056726,15.4261870379,26.1485188874,0.0,4.12243109448,15.9888894789,61.4940883279,58.5023579101,2.97173041782,0.02
 10/05  24:00:00,89.6827089343,21.5636816033,33.3764959166,0.0,4.12243109448,15.9888894789,89.9318520056,86.9401215878,2.97173041782,0.02
 10/06  01:00:00,63.4818889572,12.446627661,16.5025334079,0.0,4.12243109448,15.9888894789,55.6201426141,52.6284121963,2.97173041782,0.02
 10/06  02:00:00,83.6737587384,20.2741468667,28.6803918486,0.0,4.12243109448,15.9888894789,89.0696666356,86.0779362178,2.97173041782,0.02
 10/06  03:00:00,64.6465126604,12.8757239864,17.2380607374,0.0,4.12243109448,15.9888894789,56.9453469909,53.9536165731,2.97173041782,0.02
 10/06  04:00:00,118.9654635,28.3233658405,38.539037897,0.0,12.3672932834,24.9413748627,106.019115435,101.046231405,4.9528840297,0.02
 10/06  05:00:00,124.207093326,28.5609025463,40.756203378,2.78692760693,12.3672932834,24.9413748627,172.79238627,167.81950224,4.9528840297,0.02
 10/06  06:00:00,184.361806441,29.7000487206,42.7800557297,1.63316115767,24.7345865669,70.7195625826,139.780365529,129.85459747,9.90576805939,0.02
 10/06  07:00:00,209.999349405,30.0185009387,44.2632187213,0.823541330847,37.1018798503,92.3937384068,120.630863015,110.705094956,9.90576805939,0.02
 10/06  08:00:00,217.999832386,30.131224277,45.2395957565,0.39009696711,37.1018798503,104.434947198,114.113531175,104.187763116,9.90576805939,0.02
 10/06  09:00:00,230.759930162,30.2738004063,46.0794876931,0.126201355646,37.1018798503,116.476155989,118.308343929,99.7817595672,9.90576805939,8.62081630265
 10/06  10:00:00,231.66271585,30.4800302565,46.7891063652,0.112579242152,37.1018798503,116.476155989,106.157065135,96.2312970757,9.90576805939,0.02
 10/06  11:00:00,232.668176705,30.7585761981,47.5370911782,0.0912507241774,37.1018798503,116.476155989,111.306169206,92.7750154577,9.90576805939,8.62538568932
 10/06  12:00:00,221.406732832,30.9959285452,48.1158931695,0.0554554097596,37.1018798503,104.434947198,100.432444542,90.5066764823,9.90576805939,0.02
 10/06  13:00:00,235.374148277,31.1918086881,49.8888852227,0.0122597911207,37.1018798503,116.476155989,98.7771389981,88.8513709387,9.90576805939,0.02
 10/06  14:00:00,238.486367767,31.4156234401,52.7896708833,0.0,37.1018798503,116.476155989,105.605456442,87.0754607792,9.90576805939,8.62422760345
 10/06  15:00:00,241.450800741,31.6355909193,55.5344162111,0.0,37.1018798503,116.476155989,95.0130092923,85.0872412329,9.90576805939,0.02
 10/06  16:00:00,243.649274791,31.7324816693,57.6364805995,0.0,37.1018798503,116.476155989,93.9462924957,84.0205244363,9.90576805939,0.02
 10/06  17:00:00,244.633008397,31.6563971538,58.6972976072,0.0,37.1018798503,116.476155989,94.0304836739,84.1047156146,9.90576805939,0.02
 10/06  18:00:00,149.549104962,28.3877302893,48.1477402893,0.0,24.7345865669,47.5788473902,68.7388436418,63.7659596121,4.9528840297,0.02
 10/06  19:00:00,164.663955732,28.7095525333,48.8457730006,0.0,24.7345865669,47.5788473902,83.4552116874,69.8956466272,4.9528840297,8.60668103044
 10/06  20:00:00,136.837254325,27.9586339639,43.0269463854,0.0,12.3672932834,38.6892022431,89.0631568045,86.0714263867,2.97173041782,0.02
 10/06  21:00:00,93.2179681768,15.1687292427,24.1466993972,0.0,12.3672932834,27.0668015668,54.3459117283,51.3541813104,2.97173041782,0.02
 10/06  22:00:00,80.7619479438,19.5589863244,26.4837417023,0.0,4.12243109448,15.9888894789,81.3535448997,78.3618144819,2.97173041782,0.02
 10/06  23:00:00,70.1652181855,13.562278107,22.0702122684,0.0,4.12243109448,15.9888894789,54.5867532968,51.595022879,2.97173041782,0.02
 10/06  24:00:00,80.8878924318,19.5589863244,26.6096861752,0.0,4.12243109448,15.9888894789,88.9178856912,85.9261552734,2.97173041782,0.02
 10/07  01:00:00,69.9983616377,13.5908845286,21.874749194,0.0,4.12243109448,15.9888894789,57.0529948303,54.0612644125,2.97173041782,0.02
 10/07  02:00:00,80.3608520478,19.5589863244,26.0826456788,0.0,4.12243109448,15.9888894789,90.7092732316,87.7175428137,2.97173041782,0.02
 10/07  03:00:00,69.1624238977,13.5193684744,21.11032747,0.0,4.12243109448,15.9888894789,58.3829278561,55.3911974383,2.97173041782,0.02
 10/07  04:00:00,94.7078570474,26.6713449878,33.0679596207,0.0,4.12243109448,16.0517297156,115.164139687,112.172409269,2.97173041782,0.02
 10/07  05:00:00,100.140121408,27.9586339639,37.2129349778,0.0,4.12243109448,16.0517297156,114.050871113,111.059140695,2.97173041782,0.02
 10/07  06:00:00,126.31846892,29.2459229401,38.5358484564,0.0140701749214,4.12243109448,39.6058045677,95.0973973841,92.1056669663,2.97173041782,0.02
 10/07  07:00:00,170.276049053,29.2829665664,43.6164637798,14.2584583473,12.3672932834,65.3531420225,152.371316058,147.398432028,4.9528840297,0.02
 10/07  08:00:00,169.116702044,29.270624978,47.7299001017,10.8055737413,12.3672932834,68.2430321324,148.032011287,143.059127257,4.9528840297,0.02
 10/07  09:00:00,196.323132795,29.2995556801,52.0272462651,4.66888090979,16.4897243779,93.1370602926,136.48793427,128.543319823,7.92461444751,0.02
 10/07  10:00:00,200.722214459,29.3333950054,58.2496703013,2.81159138717,16.4897243779,93.1370602926,138.665258303,122.130429354,7.92461444751,8.61021450107
 10/07  11:00:00,207.823554657,29.4198450541,66.1600891783,1.91609013664,16.4897243779,93.1370602926,125.463630867,117.519016419,7.92461444751,0.02
 10/07  12:00:00,206.355276412,29.5896871691,74.6380769034,0.951594865518,16.4897243779,83.9857416113,122.019109316,114.074494869,7.92461444751,0.02
 10/07  13:00:00,211.404392333,29.7739781068,80.0423028787,0.412190848402,16.4897243779,83.9857416113,117.02402273,109.079408282,7.92461444751,0.02
 10/07  14:00:00,213.805780265,29.8849915653,82.6096126187,0.135295758884,16.4897243779,83.9857416113,108.687953085,100.743338638,7.92461444751,0.02
 10/07  15:00:00,195.793852185,29.2459229401,82.8289408784,0.0,12.3672932834,70.6512738906,51.7013751201,46.7284910904,4.9528840297,0.02
 10/07  16:00:00,196.172182553,29.2459229401,83.2072640507,0.0,12.3672932834,70.6512738906,48.9404483697,43.96756434,4.9528840297,0.02
 10/07  17:00:00,182.435688303,29.2459229401,81.9942367421,0.0,12.3672932834,58.1284167478,53.8802091272,48.9073250975,4.9528840297,0.02
 10/07  18:00:00,138.869924921,28.5605132362,72.3013507159,0.0,12.3672932834,24.9413748627,80.2275501256,75.2546660959,4.9528840297,0.02
 10/07  19:00:00,147.918248124,28.3877302893,67.4274568458,0.0,12.3672932834,24.9413748627,90.0262717616,85.0533877319,4.9528840297,0.02
 10/07  20:00:00,124.064509193,28.1731821266,60.9227733901,0.0,4.12243109448,16.0517297156,100.64037344,97.6486430223,2.97173041782,0.02
 10/07  21:00:00,75.720181606,13.3906395768,27.7968127873,0.0,4.12243109448,15.9888894789,52.0596778282,49.0679474104,2.97173041782,0.02
 10/07  22:00:00,94.1325264196,20.4171789751,38.9961261102,0.0,4.12243109448,15.9888894789,95.0964076783,83.5245114725,2.97173041782,8.60016578803
 10/07  23:00:00,75.6722946761,13.648097372,27.4914681855,0.0,4.12243109448,15.9888894789,58.4353564881,55.4436260703,2.97173041782,0.02
 10/07  24:00:00,85.3484645392,18.8922026997,31.7545243383,0.0,4.12243109448,15.9888894789,87.4979737742,84.5062433564,2.97173041782,0.02
 10/08  01:00:00,59.8623495516,10.1227702225,17.3380003963,0.0,2.06121554724,15.9888894789,43.6349518066,40.6432213887,2.97173041782,0.02
 10/08  02:00:00,83.2224628625,18.6390893093,31.971991068,0.0,2.06121554724,15.9888894789,78.0905032498,75.098772832,2.97173041782,0.02
 10/08  03:00:00,77.0289816694,17.7808966585,26.6367025905,0.0,2.06121554724,15.9888894789,77.6535676077,74.6618371899,2.97173041782,0.02
 10/08  04:00:00,70.9126461442,15.5582845762,22.8012579888,0.0,2.06121554724,15.9888894789,73.500701074,70.5089706562,2.97173041782,0.02
 10/08  05:00:00,71.8898121488,14.62296147,24.7720259329,0.0,2.06121554724,15.9888894789,61.3611195251,58.3693891072,2.97173041782,0.02
 10/08  06:00:00,85.479467587,22.2261208232,30.5254069182,0.0,2.06121554724,15.9888894789,100.957244093,97.9655136753,2.97173041782,0.02
 10/08  07:00:00,68.5849011515,17.7808966585,25.2401222512,0.0,2.06121554724,15.9888894789,82.4539427056,79.4622122878,2.97173041782,0.02
 10/08  08:00:00,113.035578828,23.9425061247,42.651579916,0.0,4.12243109448,41.7362269337,95.9234280876,90.9505440579,4.9528840297,0.02
 10/08  09:00:00,100.971243243,18.9823663696,35.6639416777,0.0,4.12243109448,41.7362269337,74.2265784712,69.2536944415,4.9528840297,0.02
 10/08  10:00:00,121.60653617,24.0283253898,50.8983545298,0.0,4.12243109448,41.7362269337,89.6479548756,84.6750708459,4.9528840297,0.02
 10/08  11:00:00,112.101008457,19.4978913461,46.1460558578,0.0,4.12243109448,41.7362269337,70.5767262293,65.6038421996,4.9528840297,0.02
 10/08  12:00:00,133.85057688,24.3760377559,62.9785470082,0.0,4.12243109448,41.7362269337,84.3059416861,79.3330576564,4.9528840297,0.02
 10/08  13:00:00,118.391417032,19.5188040442,52.5066161826,0.0,4.12243109448,41.7362269337,66.8210731184,61.8481890887,4.9528840297,0.02
 10/08  14:00:00,136.966101183,24.3887263545,66.0354948672,0.0,4.12243109448,41.7362269337,80.9427484085,75.9698643788,4.9528840297,0.02
 10/08  15:00:00,119.537734807,19.5387581508,53.6277999578,0.0,4.12243109448,41.7362269337,65.3335517692,60.3606677395,4.9528840297,0.02
 10/08  16:00:00,120.444442135,24.399128251,66.3657683657,0.0,4.12243109448,24.8785346261,80.609266585,75.6363825553,4.9528840297,0.02
 10/08  17:00:00,89.6727561582,19.5258064984,51.6305674482,0.0,2.06121554724,15.9888894789,68.9641312613,65.9724008435,2.97173041782,0.02
 10/08  18:00:00,102.338848375,23.4901423955,60.2390776907,0.0,2.06121554724,15.9888894789,84.7096101757,81.7178797579,2.97173041782,0.02
 10/08  19:00:00,96.3296232968,18.6121244783,45.1294280749,0.0,2.06121554724,15.9888894789,69.8529515726,66.8612211548,2.97173041782,0.02
 10/08  20:00:00,102.676712849,21.6186486862,48.4000588496,0.0,2.06121554724,15.9888894789,83.4201916802,80.4284612624,2.97173041782,0.02
 10/08  21:00:00,83.0907407495,17.0326381736,33.4933432872,0.0,2.06121554724,15.9888894789,73.5062761808,70.514545763,2.97173041782,0.02
 10/08  22:00:00,89.8449206548,19.8714112025,37.3388155873,0.0,2.06121554724,15.9888894789,86.7291337226,83.7374033048,2.97173041782,0.02
