Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/08  23:00:00,81.9017408983,17.2042767037,32.1327048347,0.0,2.06121554724,15.9888894789,76.5593112055,73.5675807877,2.97173041782,0.02
 10/08  24:00:00,78.3541598924,17.3363742421,28.4180589796,0.0,2.06121554724,15.9888894789,83.8258023938,80.834071976,2.97173041782,0.02
 10/09  01:00:00,72.9025821265,15.5582845762,24.7911937837,0.0,2.06121554724,15.9888894789,77.7067827571,74.7150523393,2.97173041782,0.02
 10/09  02:00:00,71.6354146533,15.5582845762,23.5240262658,0.0,2.06121554724,15.9888894789,75.0441503501,72.0524199323,2.97173041782,0.02
 10/09  03:00:00,67.9182373372,14.4469785351,20.9472943597,0.0,2.06121554724,15.9888894789,78.8421287288,67.2686616613,2.97173041782,8.60173664974
 10/09  04:00:00,67.5005578117,14.4469785351,20.5296149105,0.0,2.06121554724,15.9888894789,69.5028195147,66.5110890969,2.97173041782,0.02
 10/09  05:00:00,79.4871291181,18.1791408017,28.7199173659,0.0,2.06121554724,15.9888894789,77.8097844643,74.8180540465,2.97173041782,0.02
 10/09  06:00:00,74.1550968925,17.7808966585,23.7628178392,0.0,2.06121554724,15.9888894789,84.4456861748,81.453955757,2.97173041782,0.02
 10/09  07:00:00,79.0350946553,22.2261208232,31.1285339281,0.0,2.06121554724,15.9888894789,104.632899987,101.641169569,2.97173041782,0.02
 10/09  08:00:00,100.645034472,19.411462695,34.9086364938,0.0,4.12243109448,41.7362269337,80.1590254914,75.1861414617,4.9528840297,0.02
 10/09  09:00:00,113.912748984,23.5134097993,43.8873160444,0.0,4.12243109448,41.7362269337,95.0189310832,90.0460470535,4.9528840297,0.02
 10/09  10:00:00,108.729111551,19.7118301227,42.5518310912,0.0,4.12243109448,41.7362269337,74.7979024755,69.8250184458,4.9528840297,0.02
 10/09  11:00:00,124.900710791,23.9433222958,54.146650558,0.0,4.12243109448,41.7362269337,89.291298984,84.3184149543,4.9528840297,0.02
 10/09  12:00:00,117.072152753,19.9303117177,50.707151882,0.0,4.12243109448,41.7362269337,70.8858344539,65.9129504242,4.9528840297,0.02
 10/09  13:00:00,131.410352116,23.9644126876,60.8672960155,0.0,4.12243109448,41.7362269337,85.2689845747,80.296100545,4.9528840297,0.02
 10/09  14:00:00,120.0605878,19.9437988358,53.7844703748,0.0,4.12243109448,41.7362269337,68.5711710768,63.5982870471,4.9528840297,0.02
 10/09  15:00:00,132.917066574,23.9750560748,62.5005178217,0.0,4.12243109448,41.7362269337,82.9046230572,77.9317390275,4.9528840297,0.02
 10/09  16:00:00,103.541457073,19.9404556633,54.1337586119,0.0,4.12243109448,24.8785346261,67.9402001167,62.967316087,4.9528840297,0.02
 10/09  17:00:00,102.777569414,23.9554231356,60.1892066033,0.0,2.06121554724,15.9888894789,89.6472180386,86.6554876208,2.97173041782,0.02
 10/09  18:00:00,85.9859942026,19.0387737284,48.454149876,0.0,2.06121554724,15.9888894789,71.2731792558,68.2814488379,2.97173041782,0.02
 10/09  19:00:00,105.145817385,22.0218901717,50.4426105477,0.0,2.06121554724,15.9888894789,87.7103197106,84.7185892927,2.97173041782,0.02
 10/09  20:00:00,89.3846117463,17.7191922942,39.1006603415,0.0,2.06121554724,15.9888894789,72.5097466051,69.5180161873,2.97173041782,0.02
 10/09  21:00:00,88.3918212996,18.9823663696,36.7980727724,0.0,2.06121554724,15.9888894789,80.2162079707,77.2244775529,2.97173041782,0.02
 10/09  22:00:00,77.4356196454,16.4319033181,28.4387108651,0.000246310123202,2.06121554724,15.9888894789,77.9848283006,74.9930978828,2.97173041782,0.02
 10/09  23:00:00,78.4113182939,17.7808966585,28.0190394292,0.0,2.06121554724,15.9888894789,81.9830726345,78.9913422167,2.97173041782,0.02
 10/09  24:00:00,69.3355744487,14.4469785351,22.3646318559,0.0,2.06121554724,15.9888894789,73.7160829672,70.7243525494,2.97173041782,0.02
 10/10  01:00:00,82.8471227454,18.2803861579,29.9057944475,0.0,4.12243109448,15.9888894789,85.2507429372,82.2590125194,2.97173041782,0.02
 10/10  02:00:00,68.4151629786,14.2247173268,19.6110937757,0.0,4.12243109448,15.9888894789,69.048962194,66.0572317761,2.97173041782,0.02
 10/10  03:00:00,70.4728952432,15.5582845762,20.300291482,0.0,4.12243109448,15.9888894789,74.469210235,71.4774798171,2.97173041782,0.02
 10/10  04:00:00,120.574135342,28.3019110242,40.1691635939,0.0,12.3672932834,24.9413748627,117.009755074,112.036871044,4.9528840297,0.02
 10/10  05:00:00,132.329050415,28.8682105183,43.6829350168,7.6748441129,12.3672932834,24.9413748627,186.085517312,181.112633282,4.9528840297,0.02
 10/10  06:00:00,184.939272259,29.3102768237,42.3080617524,3.07239186705,24.7345865669,70.7195625826,151.631752269,141.70598421,9.90576805939,0.02
 10/10  07:00:00,214.763100173,29.4795986997,46.7902029713,1.25002892268,37.1018798503,92.3937384068,139.585744893,121.073511359,9.90576805939,8.60646547404
 10/10  08:00:00,227.157238214,29.6741523795,54.7028144965,0.541407299417,37.1018798503,104.434947198,122.046040023,112.120271964,9.90576805939,0.02
 10/10  09:00:00,248.416217285,30.1202204591,63.6493138412,0.366217473522,37.1018798503,116.476155989,115.237870786,105.312102726,9.90576805939,0.02
 10/10  10:00:00,257.400022793,30.6759933556,72.179318437,0.263620289445,37.1018798503,116.476155989,109.230511786,99.3047437261,9.90576805939,0.02
 10/10  11:00:00,266.077217355,31.1962056258,80.4867263641,0.113078895984,37.1018798503,116.476155989,112.643351734,94.112132313,9.90576805939,8.62545136127
 10/10  12:00:00,261.889068745,31.7523793799,87.8854950291,0.0116962510783,37.1018798503,104.434947198,95.9808031775,86.0550351182,9.90576805939,0.02
 10/10  13:00:00,278.719128315,32.3432243652,92.0946170407,0.0,37.1018798503,116.476155989,95.9439318044,77.4122993339,9.90576805939,8.62586441113
 10/10  14:00:00,282.020459781,32.9040308502,94.8354261505,0.0,37.1018798503,116.476155989,84.1864242778,74.2606562184,9.90576805939,0.02
 10/10  15:00:00,284.989347646,33.4179555533,97.2905337921,0.0,37.1018798503,116.476155989,82.0196900458,72.0939219864,9.90576805939,0.02
 10/10  16:00:00,285.230054605,33.6951909427,97.2544762318,0.0,37.1018798503,116.476155989,91.811732158,73.2858074167,9.90576805939,8.62015668188
 10/10  17:00:00,283.583669234,33.6533464436,95.6510343954,0.0,37.1018798503,116.476155989,86.1124899942,76.1867219348,9.90576805939,0.02
 10/10  18:00:00,176.22002035,28.579745267,72.2774946635,0.0,24.7345865669,47.5788473902,65.7989769816,60.8260929519,4.9528840297,0.02
 10/10  19:00:00,183.358830635,28.4027756997,67.8474379978,0.0,24.7345865669,47.5788473902,70.1526270476,65.1797430179,4.9528840297,0.02
 10/10  20:00:00,160.953240626,28.823987845,66.2775701284,0.0,12.3672932834,38.6892022431,84.8275376984,81.8358072806,2.97173041782,0.02
 10/10  21:00:00,111.044980304,17.6119182128,39.4838903999,0.0,12.3672932834,27.0668015668,59.0284415047,56.0367110869,2.97173041782,0.02
 10/10  22:00:00,99.2456681132,21.6065912358,42.8965444372,0.0,4.12243109448,15.9888894789,81.2013069263,78.2095765085,2.97173041782,0.02
 10/10  23:00:00,81.2446426869,15.6836448331,30.9816459923,0.0,4.12243109448,15.9888894789,57.696268527,54.7045381092,2.97173041782,0.02
 10/10  24:00:00,92.5071424032,21.3062238081,36.4583861122,0.0,4.12243109448,15.9888894789,89.4583947444,86.4666643266,2.97173041782,0.02
 10/11  01:00:00,69.8329486175,13.3048203117,21.9953993403,0.0,4.12243109448,15.9888894789,52.1703341363,49.1786037184,2.97173041782,0.02
 10/11  02:00:00,88.336610111,20.7604560354,32.856932968,0.0,4.12243109448,15.9888894789,87.4536847172,84.4619542994,2.97173041782,0.02
 10/11  03:00:00,63.0960257784,12.446627661,16.1166690893,0.0,4.12243109448,15.9888894789,56.5659560858,53.574225668,2.97173041782,0.02
 10/11  04:00:00,119.2038407,28.2160917592,38.8846880793,0.0,12.3672932834,24.9413748627,106.402894595,101.430010565,4.9528840297,0.02
 10/11  05:00:00,126.62159183,28.9383093922,41.8007671532,3.77945438489,12.3672932834,24.9413748627,174.793774679,169.82089065,4.9528840297,0.02
 10/11  06:00:00,180.532409974,29.454884815,39.4292457554,1.39973745958,24.7345865669,70.7195625826,141.393798103,131.468030043,9.90576805939,0.02
 10/11  07:00:00,208.978717049,29.8135085885,41.3243988801,0.597536789478,37.1018798503,92.3937384068,130.483811276,111.971553059,9.90576805939,8.60649015756
 10/11  08:00:00,216.784020616,29.9760235815,44.4760217703,0.0931043609062,37.1018798503,104.434947198,113.994907043,104.069138984,9.90576805939,0.02
 10/11  09:00:00,233.005677216,30.3859109164,48.2627921657,0.0765047648638,37.1018798503,116.476155989,108.363937647,98.438169588,9.90576805939,0.02
 10/11  10:00:00,239.169884804,30.9013788137,53.9129125726,0.0744981734639,37.1018798503,116.476155989,103.243767358,93.3179992986,9.90576805939,0.02
 10/11  11:00:00,247.569310312,31.4724748778,61.7717284108,0.0438911055105,37.1018798503,116.476155989,107.233405833,88.7026944985,9.90576805939,8.62494327547
 10/11  12:00:00,247.422176525,32.0414462471,70.719541823,0.00285705653747,37.1018798503,104.434947198,94.8256653181,84.8998972587,9.90576805939,0.02
 10/11  13:00:00,267.522221923,32.6164892599,76.6017504376,0.0,37.1018798503,116.476155989,100.130628685,81.5989658821,9.90576805939,8.62589474305
 10/11  14:00:00,275.203772508,33.1042059796,79.3754578239,0.0,37.1018798503,116.476155989,88.7411508994,78.81538284,9.90576805939,0.02
 10/11  15:00:00,282.397546227,33.5294397271,82.1694704543,0.0,37.1018798503,116.476155989,86.3323068606,76.4065388012,9.90576805939,0.02
 10/11  16:00:00,281.782187317,33.7173826075,80.5374400656,0.0,37.1018798503,116.476155989,93.9370989748,75.4110974625,9.90576805939,8.62023345289
 10/11  17:00:00,274.535380704,33.5273538137,75.2053077106,0.0,37.1018798503,116.476155989,86.0705338393,76.1447657799,9.90576805939,0.02
 10/11  18:00:00,170.350375907,28.5692878386,53.3756748643,0.0,24.7345865669,47.5788473902,64.9318501507,59.958966121,4.9528840297,0.02
 10/11  19:00:00,175.614356773,28.39234581,48.2447487027,0.0,24.7345865669,47.5788473902,69.9261532741,64.9532692444,4.9528840297,0.02
 10/11  20:00:00,151.095922222,28.4950043707,44.5287815085,0.0,12.3672932834,38.6892022431,84.5526784369,81.5609480191,2.97173041782,0.02
 10/11  21:00:00,107.866046312,17.7191922942,28.1252910226,0.0,12.3672932834,27.0668015668,59.3020113665,56.3102809487,2.97173041782,0.02
 10/11  22:00:00,91.1643310745,20.6746367704,27.916238267,0.0,4.12243109448,15.9888894789,76.9741139076,73.9823834898,2.97173041782,0.02
 10/11  23:00:00,64.5084771302,12.446627661,14.3855466502,0.0,4.12243109448,15.9888894789,54.564097903,51.5723674852,2.97173041782,0.02
 10/11  24:00:00,82.6431076217,20.5888175053,25.8802883402,0.0,4.12243109448,15.9888894789,87.8503523126,84.8586218948,2.97173041782,0.02
 10/12  01:00:00,60.297891162,12.446627661,13.0386451404,0.0,4.12243109448,15.9888894789,56.1655890222,53.1738586043,2.97173041782,0.02
 10/12  02:00:00,80.1010282194,20.6746367704,24.517240213,0.0,4.12243109448,15.9888894789,89.2757446358,86.284014218,2.97173041782,0.02
 10/12  03:00:00,59.3172600048,12.446627661,12.233354299,0.0,4.12243109448,15.9888894789,57.9191259842,54.9273955663,2.97173041782,0.02
 10/12  04:00:00,111.04720667,28.2160917592,30.728053964,0.0,12.3672932834,24.9413748627,108.873762076,103.900878047,4.9528840297,0.02
 10/12  05:00:00,123.39507149,28.9411450072,35.4249754183,6.92589007913,12.3672932834,24.9413748627,174.805249764,169.832365735,4.9528840297,0.02
 10/12  06:00:00,176.225053198,29.4610253769,32.7249783713,3.79050741968,24.7345865669,70.7195625826,142.003739195,132.077971135,9.90576805939,0.02
 10/12  07:00:00,204.599063304,29.8200134916,35.7071419814,1.82863378934,37.1018798503,92.3937384068,131.158548027,112.647802483,9.90576805939,8.60497748481
 10/12  08:00:00,212.190012478,29.9452057369,39.2904662295,0.71546515161,37.1018798503,104.434947198,114.545151709,104.619383649,9.90576805939,0.02
 10/12  09:00:00,227.978771821,30.2285164599,43.1203473133,0.349432740745,37.1018798503,116.476155989,108.844602372,98.9188343126,9.90576805939,0.02
 10/12  10:00:00,233.256419222,30.7134398623,47.9886199476,0.273256877131,37.1018798503,116.476155989,103.657051515,93.7312834554,9.90576805939,0.02
 10/12  11:00:00,240.273295816,31.1946335643,54.5915775229,0.205864052192,37.1018798503,116.476155989,107.647839806,89.1160833853,9.90576805939,8.62598836126
 10/12  12:00:00,241.186627743,31.6521792554,62.742339167,0.125691104987,37.1018798503,104.434947198,95.1063876779,85.1806196185,9.90576805939,0.02
 10/12  13:00:00,261.643718879,32.2199092101,68.9745468366,0.0337270343282,37.1018798503,116.476155989,100.364897422,81.8331225095,9.90576805939,8.62600685342
 10/12  14:00:00,265.143020407,32.7560349831,72.5429545979,0.0,37.1018798503,116.476155989,89.3452519081,79.4194838488,9.90576805939,0.02
 10/12  15:00:00,268.321521478,33.2069762842,75.9946706563,0.0,37.1018798503,116.476155989,87.2839273189,77.3581592595,9.90576805939,0.02
 10/12  16:00:00,268.588518853,33.3990214066,75.6828341095,0.0,37.1018798503,116.476155989,94.7995955081,76.2735426922,9.90576805939,8.62028475647
 10/12  17:00:00,265.151645157,33.2776615481,72.0613411105,0.0,37.1018798503,116.476155989,86.6740897661,76.7483217067,9.90576805939,0.02
 10/12  18:00:00,165.518095828,28.5677503718,52.908124286,0.0,24.7345865669,47.5788473902,65.4061579347,60.433273905,4.9528840297,0.02
 10/12  19:00:00,170.029113693,28.3910479871,47.8546973502,0.0,24.7345865669,47.5788473902,70.6741005076,65.7012164779,4.9528840297,0.02
 10/12  20:00:00,141.693729821,28.4950043707,43.4084986493,0.0,12.3672932834,38.6892022431,85.6680196007,82.6762891829,2.97173041782,0.02
 10/12  21:00:00,99.2500753357,16.8301474613,26.0195625347,0.0,12.3672932834,27.0668015668,56.7938767983,53.8021463805,2.97173041782,0.02
 10/12  22:00:00,83.6753932763,20.1311147582,24.9714121141,0.0,4.12243109448,15.9888894789,79.236010625,76.2442802072,2.97173041782,0.02
 10/12  23:00:00,67.6856106096,12.8757239864,16.3641896862,0.0,4.12243109448,15.9888894789,54.4965471461,51.5048167283,2.97173041782,0.02
 10/12  24:00:00,88.195949813,20.6746367704,27.3705878853,0.0,4.12243109448,15.9888894789,87.6065212805,84.6147908627,2.97173041782,0.02
 10/13  01:00:00,65.0698091835,12.446627661,14.1325227894,0.0,4.12243109448,15.9888894789,55.7999185144,52.8081880966,2.97173041782,0.02
 10/13  02:00:00,85.4103357918,20.2741468667,25.1310971633,0.0,4.12243109448,15.9888894789,89.7714837391,86.7797533213,2.97173041782,0.02
 10/13  03:00:00,66.3148199986,12.8757239864,15.5229151492,0.0,4.12243109448,15.9888894789,57.3905662056,54.3988357878,2.97173041782,0.02
 10/13  04:00:00,118.092131931,28.3591238676,34.0708028361,0.0,12.3672932834,24.9413748627,107.58484772,102.61196369,4.9528840297,0.02
 10/13  05:00:00,126.875348781,28.5218728795,35.7845911989,5.24415228112,12.3672932834,24.9413748627,173.566378674,168.593494644,4.9528840297,0.02
 10/13  06:00:00,182.797921372,29.5889638311,34.1255848343,3.49906281042,24.7345865669,70.7195625826,140.718175537,130.792407478,9.90576805939,0.02
 10/13  07:00:00,206.385164558,29.9009935047,36.7021089049,1.74952287616,37.1018798503,92.3937384068,130.354368401,111.842066979,9.90576805939,8.60653336258
 10/13  08:00:00,214.239765368,30.0237540209,41.2596811061,0.717452036999,37.1018798503,104.434947198,113.909733223,103.983965163,9.90576805939,0.02
 10/13  09:00:00,231.504979008,30.3124479591,46.5767277159,0.335319980209,37.1018798503,116.476155989,108.255400635,98.3296325759,9.90576805939,0.02
 10/13  10:00:00,239.892809413,30.8169267068,54.5421717774,0.252598357855,37.1018798503,116.476155989,103.060304769,93.1345367091,9.90576805939,0.02
 10/13  11:00:00,250.259110431,31.3234591445,64.4692969675,0.185133454522,37.1018798503,116.476155989,106.959541742,88.4276620309,9.90576805939,8.62611165146
 10/13  12:00:00,250.793284504,31.8439034617,76.604816218,0.105045497069,37.1018798503,104.434947198,94.7499616829,84.8241936235,9.90576805939,0.02
 10/13  13:00:00,272.127106637,32.4864214863,85.3418470488,0.0175344830155,37.1018798503,116.476155989,100.070623753,81.5387549205,9.90576805939,8.62610077359
 10/13  14:00:00,276.788395208,33.0740162149,89.4333581374,0.0,37.1018798503,116.476155989,88.8074733841,78.8817053247,9.90576805939,0.02
 10/13  15:00:00,280.658379443,33.5709466243,92.8065500368,0.0,37.1018798503,116.476155989,85.6274145827,75.7016465233,9.90576805939,0.02
 10/13  16:00:00,279.558154766,33.7826537768,91.4951026736,0.0,37.1018798503,116.476155989,94.0279727103,75.5018355282,9.90576805939,8.62036912274
 10/13  17:00:00,274.755827852,33.6598685961,86.8166665008,0.0,37.1018798503,116.476155989,86.1041269938,76.1783589344,9.90576805939,0.02
 10/13  18:00:00,167.79152372,28.5716134312,63.8571242841,0.0,24.7345865669,47.5788473902,65.1913487116,60.2184646819,4.9528840297,0.02
 10/13  19:00:00,173.906683325,28.3957301223,58.4023301757,0.0,24.7345865669,47.5788473902,69.7743374045,64.8014533748,4.9528840297,0.02
 10/13  20:00:00,149.99555953,28.6035953853,55.5402751768,0.0,12.3672932834,38.6892022431,83.9735771808,80.981846763,2.97173041782,0.02
 10/13  21:00:00,104.22488036,17.3973700502,32.8783350568,0.0,12.3672932834,27.0668015668,58.2084535619,55.2167231441,2.97173041782,0.02
 10/13  22:00:00,93.9923808726,21.7353201335,37.5145279412,0.0,4.12243109448,15.9888894789,78.1991888842,75.2074584664,2.97173041782,0.02
 10/13  23:00:00,77.8705137276,15.512006303,27.779155205,0.0,4.12243109448,15.9888894789,59.235737889,56.2440074712,2.97173041782,0.02
 10/13  24:00:00,91.7337679588,21.4778623382,35.5133727792,0.0,4.12243109448,15.9888894789,91.3080156933,88.3162852755,2.97173041782,0.02
 10/14  01:00:00,70.8393850173,14.396355857,21.8636768076,0.0,4.12243109448,15.9888894789,63.0357037219,60.0439733041,2.97173041782,0.02
 10/14  02:00:00,88.4629688646,20.4171789751,33.3265684223,0.0,4.12243109448,15.9888894789,84.8403938867,81.8486634689,2.97173041782,0.02
 10/14  03:00:00,67.9844386092,12.7899047213,20.6618044998,0.0,4.12243109448,15.9888894789,56.9199315996,53.9282011818,2.97173041782,0.02
 10/14  04:00:00,106.092182868,27.5295376386,43.5940913438,0.0,4.12243109448,16.0517297156,110.972457,107.980726582,2.97173041782,0.02
 10/14  05:00:00,100.800753897,26.6713449878,39.1608549848,0.0,4.12243109448,16.0517297156,110.571732543,107.580002126,2.97173041782,0.02
 10/14  06:00:00,139.397080042,29.2459229401,51.628528284,0.0,4.12243109448,39.6058045677,91.8949525056,88.9032220877,2.97173041782,0.02
 10/14  07:00:00,174.767391304,29.2780711796,55.3849363789,4.63705524809,12.3672932834,65.3531420225,158.172820169,144.619306019,4.9528840297,8.6006301199
 10/14  08:00:00,171.790389917,29.2636695323,56.9092674588,4.30683936463,12.3672932834,68.2430321324,146.904042132,141.931158102,4.9528840297,0.02
 10/14  09:00:00,199.989810618,29.319002344,58.597918903,1.74545292868,16.4897243779,93.1370602926,136.994075446,129.049460999,7.92461444751,0.02
 10/14  10:00:00,204.601731702,29.3515816957,64.1291777352,0.793438331953,16.4897243779,93.1370602926,131.309164264,123.364549816,7.92461444751,0.02
 10/14  11:00:00,213.030361301,29.4370935105,72.860300378,0.405423225294,16.4897243779,93.1370602926,124.149989549,116.205375101,7.92461444751,0.02
 10/14  12:00:00,210.695999599,29.6699589628,79.5912570365,0.258832552541,16.4897243779,83.9857416113,103.174784995,95.2301705475,7.92461444751,0.02
 10/14  13:00:00,215.434255269,29.8148079874,84.3279804414,0.115507901721,16.4897243779,83.9857416113,87.3158066299,79.3711921824,7.92461444751,0.02
 10/14  14:00:00,218.571441806,29.9288713636,87.4546841339,0.0119675738601,16.4897243779,83.9857416113,79.6629269015,71.718312454,7.92461444751,0.02
 10/14  15:00:00,199.851499322,29.2459229401,86.8865692877,0.0,12.3672932834,70.6512738906,42.8308973311,29.2710572291,4.9528840297,8.60695607231
 10/14  16:00:00,199.923491441,29.2459229401,86.9585810645,0.0,12.3672932834,70.6512738906,31.71971735,26.7468333203,4.9528840297,0.02
 10/14  17:00:00,185.274258519,29.2459229401,84.8328133213,0.0,12.3672932834,58.1284167478,37.6280408396,32.6551568099,4.9528840297,0.02
 10/14  18:00:00,141.112717907,28.4735495544,72.2819414016,0.0,12.3672932834,24.9413748627,63.2030547021,58.2301706724,4.9528840297,0.02
 10/14  19:00:00,149.610849436,28.280456208,69.2273329315,0.0,12.3672932834,24.9413748627,75.491686616,70.5188025863,4.9528840297,0.02
 10/14  20:00:00,128.630550016,27.9586339639,65.7033630748,0.0,4.12243109448,16.0517297156,90.8227256373,87.8309952195,2.97173041782,0.02
 10/14  21:00:00,86.2943101467,15.3403677728,36.3745908102,0.0,4.12243109448,15.9888894789,54.2191683773,51.2274379595,2.97173041782,0.02
 10/14  22:00:00,103.47048402,21.3062238081,47.4217280261,0.0,4.12243109448,15.9888894789,84.566670208,81.5749397902,2.97173041782,0.02
 10/14  23:00:00,82.7034187557,14.537142205,33.6102364509,0.0,4.12243109448,15.9888894789,58.0671780463,55.0754476284,2.97173041782,0.02
 10/14  24:00:00,102.927029626,21.4778623382,46.7066350452,0.0,4.12243109448,15.9888894789,91.2163074218,88.224577004,2.97173041782,0.02
 10/15  01:00:00,69.469160937,12.446627661,24.5510200913,0.0,2.06121554724,15.9888894789,56.067354367,53.0756239492,2.97173041782,0.02
 10/15  02:00:00,96.2812614399,19.9572304676,43.6893371536,0.0,2.06121554724,15.9888894789,82.394768785,79.4030383672,2.97173041782,0.02
 10/15  03:00:00,63.9247031859,10.6685379951,20.8312749601,0.0,2.06121554724,15.9888894789,47.428949508,44.4372190902,2.97173041782,0.02
 10/15  04:00:00,95.9432050417,19.9572304676,43.3512806762,0.0,2.06121554724,15.9888894789,81.6224919431,78.6307615252,2.97173041782,0.02
 10/15  05:00:00,63.5519918897,10.6685379951,20.4585635796,0.0,2.06121554724,15.9888894789,47.7327198412,44.7409894234,2.97173041782,0.02
 10/15  06:00:00,103.880356415,23.2559520041,47.896464368,0.0,2.06121554724,15.9888894789,97.5483305767,94.5566001589,2.97173041782,0.02
 10/15  07:00:00,77.663781489,17.7808966585,34.3190023096,0.0,2.06121554724,15.9888894789,79.4781088293,76.4863784115,2.97173041782,0.02
 10/15  08:00:00,120.982154596,23.6421386969,50.8985227564,0.0,4.12243109448,41.7362269337,94.8475068704,89.8746228407,4.9528840297,0.02
 10/15  09:00:00,110.175766665,19.49728196,44.35354908,0.0,4.12243109448,41.7362269337,74.1854108518,69.2125268221,4.9528840297,0.02
 10/15  10:00:00,125.065685206,23.9425061247,54.6816858321,0.0,4.12243109448,41.7362269337,88.7446438787,83.771759849,4.9528840297,0.02
 10/15  11:00:00,110.142245456,19.0681856347,44.7491240869,0.0,4.12243109448,41.7362269337,63.1300689801,58.1571849504,4.9528840297,0.02
 10/15  12:00:00,127.389203391,23.727957962,57.2197520676,0.0,4.12243109448,41.7362269337,68.9652138632,63.9923298335,4.9528840297,0.02
 10/15  13:00:00,114.535773626,19.3900078787,48.8208298969,0.0,4.12243109448,41.7362269337,51.0204971866,46.0476131569,4.9528840297,0.02
 10/15  14:00:00,133.074310508,24.3716024501,62.2612146235,0.0,4.12243109448,41.7362269337,72.588400838,59.0337737665,4.9528840297,8.60174304183
 10/15  15:00:00,115.901837994,19.49728196,50.0796202416,0.0,4.12243109448,41.7362269337,52.9762704492,48.0033864195,4.9528840297,0.02
 10/15  16:00:00,116.536938391,24.3716024501,62.5815349496,0.0,4.12243109448,24.8785346261,65.5658508023,60.5929667726,4.9528840297,0.02
 10/15  17:00:00,83.9248839762,18.5009630458,46.9308497735,0.0,2.06121554724,15.9888894789,53.3844165216,50.3926861038,2.97173041782,0.02
 10/15  18:00:00,99.7844249385,22.8389131291,55.9867164634,0.0,2.06121554724,15.9888894789,70.61159825,67.6198678322,2.97173041782,0.02
 10/15  19:00:00,86.7149715581,15.597825568,38.5990094631,0.0,2.06121554724,15.9888894789,48.7421651112,45.7504346933,2.97173041782,0.02
 10/15  20:00:00,102.523537962,21.3062238081,48.5359970623,0.0,2.06121554724,15.9888894789,76.3994338594,73.4077034416,2.97173041782,0.02
 10/15  21:00:00,78.8535737929,14.1938651447,32.1648836952,0.0,2.06121554724,15.9888894789,53.1116853148,50.119954897,2.97173041782,0.02
 10/15  22:00:00,99.4205775241,20.6317271378,46.1308448554,0.0,2.06121554724,15.9888894789,83.1686113307,80.1768809129,2.97173041782,0.02
 10/15  23:00:00,79.6576803744,14.4084133073,32.754442149,0.0,2.06121554724,15.9888894789,57.3943710231,54.4026406053,2.97173041782,0.02
 10/15  24:00:00,94.9467749113,19.9880826498,42.3006867543,0.0,2.06121554724,15.9888894789,84.9891216847,81.9973912669,2.97173041782,0.02
 10/16  01:00:00,77.1043094881,13.3048203117,29.2667601549,0.0,4.12243109448,15.9888894789,52.4129350923,49.4212046745,2.97173041782,0.02
 10/16  02:00:00,101.836887244,21.0762495543,46.0297607983,0.0,4.12243109448,15.9888894789,86.6848653038,83.693134886,2.97173041782,0.02
 10/16  03:00:00,78.5261324782,13.7493427282,30.2324049654,0.0,4.12243109448,15.9888894789,57.2273314027,54.2356009849,2.97173041782,0.02
 10/16  04:00:00,143.300975836,28.3877302893,62.8101847121,0.0,12.3672932834,24.9413748627,108.707425772,103.734541743,4.9528840297,0.02
 10/16  05:00:00,147.130105318,28.5206554568,63.0834520048,3.42293700801,12.3672932834,24.9413748627,170.228850351,165.255966322,4.9528840297,0.02
 10/16  06:00:00,213.630111062,29.3706202602,72.6134829112,1.39746602035,24.7345865669,70.7195625826,134.27703361,124.351265551,9.90576805939,0.02
 10/16  07:00:00,242.81636374,29.7349612987,75.4556092856,0.382522339794,37.1018798503,92.3937384068,111.565978131,101.640210071,9.90576805939,0.02
 10/16  08:00:00,250.160022424,29.9184143612,77.8561381949,0.146509699809,37.1018798503,104.434947198,99.3100479736,89.3842799142,9.90576805939,0.02
 10/16  09:00:00,264.563212402,30.1451682764,80.1349146696,0.00262753375156,37.1018798503,116.476155989,98.0517739598,79.5243698969,9.90576805939,8.62163600351
 10/16  10:00:00,267.451360105,30.3869965695,82.7833007354,0.0,37.1018798503,116.476155989,80.1702123433,70.2444442839,9.90576805939,0.02
 10/16  11:00:00,271.032990484,30.6585646229,86.0931007748,0.0,37.1018798503,116.476155989,78.4525486073,59.9203640228,9.90576805939,8.62641652511
 10/16  12:00:00,262.517921145,30.9198312383,89.3585807094,0.0,37.1018798503,104.434947198,60.6686665722,50.7428985128,9.90576805939,0.02
 10/16  13:00:00,275.925363979,31.3924314865,90.2516641182,0.0,37.1018798503,116.476155989,57.9629296259,48.0371615665,9.90576805939,0.02
 10/16  14:00:00,274.792036119,31.8296933131,88.6812137934,0.0,37.1018798503,116.476155989,74.4018465486,55.8708931238,9.90576805939,8.62518536544
 10/16  15:00:00,273.341030082,32.1528413368,86.9073367177,0.0,37.1018798503,116.476155989,74.705024867,64.7792568077,9.90576805939,0.02
 10/16  16:00:00,271.558864962,32.2525325021,85.0259570965,0.0,37.1018798503,116.476155989,83.3949870113,73.4692189519,9.90576805939,0.02
 10/16  17:00:00,269.402100822,32.151925575,82.9708196085,0.0,37.1018798503,116.476155989,91.7254566697,81.7996886103,9.90576805939,0.02
 10/16  18:00:00,166.490370844,28.4735495544,62.6540076717,0.0,24.7345865669,47.5788473902,76.727139043,63.1690919772,4.9528840297,8.60516303606
 10/16  19:00:00,176.418594979,28.3877302893,60.922236401,0.0,24.7345865669,47.5788473902,73.6514451989,68.6785611692,4.9528840297,0.02
 10/16  20:00:00,157.192027563,28.4950043707,62.845338663,0.0,12.3672932834,38.6892022431,87.7419631441,84.7502327263,2.97173041782,0.02
 10/16  21:00:00,111.743345819,17.3973700502,40.3968047233,0.0,12.3672932834,27.0668015668,58.5247681206,55.5330377028,2.97173041782,0.02
 10/16  22:00:00,105.159815026,21.6280460521,48.7892366358,0.0,4.12243109448,15.9888894789,75.3795779402,72.3878475224,2.97173041782,0.02
 10/16  23:00:00,86.6384943173,15.512006303,36.5471362607,0.0,4.12243109448,15.9888894789,51.8322605978,48.84053018,2.97173041782,0.02
 10/16  24:00:00,107.700637562,22.4098168037,50.5249768749,0.0,4.12243109448,15.9888894789,71.8814213042,68.8896908864,2.97173041782,0.02
 10/17  01:00:00,87.0955742063,15.512006303,37.0042160268,0.0,4.12243109448,15.9888894789,43.4889754313,40.4972450134,2.97173041782,0.02
 10/17  02:00:00,105.693421686,21.5636816033,49.3872075834,0.0,4.12243109448,15.9888894789,63.5671300181,60.5753996003,2.97173041782,0.02
 10/17  03:00:00,83.0557226775,14.8254521824,33.6509185656,0.0,4.12243109448,15.9888894789,45.996956426,43.0052260082,2.97173041782,0.02
 10/17  04:00:00,142.744643917,28.0659080453,62.5756751418,0.0,12.3672932834,24.9413748627,82.3438584493,77.3709744196,4.9528840297,0.02
 10/17  05:00:00,147.472464117,29.1794120963,63.9121486695,2.27784258705,12.3672932834,24.9413748627,162.850255285,157.877371255,4.9528840297,0.02
 10/17  06:00:00,203.489535081,29.5429053838,63.0394435242,0.658644369073,24.7345865669,70.7195625826,138.559004651,128.633236591,9.90576805939,0.02
 10/17  07:00:00,229.987568097,30.0167028094,62.4529938971,0.274599548509,37.1018798503,92.3937384068,119.838391017,109.912622958,9.90576805939,0.02
 10/17  08:00:00,236.449741243,30.192832391,63.8994125493,0.118526498923,37.1018798503,104.434947198,122.681440049,104.156449984,9.90576805939,8.61922200512
 10/17  09:00:00,249.714580924,30.3400634515,65.0883785634,0.00565421628185,37.1018798503,116.476155989,110.690174574,100.764406514,9.90576805939,0.02
 10/17  10:00:00,252.79462074,30.6227357461,67.8908014376,0.0,37.1018798503,116.476155989,106.673732801,96.7479647417,9.90576805939,0.02
 10/17  11:00:00,256.874798557,31.0582090528,71.5352627492,0.0,37.1018798503,116.476155989,110.67659392,92.1443198102,9.90576805939,8.62650605087
 10/17  12:00:00,248.830776049,31.5884859446,75.0027822483,0.0,37.1018798503,104.434947198,97.9871416593,88.0613735999,9.90576805939,0.02
 10/17  13:00:00,263.998201732,32.2449715456,77.4719383332,0.0,37.1018798503,116.476155989,93.9151490268,83.9893809674,9.90576805939,0.02
 10/17  14:00:00,266.337143424,32.8116548579,79.2443735241,0.0,37.1018798503,116.476155989,99.5985817945,81.0675365959,9.90576805939,8.62527713924
 10/17  15:00:00,267.599456559,33.1878192738,80.130771914,0.0,37.1018798503,116.476155989,89.1395495694,79.21378151,9.90576805939,0.02
 10/17  16:00:00,265.366259825,33.3081265215,77.7777390249,0.0,37.1018798503,116.476155989,88.5649184169,78.6391503575,9.90576805939,0.02
 10/17  17:00:00,261.027028531,33.1097683722,73.6378962331,0.0,37.1018798503,116.476155989,97.8915327871,79.3717898267,9.90576805939,8.61397490108
 10/17  18:00:00,159.234354405,28.562566113,55.3089906472,0.0,24.7345865669,47.5788473902,66.3192328367,61.346348807,4.9528840297,0.02
 10/17  19:00:00,166.73841583,28.3886624669,51.2411290064,0.0,24.7345865669,47.5788473902,71.7093162533,66.7364322236,4.9528840297,0.02
 10/17  20:00:00,144.442297859,28.602278452,49.9883328661,0.0,12.3672932834,38.6892022431,85.8905518689,82.8988214511,2.97173041782,0.02
 10/17  21:00:00,103.522899957,17.7191922942,31.8545344458,0.0,12.3672932834,27.0668015668,59.1013969198,56.109666502,2.97173041782,0.02
 10/17  22:00:00,91.3938243728,21.7353201335,34.9159716607,0.0,4.12243109448,15.9888894789,81.6775392972,78.6858088793,2.97173041782,0.02
 10/17  23:00:00,67.0274977374,13.421491759,19.0499654946,0.0,4.12243109448,15.9888894789,58.3038599693,55.3121295515,2.97173041782,0.02
 10/17  24:00:00,85.600809784,20.4171789751,30.4644097055,0.0,4.12243109448,15.9888894789,84.2259994927,81.2342690749,2.97173041782,0.02
 10/18  01:00:00,63.4498077846,12.446627661,16.4704510245,0.0,4.12243109448,15.9888894789,56.9293550269,53.937624609,2.97173041782,0.02
 10/18  02:00:00,85.3825293417,20.5888175053,30.0744905971,0.0,4.12243109448,15.9888894789,89.5651612846,86.5734308668,2.97173041782,0.02
 10/18  03:00:00,62.5149590264,12.446627661,15.5356022073,0.0,4.12243109448,15.9888894789,56.960108528,53.9683781102,2.97173041782,0.02
 10/18  04:00:00,120.113151395,28.4091851056,39.6009053002,0.0,12.3672932834,24.9413748627,107.570763442,102.597879412,4.9528840297,0.02
 10/18  05:00:00,125.783378339,28.5374892406,41.4881507897,3.65467728248,12.3672932834,24.9413748627,173.901605161,168.928721131,4.9528840297,0.02
 10/18  06:00:00,185.871837111,29.6498317909,43.5218786772,2.45158457424,24.7345865669,70.7195625826,140.799770411,130.874002352,9.90576805939,0.02
 10/18  07:00:00,214.959972959,29.9509867663,46.3775264583,1.38818310356,37.1018798503,92.3937384068,121.619700121,111.693932062,9.90576805939,0.02
 10/18  08:00:00,223.232194351,30.0616391547,49.836642305,1.09495392964,37.1018798503,104.434947198,124.019783194,105.494740681,9.90576805939,8.61927445345
 10/18  09:00:00,238.146111331,30.1900508958,53.1695894914,0.505983631217,37.1018798503,116.476155989,111.001292339,101.075524279,9.90576805939,0.02
 10/18  10:00:00,241.210970747,30.3589027668,56.3502240531,0.220736547881,37.1018798503,116.476155989,107.234989407,97.3092213473,9.90576805939,0.02
 10/18  11:00:00,244.708869977,30.5623648502,59.7446086295,0.120585009234,37.1018798503,116.476155989,112.776032675,94.2436558695,9.90576805939,8.62660874651
 10/18  12:00:00,236.50590669,30.8589895792,63.3406092422,0.0667862695377,37.1018798503,104.434947198,101.359828438,91.4340603788,9.90576805939,0.02
 10/18  13:00:00,252.715753782,31.2761616972,67.1477170934,0.0105567563601,37.1018798503,116.476155989,97.7991525453,87.8733844859,9.90576805939,0.02
 10/18  14:00:00,257.067318771,31.6032002719,71.1830266429,0.0,37.1018798503,116.476155989,104.110561021,85.579407794,9.90576805939,8.62538516717
 10/18  15:00:00,261.33040871,31.8881370965,75.1613853859,0.0,37.1018798503,116.476155989,93.7855440576,83.8597759982,9.90576805939,0.02
 10/18  16:00:00,260.307634456,32.0941925915,73.9330265078,0.0,37.1018798503,116.476155989,92.1994872898,82.2737192305,9.90576805939,0.02
 10/18  17:00:00,254.779914047,32.0090338826,68.4915340052,0.0,37.1018798503,116.476155989,100.941258022,82.4214706089,9.90576805939,8.61401935355
 10/18  18:00:00,157.519908218,28.4735495544,51.3344001776,0.0,24.7345865669,47.5788473902,67.7295513399,62.7566673102,4.9528840297,0.02
 10/18  19:00:00,163.151565044,28.3877302893,47.6552087117,0.0,24.7345865669,47.5788473902,73.7351178367,68.762233807,4.9528840297,0.02
 10/18  20:00:00,139.319029003,28.3877302893,45.0796077589,0.0,12.3672932834,38.6892022431,87.7876298338,84.795899416,2.97173041782,0.02
 10/18  21:00:00,97.6462033134,16.572689666,27.1476489895,0.0,12.3672932834,27.0668015668,56.2134949994,53.2217645816,2.97173041782,0.02
 10/18  22:00:00,81.7887159803,19.9880826498,27.0814119589,0.0,4.12243109448,15.9888894789,80.2134122428,77.221681825,2.97173041782,0.02
 10/18  23:00:00,69.1703374575,13.648097372,20.9895108069,0.0,4.12243109448,15.9888894789,55.5865856632,52.5948552454,2.97173041782,0.02
 10/18  24:00:00,77.6775266862,19.5589863244,23.399318948,0.0,4.12243109448,15.9888894789,89.3793725881,86.3876421703,2.97173041782,0.02
 10/19  01:00:00,65.7797400656,13.3048203117,17.9421903428,0.0,4.12243109448,15.9888894789,57.568866692,54.5771362742,2.97173041782,0.02
 10/19  02:00:00,77.9225893895,19.9880826498,23.2152851869,0.0,4.12243109448,15.9888894789,89.3024674487,86.3107370308,2.97173041782,0.02
 10/19  03:00:00,60.0468788226,12.446627661,13.0675216885,0.0,4.12243109448,15.9888894789,58.4476288163,55.4558983984,2.97173041782,0.02
 10/19  04:00:00,114.394721192,28.5164591869,33.7752006994,0.0,12.3672932834,24.9413748627,108.973785399,104.000901369,4.9528840297,0.02
 10/19  05:00:00,121.240085899,28.5235353009,34.4868575672,6.12663168664,12.3672932834,24.9413748627,175.051774073,170.078890044,4.9528840297,0.02
 10/19  06:00:00,177.207551993,29.6008313818,32.7788039453,4.57937427761,24.7345865669,70.7195625826,142.079531597,132.153763537,9.90576805939,0.02
 10/19  07:00:00,204.286718281,29.8819557089,34.3185126536,2.84296768985,37.1018798503,92.3937384068,123.164310779,113.23854272,9.90576805939,0.02
 10/19  08:00:00,210.574106145,29.9646764772,36.4409807124,1.92951624567,37.1018798503,104.434947198,125.251416729,106.726297381,9.90576805939,8.61935128887
 10/19  09:00:00,223.998002464,30.0726093985,38.4911281107,1.15376213891,37.1018798503,116.476155989,112.121009932,102.195241873,9.90576805939,0.02
 10/19  10:00:00,227.484386196,30.3382896988,42.3315171372,0.533445267424,37.1018798503,116.476155989,107.007727742,97.0819596826,9.90576805939,0.02
 10/19  11:00:00,232.814028253,30.7626801969,47.4680673424,0.3019940828,37.1018798503,116.476155989,110.555075165,92.0225822421,9.90576805939,8.62672486337
 10/19  12:00:00,225.999993102,31.1830450773,52.3867446259,0.190660198334,37.1018798503,104.434947198,98.1665305382,88.2407624788,9.90576805939,0.02
 10/19  13:00:00,241.956339913,31.7068233268,55.8650392964,0.103132214465,37.1018798503,116.476155989,103.246035397,84.7135277152,9.90576805939,8.6267396227
 10/19  14:00:00,243.73959737,31.9530992094,57.4917165424,0.0137168016597,37.1018798503,116.476155989,93.643433439,83.7176653796,9.90576805939,0.02
 10/19  15:00:00,245.49492696,32.0973678017,59.1166475228,0.0,37.1018798503,116.476155989,92.9795462014,83.053778142,9.90576805939,0.02
 10/19  16:00:00,244.846561188,32.1795278343,58.3866010583,0.0,37.1018798503,116.476155989,100.743509606,82.2168438987,9.90576805939,8.62089764771
 10/19  17:00:00,241.805154763,31.9771414443,55.5486966271,0.0,37.1018798503,116.476155989,92.7861391813,82.8603711219,9.90576805939,0.02
 10/19  18:00:00,149.173202227,28.4735495544,42.9876917873,0.0,24.7345865669,47.5788473902,68.717144299,63.7442602693,4.9528840297,0.02
 10/19  19:00:00,156.189979866,28.3877302893,40.6936185422,0.0,24.7345865669,47.5788473902,75.0922436118,70.1193595821,4.9528840297,0.02
 10/19  20:00:00,131.44642736,27.9586339639,37.6360964559,0.0,12.3672932834,38.6892022431,89.2937831152,86.3020526974,2.97173041782,0.02
 10/19  21:00:00,92.6557969213,15.512006303,23.2412339557,0.0,12.3672932834,27.0668015668,54.1016710919,51.109940674,2.97173041782,0.02
 10/19  22:00:00,81.9507563258,20.4171789751,26.8143556223,0.0,4.12243109448,15.9888894789,81.207021131,78.2152907132,2.97173041782,0.02
 10/19  23:00:00,61.4444739978,12.446627661,14.4651167007,0.0,4.12243109448,15.9888894789,55.9272520026,52.9355215847,2.97173041782,0.02
 10/19  24:00:00,82.795565001,20.7032431921,27.3731000368,0.0,4.12243109448,15.9888894789,89.006977278,86.0152468602,2.97173041782,0.02
 10/20  01:00:00,60.6737554765,12.446627661,13.6943980457,0.0,4.12243109448,15.9888894789,57.7724947246,54.7807643068,2.97173041782,0.02
 10/20  02:00:00,81.626432281,20.7604560354,26.1467543332,0.0,4.12243109448,15.9888894789,90.8077023154,87.8159718976,2.97173041782,0.02
 10/20  03:00:00,59.8968776593,12.446627661,12.9175201647,0.0,4.12243109448,15.9888894789,57.7481720522,54.7564416344,2.97173041782,0.02
 10/20  04:00:00,113.970247043,28.4449431327,33.4222422427,0.0,12.3672932834,24.9413748627,109.513380667,104.540496637,4.9528840297,0.02
 10/20  05:00:00,122.960510208,28.51829101,34.8211259541,7.51803153771,12.3672932834,24.9413748627,175.393413559,170.420529529,4.9528840297,0.02
 10/20  06:00:00,179.04803866,29.5768191991,33.4240323079,5.79864440124,24.7345865669,70.7195625826,142.347204582,132.421436522,9.90576805939,0.02
 10/20  07:00:00,207.037712171,29.8572951766,36.6191987439,3.31793631935,37.1018798503,92.3937384068,131.818550275,113.306708695,9.90576805939,8.60607352141
 10/20  08:00:00,215.595723017,29.9579282102,41.5857659581,1.81311811171,37.1018798503,104.434947198,115.809917798,105.884149739,9.90576805939,0.02
 10/20  09:00:00,232.312075667,30.1384326237,46.8848835341,1.00823435299,37.1018798503,116.476155989,110.153041026,100.227272966,9.90576805939,0.02
 10/20  10:00:00,237.445619407,30.5452572174,52.0774594281,0.541742672549,37.1018798503,116.476155989,113.483587582,94.9522379126,9.90576805939,8.62558160981
 10/20  11:00:00,242.541898785,31.0040856085,56.8736712921,0.382882706758,37.1018798503,116.476155989,100.161233939,90.2354658792,9.90576805939,0.02
 10/20  12:00:00,235.005081178,31.4647942322,61.0948490199,0.205868506637,37.1018798503,104.434947198,96.579701293,86.6539332337,9.90576805939,0.02
 10/20  13:00:00,249.619330847,31.9258641501,63.3110527675,0.101077039843,37.1018798503,116.476155989,102.152839381,83.6202320442,9.90576805939,8.62683927754
 10/20  14:00:00,250.85549058,32.3074410019,64.2574013829,0.00957779330439,37.1018798503,116.476155989,91.9296800518,82.0039119924,9.90576805939,0.02
 10/20  15:00:00,251.483920435,32.3762187883,64.8267610615,0.0,37.1018798503,116.476155989,91.8786869929,81.9529189335,9.90576805939,0.02
 10/20  16:00:00,251.077869669,32.363019367,64.4344393079,0.0,37.1018798503,116.476155989,100.265833393,81.7390858366,9.90576805939,8.62097949732
 10/20  17:00:00,249.176532046,32.1348586837,62.7623575656,0.0,37.1018798503,116.476155989,92.5909187645,82.6651507052,9.90576805939,0.02
 10/20  18:00:00,155.50717978,28.4735495544,49.321663443,0.0,24.7345865669,47.5788473902,68.2640340708,63.2911500411,4.9528840297,0.02
 10/20  19:00:00,161.550793699,28.3877302893,46.0544256521,0.0,24.7345865669,47.5788473902,74.1853123218,69.2124282921,4.9528840297,0.02
 10/20  20:00:00,137.150272589,28.3877302893,42.9108382898,0.0,12.3672932834,38.6892022431,88.318697006,85.3269665882,2.97173041782,0.02
 10/20  21:00:00,94.1631279556,15.6836448331,24.5769224519,0.0,12.3672932834,27.0668015668,53.7986254007,50.8068949829,2.97173041782,0.02
 10/20  22:00:00,79.7344498415,19.9880826498,25.0271450602,0.0,4.12243109448,15.9888894789,80.7638344474,77.7721040296,2.97173041782,0.02
 10/20  23:00:00,67.1242083332,13.5193684744,19.0721098191,0.0,4.12243109448,15.9888894789,55.8794447252,52.8877143074,2.97173041782,0.02
 10/20  24:00:00,75.5589266145,19.5589863244,21.280718114,0.0,4.12243109448,15.9888894789,85.5517914693,82.5600610515,2.97173041782,0.02
 10/21  01:00:00,64.3961019334,13.2190010467,16.6443707128,0.0,4.12243109448,15.9888894789,57.7760472474,54.7843168296,2.97173041782,0.02
 10/21  02:00:00,77.1394086066,19.9880826498,22.4321036397,0.0,4.12243109448,15.9888894789,89.7189208481,86.7271904302,2.97173041782,0.02
 10/21  03:00:00,60.394378775,12.5324469261,13.3292016101,0.0,4.12243109448,15.9888894789,58.6755861765,55.6838557587,2.97173041782,0.02
 10/21  04:00:00,92.5828325282,27.5295376386,30.084740179,0.0,4.12243109448,16.0517297156,123.790311785,112.217973651,2.97173041782,8.60060771614
 10/21  05:00:00,94.3975276569,27.9586339639,31.4703390723,0.0,4.12243109448,16.0517297156,114.756132507,111.764402089,2.97173041782,0.02
 10/21  06:00:00,120.33759252,29.2459229401,32.5208750084,0.0481651893294,4.12243109448,39.6058045677,95.8447002055,92.8529697877,2.97173041782,0.02
 10/21  07:00:00,171.315650462,29.2813845597,37.7249286904,16.4928415993,12.3672932834,65.3531420225,153.272022269,148.29913824,4.9528840297,0.02
 10/21  08:00:00,164.923502538,29.2700581098,40.8243412102,13.5184776369,12.3672932834,68.2430321324,149.599189536,144.626305506,4.9528840297,0.02
 10/21  09:00:00,191.271155787,29.2951335051,43.9293382734,7.71922542407,16.4897243779,93.1370602926,138.507836912,130.563222465,7.92461444751,0.02
 10/21  10:00:00,192.809679988,29.3090149913,47.7947612291,5.37834406111,16.4897243779,93.1370602926,133.161821617,125.217207169,7.92461444751,0.02
 10/21  11:00:00,195.49920509,29.3434042668,52.5473809004,3.28084922551,16.4897243779,93.1370602926,128.429401343,120.484786896,7.92461444751,0.02
 10/21  12:00:00,190.256203593,29.3717401325,57.2684973369,2.43999354198,16.4897243779,83.9857416113,125.498777713,117.554163266,7.92461444751,0.02
 10/21  13:00:00,192.449522102,29.4444339209,60.228515167,1.60059228708,16.4897243779,83.9857416113,123.155043553,115.210429105,7.92461444751,0.02
 10/21  14:00:00,194.052140893,29.6401239326,62.3560552248,0.880044652425,16.4897243779,83.9857416113,128.275300424,111.742138287,7.92461444751,8.6085476904
 10/21  15:00:00,172.812508454,29.2459229401,59.8475850691,0.0,12.3672932834,70.6512738906,58.4413215699,53.4684375402,4.9528840297,0.02
 10/21  16:00:00,171.181573997,29.2459229401,58.2166501365,0.0,12.3672932834,70.6512738906,56.0667821446,51.0938981149,4.9528840297,0.02
 10/21  17:00:00,155.586716934,29.2459229401,55.1452637454,0.0,12.3672932834,58.1284167478,60.147712042,55.1748280123,4.9528840297,0.02
 10/21  18:00:00,117.51342191,28.1731821266,46.63384533,0.0,12.3672932834,24.9413748627,84.8683862319,79.8955022022,4.9528840297,0.02
 10/21  19:00:00,126.245336672,28.3877302893,45.754545245,0.0,12.3672932834,24.9413748627,93.9704314663,88.9975474366,4.9528840297,0.02
 10/21  20:00:00,99.7244050452,27.1004413132,37.6554099085,0.0,4.12243109448,16.0517297156,104.207772693,101.216042275,2.97173041782,0.02
 10/21  21:00:00,65.5905648042,13.3356724939,17.4852960041,0.0,4.12243109448,15.9888894789,56.5915756263,53.5998452084,2.97173041782,0.02
 10/21  22:00:00,71.9130382378,14.62296147,22.5026564845,0.0,4.12243109448,15.9888894789,56.9148185073,53.9230880895,2.97173041782,0.02
 10/21  23:00:00,74.2520231952,17.7808966585,21.2811950055,0.0,4.12243109448,15.9888894789,76.7916564271,73.7999260093,2.97173041782,0.02
 10/21  24:00:00,73.8800600846,18.6699414915,20.5142085134,0.0,4.12243109448,15.9888894789,83.2998816912,80.3081512734,2.97173041782,0.02
 10/22  01:00:00,65.895672281,14.4513229399,18.6698954699,0.0,2.06121554724,15.9888894789,60.4030085581,57.4112781403,2.97173041782,0.02
 10/22  02:00:00,68.8137169968,17.7808966585,18.1547780411,0.0,2.06121554724,15.9888894789,79.343792308,76.3520618902,2.97173041782,0.02
 10/22  03:00:00,76.7699630994,22.2261208232,21.8159014851,0.0,2.06121554724,15.9888894789,101.319897982,98.3281675646,2.97173041782,0.02
 10/22  04:00:00,67.7574949033,17.7808966585,17.3652149789,0.0,2.06121554724,15.9888894789,83.8642546499,80.8725242321,2.97173041782,0.02
 10/22  05:00:00,76.0766896259,22.2261208232,21.1226279196,0.0,2.06121554724,15.9888894789,105.163650066,102.171919648,2.97173041782,0.02
 10/22  06:00:00,73.4034528588,19.0681856347,21.6532428516,0.0706410102952,2.06121554724,15.9888894789,84.8232470228,81.831516605,2.97173041782,0.02
 10/22  07:00:00,72.0773134991,22.2261208232,21.8215850254,0.0,2.06121554724,15.9888894789,106.190507509,103.198777091,2.97173041782,0.02
 10/22  08:00:00,92.589022332,19.5831012251,26.4599961688,0.0,4.12243109448,41.7362269337,80.6985036266,75.7256195969,4.9528840297,0.02
 10/22  09:00:00,102.101217656,23.5992290644,31.8545947408,0.0,4.12243109448,41.7362269337,105.407355946,91.8527207224,4.9528840297,8.60175119359
 10/22  10:00:00,95.5950684172,19.1540048997,29.4864506788,0.0,4.12243109448,41.7362269337,75.3562240742,70.3833400445,4.9528840297,0.02
 10/22  11:00:00,110.84980785,23.9425061247,40.0874951957,0.0,4.12243109448,41.7362269337,91.2927582626,86.3198742329,4.9528840297,0.02
 10/22  12:00:00,102.320269824,19.2827337974,35.9098062465,0.0,4.12243109448,41.7362269337,71.536172048,66.5632880183,4.9528840297,0.02
 10/22  13:00:00,119.533603566,24.3717670974,48.2969698625,0.0,4.12243109448,41.7362269337,87.1869052542,82.2140212245,4.9528840297,0.02
 10/22  14:00:00,106.848751406,19.4982174876,40.1617690269,0.0,4.12243109448,41.7362269337,69.457795313,64.4849112833,4.9528840297,0.02
 10/22  15:00:00,122.811028157,24.3774373573,51.5623133273,0.0,4.12243109448,41.7362269337,85.6968997454,80.7240157157,4.9528840297,0.02
 10/22  16:00:00,90.4238956192,19.5001364996,40.6471246476,0.0,4.12243109448,24.8785346261,69.5056399753,64.5327559456,4.9528840297,0.02
 10/22  17:00:00,88.1911815744,23.482976826,46.0985755503,0.0,2.06121554724,15.9888894789,87.6026895502,84.6109591324,2.97173041782,0.02
 10/22  18:00:00,71.6369998957,16.8301474613,31.6620705229,0.0,2.06121554724,15.9888894789,65.1097338244,62.1180034065,2.97173041782,0.02
 10/22  19:00:00,88.2767515331,21.0916756454,34.503758241,0.0,2.06121554724,15.9888894789,92.0305493064,89.0388188886,2.97173041782,0.02
 10/22  20:00:00,65.8835060859,12.8757239864,20.5362680893,0.0,2.06121554724,15.9888894789,58.2578961805,55.2661657627,2.97173041782,0.02
 10/22  21:00:00,82.656854392,20.0035087409,29.9836837763,0.0,2.06121554724,15.9888894789,98.9439454504,95.9522150326,2.97173041782,0.02
 10/22  22:00:00,58.9710073741,11.1130604116,15.4214002279,0.0,2.06121554724,15.9888894789,54.4725743094,51.4808438915,2.97173041782,0.02
 10/22  23:00:00,81.2180307559,19.0681856347,29.3473118825,0.0,2.06121554724,15.9888894789,83.8592155806,80.8674851628,2.97173041782,0.02
