Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/22  24:00:00,72.4036483877,17.7808966585,21.820303611,0.0,2.06121554724,15.9888894789,82.1003666831,79.1086362653,2.97173041782,0.02
 10/23  01:00:00,68.4344288326,14.1938651447,19.5056426034,0.0,4.12243109448,15.9888894789,61.6415420229,58.6498116051,2.97173041782,0.02
 10/23  02:00:00,66.0044394789,13.7647688193,17.5446029696,0.0,4.12243109448,15.9888894789,62.1085509058,59.116820488,2.97173041782,0.02
 10/23  03:00:00,77.6074453767,18.5532700442,24.1820175426,0.0,4.12243109448,15.9888894789,81.3793745137,78.3876440959,2.97173041782,0.02
 10/23  04:00:00,116.655557213,28.1731821266,36.3793135626,0.0,12.3672932834,24.9413748627,115.875462478,110.902578448,4.9528840297,0.02
 10/23  05:00:00,135.653828697,28.8693797519,41.652429897,13.0289574961,12.3672932834,24.9413748627,185.471339736,180.498455706,4.9528840297,0.02
 10/23  06:00:00,188.202655865,29.3300845471,40.7660123123,7.85801641958,24.7345865669,70.7195625826,151.735834746,141.810066687,9.90576805939,0.02
 10/23  07:00:00,217.281893547,29.4575480356,43.5302425049,4.70165183928,37.1018798503,92.3937384068,131.383163286,121.457395227,9.90576805939,0.02
 10/23  08:00:00,222.643351677,29.5408574467,47.6462927175,3.21721517179,37.1018798503,104.434947198,132.4567039,113.932986226,9.90576805939,8.61794961517
 10/23  09:00:00,237.573148363,29.7008439493,52.0170976734,1.57469228118,37.1018798503,116.476155989,118.142805791,108.217037731,9.90576805939,0.02
 10/23  10:00:00,243.650021354,30.046460191,58.4536656682,0.868756410615,37.1018798503,116.476155989,112.29979549,102.374027431,9.90576805939,0.02
 10/23  11:00:00,251.772342107,30.4517888326,66.401289241,0.637921424202,37.1018798503,116.476155989,115.415666443,96.8826661693,9.90576805939,8.62723221386
 10/23  12:00:00,248.391255673,30.9264841047,74.8175183673,0.407700489153,37.1018798503,104.434947198,102.172076849,92.2463087893,9.90576805939,0.02
 10/23  13:00:00,266.06392073,31.3279914625,80.3041008158,0.150472540487,37.1018798503,116.476155989,98.4976453898,88.5718773304,9.90576805939,0.02
 10/23  14:00:00,268.988710545,31.7325640044,82.9478221058,0.0272090702083,37.1018798503,116.476155989,104.436091902,85.9043570113,9.90576805939,8.62596683105
 10/23  15:00:00,271.593641219,32.0929172134,85.21980146,0.0,37.1018798503,116.476155989,93.0473334015,83.1215653421,9.90576805939,0.02
 10/23  16:00:00,269.755437225,32.1074402318,83.3675493515,0.0,37.1018798503,116.476155989,93.1992743499,83.2735062905,9.90576805939,0.02
 10/23  17:00:00,264.223095084,31.9096894109,78.0340572215,0.0,37.1018798503,116.476155989,102.970519329,84.4504181679,9.90576805939,8.61433310164
 10/23  18:00:00,164.49963905,28.4738647861,58.3138085009,0.0,24.7345865669,47.5788473902,68.6648243508,63.6919403211,4.9528840297,0.02
 10/23  19:00:00,167.170395525,28.3877302893,51.6740304061,0.0,24.7345865669,47.5788473902,74.6885627235,69.7156786938,4.9528840297,0.02
 10/23  20:00:00,139.283402383,28.3877302893,45.0439717404,0.0,12.3672932834,38.6892022431,89.5785292176,86.5867987998,2.97173041782,0.02
 10/23  21:00:00,95.0337304046,16.486870401,24.6209899932,0.0,12.3672932834,27.0668015668,57.2208511512,54.2291207334,2.97173041782,0.02
 10/23  22:00:00,78.0288666743,19.9880826498,23.3159749212,0.0,4.12243109448,15.9888894789,81.5948374398,78.603107022,2.97173041782,0.02
 10/23  23:00:00,66.474574109,13.7339166371,18.0843446756,0.0,4.12243109448,15.9888894789,55.1143514256,52.1226210078,2.97173041782,0.02
 10/23  24:00:00,73.0115618431,19.5589863244,18.019333285,0.0,4.12243109448,15.9888894789,85.9375203577,82.9457899399,2.97173041782,0.02
 10/24  01:00:00,64.7566045613,13.3048203117,14.6448466263,0.0,4.12243109448,15.9888894789,58.2262318527,55.2345014349,2.97173041782,0.02
 10/24  02:00:00,82.6861618105,22.6552171486,20.0239325755,0.0,4.12243109448,15.9888894789,99.4207300959,96.428999678,2.97173041782,0.02
 10/24  03:00:00,73.1905538203,17.7808966585,14.0342342385,0.0,4.12243109448,15.9888894789,78.3731639369,75.3814335191,2.97173041782,0.02
 10/24  04:00:00,117.627610103,28.5879752412,27.5263199336,0.0,12.3672932834,24.9413748627,109.185466456,104.212582426,4.9528840297,0.02
 10/24  05:00:00,129.394760549,28.4701667923,29.845203782,9.64801893999,12.3672932834,24.9413748627,178.273395698,173.300511668,4.9528840297,0.02
 10/24  06:00:00,181.644694693,29.4287646086,26.4097155108,7.64123228724,24.7345865669,70.7195625826,144.519328111,134.593560052,9.90576805939,0.02
 10/24  07:00:00,207.685043557,29.6620700445,27.304330702,4.7282623831,37.1018798503,92.3937384068,134.074558651,115.562008641,9.90576805939,8.60678195049
 10/24  08:00:00,208.722107785,29.7502684718,28.0740034936,2.83180441017,37.1018798503,104.434947198,118.408490805,108.482722746,9.90576805939,0.02
 10/24  09:00:00,221.67478056,29.8518934985,28.8889039726,1.5963956396,37.1018798503,116.476155989,113.07605744,103.150289381,9.90576805939,0.02
 10/24  10:00:00,223.014552992,30.0769760579,30.8919437436,0.984080229031,37.1018798503,116.476155989,108.397114513,98.4713464534,9.90576805939,0.02
 10/24  11:00:00,225.916650688,30.3924123417,33.9488463971,0.712953049868,37.1018798503,116.476155989,112.600930676,94.0678856606,9.90576805939,8.62727695591
 10/24  12:00:00,218.059946871,30.6889377979,37.2187740028,0.501778151792,37.1018798503,104.434947198,100.702801416,90.7770333562,9.90576805939,0.02
 10/24  13:00:00,229.775597616,31.0053841143,40.0675148649,0.346353772229,37.1018798503,116.476155989,106.636874926,88.1038292166,9.90576805939,8.62727764983
 10/24  14:00:00,230.748601261,31.2486177868,42.1649178135,0.212619898156,37.1018798503,116.476155989,95.7950485486,85.8692804892,9.90576805939,0.02
 10/24  15:00:00,230.985083645,31.4182595297,44.1513617878,0.137391173366,37.1018798503,116.476155989,93.991801624,84.0660335646,9.90576805939,0.02
 10/24  16:00:00,232.800030163,31.4468897637,43.9286268384,0.101837300276,37.1018798503,116.476155989,101.458812262,82.9317610094,9.90576805939,8.62128319328
 10/24  17:00:00,237.175271237,31.2915078391,42.1084327721,0.15322750751,37.1018798503,116.476155989,92.8826652921,82.9568972327,9.90576805939,0.02
 10/24  18:00:00,156.414493393,28.280456208,32.9371421262,0.0,24.7345865669,47.5788473902,68.9315438482,63.9586598185,4.9528840297,0.02
 10/24  19:00:00,166.967265465,28.602278452,33.0387440254,0.0,24.7345865669,47.5788473902,75.7887196544,70.8158356247,4.9528840297,0.02
 10/24  20:00:00,138.237667785,27.5295376386,27.0548507446,0.0,12.3672932834,38.6892022431,90.3557336577,87.3640032399,2.97173041782,0.02
 10/24  21:00:00,95.4162274924,15.5428584851,15.6226227538,0.0,12.3672932834,27.0668015668,61.092242554,58.1005121362,2.97173041782,0.02
 10/24  22:00:00,83.5307845233,19.5589863244,16.4913188395,0.0,4.12243109448,15.9888894789,82.094011983,79.1022815652,2.97173041782,0.02
 10/24  23:00:00,82.0888536962,18.7249085744,17.3304275574,0.0,4.12243109448,15.9888894789,75.073156896,72.0814264781,2.97173041782,0.02
 10/24  24:00:00,89.1673300132,22.8697653112,17.6991897269,0.00546562253136,4.12243109448,15.9888894789,94.4556800238,91.463949606,2.97173041782,0.02
 10/25  01:00:00,76.9957210482,18.2099929839,13.325046541,0.0282328269849,4.12243109448,15.9888894789,77.2993305957,74.3076001778,2.97173041782,0.02
 10/25  02:00:00,87.6607961557,23.2988616366,18.2350069382,0.158862996702,4.12243109448,15.9888894789,97.4602406951,94.4685102773,2.97173041782,0.02
 10/25  03:00:00,76.4883590189,18.6390893093,14.580463476,0.2755890823,4.12243109448,15.9888894789,79.4993598444,76.5076294266,2.97173041782,0.02
 10/25  04:00:00,112.43292825,28.1016660724,20.9698937633,0.406870974668,12.3672932834,24.9413748627,119.749340367,106.194698151,4.9528840297,8.60175818661
 10/25  05:00:00,140.740085243,28.9147849533,26.8013994024,19.4747428959,12.3672932834,24.9413748627,179.200560659,174.227676629,4.9528840297,0.02
 10/25  06:00:00,186.874550804,29.3695028861,17.6444351274,15.3147657269,24.7345865669,70.7195625826,146.691937696,136.766169636,9.90576805939,0.02
 10/25  07:00:00,210.619274448,29.5853809108,20.3128795102,11.0550964897,37.1018798503,92.3937384068,127.436582496,117.510814437,9.90576805939,0.02
 10/25  08:00:00,208.283468299,29.6619104194,24.7864509983,7.86497160441,37.1018798503,104.434947198,119.871335675,109.945567616,9.90576805939,0.02
 10/25  09:00:00,218.394090246,29.7592045119,29.258667381,4.90438583829,37.1018798503,116.476155989,114.022592201,104.096824142,9.90576805939,0.02
 10/25  10:00:00,222.464917195,29.9608970517,34.8989941456,3.32385961104,37.1018798503,116.476155989,116.968378162,98.4364197914,9.90576805939,8.62619031164
 10/25  11:00:00,228.451431654,30.3380872278,41.6671088332,2.16493527964,37.1018798503,116.476155989,103.243998818,93.3182307584,9.90576805939,0.02
 10/25  12:00:00,223.110803142,30.7418742555,48.9401373509,1.18916458798,37.1018798503,104.434947198,99.2761034545,89.3503353951,9.90576805939,0.02
 10/25  13:00:00,240.678709494,31.1211118018,54.4657880514,0.676096987378,37.1018798503,116.476155989,104.711617734,86.1783967104,9.90576805939,8.62745296453
 10/25  14:00:00,245.954280773,31.4176941537,58.0382984381,0.353988942099,37.1018798503,116.476155989,93.5843299527,83.6585618934,9.90576805939,0.02
 10/25  15:00:00,252.370759147,31.6875586171,61.6389076866,0.161000147228,37.1018798503,116.476155989,99.746740616,81.2168281665,9.90576805939,8.62414439008
 10/25  16:00:00,250.689239969,31.7015143392,60.2849440385,0.0434234122899,37.1018798503,116.476155989,90.8629645071,80.9371964477,9.90576805939,0.02
 10/25  17:00:00,245.551943252,31.567095105,55.8803660023,0.0,37.1018798503,116.476155989,91.9159142585,81.9901461991,9.90576805939,0.02
 10/25  18:00:00,154.334766513,28.4735495544,42.0026058178,0.0,24.7345865669,47.5788473902,68.5847189823,63.6118349526,4.9528840297,0.02
 10/25  19:00:00,158.298648765,28.3877302893,37.9711607497,0.0,24.7345865669,47.5788473902,75.2152017215,70.2423176918,4.9528840297,0.02
 10/25  20:00:00,131.180552617,27.9586339639,32.7924690915,0.0,12.3672932834,38.6892022431,89.7522769532,86.7605465353,2.97173041782,0.02
 10/25  21:00:00,91.0345910458,15.2545485077,18.456202325,0.0,12.3672932834,27.0668015668,54.76371027,51.7719798522,2.97173041782,0.02
 10/25  22:00:00,78.2321799183,19.5589863244,18.2051809973,0.0,4.12243109448,15.9888894789,90.6425148706,79.0690226997,2.97173041782,8.60176175305
 10/25  23:00:00,69.4608339293,13.648097372,16.6185013395,0.0,4.12243109448,15.9888894789,56.4010823737,53.4093519559,2.97173041782,0.02
 10/25  24:00:00,83.9013597171,22.2261208232,19.3147451712,0.0,4.12243109448,15.9888894789,99.0055292657,96.0137988479,2.97173041782,0.02
 10/26  01:00:00,78.3930251777,18.853637472,18.7122378346,0.0,4.12243109448,15.9888894789,76.5750372586,73.5833068408,2.97173041782,0.02
 10/26  02:00:00,81.1915667981,22.2261208232,17.0976812212,0.0,4.12243109448,15.9888894789,95.8450771994,92.8533467816,2.97173041782,0.02
 10/26  03:00:00,76.9641781624,18.8107278394,17.3185976669,0.0356234516288,4.12243109448,15.9888894789,78.3117382258,75.320007808,2.97173041782,0.02
 10/26  04:00:00,112.652331461,28.4449431327,26.4087395652,0.111648991474,12.3672932834,24.9413748627,109.531183355,104.558299325,4.9528840297,0.02
 10/26  05:00:00,126.943865835,28.4770112997,31.0474694158,12.6570091302,12.3672932834,24.9413748627,177.733909702,172.761025672,4.9528840297,0.02
 10/26  06:00:00,181.372356931,29.4662902756,31.3985691066,10.2518740899,24.7345865669,70.7195625826,143.87960542,133.953837361,9.90576805939,0.02
 10/26  07:00:00,210.353043294,29.7156721374,34.4795860819,6.56533340782,37.1018798503,92.3937384068,124.598856364,114.673088305,9.90576805939,0.02
 10/26  08:00:00,215.095588455,29.7974986738,37.6980425593,5.36107245436,37.1018798503,104.434947198,118.502423438,108.576655378,9.90576805939,0.02
 10/26  09:00:00,229.257318315,29.8640724634,40.844545297,4.26808675691,37.1018798503,116.476155989,123.437808692,104.909591047,9.90576805939,8.62244958606
 10/26  10:00:00,230.112509891,29.9418577483,42.7276523173,3.16188910099,37.1018798503,116.476155989,111.667777589,101.742009529,9.90576805939,0.02
 10/26  11:00:00,230.337805642,30.0279383187,43.6469988829,2.3815224499,37.1018798503,116.476155989,108.914839081,98.9890710216,9.90576805939,0.02
 10/26  12:00:00,218.57635456,30.1186988586,44.3988637879,1.81915938016,37.1018798503,104.434947198,115.196842544,96.6672577959,9.90576805939,8.62381668871
 10/26  13:00:00,231.249559566,30.2158884157,45.4368702896,1.31549876703,37.1018798503,116.476155989,104.154369812,94.2286017527,9.90576805939,0.02
 10/26  14:00:00,232.384510272,30.3076172431,46.9517801369,0.843934964432,37.1018798503,116.476155989,102.275981469,92.3502134097,9.90576805939,0.02
 10/26  15:00:00,233.737909197,30.3834899773,48.5025319447,0.570937085766,37.1018798503,116.476155989,109.636853272,91.1061502468,9.90576805939,8.6249349663
 10/26  16:00:00,235.307499911,30.4173729448,50.1380620264,0.471661901954,37.1018798503,116.476155989,100.224769728,90.299001669,9.90576805939,0.02
 10/26  17:00:00,236.809689953,30.4124376779,51.6292763823,0.488602701701,37.1018798503,116.476155989,99.9950876309,90.0693195715,9.90576805939,0.02
 10/26  18:00:00,148.322211278,27.9586339639,42.6515831298,0.0,24.7345865669,47.5788473902,73.68617009,68.7132860603,4.9528840297,0.02
 10/26  19:00:00,161.769604217,28.602278452,46.0586613583,0.0,24.7345865669,47.5788473902,87.4313138192,73.8727276407,4.9528840297,8.60570214883
 10/26  20:00:00,131.68713125,27.1004413132,38.7349810845,0.0,12.3672932834,38.6892022431,92.0099657469,89.0182353291,2.97173041782,0.02
 10/26  21:00:00,93.3805602274,15.0829099776,24.3950936178,0.0,12.3672932834,27.0668015668,55.1664340026,52.1747035848,2.97173041782,0.02
 10/26  22:00:00,83.0542983719,19.5589863244,28.7760904645,0.0,4.12243109448,15.9888894789,82.3224826326,79.3307522148,2.97173041782,0.02
 10/26  23:00:00,73.6335942143,13.7339166371,25.366948107,0.0,4.12243109448,15.9888894789,55.047691514,52.0559610961,2.97173041782,0.02
 10/26  24:00:00,89.2868861127,20.1311147582,34.4365497677,0.0,4.12243109448,15.9888894789,88.4781607274,85.4864303095,2.97173041782,0.02
 10/27  01:00:00,70.3210103111,12.8757239864,22.9125567591,0.0,4.12243109448,15.9888894789,56.4736844599,53.4819540421,2.97173041782,0.02
 10/27  02:00:00,95.123604313,20.6317271378,39.7726554844,0.0,4.12243109448,15.9888894789,87.8209384217,84.8292080039,2.97173041782,0.02
 10/27  03:00:00,75.0814527987,13.3048203117,27.243902892,0.0,4.12243109448,15.9888894789,56.1617284388,53.169998021,2.97173041782,0.02
 10/27  04:00:00,135.835790009,28.1731821266,55.5595464694,0.0,12.3672932834,24.9413748627,105.348357077,100.375473047,4.9528840297,0.02
 10/27  05:00:00,147.253000911,29.049355727,59.0094735952,7.09111015195,12.3672932834,24.9413748627,172.172336388,167.199452358,4.9528840297,0.02
 10/27  06:00:00,205.159253329,29.5691037792,61.3882634143,3.95334366871,24.7345865669,70.7195625826,139.411187145,129.485419086,9.90576805939,0.02
 10/27  07:00:00,237.122302375,29.9752282886,65.197127564,2.35749782236,37.1018798503,92.3937384068,120.394797696,110.469029637,9.90576805939,0.02
 10/27  08:00:00,244.455121784,30.1216671635,70.7634718109,1.33097893139,37.1018798503,104.434947198,113.020519156,103.094751097,9.90576805939,0.02
 10/27  09:00:00,260.700726664,30.4460249198,75.3307781107,0.643350102369,37.1018798503,116.476155989,107.934030854,89.4056644004,9.90576805939,8.62259839428
 10/27  10:00:00,264.056446768,30.992271622,78.5174489636,0.2655963822,37.1018798503,116.476155989,92.479849157,82.5540810976,9.90576805939,0.02
 10/27  11:00:00,264.4290258,31.5085185733,78.4859193946,0.153190977572,37.1018798503,116.476155989,105.359936322,86.8265647607,9.90576805939,8.62760350208
 10/27  12:00:00,250.744940225,32.0581331434,75.5382956418,0.0783582737149,37.1018798503,104.434947198,93.8378476097,83.9120795503,9.90576805939,0.02
 10/27  13:00:00,265.934234917,32.5912796402,78.6399613355,0.00934735097267,37.1018798503,116.476155989,90.6248025383,80.6990344789,9.90576805939,0.02
 10/27  14:00:00,272.4887219,33.0010032666,80.6200636197,0.0,37.1018798503,116.476155989,96.6544111448,78.1223113393,9.90576805939,8.6263317461
 10/27  15:00:00,277.823330862,33.2974557918,81.8886253115,0.0,37.1018798503,116.476155989,85.9262170002,76.0004489408,9.90576805939,0.02
 10/27  16:00:00,275.590676786,33.3139999967,79.2751526485,0.0,37.1018798503,116.476155989,85.2394039306,75.3136358713,9.90576805939,0.02
 10/27  17:00:00,269.79101994,32.994099365,73.8968914041,0.0,37.1018798503,116.476155989,94.857956267,76.3376830272,9.90576805939,8.61450518042
 10/27  18:00:00,173.136473766,28.5622947874,53.2968132785,0.0,24.7345865669,47.5788473902,65.4105299,60.4376458703,4.9528840297,0.02
 10/27  19:00:00,167.173596642,28.387753281,46.7508733081,0.0,24.7345865669,47.5788473902,71.4087364377,66.435852408,4.9528840297,0.02
 10/27  20:00:00,135.001824622,28.3877302893,40.5857988176,0.0,12.3672932834,38.6892022431,86.6831382817,83.6914078639,2.97173041782,0.02
 10/27  21:00:00,92.9419691518,16.4010511359,22.1088367297,0.0,12.3672932834,27.0668015668,56.1999829579,53.2082525401,2.97173041782,0.02
 10/27  22:00:00,79.7784008268,20.4171789751,22.8273093936,0.0,4.12243109448,15.9888894789,80.7201740739,77.7284436561,2.97173041782,0.02
 10/27  23:00:00,62.1139515006,12.446627661,11.5700070194,0.0,4.12243109448,15.9888894789,55.8232441182,52.8315137004,2.97173041782,0.02
 10/27  24:00:00,83.6664425582,20.5602110836,20.7687985011,0.0,4.12243109448,15.9888894789,87.750611766,84.7588813482,2.97173041782,0.02
 10/28  01:00:00,69.0616411768,15.1137621598,12.1404064485,0.0,4.12243109448,15.9888894789,69.6344347444,66.6427043266,2.97173041782,0.02
 10/28  02:00:00,87.6644195752,23.3417712692,20.5500954158,0.0,4.12243109448,15.9888894789,96.1775540281,93.1858236103,2.97173041782,0.02
 10/28  03:00:00,72.9154921836,17.7808966585,12.6406068281,0.0,4.12243109448,15.9888894789,77.8839067988,74.892176381,2.97173041782,0.02
 10/28  04:00:00,97.4373367383,27.9586339639,22.7599641929,0.00887457118909,4.12243109448,16.0517297156,114.850187784,111.858457366,2.97173041782,0.02
 10/28  05:00:00,95.510954793,27.1004413132,19.2816735037,0.0282278261787,4.12243109448,16.0517297156,116.070267868,113.078537451,2.97173041782,0.02
 10/28  06:00:00,123.6961301,29.2459229401,18.5568573284,0.87923371534,4.12243109448,39.6058045677,97.2010910138,94.209360596,2.97173041782,0.02
 10/28  07:00:00,177.853191993,29.2889046539,22.4900857645,21.4389617517,12.3672932834,65.3531420225,155.024313794,150.051429765,4.9528840297,0.02
 10/28  08:00:00,167.946576297,29.2745479354,22.7267258085,18.7628754797,12.3672932834,68.2430321324,152.256296812,147.283412782,4.9528840297,0.02
 10/28  09:00:00,191.833089204,29.301675202,22.8711320247,14.4359911347,16.4897243779,93.1370602926,150.919298654,134.384306116,7.92461444751,8.61037809054
 10/28  10:00:00,190.643175773,29.3028814567,23.2605845792,13.2833889905,16.4897243779,93.1370602926,138.006799266,130.062184818,7.92461444751,0.02
 10/28  11:00:00,190.634146046,29.3016770625,23.7983975332,12.5270286297,16.4897243779,93.1370602926,135.665058628,127.72044418,7.92461444751,0.02
 10/28  12:00:00,181.351222935,29.3001428881,24.3410312923,11.6138292465,16.4897243779,83.9857416113,133.430922086,125.486307638,7.92461444751,0.02
 10/28  13:00:00,180.43326405,29.2986290664,24.7917030539,11.1177430557,16.4897243779,83.9857416113,132.079842294,124.135227846,7.92461444751,0.02
 10/28  14:00:00,179.563574942,29.2975373266,25.0209497157,10.6897075541,16.4897243779,83.9857416113,130.964817563,123.020203116,7.92461444751,0.02
 10/28  15:00:00,147.454891976,29.2459229401,21.5295240956,0.0,12.3672932834,70.6512738906,71.9663653171,66.9934812874,4.9528840297,0.02
 10/28  16:00:00,147.104749563,29.2459229401,21.186918868,0.0,12.3672932834,70.6512738906,79.5934676535,66.0318275323,4.9528840297,8.60875609151
 10/28  17:00:00,135.501095026,29.2459229401,21.0617678464,0.102673257721,12.3672932834,58.1284167478,74.4131935479,69.4403095182,4.9528840297,0.02
 10/28  18:00:00,105.563173684,26.6713449878,18.9856440814,0.0,12.3672932834,24.9413748627,96.414696183,91.4418121533,4.9528840297,0.02
 10/28  19:00:00,116.641702019,27.3149894759,21.2226690035,0.0247892993817,12.3672932834,24.9413748627,102.896894442,97.924010412,4.9528840297,0.02
 10/28  20:00:00,99.6080154802,27.1004413132,20.1579642855,0.127696315923,4.12243109448,16.0517297156,111.532025573,108.540295155,2.97173041782,0.02
 10/28  21:00:00,84.7155228605,20.4480311573,14.8639486561,0.0,4.12243109448,15.9888894789,92.1420317751,89.1503013572,2.97173041782,0.02
 10/28  22:00:00,78.3155403867,17.7808966585,12.5895426809,0.0,4.12243109448,15.9888894789,80.9499140934,77.9581836755,2.97173041782,0.02
 10/28  23:00:00,90.9456991288,22.4406689859,16.3230913286,0.141691392242,4.12243109448,15.9888894789,101.251191668,98.2594612499,2.97173041782,0.02
 10/28  24:00:00,83.187894055,18.6390893093,14.8968911624,1.13417990624,4.12243109448,15.9888894789,81.7023866029,78.7106561851,2.97173041782,0.02
 10/29  01:00:00,87.6618153142,22.2261208232,15.149886019,0.0,2.06121554724,15.9888894789,104.236124472,101.244394054,2.97173041782,0.02
 10/29  02:00:00,84.6160279774,19.3256434299,16.9861208733,3.20894505796,2.06121554724,15.9888894789,85.3184349154,82.3267044976,2.97173041782,0.02
 10/29  03:00:00,98.9506591364,24.285783185,21.4612171335,5.76289280608,2.06121554724,15.9888894789,106.343028431,103.351298014,2.97173041782,0.02
 10/29  04:00:00,85.6257110153,19.49728196,16.9664652397,5.85231500027,2.06121554724,15.9888894789,85.8896232019,82.8978927841,2.97173041782,0.02
 10/29  05:00:00,100.793408855,24.3716024501,20.9106368038,8.64627616148,2.06121554724,15.9888894789,107.622606473,104.630876055,2.97173041782,0.02
 10/29  06:00:00,87.008543646,19.49728196,16.320242633,7.82731594911,2.06121554724,15.9888894789,87.0051260095,84.0133955917,2.97173041782,0.02
 10/29  07:00:00,97.8582425163,24.3716024501,20.5071261217,10.6541430259,2.06121554724,15.9888894789,108.750163271,105.758432853,2.97173041782,0.02
 10/29  08:00:00,89.2927648342,18.1241737188,12.755795465,0.929830342191,4.12243109448,41.7362269337,84.2476262538,79.2747422241,4.9528840297,0.02
 10/29  09:00:00,108.69425022,23.7708675945,19.8480343538,4.21510508236,4.12243109448,41.7362269337,100.802040908,95.8291568779,4.9528840297,0.02
 10/29  10:00:00,97.1670459594,19.2827337974,17.1145687218,2.81735748471,4.12243109448,41.7362269337,80.127369745,75.1544857153,4.9528840297,0.02
 10/29  11:00:00,100.534902771,22.2261208232,16.7955771198,0.0,4.12243109448,41.7362269337,96.6130169916,91.6401329619,4.9528840297,0.02
 10/29  12:00:00,95.8203670919,18.8965471045,17.6598728028,1.03801613962,4.12243109448,41.7362269337,76.8314171332,71.8585331035,4.9528840297,0.02
 10/29  13:00:00,111.092035424,23.5134097993,22.8687954709,0.943899004713,4.12243109448,41.7362269337,93.6046722999,88.6317882702,4.9528840297,0.02
 10/29  14:00:00,97.5985923788,18.6390893093,18.2711446251,0.301179543399,4.12243109448,41.7362269337,74.5189458887,69.546061859,4.9528840297,0.02
 10/29  15:00:00,116.330816354,23.7708675945,25.2959170723,0.656828708343,4.12243109448,41.7362269337,91.804489189,86.8316051593,4.9528840297,0.02
 10/29  16:00:00,83.7280322484,18.7249085744,19.1227816823,0.288639858604,4.12243109448,24.8785346261,75.2027689867,70.229884957,4.9528840297,0.02
 10/29  17:00:00,80.8959377593,22.2261208232,19.2186812107,0.0,2.06121554724,15.9888894789,98.1108281431,95.1190977253,2.97173041782,0.02
 10/29  18:00:00,73.6856362293,17.7808966585,14.6695148492,0.0,2.06121554724,15.9888894789,90.8570369879,79.2835551326,2.97173041782,8.60175143751
 10/29  19:00:00,97.0411175042,23.2988616366,21.1396856075,0.857686132513,2.06121554724,15.9888894789,104.213319385,101.221588968,2.97173041782,0.02
 10/29  20:00:00,79.9919743527,18.1241737188,14.6747266842,0.297716000375,2.06121554724,15.9888894789,85.0304746323,82.0387442145,2.97173041782,0.02
 10/29  21:00:00,93.7510554992,23.0843134739,18.9623462683,1.61873982461,2.06121554724,15.9888894789,106.694657233,103.702926815,2.97173041782,0.02
 10/29  22:00:00,82.1048223194,18.6390893093,15.0828038626,2.25942490479,2.06121554724,15.9888894789,86.6204408449,83.6287104271,2.97173041782,0.02
 10/29  23:00:00,96.8587096155,23.406135718,18.4847663384,3.87852569456,2.06121554724,15.9888894789,108.429652275,105.437921857,2.97173041782,0.02
 10/29  24:00:00,89.8642098225,19.3900078787,16.0024852133,6.65209507226,2.06121554724,15.9888894789,88.4003431685,85.4086127507,2.97173041782,0.02
 10/30  01:00:00,108.296418093,24.3716024501,19.5459301991,10.2187849624,4.12243109448,15.9888894789,108.463568729,105.471838311,2.97173041782,0.02
 10/30  02:00:00,94.451300536,19.49728196,14.901926531,9.34966423739,4.12243109448,15.9888894789,87.7956586022,84.8039281844,2.97173041782,0.02
 10/30  03:00:00,111.211158255,24.3716024501,17.8498537347,13.1746323462,4.12243109448,15.9888894789,109.436577627,106.444847209,2.97173041782,0.02
 10/30  04:00:00,130.63648405,28.3877302893,17.898984408,8.75632848989,12.3672932834,24.9413748627,124.467156033,119.494272003,4.9528840297,0.02
 10/30  05:00:00,174.910662092,28.8318614259,23.9771102883,46.8237199338,12.3672932834,24.9413748627,194.058200631,189.085316601,4.9528840297,0.02
 10/30  06:00:00,213.506196158,29.2906279609,15.8382289609,36.7824794065,24.7345865669,70.7195625826,168.668596222,158.742828162,9.90576805939,0.02
 10/30  07:00:00,228.406962656,29.327223571,16.5855966004,25.9481541806,37.1018798503,92.3937384068,145.998993069,136.073225009,9.90576805939,0.02
 10/30  08:00:00,223.458407922,29.3372709652,18.3605796599,20.6884026373,37.1018798503,104.434947198,132.222009877,122.296241817,9.90576805939,0.02
 10/30  09:00:00,230.258901915,29.3516981547,21.0212977641,15.3596127601,37.1018798503,116.476155989,133.242036632,114.715142705,9.90576805939,8.62112586756
 10/30  10:00:00,228.440178945,29.4053735128,24.9576219292,10.7272430657,37.1018798503,116.476155989,118.491971323,108.566203263,9.90576805939,0.02
 10/30  11:00:00,231.829796367,29.5240609752,29.6694945989,7.80175385875,37.1018798503,116.476155989,112.405214167,102.479446108,9.90576805939,0.02
 10/30  12:00:00,229.042012393,29.7235799719,35.4263094816,5.81557819258,37.1018798503,104.434947198,115.936251824,97.4061185049,9.90576805939,8.62436525941
 10/30  13:00:00,245.840156462,29.9557129657,40.2896182451,4.3229975675,37.1018798503,116.476155989,102.997665447,93.071897388,9.90576805939,0.02
 10/30  14:00:00,248.17123497,30.2322891236,44.1764595423,2.80277049507,37.1018798503,116.476155989,108.418594035,89.886176397,9.90576805939,8.62664957844
 10/30  15:00:00,250.473606039,30.4700745536,48.1686577953,1.54936449629,37.1018798503,116.476155989,97.1685831026,87.2428150432,9.90576805939,0.02
 10/30  16:00:00,250.336234319,30.5718817193,48.2172079051,0.998072183135,37.1018798503,116.476155989,95.8428897221,85.9171216627,9.90576805939,0.02
 10/30  17:00:00,249.103207216,30.4780376967,45.194129342,0.787235302806,37.1018798503,116.476155989,96.2504200574,86.324651998,9.90576805939,0.02
 10/30  18:00:00,165.335781579,28.0659080453,34.3782407837,0.0,24.7345865669,47.5788473902,79.8676374642,66.3091508487,4.9528840297,8.60560258581
 10/30  19:00:00,172.528206173,28.602278452,33.6500655233,0.0,24.7345865669,47.5788473902,77.9240573408,72.9511733111,4.9528840297,0.02
 10/30  20:00:00,143.968137901,27.5295376386,25.9423136072,0.0,12.3672932834,38.6892022431,92.9351670137,89.9434365959,2.97173041782,0.02
 10/30  21:00:00,96.3344809847,14.6538136522,13.3632810187,0.0,12.3672932834,27.0668015668,58.5242915205,55.5325611027,2.97173041782,0.02
 10/30  22:00:00,94.8192233901,22.2261208232,16.3121431871,0.0,4.12243109448,15.9888894789,92.1954679618,89.203737544,2.97173041782,0.02
 10/30  23:00:00,85.8237740562,18.853637472,16.7772574536,0.0051261165293,4.12243109448,15.9888894789,75.8340378367,72.8423074189,2.97173041782,0.02
 10/30  24:00:00,88.1484321546,22.2261208232,15.0777601731,0.0,4.12243109448,15.9888894789,95.6557962225,92.6640658047,2.97173041782,0.02
 10/31  01:00:00,83.5461268606,19.0681856347,16.4624124524,0.337915761148,4.12243109448,15.9888894789,77.9856812315,74.9939508137,2.97173041782,0.02
 10/31  02:00:00,88.759380522,22.2261208232,14.1933203308,0.0,4.12243109448,15.9888894789,98.9935328197,96.0018024019,2.97173041782,0.02
 10/31  03:00:00,84.6560604812,18.9823663696,15.2228564381,0.737773576955,4.12243109448,15.9888894789,80.165264742,77.1735343242,2.97173041782,0.02
 10/31  04:00:00,125.127516294,28.4449431327,21.6198993198,1.06701538966,12.3672932834,24.9413748627,112.30397801,107.33109398,4.9528840297,0.02
 10/31  05:00:00,150.439821362,28.4313123645,25.2038843833,21.9925048592,12.3672932834,24.9413748627,181.557100489,176.584216459,4.9528840297,0.02
 10/31  06:00:00,200.022243482,29.3576221633,18.9041189268,19.324592056,24.7345865669,70.7195625826,147.446342905,137.520574846,9.90576805939,0.02
 10/31  07:00:00,220.664148023,29.4416380715,21.2309132228,13.4407034352,37.1018798503,92.3937384068,128.239355485,118.313587425,9.90576805939,0.02
 10/31  08:00:00,216.983787395,29.5150268488,25.2914672175,9.89917569727,37.1018798503,104.434947198,129.494619571,110.968581211,9.90576805939,8.62027030004
 10/31  09:00:00,223.983300995,29.6035890482,29.4714116854,6.37047461629,37.1018798503,116.476155989,114.982557552,105.056789493,9.90576805939,0.02
 10/31  10:00:00,224.443670252,29.7720333617,35.8594734984,4.33354055953,37.1018798503,116.476155989,109.345959984,99.4201919243,9.90576805939,0.02
 10/31  11:00:00,231.306646971,30.0816993583,44.172412336,2.77114708435,37.1018798503,116.476155989,112.700051124,94.1662676483,9.90576805939,8.62801541587
 10/31  12:00:00,227.940145116,30.4783198553,53.6700330747,1.55218819117,37.1018798503,104.434947198,99.7942090271,89.8684409677,9.90576805939,0.02
 10/31  13:00:00,247.205514085,30.8793987583,60.5131534604,0.770370264025,37.1018798503,116.476155989,96.1374042623,86.2116362029,9.90576805939,0.02
 10/31  14:00:00,256.126470295,31.1356792556,64.3456018398,0.403815717453,37.1018798503,116.476155989,102.162289481,83.6297661066,9.90576805939,8.62675531534
 10/31  15:00:00,265.053583875,31.4518395133,68.5840150878,0.156616375693,37.1018798503,116.476155989,90.6479989631,80.7222309037,9.90576805939,0.02
 10/31  16:00:00,265.478067689,31.5055669494,67.7321061989,0.0344552803337,37.1018798503,116.476155989,98.6684073817,80.1407614772,9.90576805939,8.62187784509
 10/31  17:00:00,261.273154527,31.4066389626,63.5310385858,0.0427740517734,37.1018798503,116.476155989,90.9517281334,81.025960074,9.90576805939,0.02
 10/31  18:00:00,170.826883855,28.4735495544,47.4005838658,0.0,24.7345865669,47.5788473902,67.5454845464,62.5726005167,4.9528840297,0.02
 10/31  19:00:00,171.41144619,28.3877302893,42.0039255601,0.0,24.7345865669,47.5788473902,73.9445395229,68.9716554932,4.9528840297,0.02
 10/31  20:00:00,140.867073779,27.7440858013,33.8568499239,0.0,12.3672932834,38.6892022431,88.5411877026,85.5494572848,2.97173041782,0.02
 10/31  21:00:00,98.0600022929,15.512006303,20.1003301926,0.0,12.3672932834,27.0668015668,57.4442692237,54.4525388059,2.97173041782,0.02
 10/31  22:00:00,87.7374664611,20.4171789751,22.5842740574,0.0,4.12243109448,15.9888894789,78.8034275349,75.8116971171,2.97173041782,0.02
 10/31  23:00:00,67.6718239947,12.8757239864,15.1712258841,0.0,4.12243109448,15.9888894789,55.3908053007,52.3990748829,2.97173041782,0.02
 10/31  24:00:00,80.3694196658,19.5589863244,22.550479761,0.0,4.12243109448,15.9888894789,89.928575104,86.9368446862,2.97173041782,0.02
 11/01  01:00:00,69.9180594083,13.5908845286,21.7944440327,0.0,4.12243109448,15.9888894789,57.4193885627,54.4276581449,2.97173041782,0.02
 11/01  02:00:00,86.869639108,19.5589863244,32.5914297934,0.0,4.12243109448,15.9888894789,90.787108412,87.7953779941,2.97173041782,0.02
 11/01  03:00:00,75.3041443387,13.4764588419,27.2949545848,0.0,4.12243109448,15.9888894789,56.9258632566,53.9341328388,2.97173041782,0.02
 11/01  04:00:00,141.793151908,28.5164591869,61.1736299747,0.0,12.3672932834,24.9413748627,105.084686204,100.111802175,4.9528840297,0.02
 11/01  05:00:00,148.808385489,28.4881841188,61.5965064218,6.62063216187,12.3672932834,24.9413748627,153.937366978,148.964482949,4.9528840297,0.02
 11/01  06:00:00,215.349091927,29.543387832,72.0543001058,3.50286015908,24.7345865669,70.7195625826,127.257852058,108.751708638,9.90576805939,8.60037536018
 11/01  07:00:00,245.792241435,29.8657202426,74.3351705015,1.99889282306,37.1018798503,92.3937384068,99.9460605367,90.0202924773,9.90576805939,0.02
 11/01  08:00:00,248.841966085,29.9954953404,75.1669952212,1.44050797216,37.1018798503,104.434947198,94.0734915759,84.1477235165,9.90576805939,0.02
 11/01  09:00:00,261.038412703,30.0873168963,75.6577534101,1.01274210263,37.1018798503,116.476155989,91.3993802441,81.4736121847,9.90576805939,0.02
 11/01  10:00:00,259.247302794,30.1955810229,74.0986413539,0.671856820753,37.1018798503,116.476155989,103.822213199,85.2901458562,9.90576805939,8.6262992833
 11/01  11:00:00,255.801679068,30.3157862173,70.8001784611,0.404373505765,37.1018798503,116.476155989,105.029625786,95.1038577266,9.90576805939,0.02
 11/01  12:00:00,238.559375561,30.3909694886,65.6400989793,0.288647578519,37.1018798503,104.434947198,105.527582885,95.6018148253,9.90576805939,0.02
 11/01  13:00:00,250.112876064,30.5767703862,65.1034444726,0.151282486115,37.1018798503,116.476155989,112.064740253,93.5307609966,9.90576805939,8.62821119694
 11/01  14:00:00,252.907373565,30.7457243993,67.8026818355,0.077797074432,37.1018798503,116.476155989,101.562010491,91.636242432,9.90576805939,0.02
 11/01  15:00:00,255.699316177,30.889194701,70.5122536096,0.0168307882581,37.1018798503,116.476155989,108.544151393,90.0128320296,9.90576805939,8.62555130444
 11/01  16:00:00,250.991788588,30.9356074097,65.7685753377,0.00718596004048,37.1018798503,116.476155989,99.054314175,89.1285461156,9.90576805939,0.02
 11/01  17:00:00,242.105777846,30.8475941928,56.9154710246,0.0633412538273,37.1018798503,116.476155989,99.5072575315,89.5814894721,9.90576805939,0.02
 11/01  18:00:00,148.536162604,28.1946369429,40.2803658271,0.0,24.7345865669,47.5788473902,73.1183623142,68.1454782845,4.9528840297,0.02
 11/01  19:00:00,153.634914325,28.602278452,37.9239712911,0.0,24.7345865669,47.5788473902,79.4575630424,74.4846790127,4.9528840297,0.02
 11/01  20:00:00,123.193653758,27.5295376386,29.8123849775,0.0,12.3672932834,38.6892022431,93.8872795536,90.8955491358,2.97173041782,0.02
 11/01  21:00:00,83.9051464816,14.6538136522,15.3487569896,0.0,12.3672932834,27.0668015668,68.045291359,56.4688561781,2.97173041782,8.60470476314
 11/01  22:00:00,76.3078626616,20.5029982402,21.0106327888,0.0,4.12243109448,15.9888894789,82.5743153042,79.5825848864,2.97173041782,0.02
 11/01  23:00:00,58.259268985,12.446627661,10.8011380084,0.0,4.12243109448,15.9888894789,57.5496763699,54.5579459521,2.97173041782,0.02
 11/01  24:00:00,81.0596348923,23.170132739,22.0737094607,0.0,4.12243109448,15.9888894789,101.880796546,98.8890661283,2.97173041782,0.02
 11/02  01:00:00,69.2840537958,18.0383544538,14.8404267265,0.0,4.12243109448,15.9888894789,78.5900864903,75.5983560725,2.97173041782,0.02
 11/02  02:00:00,80.0247119157,23.0843134739,19.799484802,0.0136436033333,4.12243109448,15.9888894789,98.9799588245,95.9882284067,2.97173041782,0.02
 11/02  03:00:00,73.733256107,18.853637472,17.0495925922,0.113825467212,4.12243109448,15.9888894789,80.4598325491,77.4681021313,2.97173041782,0.02
 11/02  04:00:00,107.709601138,28.2733046025,24.5140114058,0.16510576459,12.3672932834,24.9413748627,112.369736328,107.396852298,4.9528840297,0.02
 11/02  05:00:00,124.73788394,28.4689771654,28.5235838686,13.6510401212,12.3672932834,24.9413748627,181.19576497,176.222880941,4.9528840297,0.02
 11/02  06:00:00,176.234527266,29.4361192813,24.7117510689,11.7455753841,24.7345865669,70.7195625826,147.360853665,137.435085606,9.90576805939,0.02
 11/02  07:00:00,205.409623915,29.6724652787,25.9368340974,7.85869676574,37.1018798503,92.3937384068,128.530594023,118.604825964,9.90576805939,0.02
 11/02  08:00:00,205.933424681,29.7406309941,27.0427260343,6.91105748607,37.1018798503,104.434947198,122.995103076,113.069335017,9.90576805939,0.02
 11/02  09:00:00,218.318859809,29.7870707965,28.126948052,6.12419181166,37.1018798503,116.476155989,128.447693294,109.918857494,9.90576805939,8.62306774022
 11/02  10:00:00,218.267852356,29.8300294635,28.8764461693,5.28022557841,37.1018798503,116.476155989,117.067361212,107.141593153,9.90576805939,0.02
 11/02  11:00:00,217.837068808,29.8759724249,29.3277679186,4.35192592971,37.1018798503,116.476155989,114.504111146,104.578343086,9.90576805939,0.02
 11/02  12:00:00,205.637448334,29.907849432,29.699565969,3.79037722841,37.1018798503,104.434947198,121.397633727,102.867375088,9.90576805939,8.62449057963
 11/02  13:00:00,217.921930382,29.9570439211,30.4890445572,3.19448340736,37.1018798503,116.476155989,110.758032655,100.832264595,9.90576805939,0.02
 11/02  14:00:00,218.628952998,30.0117906915,31.5450092636,2.79091592411,37.1018798503,116.476155989,117.545604636,99.0129030795,9.90576805939,8.62693349741
 11/02  15:00:00,219.304430152,30.0295349728,32.4029559695,2.59097434338,37.1018798503,116.476155989,108.049821716,98.1240536564,9.90576805939,0.02
 11/02  16:00:00,219.876171693,30.0522156426,33.0716407978,2.47186189485,37.1018798503,116.476155989,107.176801971,97.2510339118,9.90576805939,0.02
 11/02  17:00:00,220.142353469,30.0518421147,33.3346438113,2.47646021386,37.1018798503,116.476155989,106.889529748,96.9637616885,9.90576805939,0.02
 11/02  18:00:00,137.064311405,27.9586339639,29.0445030899,0.0,24.7345865669,47.5788473902,88.0730753565,74.5128764533,4.9528840297,8.60731487352
 11/02  19:00:00,146.768734725,28.4950043707,31.1650736664,0.0,24.7345865669,47.5788473902,85.0660745722,80.0931905425,4.9528840297,0.02
 11/02  20:00:00,117.592114404,27.1004413132,24.6399630617,0.0,12.3672932834,38.6892022431,98.4631082601,95.4713778423,2.97173041782,0.02
 11/02  21:00:00,87.6732260749,15.4261870379,18.3444772446,0.0,12.3672932834,27.0668015668,61.6475339657,58.6558035479,2.97173041782,0.02
 11/02  22:00:00,76.888679105,22.2261208232,19.8734015444,0.0,4.12243109448,15.9888894789,95.40664477,92.4149143522,2.97173041782,0.02
 11/02  23:00:00,75.0730853942,19.0681856347,21.2084909022,0.123809676798,4.12243109448,15.9888894789,78.1162716392,75.1245412213,2.97173041782,0.02
 11/02  24:00:00,78.0310726085,22.4406689859,20.7979142697,0.00333258474272,4.12243109448,15.9888894789,98.719432492,95.7277020742,2.97173041782,0.02
 11/03  01:00:00,72.7508272224,18.6390893093,19.1052100868,0.333928526861,4.12243109448,15.9888894789,79.6024578478,76.61072743,2.97173041782,0.02
 11/03  02:00:00,82.7370950145,23.4275905342,23.7542463999,0.766101186179,4.12243109448,15.9888894789,100.808352095,97.8166216777,2.97173041782,0.02
 11/03  03:00:00,70.1085395739,18.2099929839,16.8844255879,0.341521650125,4.12243109448,15.9888894789,81.7335764561,78.7418460383,2.97173041782,0.02
 11/03  04:00:00,111.440174241,28.6737945062,29.3081914715,1.35512616754,12.3672932834,24.9413748627,114.243477369,109.27059334,4.9528840297,0.02
 11/03  05:00:00,129.973330624,28.4669238852,32.1218477595,17.2814968491,12.3672932834,24.9413748627,182.967289072,177.994405042,4.9528840297,0.02
 11/03  06:00:00,185.848099738,29.3822408044,30.0104087211,16.2069070419,24.7345865669,70.7195625826,148.576164979,138.650396919,9.90576805939,0.02
 11/03  07:00:00,214.21593437,29.6022255974,31.5295585821,11.1425217925,37.1018798503,92.3937384068,129.245982055,119.320213996,9.90576805939,0.02
 11/03  08:00:00,213.762960129,29.6691043981,32.2167893605,9.63801899257,37.1018798503,104.434947198,132.118201009,113.591920504,9.90576805939,8.62051244619
 11/03  09:00:00,224.979974919,29.7207049696,32.7085388043,8.27015566988,37.1018798503,116.476155989,120.099626615,110.173858555,9.90576805939,0.02
 11/03  10:00:00,225.51950083,29.7801813111,34.647398826,6.81072129078,37.1018798503,116.476155989,116.933814935,107.008046876,9.90576805939,0.02
 11/03  11:00:00,227.486932044,29.8432297122,38.0726311507,5.28965014391,37.1018798503,116.476155989,122.557276886,104.023147017,9.90576805939,8.62836180918
 11/03  12:00:00,217.745044835,29.9132978348,41.7351767713,3.85695556888,37.1018798503,104.434947198,111.276924351,101.351156291,9.90576805939,0.02
 11/03  13:00:00,232.098641099,30.0769342536,44.8857231962,2.85455495861,37.1018798503,116.476155989,107.421371361,97.4956033012,9.90576805939,0.02
 11/03  14:00:00,234.141604307,30.3654067943,47.5993022305,1.89571511904,37.1018798503,116.476155989,112.244129711,93.7113077982,9.90576805939,8.62705385342
 11/03  15:00:00,236.411489701,30.6531957914,50.1458748509,1.3314247716,37.1018798503,116.476155989,100.18328728,90.2575192207,9.90576805939,0.02
 11/03  16:00:00,235.666175272,30.7938485969,49.5497495515,1.04207014943,37.1018798503,116.476155989,107.031787212,88.5038994881,9.90576805939,8.62211966462
 11/03  17:00:00,232.333367002,30.7509502223,46.3630576561,0.93999019381,37.1018798503,116.476155989,98.7972671396,88.8714990802,9.90576805939,0.02
 11/03  18:00:00,143.048072596,27.9586339639,35.0282889312,0.0,24.7345865669,47.5788473902,73.5914500127,68.618565983,4.9528840297,0.02
 11/03  19:00:00,152.006206234,28.602278452,36.2952745074,0.0,24.7345865669,47.5788473902,80.706953534,75.7340695043,4.9528840297,0.02
 11/03  20:00:00,123.721209528,27.5295376386,30.3399525556,0.0,12.3672932834,38.6892022431,95.5475764751,92.5558460573,2.97173041782,0.02
 11/03  21:00:00,85.057581835,14.6538136522,16.5011990065,0.0,12.3672932834,27.0668015668,59.9731872697,56.9814568519,2.97173041782,0.02
 11/03  22:00:00,80.9110947799,20.8462753005,25.3455964967,0.0,4.12243109448,15.9888894789,85.8072795182,82.8155491004,2.97173041782,0.02
 11/03  23:00:00,70.0932888059,17.7808966585,17.639792172,0.0,4.12243109448,15.9888894789,78.014478434,75.0227480161,2.97173041782,0.02
 11/03  24:00:00,85.0055224132,23.4275905342,26.7602894348,0.0284848744594,4.12243109448,15.9888894789,97.1639542524,94.1722238346,2.97173041782,0.02
 11/04  01:00:00,70.5506103578,17.7808966585,18.0971135925,0.0,4.12243109448,15.9888894789,78.9120301597,75.9202997419,2.97173041782,0.02
 11/04  02:00:00,85.7957816666,23.2988616366,27.6073853164,0.100377005646,4.12243109448,15.9888894789,99.2034768739,96.2117464561,2.97173041782,0.02
 11/04  03:00:00,78.573675875,19.0681856347,24.5924481466,0.240441921822,4.12243109448,15.9888894789,80.3283310491,77.3366006313,2.97173041782,0.02
 11/04  04:00:00,91.0254153892,26.6713449878,29.3855148153,0.0,4.12243109448,16.0517297156,118.564390061,115.572659643,2.97173041782,0.02
 11/04  05:00:00,97.8860784932,27.9586339639,34.4845226622,0.47436624127,4.12243109448,16.0517297156,119.608788121,116.617057704,2.97173041782,0.02
 11/04  06:00:00,125.936272676,29.2459229401,36.3736106388,1.79410857677,4.12243109448,39.6058045677,100.475890876,97.4841604578,2.97173041782,0.02
 11/04  07:00:00,185.75078642,29.2896981351,41.163007182,25.1324175762,12.3672932834,65.3531420225,167.658513182,154.103863997,4.9528840297,8.6017651552
 11/04  08:00:00,173.577399321,29.2753257734,42.9357254913,20.0557006483,12.3672932834,68.2430321324,155.094741417,150.121857388,4.9528840297,0.02
 11/04  09:00:00,199.170293945,29.3029600786,44.6831660855,14.8566829191,16.4897243779,93.1370602926,144.389435494,136.444821046,7.92461444751,0.02
 11/04  10:00:00,199.780292862,29.3039017445,47.9217009249,12.2271032251,16.4897243779,93.1370602926,139.045236381,131.100621933,7.92461444751,0.02
 11/04  11:00:00,200.425337965,29.3129211682,52.3607970263,8.4240216725,16.4897243779,93.1370602926,133.916018375,125.971403927,7.92461444751,0.02
 11/04  12:00:00,194.1187216,29.3331954827,57.0619500456,6.54758134232,16.4897243779,83.9857416113,130.791748155,122.847133707,7.92461444751,0.02
 11/04  13:00:00,196.40687122,29.3802632314,60.5472573291,5.30334756137,16.4897243779,83.9857416113,127.285971369,119.341356921,7.92461444751,0.02
 11/04  14:00:00,197.949342111,29.4120892984,63.1425605414,4.21873687591,16.4897243779,83.9857416113,134.103813231,117.570221027,7.92461444751,8.60897775644
 11/04  15:00:00,174.995889818,29.2459229401,62.0309357272,0.0,12.3672932834,70.6512738906,63.897452275,58.9245682453,4.9528840297,0.02
 11/04  16:00:00,174.645778189,29.2459229401,61.6808292472,0.0,12.3672932834,70.6512738906,62.591578347,57.6186943173,4.9528840297,0.02
 11/04  17:00:00,160.615433388,29.2459229401,60.1739697811,0.0,12.3672932834,58.1284167478,67.2814278342,62.3085438045,4.9528840297,0.02
 11/04  18:00:00,118.870746733,27.1004413132,46.7147432639,0.0,12.3672932834,24.9413748627,91.3668983777,86.394014348,4.9528840297,0.02
 11/04  19:00:00,126.723127855,27.5295376386,47.0905280436,0.0,12.3672932834,24.9413748627,98.9162837198,93.9433996901,4.9528840297,0.02
 11/04  20:00:00,102.489141002,26.6713449878,40.8492411566,0.0,4.12243109448,16.0517297156,108.103253222,105.111522805,2.97173041782,0.02
 11/04  21:00:00,65.6327868196,12.0255696358,19.0900277727,0.0,4.12243109448,15.9888894789,57.1125575233,54.1208271055,2.97173041782,0.02
 11/04  22:00:00,71.1463413971,13.7493427282,22.8526124636,0.0,4.12243109448,15.9888894789,61.5067386878,58.51500827,2.97173041782,0.02
 11/04  23:00:00,80.5206196883,18.8922026997,26.9266780326,0.0,4.12243109448,15.9888894789,92.018683788,89.0269533702,2.97173041782,0.02
 11/04  24:00:00,70.9809586713,14.2796844097,22.1452322342,0.0,4.12243109448,15.9888894789,60.5378923014,57.5461618836,2.97173041782,0.02
 11/05  01:00:00,58.1609194896,11.1130604116,14.6113112667,0.0,2.06121554724,15.9888894789,56.387704218,53.3959738002,2.97173041782,0.02
 11/05  02:00:00,73.6548294282,17.4067674161,23.65998932,0.0,2.06121554724,15.9888894789,77.7800321789,74.788301761,2.97173041782,0.02
 11/05  03:00:00,80.9661566919,20.8771274827,27.4077104189,0.0,2.06121554724,15.9888894789,99.5451532236,96.5534228058,2.97173041782,0.02
 11/05  04:00:00,75.9233282879,18.5532700442,24.7586739509,0.0,2.06121554724,15.9888894789,85.906739136,82.9150087182,2.97173041782,0.02
 11/05  05:00:00,83.2155130441,22.6552171486,27.8269396757,0.00541431001541,2.06121554724,15.9888894789,105.560205753,102.568475336,2.97173041782,0.02
 11/05  06:00:00,77.6304251317,19.0681856347,25.7991540109,0.151701097332,2.06121554724,15.9888894789,85.6775606001,82.6858301822,2.97173041782,0.02
 11/05  07:00:00,78.9391280523,22.2261208232,26.3342318856,0.0,2.06121554724,15.9888894789,106.937936764,103.946206346,2.97173041782,0.02
 11/05  08:00:00,95.5948960809,19.5831012251,29.6826524039,0.00420495668504,4.12243109448,41.7362269337,82.184397654,77.2115136243,4.9528840297,0.02
 11/05  09:00:00,104.980824325,23.5992290644,34.9395334411,0.00056669913401,4.12243109448,41.7362269337,98.8067618484,93.8338778187,4.9528840297,0.02
 11/05  10:00:00,97.2806133789,19.2398241648,31.7019610182,0.0,4.12243109448,41.7362269337,77.1878418056,72.2149577759,4.9528840297,0.02
 11/05  11:00:00,112.062192595,23.9425061247,41.6343308025,0.0,4.12243109448,41.7362269337,102.370002274,88.8153545663,4.9528840297,8.60176367791
 11/05  12:00:00,102.038467645,19.2398241648,36.3865823351,0.0,4.12243109448,41.7362269337,73.6861590188,68.7132749891,4.9528840297,0.02
 11/05  13:00:00,118.76842175,24.3717153252,47.8974524014,0.0,4.12243109448,41.7362269337,91.3491187953,86.3762347656,4.9528840297,0.02
 11/05  14:00:00,104.774584608,19.5019289713,38.853517801,0.0,4.12243109448,41.7362269337,72.8372367016,67.8643526719,4.9528840297,0.02
 11/05  15:00:00,119.261980092,24.3751978858,48.4164634104,0.0,4.12243109448,41.7362269337,90.3252043142,85.3523202845,4.9528840297,0.02
 11/05  16:00:00,86.4832233598,19.502543351,37.4967457882,0.0,4.12243109448,24.8785346261,72.4528202602,67.4799362305,4.9528840297,0.02
