Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/05  17:00:00,84.2114378927,23.4825576171,42.1192499383,0.0,2.06121554724,15.9888894789,91.6946963048,88.702965887,2.97173041782,0.02
 11/05  18:00:00,63.5962484674,14.4084133073,23.7405084774,0.0,2.06121554724,15.9888894789,61.9066939777,58.9149635599,2.97173041782,0.02
 11/05  19:00:00,77.9563279487,18.8922026997,26.4236016254,0.0,2.06121554724,15.9888894789,93.7036585456,90.7119281277,2.97173041782,0.02
 11/05  20:00:00,55.8940109691,10.0017543704,13.4848481312,0.0,2.06121554724,15.9888894789,53.4579502594,50.4662198416,2.97173041782,0.02
 11/05  21:00:00,82.8645252661,22.2261208232,27.9104626675,0.0,2.06121554724,15.9888894789,106.177607757,103.185877339,2.97173041782,0.02
 11/05  22:00:00,73.6734815511,18.1241737188,22.9378746162,4.90153207827e-05,2.06121554724,15.9888894789,86.0226639225,83.0309335047,2.97173041782,0.02
 11/05  23:00:00,85.5630383419,23.0843134739,29.7380857839,0.0126973127933,2.06121554724,15.9888894789,107.811254421,104.819524003,2.97173041782,0.02
 11/05  24:00:00,72.7726447789,18.1241737188,22.0294909235,0.00759593027168,2.06121554724,15.9888894789,87.3848303962,84.3930999784,2.97173041782,0.02
 11/06  01:00:00,86.6277291127,23.0843134739,28.7037384233,0.0505198031983,4.12243109448,15.9888894789,108.145623496,105.153893078,2.97173041782,0.02
 11/06  02:00:00,78.6352825236,18.9609115533,24.816625617,0.185145497327,4.12243109448,15.9888894789,87.6777865413,84.6860561235,2.97173041782,0.02
 11/06  03:00:00,85.0508365669,22.7624912299,27.4115833246,0.0876045684742,4.12243109448,15.9888894789,109.046386986,106.054656568,2.97173041782,0.02
 11/06  04:00:00,74.1957214758,18.2099929839,21.1825209294,0.130607667069,4.12243109448,15.9888894789,87.743324778,84.7515943601,2.97173041782,0.02
 11/06  05:00:00,116.560658472,28.5879752412,35.4772666576,0.392353939739,12.3672932834,24.9413748627,123.79590348,118.82301945,4.9528840297,0.02
 11/06  06:00:00,136.572568766,28.4177393357,36.7379103008,19.3138564672,12.3672932834,24.9413748627,192.546601643,187.573717613,4.9528840297,0.02
 11/06  07:00:00,187.571109034,29.339233159,36.2586804772,14.0738183676,24.7345865669,70.7195625826,157.438376307,147.512608247,9.90576805939,0.02
 11/06  08:00:00,206.358373502,29.4193486658,37.786820398,8.95640097759,37.1018798503,92.3937384068,136.309472402,126.383704342,9.90576805939,0.02
 11/06  09:00:00,217.791712506,29.4586375374,38.8547446651,7.23928253063,37.1018798503,104.434947198,137.811760149,119.285199372,9.90576805939,8.62079271846
 11/06  10:00:00,232.088910011,29.5607362019,43.0470836003,5.20049921942,37.1018798503,116.476155989,123.120065078,113.194297018,9.90576805939,0.02
 11/06  11:00:00,238.187167061,29.8893077444,50.8210394098,3.19558528675,37.1018798503,116.476155989,116.633592118,106.707824058,9.90576805939,0.02
 11/06  12:00:00,245.966574695,30.317862738,59.4422218782,1.92507391881,37.1018798503,116.476155989,119.659787565,101.125251784,9.90576805939,8.62876772166
 11/06  13:00:00,240.241164451,30.7673155466,66.0973465206,1.13685723703,37.1018798503,104.434947198,106.690514016,96.764745957,9.90576805939,0.02
 11/06  14:00:00,257.018543615,31.1322886868,70.9312451314,0.673549420723,37.1018798503,116.476155989,111.839749058,93.3052083,9.90576805939,8.62877269839
 11/06  15:00:00,261.325515726,31.4719120201,75.2474410244,0.324986642889,37.1018798503,116.476155989,100.165570553,90.239802494,9.90576805939,0.02
 11/06  16:00:00,261.012319764,31.6621998723,74.877721645,0.191366821982,37.1018798503,116.476155989,98.3075098542,88.3817417948,9.90576805939,0.02
 11/06  17:00:00,257.688924438,31.6241209577,71.5869947588,0.197304961037,37.1018798503,116.476155989,106.835552476,88.3073879411,9.90576805939,8.62239647505
 11/06  18:00:00,262.714714784,31.2493770791,67.5526637186,0.236635174888,37.1018798503,116.476155989,100.531570142,90.6058020823,9.90576805939,0.02
 11/06  19:00:00,166.847926474,28.3877302893,51.3515382394,0.0,24.7345865669,47.5788473902,73.6809349731,68.7080509434,4.9528840297,0.02
 11/06  20:00:00,165.112861388,28.7095525333,49.2946464681,0.0,24.7345865669,47.5788473902,80.0914366934,75.1185526637,4.9528840297,0.02
 11/06  21:00:00,135.929570391,27.9586339639,42.1192076151,0.0,12.3672932834,38.6892022431,94.9386657249,91.9469353071,2.97173041782,0.02
 11/06  22:00:00,94.757484748,15.512006303,25.3429039152,0.0,12.3672932834,27.0668015668,60.0034651364,57.0117347186,2.97173041782,0.02
 11/06  23:00:00,80.3979728881,19.5589863244,26.119763043,0.0,4.12243109448,15.9888894789,85.1780842899,82.1863538721,2.97173041782,0.02
 11/06  24:00:00,66.4405156356,12.9615432514,18.9462409547,0.0,4.12243109448,15.9888894789,58.5372993663,55.5455689485,2.97173041782,0.02
 11/07  01:00:00,79.9225749345,19.0990378168,26.1276249872,0.0,4.12243109448,15.9888894789,85.979933669,82.9882032512,2.97173041782,0.02
 11/07  02:00:00,65.2091802718,12.4157754788,18.2839847466,0.0,4.12243109448,15.9888894789,54.8955325954,51.9038021776,2.97173041782,0.02
 11/07  03:00:00,78.4628814973,19.0990378168,24.6679314901,0.0,4.12243109448,15.9888894789,84.9393639801,81.9476335623,2.97173041782,0.02
 11/07  04:00:00,79.5090924738,19.0681856347,25.7573784356,0.010927692859,4.12243109448,15.9888894789,87.8626340837,76.2908829355,2.97173041782,8.60002073038
 11/07  05:00:00,113.618399484,27.8871179097,33.6166956158,0.011522579348,12.3672932834,24.9413748627,111.312956514,106.340072484,4.9528840297,0.02
 11/07  06:00:00,132.943452472,28.9027316595,39.0633469337,12.8743105978,12.3672932834,24.9413748627,181.526168279,176.553284249,4.9528840297,0.02
 11/07  07:00:00,184.755556693,29.3791275698,38.7235247511,8.75352684222,24.7345865669,70.7195625826,146.912821439,136.98705338,9.90576805939,0.02
 11/07  08:00:00,209.442890757,29.6350689064,44.9897623991,4.62226021673,37.1018798503,92.3937384068,126.568411178,116.642643119,9.90576805939,0.02
 11/07  09:00:00,226.059107603,29.7637591509,50.8817385678,3.17460247489,37.1018798503,104.434947198,119.619334958,109.693566899,9.90576805939,0.02
 11/07  10:00:00,243.177688816,29.9044117993,56.9678917641,2.02473541037,37.1018798503,116.476155989,115.426660222,105.500892163,9.90576805939,0.02
 11/07  11:00:00,249.197893578,30.1315921531,63.6504427912,1.13462860742,37.1018798503,116.476155989,119.518872437,100.985556978,9.90576805939,8.62754739965
 11/07  12:00:00,255.87127504,30.3854919201,70.5356396343,0.668744623968,37.1018798503,116.476155989,107.256179925,97.3304118651,9.90576805939,0.02
 11/07  13:00:00,247.625552133,30.7211719933,74.3744093586,0.290258229529,37.1018798503,104.434947198,112.201371227,93.6706339949,9.90576805939,8.62496917256
 11/07  14:00:00,261.183077597,31.0966829411,75.6868080758,0.118205378696,37.1018798503,116.476155989,99.9262181637,90.0004501043,9.90576805939,0.02
 11/07  15:00:00,261.61619729,31.2552938001,76.0530194123,0.0266477468092,37.1018798503,116.476155989,98.9019465065,88.9761784471,9.90576805939,0.02
 11/07  16:00:00,259.861409007,31.2793833385,74.3009866096,0.0,37.1018798503,116.476155989,107.220141009,88.6882569213,9.90576805939,8.62611602856
 11/07  17:00:00,256.58272111,31.1507484388,71.1487350368,0.00278022974002,37.1018798503,116.476155989,99.1665362726,89.2407682132,9.90576805939,0.02
 11/07  18:00:00,262.741486016,30.9883799535,68.0308057407,0.0462252241577,37.1018798503,116.476155989,100.034514718,90.1087466588,9.90576805939,0.02
 11/07  19:00:00,167.948258941,28.1946369429,52.6449454641,0.0,24.7345865669,47.5788473902,72.6000006803,67.6271166506,4.9528840297,0.02
 11/07  20:00:00,169.93708598,28.7095525333,54.1188521262,0.0,24.7345865669,47.5788473902,86.5508578685,72.990604062,4.9528840297,8.60736977682
 11/07  21:00:00,142.515564358,27.9586339639,48.7052004658,0.0,12.3672932834,38.6892022431,91.768037659,88.7763072412,2.97173041782,0.02
 11/07  22:00:00,98.5722126668,15.512006303,29.1576395569,0.0,12.3672932834,27.0668015668,55.3968105103,52.4050800925,2.97173041782,0.02
 11/07  23:00:00,85.2376397187,19.5589863244,30.9594308219,0.0,4.12243109448,15.9888894789,82.7790781895,79.7873477717,2.97173041782,0.02
 11/07  24:00:00,73.2592887898,13.5908845286,25.1356738053,0.0,4.12243109448,15.9888894789,56.3293656772,53.3376352594,2.97173041782,0.02
 11/08  01:00:00,83.1761870603,19.5589863244,28.8979780887,0.0,4.12243109448,15.9888894789,90.9769144099,87.9851839921,2.97173041782,0.02
 11/08  02:00:00,69.1240702712,13.5193684744,21.0719712564,0.0,4.12243109448,15.9888894789,58.8023142652,55.8105838474,2.97173041782,0.02
 11/08  03:00:00,74.8102711258,18.6699414915,21.4444184859,0.0,4.12243109448,15.9888894789,84.1249410723,81.1332106545,2.97173041782,0.02
 11/08  04:00:00,63.9592633334,12.587414009,16.8624302743,0.0,4.12243109448,15.9888894789,52.8716322479,49.8799018301,2.97173041782,0.02
 11/08  05:00:00,116.704717242,28.3877302893,36.2139245729,0.0,12.3672932834,24.9413748627,111.844096423,106.871212394,4.9528840297,0.02
 11/08  06:00:00,127.40286861,28.4932711471,38.8489639396,7.9575711221,12.3672932834,24.9413748627,178.186528022,173.213643992,4.9528840297,0.02
 11/08  07:00:00,182.778009464,29.5263063317,39.6851262046,5.66720016496,24.7345865669,70.7195625826,144.590760816,134.664992757,9.90576805939,0.02
 11/08  08:00:00,204.352356418,29.8275699544,40.9950040817,3.33398421035,37.1018798503,92.3937384068,125.457016536,115.531248477,9.90576805939,0.02
 11/08  09:00:00,216.081333065,29.9047063848,41.059870421,2.87769792413,37.1018798503,104.434947198,119.953444137,110.027676077,9.90576805939,0.02
 11/08  10:00:00,228.687080396,29.9801911633,41.9866051713,2.43965027329,37.1018798503,116.476155989,125.131157012,106.601732458,9.90576805939,8.62365649404
 11/08  11:00:00,230.275834853,30.061877182,43.9769658116,1.95578321931,37.1018798503,116.476155989,113.572431463,103.646663404,9.90576805939,0.02
 11/08  12:00:00,231.833417951,30.1334024154,45.8794295006,1.53911475882,37.1018798503,116.476155989,119.835616194,101.300943521,9.90576805939,8.62890461396
 11/08  13:00:00,221.053675337,30.2618355187,47.4577857422,1.09441793491,37.1018798503,104.434947198,108.48824603,98.5624779708,9.90576805939,0.02
 11/08  14:00:00,233.829482412,30.4068821679,48.4316462944,0.709513018136,37.1018798503,116.476155989,106.133613561,96.207845502,9.90576805939,0.02
 11/08  15:00:00,234.922988956,30.6294365429,49.4999436224,0.512373034447,37.1018798503,116.476155989,111.855843713,93.3224850809,9.90576805939,8.62759057283
 11/08  16:00:00,234.901040205,30.7824638749,49.4025603848,0.435006243788,37.1018798503,116.476155989,101.138458074,91.2126900149,9.90576805939,0.02
 11/08  17:00:00,233.659530543,30.7719749338,48.1551853978,0.451846968387,37.1018798503,116.476155989,100.766884579,90.8411165195,9.90576805939,0.02
 11/08  18:00:00,241.37183312,30.609539314,46.5421212948,0.544101641309,37.1018798503,116.476155989,110.599237367,92.0783127505,9.90576805939,8.61515655667
 11/08  19:00:00,151.71009428,27.9586339639,36.6428046214,0.0,24.7345865669,47.5788473902,75.7269870885,70.7541030588,4.9528840297,0.02
 11/08  20:00:00,154.351200011,28.602278452,38.6402634267,0.0,24.7345865669,47.5788473902,81.7866721483,76.8137881186,4.9528840297,0.02
 11/08  21:00:00,121.130329606,26.6713449878,28.6072608068,0.0,12.3672932834,38.6892022431,95.8286607798,92.8369303619,2.97173041782,0.02
 11/08  22:00:00,90.8290622772,15.512006303,21.4144843725,0.0,12.3672932834,27.0668015668,60.6560830158,57.664352598,2.97173041782,0.02
 11/08  23:00:00,73.9435301435,19.5589863244,19.6653205948,0.0,4.12243109448,15.9888894789,85.7251392874,82.7334088696,2.97173041782,0.02
 11/08  24:00:00,69.6328293893,16.1435933407,18.6087205318,0.0,4.12243109448,15.9888894789,69.0483956598,66.056665242,2.97173041782,0.02
 11/09  01:00:00,80.2753820934,23.0843134739,22.0165796036,0.017124902877,4.12243109448,15.9888894789,96.8513995401,93.8596691223,2.97173041782,0.02
 11/09  02:00:00,69.6545650744,18.2099929839,15.7142736448,0.0263244908163,4.12243109448,15.9888894789,79.0920999669,76.1003695491,2.97173041782,0.02
 11/09  03:00:00,80.1082399701,23.2988616366,20.6516456539,0.116196151531,4.12243109448,15.9888894789,99.4253312882,96.4336008704,2.97173041782,0.02
 11/09  04:00:00,73.316494741,18.6390893093,16.1046255962,0.258844773046,4.12243109448,15.9888894789,80.8104855237,77.8187551058,2.97173041782,0.02
 11/09  05:00:00,110.339052076,28.1016660724,23.1445699445,0.320003867389,12.3672932834,24.9413748627,112.907784786,107.934900756,4.9528840297,0.02
 11/09  06:00:00,137.955920623,28.9315072814,29.1829061758,17.7538019808,12.3672932834,24.9413748627,181.215411812,176.242527782,4.9528840297,0.02
 11/09  07:00:00,183.487551604,29.380332123,22.4493734096,13.5927013316,24.7345865669,70.7195625826,147.830575077,137.904807017,9.90576805939,0.02
 11/09  08:00:00,200.525230089,29.6390389814,23.3945850705,9.29846422712,37.1018798503,92.3937384068,137.34819441,118.835302057,9.90576805939,8.60712429346
 11/09  09:00:00,210.207506774,29.7104754008,23.6438032666,8.14265527312,37.1018798503,104.434947198,123.130488922,113.204720862,9.90576805939,0.02
 11/09  10:00:00,223.03168527,29.7587314608,24.1318276038,7.07363431777,37.1018798503,116.476155989,119.560025092,109.634257032,9.90576805939,0.02
 11/09  11:00:00,224.679931515,29.8197416854,24.79052211,5.67246451519,37.1018798503,116.476155989,124.49089316,105.957452788,9.90576805939,8.62767231293
 11/09  12:00:00,227.347832675,29.894752135,25.4797360175,4.43533687607,37.1018798503,116.476155989,112.291244413,102.365476353,9.90576805939,0.02
 11/09  13:00:00,218.674894837,30.0486873179,27.224899373,3.46655446359,37.1018798503,104.434947198,108.313222548,98.3874544885,9.90576805939,0.02
 11/09  14:00:00,231.324004368,30.2493877235,29.7259915509,2.47140574002,37.1018798503,116.476155989,113.538426182,95.0035653314,9.90576805939,8.6290927907
 11/09  15:00:00,234.620810195,30.4422455264,32.360906089,2.01735020475,37.1018798503,116.476155989,102.091143873,92.1653758139,9.90576805939,0.02
 11/09  16:00:00,237.076933294,30.4845186789,32.5116552517,1.824040037,37.1018798503,116.476155989,109.09971495,90.5684172041,9.90576805939,8.62552968634
 11/09  17:00:00,239.770085541,30.3483815517,30.567629128,1.76138616828,37.1018798503,116.476155989,100.997821497,91.072053438,9.90576805939,0.02
 11/09  18:00:00,252.033511716,30.1767319989,28.6935269723,1.86797318562,37.1018798503,116.476155989,102.663255405,92.7374873459,9.90576805939,0.02
 11/09  19:00:00,170.622750617,27.9586339639,24.1774492304,0.0,24.7345865669,47.5788473902,76.8701181374,71.8972341078,4.9528840297,0.02
 11/09  20:00:00,171.220575873,28.4592463435,24.8610979028,0.0,24.7345865669,47.5788473902,83.1409028707,78.168018841,4.9528840297,0.02
 11/09  21:00:00,142.618503107,27.1004413132,18.3873323846,0.0,12.3672932834,38.6892022431,97.079404715,94.0876742971,2.97173041782,0.02
 11/09  22:00:00,117.77107392,21.6495008684,17.6031484382,0.0785784334389,12.3672932834,27.0668015668,91.2245349936,79.6479875955,2.97173041782,8.60481698027
 11/09  23:00:00,84.0461908926,17.7808966585,10.7115563118,0.0,4.12243109448,15.9888894789,75.3949120974,72.4031816796,2.97173041782,0.02
 11/09  24:00:00,100.846210388,23.170132739,16.500049613,0.372818981242,4.12243109448,15.9888894789,96.1198983318,93.1281679139,2.97173041782,0.02
 11/10  01:00:00,87.4081000888,18.6390893093,12.9307352921,0.853488236765,4.12243109448,15.9888894789,79.0962235837,76.1044931659,2.97173041782,0.02
 11/10  02:00:00,99.4810464444,23.0843134739,14.8559255822,1.18493241373,4.12243109448,15.9888894789,99.079643984,96.0879135662,2.97173041782,0.02
 11/10  03:00:00,95.2756389132,19.9263782854,15.9918236622,4.39413007102,4.12243109448,15.9888894789,80.5877915342,77.5960611164,2.97173041782,0.02
 11/10  04:00:00,105.554179891,23.9425061247,16.3877487834,4.86702263755,4.12243109448,15.9888894789,101.687964062,98.696233644,2.97173041782,0.02
 11/10  05:00:00,134.243419054,28.8168266147,19.0002745629,5.48110682517,12.3672932834,24.9413748627,115.211065267,110.238181238,4.9528840297,0.02
 11/10  06:00:00,157.118400244,28.4267627191,21.9682843889,26.3292767963,12.3672932834,24.9413748627,185.201406333,180.228522304,4.9528840297,0.02
 11/10  07:00:00,204.464739078,29.3407578536,16.4766091048,24.997403616,24.7345865669,70.7195625826,156.203938563,146.278170504,9.90576805939,0.02
 11/10  08:00:00,215.70470949,29.4586133465,18.4049789492,16.5633641786,37.1018798503,92.3937384068,130.774969419,120.84920136,9.90576805939,0.02
 11/10  09:00:00,221.876263652,29.5469020241,21.0763364014,11.936789616,37.1018798503,104.434947198,122.349720125,112.423952066,9.90576805939,0.02
 11/10  10:00:00,232.814514871,29.640241229,24.5184152102,8.38467030277,37.1018798503,116.476155989,124.815217974,106.285979892,9.90576805939,8.62347002242
 11/10  11:00:00,235.309342255,29.7855038729,28.6069675386,6.33784634567,37.1018798503,116.476155989,110.638464745,100.712696686,9.90576805939,0.02
 11/10  12:00:00,241.827430352,30.0744464022,33.6729302584,4.76228641377,37.1018798503,116.476155989,105.85514578,95.9293777205,9.90576805939,0.02
 11/10  13:00:00,235.802208902,30.3822503775,37.772905942,3.47724096415,37.1018798503,104.434947198,110.658542464,92.1274580485,9.90576805939,8.62531635589
 11/10  14:00:00,248.507900177,30.6987545602,40.9425161556,2.22303405019,37.1018798503,116.476155989,99.2712939779,89.3455259185,9.90576805939,0.02
 11/10  15:00:00,251.710067593,30.9208654536,44.028098265,1.39857623666,37.1018798503,116.476155989,105.661738976,87.1281763562,9.90576805939,8.62779455989
 11/10  16:00:00,250.347022218,30.9780318057,43.4963892723,1.0370340877,37.1018798503,116.476155989,96.2921033644,86.366335305,9.90576805939,0.02
 11/10  17:00:00,246.746192269,30.8017115644,40.1837764599,0.951396854271,37.1018798503,116.476155989,97.3791667522,87.4533986928,9.90576805939,0.02
 11/10  18:00:00,253.699972794,30.4891271402,36.7268781636,1.04310269505,37.1018798503,116.476155989,108.415072033,89.8940867388,9.90576805939,8.61521723507
 11/10  19:00:00,163.820990861,27.8513598826,27.4467063724,0.0,24.7345865669,47.5788473902,74.7599226201,69.7870385904,4.9528840297,0.02
 11/10  20:00:00,161.806548278,28.602278452,27.9804096451,0.0,24.7345865669,47.5788473902,81.6501651253,76.6772810956,4.9528840297,0.02
 11/10  21:00:00,127.516049992,26.6713449878,18.1813259146,0.0,12.3672932834,38.6892022431,96.2576302698,93.265899852,2.97173041782,0.02
 11/10  22:00:00,106.291529906,20.8462753005,18.5561463718,0.0,12.3672932834,27.0668015668,80.4766845188,77.484954101,2.97173041782,0.02
 11/10  23:00:00,74.7617703641,17.7808966585,11.2310849542,0.0,4.12243109448,15.9888894789,75.3702394038,72.378508986,2.97173041782,0.02
 11/10  24:00:00,89.9906881935,23.2988616366,17.6206485433,0.147962320644,4.12243109448,15.9888894789,96.7481213085,93.7563908907,2.97173041782,0.02
 11/11  01:00:00,72.3962132856,17.7808966585,10.4446512148,0.0,2.06121554724,15.9888894789,79.4172550003,76.4255245825,2.97173041782,0.02
 11/11  02:00:00,89.6795806712,23.5134097993,17.6510423186,0.947077236496,2.06121554724,15.9888894789,100.670584045,97.6788536271,2.97173041782,0.02
 11/11  03:00:00,73.1124868963,17.7808966585,10.3864401837,0.0,2.06121554724,15.9888894789,81.8239835543,78.8322531365,2.97173041782,0.02
 11/11  04:00:00,92.04263814,23.727957962,17.7652949674,2.29600704591,2.06121554724,15.9888894789,103.007241611,100.015511193,2.97173041782,0.02
 11/11  05:00:00,86.1571973702,19.9263782854,16.384139178,5.2821441154,2.06121554724,15.9888894789,83.7888589663,80.7971285484,2.97173041782,0.02
 11/11  06:00:00,94.2498403991,23.9425061247,16.6542436551,5.55750233317,2.06121554724,15.9888894789,105.15074865,102.159018232,2.97173041782,0.02
 11/11  07:00:00,86.0380203087,19.9263782854,16.0506562856,8.3057466861,2.06121554724,15.9888894789,85.3515884165,82.3598579987,2.97173041782,0.02
 11/11  08:00:00,68.6348529374,22.2261208232,14.0906521037,0.0,2.06121554724,15.9888894789,105.873656001,102.881925583,2.97173041782,0.02
 11/11  09:00:00,92.4073191951,18.853637472,16.115112412,1.19926941629,4.12243109448,41.7362269337,81.2382105091,76.2653264794,4.9528840297,0.02
 11/11  10:00:00,106.921844817,23.5134097993,22.6660629058,1.33111731653,4.12243109448,41.7362269337,96.0204135348,91.0475295051,4.9528840297,0.02
 11/11  11:00:00,96.2829546561,19.0681856347,21.7292083223,0.957166160715,4.12243109448,41.7362269337,75.2425957437,70.269711714,4.9528840297,0.02
 11/11  12:00:00,112.457492076,23.2988616366,29.7287252241,0.507487727364,4.12243109448,41.7362269337,90.7058248378,85.7329408081,4.9528840297,0.02
 11/11  13:00:00,106.996997961,19.49728196,29.2762951938,0.53127923676,4.12243109448,41.7362269337,80.7309330763,67.1762730841,4.9528840297,8.60177596245
 11/11  14:00:00,126.065458943,24.3716700819,38.2957912768,0.401856912562,4.12243109448,41.7362269337,87.9747063892,83.0018223595,4.9528840297,0.02
 11/11  15:00:00,111.071710928,19.4977313459,32.0014472504,0.115974753239,4.12243109448,41.7362269337,70.6736128884,65.7007288587,4.9528840297,0.02
 11/11  16:00:00,127.991642489,24.371825835,39.0266242394,0.0446040377658,4.12243109448,41.7362269337,86.534353604,81.5614695743,4.9528840297,0.02
 11/11  17:00:00,91.8179402792,19.4973637634,28.9386791699,0.08019217937,4.12243109448,24.8785346261,71.1959657791,66.2230817494,4.9528840297,0.02
 11/11  18:00:00,90.95814762,20.4171789751,25.9911854139,0.0712059077649,2.06121554724,15.9888894789,83.8468838008,80.855153383,2.97173041782,0.02
 11/11  19:00:00,80.9444564824,16.6695906174,18.0935107643,0.0,2.06121554724,15.9888894789,80.0743405599,77.0826101421,2.97173041782,0.02
 11/11  20:00:00,94.3725361987,22.2261208232,22.2731209491,0.0,2.06121554724,15.9888894789,104.302494007,101.310763589,2.97173041782,0.02
 11/11  21:00:00,79.5301662448,17.7808966585,16.638372056,0.0,2.06121554724,15.9888894789,84.1565772916,81.1648468738,2.97173041782,0.02
 11/11  22:00:00,95.3459483242,23.5134097993,23.8305113586,0.493299717207,2.06121554724,15.9888894789,105.775109812,102.783379394,2.97173041782,0.02
 11/11  23:00:00,75.525028494,17.7808966585,14.2813898871,0.0,2.06121554724,15.9888894789,86.1047958792,83.1130654614,2.97173041782,0.02
 11/11  24:00:00,91.8478386808,23.5134097993,20.7962889162,1.43240042332,2.06121554724,15.9888894789,108.236014628,105.244284211,2.97173041782,0.02
 11/12  01:00:00,72.9083996143,17.7808966585,12.610044726,0.0,2.06121554724,15.9888894789,87.7695378184,84.7778074006,2.97173041782,0.02
 11/12  02:00:00,89.7992063378,23.5134097993,19.4167880933,2.31708345824,2.06121554724,15.9888894789,109.957193769,106.965463351,2.97173041782,0.02
 11/12  03:00:00,73.9086585957,18.2099929839,13.2678896804,0.94508557994,2.06121554724,15.9888894789,89.130130647,86.1384002292,2.97173041782,0.02
 11/12  04:00:00,95.4599307913,24.3716024501,20.8368708978,6.46191168982,2.06121554724,15.9888894789,111.427137436,108.435407018,2.97173041782,0.02
 11/12  05:00:00,83.0468315926,19.49728196,16.1316682733,6.47796737922,2.06121554724,15.9888894789,89.7604269063,86.7686964885,2.97173041782,0.02
 11/12  06:00:00,97.3854947232,24.3716024501,19.6223898417,9.68156386379,2.06121554724,15.9888894789,111.886578914,108.894848496,2.97173041782,0.02
 11/12  07:00:00,82.4233183498,19.49728196,16.2430182702,8.61089692991,2.06121554724,15.9888894789,90.586224723,87.5944943052,2.97173041782,0.02
 11/12  08:00:00,84.0656036903,24.3716024501,22.2232656255,10.2588392725,2.06121554724,15.9888894789,111.938000971,108.946270553,2.97173041782,0.02
 11/12  09:00:00,93.2719615033,19.1540048997,18.4787493839,3.70796179515,4.12243109448,41.7362269337,86.321399295,81.3485152653,4.9528840297,0.02
 11/12  10:00:00,109.96713996,24.1999639199,26.8562237575,4.37891068052,4.12243109448,41.7362269337,101.950964054,96.9780800243,4.9528840297,0.02
 11/12  11:00:00,96.2052250361,18.8965471045,22.6610617548,1.80381642476,4.12243109448,41.7362269337,80.4351854093,75.4623013796,4.9528840297,0.02
 11/12  12:00:00,108.808099226,22.2261208232,27.3360276779,0.0,4.12243109448,41.7362269337,96.4173463258,91.4444622961,4.9528840297,0.02
 11/12  13:00:00,103.33571478,18.8107278394,27.644217444,0.638910948308,4.12243109448,41.7362269337,76.7442223176,71.7713382879,4.9528840297,0.02
 11/12  14:00:00,124.033442358,24.1999639199,38.6941294046,0.847497881776,4.12243109448,41.7362269337,92.8840842874,87.9112002577,4.9528840297,0.02
 11/12  15:00:00,108.552812916,19.411462695,32.0094517116,0.338620990516,4.12243109448,41.7362269337,75.8288563954,70.8559723657,4.9528840297,0.02
 11/12  16:00:00,117.526722084,23.5134097993,36.0146969778,0.0243247881001,4.12243109448,41.7362269337,93.9456694294,88.9727853997,4.9528840297,0.02
 11/12  17:00:00,79.6669770108,18.2099929839,24.1178355922,0.0,4.12243109448,24.8785346261,78.0835592579,73.1106752282,4.9528840297,0.02
 11/12  18:00:00,78.634653941,18.6390893093,23.7039751543,0.0763504564034,2.06121554724,15.9888894789,89.5227771747,77.949269703,2.97173041782,8.60177705384
 11/12  19:00:00,65.8888854893,13.3356724939,14.129848209,0.0,2.06121554724,15.9888894789,63.7832399534,60.7915095356,2.97173041782,0.02
 11/12  20:00:00,81.6144370978,22.2261208232,21.2279082834,0.0,2.06121554724,15.9888894789,106.116945739,103.125215321,2.97173041782,0.02
 11/12  21:00:00,75.1397441592,18.853637472,19.4404005229,0.376477529125,2.06121554724,15.9888894789,86.9369331104,83.9452026926,2.97173041782,0.02
 11/12  22:00:00,78.0568993313,22.2261208232,18.7542415562,0.0,2.06121554724,15.9888894789,109.683950917,106.692220499,2.97173041782,0.02
 11/12  23:00:00,74.5170836926,18.7249085744,17.9151155263,0.80182811123,2.06121554724,15.9888894789,88.2484283783,85.2566979604,2.97173041782,0.02
 11/12  24:00:00,80.7464269407,22.6552171486,19.44898109,0.484250101698,2.06121554724,15.9888894789,110.79064157,107.798911152,2.97173041782,0.02
 11/13  01:00:00,76.0289288354,18.6390893093,16.8642716321,1.39286168626,4.12243109448,15.9888894789,88.5528288872,85.5610984694,2.97173041782,0.02
 11/13  02:00:00,85.3604536463,23.5134097993,21.2524089424,2.45677070693,4.12243109448,15.9888894789,110.646667985,107.654937567,2.97173041782,0.02
 11/13  03:00:00,73.5522648595,18.5532700442,16.0988685589,1.71334141911,4.12243109448,15.9888894789,89.1114179798,86.119687562,2.97173041782,0.02
 11/13  04:00:00,78.9245555767,22.6552171486,17.9950211574,1.19504887399,4.12243109448,15.9888894789,111.39714102,108.405410602,2.97173041782,0.02
 11/13  05:00:00,112.704510047,28.5879752412,25.7567803171,3.87613616717,12.3672932834,24.9413748627,126.518792389,121.54590836,4.9528840297,0.02
 11/13  06:00:00,144.035500615,28.406835301,29.3654015701,30.8812128825,12.3672932834,24.9413748627,195.817870433,190.844986403,4.9528840297,0.02
 11/13  07:00:00,194.109289099,29.317299198,27.17508977,26.7463570047,24.7345865669,70.7195625826,160.686697501,150.760929441,9.90576805939,0.02
 11/13  08:00:00,203.840794586,29.3573927657,28.4177047116,15.8698898162,37.1018798503,92.3937384068,138.578490939,128.65272288,9.90576805939,0.02
 11/13  09:00:00,213.378391866,29.4045812418,30.360912052,11.3738211964,37.1018798503,104.434947198,129.859981594,119.934213534,9.90576805939,0.02
 11/13  10:00:00,227.421977538,29.4744549658,35.4121615133,8.25469383708,37.1018798503,116.476155989,131.689830271,113.159956016,9.90576805939,8.62410619558
 11/13  11:00:00,233.174751707,29.6280668273,43.3186416385,5.94680877676,37.1018798503,116.476155989,117.214911197,107.289143138,9.90576805939,0.02
 11/13  12:00:00,240.721621024,29.8652419735,52.1962250735,4.37865157034,37.1018798503,116.476155989,120.598536462,102.064123361,9.90576805939,8.62864504078
 11/13  13:00:00,232.213973717,30.1783348411,56.824482074,2.97149322468,37.1018798503,104.434947198,107.792111294,97.8663432345,9.90576805939,0.02
 11/13  14:00:00,244.322594626,30.4917762636,57.6660120583,1.88333480752,37.1018798503,116.476155989,104.200083129,94.2743150698,9.90576805939,0.02
 11/13  15:00:00,244.474458457,30.6793407541,58.2569712452,1.25688302985,37.1018798503,116.476155989,110.359268094,91.8269221974,9.90576805939,8.62657783739
 11/13  16:00:00,241.734066661,30.6977246258,55.8683892784,0.886912878512,37.1018798503,116.476155989,100.903038275,90.9772702161,9.90576805939,0.02
 11/13  17:00:00,237.270642818,30.6079542105,51.6926342717,0.68950438014,37.1018798503,116.476155989,100.952006001,91.0262379413,9.90576805939,0.02
 11/13  18:00:00,241.85218942,30.3212497691,47.1102230921,0.744637531643,37.1018798503,116.476155989,111.712051026,93.1908310518,9.90576805939,8.6154519149
 11/13  19:00:00,151.357962209,27.9586339639,36.2906653385,0.0,24.7345865669,47.5788473902,76.0249625624,71.0520785327,4.9528840297,0.02
 11/13  20:00:00,153.710849252,28.602278452,37.9999048669,0.0,24.7345865669,47.5788473902,82.3923547832,77.4194707535,4.9528840297,0.02
 11/13  21:00:00,120.624115155,26.6713449878,28.1010382978,0.0,12.3672932834,38.6892022431,97.1314822627,94.1397518449,2.97173041782,0.02
 11/13  22:00:00,90.1520158803,15.3403677728,20.9090719668,0.0,12.3672932834,27.0668015668,60.6971084632,57.7053780454,2.97173041782,0.02
 11/13  23:00:00,77.2970542641,19.7735344871,22.804296097,0.0,4.12243109448,15.9888894789,85.9588085149,82.9670780971,2.97173041782,0.02
 11/13  24:00:00,63.2886006063,12.4157754788,16.3634050529,0.0,4.12243109448,15.9888894789,51.9247019482,48.9329715304,2.97173041782,0.02
 11/14  01:00:00,82.1400015476,20.6746367704,26.7461409774,0.0,4.12243109448,15.9888894789,89.4056804267,86.4139500089,2.97173041782,0.02
 11/14  02:00:00,58.5262011504,11.0118150554,13.0282774074,0.0,4.12243109448,15.9888894789,48.8309643617,45.8392339439,2.97173041782,0.02
 11/14  03:00:00,77.9282732961,19.5281341422,23.6985460697,0.00568073911443,4.12243109448,15.9888894789,84.3924784837,81.4007480659,2.97173041782,0.02
 11/14  04:00:00,75.8476140192,18.1791408017,22.939910812,0.0792730541039,4.12243109448,15.9888894789,74.7823096395,71.7905792217,2.97173041782,0.02
 11/14  05:00:00,113.200187857,27.8871179097,33.1725201366,0.0374861945665,12.3672932834,24.9413748627,111.152593182,106.179709152,4.9528840297,0.02
 11/14  06:00:00,137.489115814,28.8839993849,40.6373624417,15.8646903314,12.3672932834,24.9413748627,181.145545182,176.172661153,4.9528840297,0.02
 11/14  07:00:00,190.524655575,29.3660223655,40.5591855103,10.3509029977,24.7345865669,70.7195625826,146.583468086,136.657700026,9.90576805939,0.02
 11/14  08:00:00,208.610165764,29.5356265821,42.6298056556,6.24891831632,37.1018798503,92.3937384068,135.567844165,117.056579173,9.90576805939,8.60549693282
 11/14  09:00:00,220.97162438,29.6272039653,44.0703833945,5.03501020673,37.1018798503,104.434947198,121.120558918,111.194790858,9.90576805939,0.02
 11/14  10:00:00,234.611770813,29.6986422583,46.8035666912,3.82889951941,37.1018798503,116.476155989,117.267699734,107.341931675,9.90576805939,0.02
 11/14  11:00:00,237.50588826,29.7828001913,50.6234673313,2.81832081009,37.1018798503,116.476155989,122.613354568,104.080805863,9.90576805939,8.62678064649
 11/14  12:00:00,240.794304652,29.8937843596,54.5664833181,2.05261158094,37.1018798503,116.476155989,110.857317959,100.931549899,9.90576805939,0.02
 11/14  13:00:00,232.468216183,30.1201877895,58.7870083346,1.32128445363,37.1018798503,104.434947198,107.398373152,97.4726050927,9.90576805939,0.02
 11/14  14:00:00,249.527282004,30.5470248114,63.8579284881,0.840880784586,37.1018798503,116.476155989,110.966313692,92.4308353172,9.90576805939,8.62971031586
 11/14  15:00:00,254.292043784,30.8549443343,68.6777941035,0.478044403774,37.1018798503,116.476155989,98.7913019604,88.865533901,9.90576805939,0.02
 11/14  16:00:00,253.736551059,30.9865745002,68.1926860685,0.276194901882,37.1018798503,116.476155989,106.015272973,87.482665133,9.90576805939,8.62683978079
 11/14  17:00:00,249.082177728,30.9218104087,63.6579286246,0.221954333656,37.1018798503,116.476155989,97.8791472988,87.9533792394,9.90576805939,0.02
 11/14  18:00:00,253.637556247,30.6866902088,58.9733021394,0.301473414688,37.1018798503,116.476155989,99.8666293369,89.9408612775,9.90576805939,0.02
 11/14  19:00:00,160.379592526,28.0873628616,45.1835463217,0.0,24.7345865669,47.5788473902,73.4745409717,68.501656942,4.9528840297,0.02
 11/14  20:00:00,161.640969232,28.602278452,45.9300024769,0.0,24.7345865669,47.5788473902,79.4559994092,74.4831153796,4.9528840297,0.02
 11/14  21:00:00,132.410000443,27.5295376386,39.0287143449,0.0,12.3672932834,38.6892022431,102.093222268,90.5139297137,2.97173041782,8.60756213667
 11/14  22:00:00,89.6130382665,14.6538136522,21.0566500151,0.0,12.3672932834,27.0668015668,58.9136315183,55.9219011005,2.97173041782,0.02
 11/14  23:00:00,82.5733401274,19.9880826498,27.8660342341,0.0,4.12243109448,15.9888894789,83.4963509138,80.504620496,2.97173041782,0.02
 11/14  24:00:00,67.6828644141,13.3048203117,19.8453129903,0.0,4.12243109448,15.9888894789,53.241961384,50.2502309661,2.97173041782,0.02
 11/15  01:00:00,83.5257669812,20.2741468667,28.5323968289,0.0,4.12243109448,15.9888894789,90.7612432594,87.7695128416,2.97173041782,0.02
 11/15  02:00:00,64.6186724815,12.8757239864,17.2102173295,0.0,4.12243109448,15.9888894789,58.5633515512,55.5716211334,2.97173041782,0.02
 11/15  03:00:00,83.3518525939,20.6317271378,28.0009021806,0.0,4.12243109448,15.9888894789,90.7701939341,87.7784635163,2.97173041782,0.02
 11/15  04:00:00,61.9338710678,11.5267306459,15.9210322843,0.0,4.12243109448,15.9888894789,49.2176529711,46.2259225533,2.97173041782,0.02
 11/15  05:00:00,117.491983277,28.1731821266,37.21573818,0.0,12.3672932834,24.9413748627,111.293638251,106.320754221,4.9528840297,0.02
 11/15  06:00:00,135.52754059,28.9510217061,42.9551977111,11.5182581913,12.3672932834,24.9413748627,178.131529478,173.158645448,4.9528840297,0.02
 11/15  07:00:00,191.706610297,29.4088362138,44.4614903777,7.58773970435,24.7345865669,70.7195625826,144.534360339,134.60859228,9.90576805939,0.02
 11/15  08:00:00,213.070166849,29.731046182,49.3782794779,3.76503434838,37.1018798503,92.3937384068,124.771039869,114.84527181,9.90576805939,0.02
 11/15  09:00:00,227.561370964,29.8861663864,53.3794915845,2.05662967291,37.1018798503,104.434947198,117.13298246,107.207214401,9.90576805939,0.02
 11/15  10:00:00,243.900047365,30.1698529973,58.4917681607,0.957748017413,37.1018798503,116.476155989,120.23671878,101.706680302,9.90576805939,8.62427041784
 11/15  11:00:00,250.257261007,30.5283531194,64.858315828,0.589346413001,37.1018798503,116.476155989,106.72331581,96.7975477504,9.90576805939,0.02
 11/15  12:00:00,256.637968365,30.8409693144,71.091164856,0.424320238781,37.1018798503,116.476155989,111.618626636,93.0846708515,9.90576805939,8.62818772471
 11/15  13:00:00,248.211159028,31.0428157392,74.7031528681,0.225516274959,37.1018798503,104.434947198,100.87574758,90.9499795205,9.90576805939,0.02
 11/15  14:00:00,262.819214834,31.2586361456,77.1680113628,0.111082531512,37.1018798503,116.476155989,98.9344588531,89.0086907937,9.90576805939,0.02
 11/15  15:00:00,265.45731986,31.551604524,79.5875190387,0.0369238903568,37.1018798503,116.476155989,105.406738666,86.872683455,9.90576805939,8.62828715196
 11/15  16:00:00,264.543414075,31.6405191717,78.6218421329,0.0,37.1018798503,116.476155989,95.8075367272,85.8817686678,9.90576805939,0.02
 11/15  17:00:00,260.658073795,31.4540370591,74.9234757057,0.0,37.1018798503,116.476155989,105.295624373,86.7667423578,9.90576805939,8.62311395575
 11/15  18:00:00,266.101585531,31.1946770754,71.2308278842,0.0,37.1018798503,116.476155989,98.169937001,88.2441689416,9.90576805939,0.02
 11/15  19:00:00,170.357400351,28.3877302893,54.8610042088,0.0,24.7345865669,47.5788473902,71.6517475877,66.678863558,4.9528840297,0.02
 11/15  20:00:00,169.368938816,28.7095525333,53.5507170893,0.0,24.7345865669,47.5788473902,77.3988923572,72.4260083275,4.9528840297,0.02
 11/15  21:00:00,139.336380343,27.7440858013,45.7405592859,0.0,12.3672932834,38.6892022431,91.5264824163,88.5347519984,2.97173041782,0.02
 11/15  22:00:00,96.4925768126,15.2974581403,27.2925406154,0.0,12.3672932834,27.0668015668,58.7522359279,55.7605055101,2.97173041782,0.02
 11/15  23:00:00,84.1350955082,19.5589863244,29.8568853114,0.0,4.12243109448,15.9888894789,82.9103997009,79.9186692831,2.97173041782,0.02
 11/15  24:00:00,68.2195087104,12.7899047213,20.8968722079,0.0,4.12243109448,15.9888894789,56.8835042544,53.8917738365,2.97173041782,0.02
 11/16  01:00:00,89.3070768522,20.4171789751,34.1706738856,0.0,4.12243109448,15.9888894789,91.2575489067,88.2658184889,2.97173041782,0.02
 11/16  02:00:00,69.2941732296,13.0473625165,21.7140788059,0.0,4.12243109448,15.9888894789,58.6295009368,55.6377705189,2.97173041782,0.02
 11/16  03:00:00,83.486341509,19.0990378168,29.6913911553,0.0,4.12243109448,15.9888894789,84.3940376348,81.402307217,2.97173041782,0.02
 11/16  04:00:00,68.5891543965,12.673233274,21.4065006634,0.0,4.12243109448,15.9888894789,53.1163302121,50.1245997942,2.97173041782,0.02
 11/16  05:00:00,123.202671358,28.4306399219,42.6689676282,0.0,12.3672932834,24.9413748627,109.988214511,105.015330481,4.9528840297,0.02
 11/16  06:00:00,130.284913435,28.5011566237,42.3948057586,7.28588720485,12.3672932834,24.9413748627,177.272034596,172.299150566,4.9528840297,0.02
 11/16  07:00:00,190.460432107,29.559935059,45.5805045163,5.07144763717,24.7345865669,70.7195625826,143.766737164,133.840969105,9.90576805939,0.02
 11/16  08:00:00,213.617728057,29.8796723694,51.06417326,2.47806763538,37.1018798503,92.3937384068,132.640428905,114.127371664,9.90576805939,8.60728918163
 11/16  09:00:00,229.370489542,30.0731456451,55.8328768529,1.22543230409,37.1018798503,104.434947198,116.196014363,106.270246304,9.90576805939,0.02
 11/16  10:00:00,244.568953933,30.4596387558,59.2612650726,0.567374535878,37.1018798503,116.476155989,110.109640787,100.183872727,9.90576805939,0.02
 11/16  11:00:00,246.658603367,30.8998068622,61.0483377222,0.429152766943,37.1018798503,116.476155989,113.514052523,94.9798183145,9.90576805939,8.62846614953
 11/16  12:00:00,248.083309287,31.3710238093,62.1628888885,0.267955817907,37.1018798503,116.476155989,100.801773433,90.876005374,9.90576805939,0.02
 11/16  13:00:00,238.153930073,31.8395564105,63.9360017691,0.138620433736,37.1018798503,104.434947198,97.5842854296,87.6585173702,9.90576805939,0.02
 11/16  14:00:00,253.429180024,32.3419080016,66.7563888657,0.0494320991999,37.1018798503,116.476155989,103.428318583,84.8926207916,9.90576805939,8.62992973162
 11/16  15:00:00,256.31002298,32.7209945454,69.3077492167,0.0,37.1018798503,116.476155989,92.7537246971,82.8279566377,9.90576805939,0.02
 11/16  16:00:00,254.639350428,32.7678384043,67.5904146762,0.0,37.1018798503,116.476155989,100.722261596,82.1908758315,9.90576805939,8.62561770492
 11/16  17:00:00,249.802353633,32.414419475,63.1074367721,0.0,37.1018798503,116.476155989,93.5373653036,83.6115972442,9.90576805939,0.02
 11/16  18:00:00,253.880101966,31.8293267362,58.3746743134,0.0,37.1018798503,116.476155989,96.4246750625,86.4989070031,9.90576805939,0.02
 11/16  19:00:00,160.833274757,28.4735495544,45.2510372156,0.0,24.7345865669,47.5788473902,71.1809824193,66.2080983896,4.9528840297,0.02
 11/16  20:00:00,158.748862994,28.3877302893,43.2524397019,0.0,24.7345865669,47.5788473902,77.2458007478,72.2729167181,4.9528840297,0.02
 11/16  21:00:00,132.422190036,27.7440858013,38.8263611308,0.0,12.3672932834,38.6892022431,99.9363697304,88.3569675457,2.97173041782,8.60767176686
 11/16  22:00:00,93.1122040521,15.4261870379,23.7834432872,0.0,12.3672932834,27.0668015668,58.5836749362,55.5919445184,2.97173041782,0.02
 11/16  23:00:00,77.0767530666,19.5589863244,22.7985434839,0.0,4.12243109448,15.9888894789,83.0154441277,80.0237137099,2.97173041782,0.02
 11/16  24:00:00,66.4533280978,13.5193684744,18.4012284823,0.0,4.12243109448,15.9888894789,57.2270433645,54.2353129467,2.97173041782,0.02
 11/17  01:00:00,74.4136517009,19.5589863244,20.1354420497,0.0,4.12243109448,15.9888894789,87.8934008877,84.9016704699,2.97173041782,0.02
 11/17  02:00:00,70.3976350535,16.1865029732,19.6084663188,0.0,4.12243109448,15.9888894789,71.4887240032,68.4969935854,2.97173041782,0.02
 11/17  03:00:00,77.3226794892,22.2261208232,20.3074007828,0.0,4.12243109448,15.9888894789,97.8227607259,94.8310303081,2.97173041782,0.02
 11/17  04:00:00,73.8280227561,18.8965471045,20.1782900487,0.0,4.12243109448,15.9888894789,79.7004357058,76.708705288,2.97173041782,0.02
 11/17  05:00:00,109.279246855,28.4449431327,28.7265147823,0.00472588229237,12.3672932834,24.9413748627,111.30765827,106.334774241,4.9528840297,0.02
 11/17  06:00:00,122.748773267,28.4904497334,31.0971150944,10.6276719087,12.3672932834,24.9413748627,180.173417397,175.200533367,4.9528840297,0.02
 11/17  07:00:00,181.147012719,29.507939448,30.3285143633,8.47571653342,24.7345865669,70.7195625826,145.761223362,135.835455303,9.90576805939,0.02
 11/17  08:00:00,199.457161479,29.7910531943,33.2019553907,4.23456707084,37.1018798503,92.3937384068,125.516233032,115.590464972,9.90576805939,0.02
 11/17  09:00:00,212.959464047,29.9479997928,35.6820325689,2.21928876625,37.1018798503,104.434947198,117.261627407,107.335859347,9.90576805939,0.02
 11/17  10:00:00,229.767088116,30.2757367326,39.6649712085,1.03964886302,37.1018798503,116.476155989,119.472890158,100.942669362,9.90576805939,8.62445273569
 11/17  11:00:00,236.54787167,30.6835325135,44.9328368121,0.683799107039,37.1018798503,116.476155989,105.588291754,95.6625236946,9.90576805939,0.02
 11/17  12:00:00,246.118344953,31.1076475025,50.6755037942,0.542787518622,37.1018798503,116.476155989,109.870939499,91.3352724564,9.90576805939,8.62989898319
 11/17  13:00:00,241.311666401,31.5106668958,54.9005773415,0.3501157476,37.1018798503,104.434947198,97.928660362,88.0028923026,9.90576805939,0.02
 11/17  14:00:00,255.608045886,31.8298434871,57.7856075389,0.188577187026,37.1018798503,116.476155989,95.4418614996,85.5160934402,9.90576805939,0.02
 11/17  15:00:00,259.265603387,32.0673556046,60.466664205,0.0975368984834,37.1018798503,116.476155989,101.964083356,83.4298277222,9.90576805939,8.62848757471
 11/17  16:00:00,255.750599158,32.1039418665,57.7363376073,0.0161867269369,37.1018798503,116.476155989,92.7653759576,82.8396078982,9.90576805939,0.02
 11/17  17:00:00,249.226201453,31.7879363785,50.9330418182,0.0,37.1018798503,116.476155989,102.68242554,84.1533344861,9.90576805939,8.62332299435
 11/17  18:00:00,253.937406747,31.2430465306,44.1942773907,0.0750359542939,37.1018798503,116.476155989,96.931068602,87.0053005427,9.90576805939,0.02
 11/17  19:00:00,164.388070438,28.0659080453,31.5102851955,0.0,24.7345865669,47.5788473902,72.281098561,67.3082145313,4.9528840297,0.02
 11/17  20:00:00,164.65112989,28.602278452,31.3512002255,0.0,24.7345865669,47.5788473902,78.7787807216,73.8058966919,4.9528840297,0.02
 11/17  21:00:00,134.63468316,27.1004413132,22.7597510896,0.0,12.3672932834,38.6892022431,93.317545541,90.3258151231,2.97173041782,0.02
 11/17  22:00:00,94.1433650299,15.0829099776,15.0827658003,0.0,12.3672932834,27.0668015668,56.0389474248,53.047217007,2.97173041782,0.02
 11/17  23:00:00,89.3777409082,22.2261208232,17.4486550824,0.0,4.12243109448,15.9888894789,92.0479347072,89.0562042894,2.97173041782,0.02
 11/17  24:00:00,83.5593874249,18.9823663696,18.8216386925,0.0,4.12243109448,15.9888894789,75.5087540987,72.5170236809,2.97173041782,0.02
 11/18  01:00:00,91.2037983566,22.8697653112,19.7609208432,0.00888832857301,4.12243109448,15.9888894789,95.856606138,92.8648757202,2.97173041782,0.02
 11/18  02:00:00,82.0098501504,18.2099929839,15.5049088293,0.0301113216717,4.12243109448,15.9888894789,77.8490840929,74.8573536751,2.97173041782,0.02
 11/18  03:00:00,97.7609524099,23.2988616366,21.1003393083,0.12969339321,4.12243109448,15.9888894789,97.6335447765,94.6418143587,2.97173041782,0.02
 11/18  04:00:00,86.8380058222,18.853637472,17.5476656109,0.226751340793,4.12243109448,15.9888894789,79.3472641465,76.3555337286,2.97173041782,0.02
 11/18  05:00:00,102.195806983,26.8858931505,20.0671035679,0.0425658252036,4.12243109448,16.0517297156,117.656298903,114.664568485,2.97173041782,0.02
 11/18  06:00:00,103.807749188,27.5295376386,21.6589062299,0.439643626738,4.12243109448,16.0517297156,127.575864199,116.00234825,2.97173041782,8.601785531
 11/18  07:00:00,128.591928001,29.2459229401,21.6391971113,2.18065959753,4.12243109448,39.6058045677,99.9586016632,96.9668712453,2.97173041782,0.02
 11/18  08:00:00,175.61765341,29.2937750995,28.3646771305,25.8780965542,12.3672932834,65.3531420225,158.283716372,153.310832342,4.9528840297,0.02
 11/18  09:00:00,172.830027795,29.2780639934,31.7122625281,20.6841856717,12.3672932834,68.2430321324,154.336559882,149.363675852,4.9528840297,0.02
 11/18  10:00:00,194.11009452,29.3073569675,35.3764492271,14.951369725,16.4897243779,93.1370602926,143.660332828,135.71571838,7.92461444751,0.02
 11/18  11:00:00,191.537766111,29.3075638802,39.0976360875,12.6929078163,16.4897243779,93.1370602926,138.989024594,131.044410147,7.92461444751,0.02
 11/18  12:00:00,192.947483226,29.3057371264,42.4811119894,10.8329975274,16.4897243779,93.1370602926,136.291988909,128.347374462,7.92461444751,0.02
 11/18  13:00:00,185.511320647,29.3035393248,45.9217346532,9.11002072256,16.4897243779,83.9857416113,134.162242115,126.217627668,7.92461444751,0.02
 11/18  14:00:00,187.604257394,29.3014885589,49.291442638,7.83529410239,16.4897243779,83.9857416113,141.168061914,124.633708111,7.92461444751,8.60973935509
 11/18  15:00:00,190.137981874,29.300108888,52.8716238874,6.79029203822,16.4897243779,83.9857416113,131.121802709,123.177188262,7.92461444751,0.02
 11/18  16:00:00,164.082935306,29.2459229401,51.1179619788,0.0,12.3672932834,70.6512738906,70.6027201805,65.6298361508,4.9528840297,0.02
 11/18  17:00:00,163.922426395,29.2459229401,50.9574492418,0.0,12.3672932834,70.6512738906,69.828535751,64.8556517213,4.9528840297,0.02
 11/18  18:00:00,160.808091645,29.2459229401,50.9699481357,0.0,12.3672932834,58.1284167478,73.4286646817,68.455780652,4.9528840297,0.02
 11/18  19:00:00,117.415687119,26.6713449878,38.6412786341,0.0,12.3672932834,24.9413748627,95.8924114321,90.9195274024,4.9528840297,0.02
 11/18  20:00:00,121.828422283,27.5295376386,42.1958211278,0.0,12.3672932834,24.9413748627,102.343634848,97.3707508183,4.9528840297,0.02
 11/18  21:00:00,101.023269337,27.1004413132,38.9542718199,0.0,4.12243109448,16.0517297156,111.114457808,108.12272739,2.97173041782,0.02
 11/18  22:00:00,63.4607927507,11.8539311057,17.0896708844,0.0,4.12243109448,15.9888894789,58.1276307251,55.1359003073,2.97173041782,0.02
 11/18  23:00:00,73.6655046355,16.0028069927,23.0367197863,0.0,4.12243109448,15.9888894789,78.1313657293,75.1396353114,2.97173041782,0.02
 11/18  24:00:00,74.6146419246,15.9873809016,23.9959474889,0.0169914009786,4.12243109448,15.9888894789,76.2247994975,73.2330690796,2.97173041782,0.02
 11/19  01:00:00,66.9630487182,13.3048203117,21.1867120118,0.0,2.06121554724,15.9888894789,58.8102772943,55.8185468764,2.97173041782,0.02
 11/19  02:00:00,59.2821057844,11.1130604116,15.7324962099,0.0,2.06121554724,15.9888894789,57.5831358085,54.5914053907,2.97173041782,0.02
 11/19  03:00:00,79.7927121141,18.1791408017,28.9895394532,0.03595781317,2.06121554724,15.9888894789,77.9648066921,74.9730762743,2.97173041782,0.02
 11/19  04:00:00,70.0419127949,15.5582845762,21.9305213993,0.0,2.06121554724,15.9888894789,76.3287674863,73.3370370685,2.97173041782,0.02
 11/19  05:00:00,81.7276118086,18.8965471045,30.1700728801,0.0496061726718,2.06121554724,15.9888894789,86.3528024253,83.3610720075,2.97173041782,0.02
 11/19  06:00:00,61.589831366,11.4563374719,17.6798070116,0.0171375373433,2.06121554724,15.9888894789,57.0889397443,54.0972093265,2.97173041782,0.02
 11/19  07:00:00,91.7425486665,23.0843134739,35.814238592,0.116053278736,2.06121554724,15.9888894789,106.368091221,103.376360803,2.97173041782,0.02
 11/19  08:00:00,66.8206201186,18.6390893093,29.543177354,0.121967705044,2.06121554724,15.9888894789,93.1955144831,81.6220236151,2.97173041782,8.60176045021
