Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/19  09:00:00,108.624720906,23.6206838806,38.4660407113,0.0965000744575,4.12243109448,41.7362269337,100.962826288,95.9899422583,4.9528840297,0.02
 11/19  10:00:00,98.7930943126,19.2827337974,33.1398567508,0.04556516874,4.12243109448,41.7362269337,80.0614018509,75.0885178212,4.9528840297,0.02
 11/19  11:00:00,111.262679882,23.6206838806,41.1960646583,0.00443524106947,4.12243109448,41.7362269337,97.7055904962,92.7327064665,4.9528840297,0.02
 11/19  12:00:00,101.03765901,19.175459716,35.5372608176,0.0,4.12243109448,41.7362269337,78.4692966668,73.4964126371,4.9528840297,0.02
 11/19  13:00:00,117.129481937,24.0283253898,46.6596605483,0.0,4.12243109448,41.7362269337,95.9708825354,90.9979985057,4.9528840297,0.02
 11/19  14:00:00,103.879458372,19.0681856347,38.4863343474,0.0,4.12243109448,41.7362269337,77.4255032797,72.45261925,4.9528840297,0.02
 11/19  15:00:00,119.462331294,23.5992290644,49.421606301,0.0,4.12243109448,41.7362269337,94.4610335011,89.4881494714,4.9528840297,0.02
 11/19  16:00:00,107.593882626,19.49728196,41.7716623326,0.0,4.12243109448,41.7362269337,76.7566657934,71.7837817637,4.9528840297,0.02
 11/19  17:00:00,101.127253219,23.9425061247,47.6009435177,0.0,4.12243109448,24.8785346261,95.7080180143,90.7351339846,4.9528840297,0.02
 11/19  18:00:00,66.3671956733,14.2247173268,24.3226724363,0.0,2.06121554724,15.9888894789,67.0834794583,64.0917490405,2.97173041782,0.02
 11/19  19:00:00,79.575828513,16.6310253897,30.3916966159,0.0,2.06121554724,15.9888894789,78.2450764375,75.2533460197,2.97173041782,0.02
 11/19  20:00:00,79.1250773253,17.7808966585,28.7327953759,0.0,2.06121554724,15.9888894789,83.8458652653,80.8541348475,2.97173041782,0.02
 11/19  21:00:00,67.6440760666,12.4003493877,22.7841272634,0.0230504766998,2.06121554724,15.9888894789,53.7632185042,50.7714880864,2.97173041782,0.02
 11/19  22:00:00,65.7771516573,11.9712530623,21.3227241541,0.046625494115,2.06121554724,15.9888894789,56.0560391878,53.06430877,2.97173041782,0.02
 11/19  23:00:00,75.0730795738,15.9873809016,26.5151470225,0.017445120499,2.06121554724,15.9888894789,74.2786721586,71.2869417408,2.97173041782,0.02
 11/19  24:00:00,87.1222088736,19.0681856347,35.3306124401,0.112025468045,2.06121554724,15.9888894789,86.6182943344,83.6265639166,2.97173041782,0.02
 11/20  01:00:00,88.8734484802,19.0681856347,35.0177428305,0.114919045811,4.12243109448,15.9888894789,84.2001614179,81.2084310001,2.97173041782,0.02
 11/20  02:00:00,71.8668307579,13.6789495542,23.6254917587,0.00634602182097,4.12243109448,15.9888894789,63.1062770316,60.1145466138,2.97173041782,0.02
 11/20  03:00:00,74.301374183,14.1938651447,25.4484537005,0.103011887116,4.12243109448,15.9888894789,63.1033627534,60.1116323356,2.97173041782,0.02
 11/20  04:00:00,87.0125007126,18.7249085744,33.4886340672,0.126357019334,4.12243109448,15.9888894789,82.9423536021,79.9506231842,2.97173041782,0.02
 11/20  05:00:00,132.808094345,28.5164591869,52.1204188266,0.0681525327803,12.3672932834,24.9413748627,118.126024821,113.153140792,4.9528840297,0.02
 11/20  06:00:00,152.000600289,28.4163311825,55.3460018421,16.1352034284,12.3672932834,24.9413748627,187.50673596,182.53385193,4.9528840297,0.02
 11/20  07:00:00,215.037406161,29.3439920609,64.4150180954,11.0298511263,24.7345865669,70.7195625826,152.592484522,142.666716462,9.90576805939,0.02
 11/20  08:00:00,234.115470983,29.4303515909,68.4208080059,6.06848696427,37.1018798503,92.3937384068,131.41770031,121.49193225,9.90576805939,0.02
 11/20  09:00:00,246.853964961,29.5235655455,70.7446558229,4.34666838763,37.1018798503,104.434947198,128.027065863,109.499481275,9.90576805939,8.62181652875
 11/20  10:00:00,260.504056892,29.6137856944,73.5312842427,3.07831241593,37.1018798503,116.476155989,106.729032545,96.8032644854,9.90576805939,0.02
 11/20  11:00:00,263.444102974,29.838512802,77.5471073682,1.7771416562,37.1018798503,116.476155989,100.718771975,82.1841169836,9.90576805939,8.6288869318
 11/20  12:00:00,267.111796944,30.1322974737,81.8736046231,0.824434877353,37.1018798503,116.476155989,79.2872272321,69.3614591728,9.90576805939,0.02
 11/20  13:00:00,257.93984266,30.3926296266,84.8539354421,0.453526453006,37.1018798503,104.434947198,71.4237787456,61.4980106862,9.90576805939,0.02
 11/20  14:00:00,272.326512077,30.710442585,87.1737054743,0.1608611407,37.1018798503,116.476155989,76.0502241022,57.5141540741,9.90576805939,8.63030196872
 11/20  15:00:00,274.798051568,31.0600783996,89.4399370531,0.0167536127661,37.1018798503,116.476155989,64.5468986651,54.6211306057,9.90576805939,0.02
 11/20  16:00:00,274.217363846,31.3215540239,88.6146736093,0.0,37.1018798503,116.476155989,75.2738087286,56.742407825,9.90576805939,8.62563284423
 11/20  17:00:00,270.98730561,31.3118194417,85.392192748,0.002783778622,37.1018798503,116.476155989,73.462933254,63.5371651946,9.90576805939,0.02
 11/20  18:00:00,276.434220586,31.0623304517,81.6472592184,0.0485273358732,37.1018798503,116.476155989,82.6266723156,72.7009042562,9.90576805939,0.02
 11/20  19:00:00,173.70599681,28.3019110242,58.2953966528,0.0,24.7345865669,47.5788473902,70.7021131773,65.7292291476,4.9528840297,0.02
 11/20  20:00:00,165.122824508,28.7095525333,49.3045778454,0.0,24.7345865669,47.5788473902,78.6223167651,73.6494327354,4.9528840297,0.02
 11/20  21:00:00,130.468031673,27.9586339639,36.6576383077,0.0,12.3672932834,38.6892022431,102.349983091,90.7705424878,2.97173041782,8.60771018542
 11/20  22:00:00,90.1619954722,15.512006303,20.7324895348,0.0,12.3672932834,27.0668015668,59.6084832371,56.6167528193,2.97173041782,0.02
 11/20  23:00:00,75.8246269108,19.5589863244,18.7825623194,0.0,4.12243109448,15.9888894789,84.3719132148,81.380182797,2.97173041782,0.02
 11/20  24:00:00,67.4328545654,12.9615432514,13.8559137988,0.0,4.12243109448,15.9888894789,57.5175475068,54.525817089,2.97173041782,0.02
 11/21  01:00:00,87.3440003519,19.9880826498,19.0793490635,0.0,4.12243109448,15.9888894789,90.0696276235,87.0778972057,2.97173041782,0.02
 11/21  02:00:00,81.3694222705,16.1865029732,17.1905891608,0.0,4.12243109448,15.9888894789,70.9101471922,67.9184167743,2.97173041782,0.02
 11/21  03:00:00,95.697277467,22.2261208232,17.1656127897,0.0,4.12243109448,15.9888894789,96.5745696108,93.582839193,2.97173041782,0.02
 11/21  04:00:00,91.051064988,18.8965471045,17.692631427,0.00392834454939,4.12243109448,15.9888894789,78.1552731594,75.1635427416,2.97173041782,0.02
 11/21  05:00:00,135.772833313,28.4449431327,25.5964348064,0.040264350221,12.3672932834,24.9413748627,110.55957857,105.58669454,4.9528840297,0.02
 11/21  06:00:00,153.236942414,28.454630594,28.3876330695,13.0096319757,12.3672932834,24.9413748627,179.928967888,174.956083858,4.9528840297,0.02
 11/21  07:00:00,205.304878921,29.3898729394,24.1233781824,11.0318483651,24.7345865669,70.7195625826,145.794479431,135.868711371,9.90576805939,0.02
 11/21  08:00:00,220.391518342,29.5984705232,25.1017308585,7.04800168245,37.1018798503,92.3937384068,126.648617921,116.722849862,9.90576805939,0.02
 11/21  09:00:00,230.68809222,29.6832265746,25.68332363,6.15065020889,37.1018798503,104.434947198,121.019860664,111.094092605,9.90576805939,0.02
 11/21  10:00:00,240.886939656,29.7404053461,26.3444573967,5.27074839656,37.1018798503,116.476155989,126.242065877,107.711520653,9.90576805939,8.62477716466
 11/21  11:00:00,238.140109662,29.7909901032,27.0332173679,4.36607054729,37.1018798503,116.476155989,114.952435058,105.026666998,9.90576805939,0.02
 11/21  12:00:00,236.182606572,29.8362455807,27.722247931,3.60982476335,37.1018798503,116.476155989,121.255463931,102.719357134,9.90576805939,8.63033873732
 11/21  13:00:00,224.496726488,29.9183376449,29.2131637351,3.04485997228,37.1018798503,104.434947198,109.787162488,99.8613944287,9.90576805939,0.02
 11/21  14:00:00,234.718109855,30.084004295,31.5643358836,2.41405199679,37.1018798503,116.476155989,106.297527245,96.3717591853,9.90576805939,0.02
 11/21  15:00:00,235.09032181,30.2327473907,34.0387669863,1.78438385233,37.1018798503,116.476155989,112.537263044,94.0025693253,9.90576805939,8.62892565976
 11/21  16:00:00,233.791947095,30.3592577839,33.8188615495,1.616127965,37.1018798503,116.476155989,101.857623043,91.9318549836,9.90576805939,0.02
 11/21  17:00:00,231.593100706,30.318278238,31.3621253917,1.59285939391,37.1018798503,116.476155989,110.075296108,91.5458949145,9.90576805939,8.62363313374
 11/21  18:00:00,239.963838299,30.1446736831,28.8699577803,1.69494420203,37.1018798503,116.476155989,103.324697145,93.3989290854,9.90576805939,0.02
 11/21  19:00:00,159.204535216,27.9586339639,24.9127998191,0.0,24.7345865669,47.5788473902,77.1822184784,72.2093344487,4.9528840297,0.02
 11/21  20:00:00,162.199908207,28.3877302893,26.8010351662,0.0,24.7345865669,47.5788473902,83.0521485127,78.079264483,4.9528840297,0.02
 11/21  21:00:00,136.058034018,27.1004413132,21.6167691374,0.0,12.3672932834,38.6892022431,96.5130350734,93.5213046556,2.97173041782,0.02
 11/21  22:00:00,106.617444513,18.8107278394,18.0587004332,0.0,12.3672932834,27.0668015668,71.0781845172,68.0864540994,2.97173041782,0.02
 11/21  23:00:00,93.4248370894,22.2261208232,16.6614083108,0.0,4.12243109448,15.9888894789,92.1505834561,89.1588530383,2.97173041782,0.02
 11/21  24:00:00,88.2783500791,18.9823663696,17.8894878713,0.124094879524,4.12243109448,15.9888894789,76.3380792466,73.3463488287,2.97173041782,0.02
 11/22  01:00:00,96.2107299456,22.8697653112,18.7975050307,0.106033871554,4.12243109448,15.9888894789,96.7881397788,93.796409361,2.97173041782,0.02
 11/22  02:00:00,83.5879800436,18.2099929839,14.8938210384,0.129850226447,4.12243109448,15.9888894789,78.6660216291,75.6742912113,2.97173041782,0.02
 11/22  03:00:00,97.9607292247,23.5134097993,21.082909107,0.701621423469,4.12243109448,15.9888894789,98.4555114378,95.46378102,2.97173041782,0.02
 11/22  04:00:00,83.4863001999,18.5532700442,16.0412721224,0.564644244694,4.12243109448,15.9888894789,79.578210798,76.5864803802,2.97173041782,0.02
 11/22  05:00:00,123.357099047,28.2446981809,24.7112722551,0.957079106101,12.3672932834,24.9413748627,112.425251282,107.452367253,4.9528840297,0.02
 11/22  06:00:00,149.066762716,28.8971713179,30.7614179833,21.4551877911,12.3672932834,24.9413748627,181.067086458,176.094202428,4.9528840297,0.02
 11/22  07:00:00,193.509686266,29.3637925248,26.3055255078,15.9335900876,24.7345865669,70.7195625826,156.149209142,137.641649285,9.90576805939,8.60179179786
 11/22  08:00:00,204.667256275,29.5724885731,27.9339486888,10.9396571989,37.1018798503,92.3937384068,128.463650623,118.537882564,9.90576805939,0.02
 11/22  09:00:00,211.376517932,29.6448139778,29.155535121,9.43231763224,37.1018798503,104.434947198,122.893573545,112.967805486,9.90576805939,0.02
 11/22  10:00:00,222.405878782,29.7026215619,30.4773077863,7.94523589855,37.1018798503,116.476155989,119.289725222,109.363957163,9.90576805939,0.02
 11/22  11:00:00,222.438293983,29.7567234319,31.7541048166,6.64614338755,37.1018798503,116.476155989,124.927282379,106.392436034,9.90576805939,8.62907828556
 11/22  12:00:00,222.496629128,29.8213434212,33.1684615163,5.22533644511,37.1018798503,116.476155989,113.658120764,103.732352705,9.90576805939,0.02
 11/22  13:00:00,210.830167723,29.8851005148,34.7177912571,3.98748717335,37.1018798503,104.434947198,120.032023147,101.499828251,9.90576805939,8.62642683675
 11/22  14:00:00,223.582824887,29.950391646,36.2252063439,3.12575680985,37.1018798503,116.476155989,109.553731315,99.6279632551,9.90576805939,0.02
 11/22  15:00:00,224.700503764,30.0069067083,37.7349526137,2.67731230342,37.1018798503,116.476155989,108.130407044,98.2046389848,9.90576805939,0.02
 11/22  16:00:00,225.238154462,30.0354657322,38.4603619809,2.46122709934,37.1018798503,116.476155989,115.824791093,97.2914276983,9.90576805939,8.62759533478
 11/22  17:00:00,225.166197001,30.0432595853,38.4323487694,2.41004920629,37.1018798503,116.476155989,106.783452017,96.8576839576,9.90576805939,0.02
 11/22  18:00:00,236.837153217,30.0273144721,38.2715839068,2.51295714191,37.1018798503,116.476155989,106.852389959,96.9266218995,9.90576805939,0.02
 11/22  19:00:00,147.685723521,27.9586339639,32.6183884638,0.0,24.7345865669,47.5788473902,87.7103872697,74.1496784359,4.9528840297,8.60782480413
 11/22  20:00:00,150.385567097,28.3877302893,34.8891508175,0.0,24.7345865669,47.5788473902,84.2709952297,79.2981112,4.9528840297,0.02
 11/22  21:00:00,122.352480075,27.1004413132,29.4003013735,0.0,12.3672932834,38.6892022431,97.4774026786,94.4856722608,2.97173041782,0.02
 11/22  22:00:00,90.1165789553,15.4261870379,20.7878151156,0.0,12.3672932834,27.0668015668,60.9882244159,57.9964939981,2.97173041782,0.02
 11/22  23:00:00,74.7485435996,19.5589863244,20.4703335804,0.0,4.12243109448,15.9888894789,86.2081335763,83.2164031585,2.97173041782,0.02
 11/22  24:00:00,70.3487525608,16.1435933407,19.6022921557,0.000200926263278,4.12243109448,15.9888894789,69.4002813567,66.4085509389,2.97173041782,0.02
 11/23  01:00:00,78.09311231,22.4406689859,22.9245005343,0.0,2.06121554724,15.9888894789,98.788042638,95.7963122202,2.97173041782,0.02
 11/23  02:00:00,73.1589950806,18.6390893093,21.783341011,0.125179519397,2.06121554724,15.9888894789,79.7812097599,76.7894793421,2.97173041782,0.02
 11/23  03:00:00,85.2561374796,23.4275905342,28.5926811533,0.507922956105,2.06121554724,15.9888894789,101.1936855,98.2019550827,2.97173041782,0.02
 11/23  04:00:00,69.6134795983,17.7808966585,19.2211976458,0.0,2.06121554724,15.9888894789,82.0610523359,79.069321918,2.97173041782,0.02
 11/23  05:00:00,84.9332579081,23.5134097993,27.7501789105,0.941726302821,2.06121554724,15.9888894789,102.441821642,99.4500912244,2.97173041782,0.02
 11/23  06:00:00,71.6417457374,18.3816315141,20.149888731,0.498840132547,2.06121554724,15.9888894789,83.4636417631,80.4719113452,2.97173041782,0.02
 11/23  07:00:00,80.1988761973,22.6552171486,24.2849924419,0.530723639587,2.06121554724,15.9888894789,105.434275451,102.442545033,2.97173041782,0.02
 11/23  08:00:00,63.0959218833,19.0681856347,24.2798788358,1.23147197566,2.06121554724,15.9888894789,84.4944506801,81.5027202623,2.97173041782,0.02
 11/23  09:00:00,102.871616645,23.913899703,32.2049956064,0.31122528325,4.12243109448,41.7362269337,99.4684093553,94.4955253256,4.9528840297,0.02
 11/23  10:00:00,94.6679430856,19.49728196,28.5010559297,0.207424754969,4.12243109448,41.7362269337,76.9088701438,71.9359861141,4.9528840297,0.02
 11/23  11:00:00,103.461599785,23.5134097993,33.1474142385,0.0905199886186,4.12243109448,41.7362269337,93.4214606111,88.4485765814,4.9528840297,0.02
 11/23  12:00:00,95.7045966905,19.2398241648,29.2263048825,0.0749224622675,4.12243109448,41.7362269337,74.177748472,69.2048644423,4.9528840297,0.02
 11/23  13:00:00,108.004898213,23.9425061247,37.0402710104,0.0730800914445,4.12243109448,41.7362269337,90.8810172276,85.9081331979,4.9528840297,0.02
 11/23  14:00:00,98.7006466087,19.3256434299,31.9685891606,0.0235201727855,4.12243109448,41.7362269337,72.1578172771,67.1849332474,4.9528840297,0.02
 11/23  15:00:00,113.437244509,24.3716615421,42.0741474118,0.00229447950551,4.12243109448,41.7362269337,89.0949798007,84.122095771,4.9528840297,0.02
 11/23  16:00:00,99.6490295586,19.4974546701,32.7247661468,0.00863621890014,4.12243109448,41.7362269337,71.5177199694,66.5448359397,4.9528840297,0.02
 11/23  17:00:00,91.4661227348,24.3716024501,36.9793275382,0.00966940292938,4.12243109448,24.8785346261,89.7146480291,84.7417639994,4.9528840297,0.02
 11/23  18:00:00,57.3875836684,12.6688888692,14.5905167697,0.0,2.06121554724,15.9888894789,66.7561993422,55.1826741871,2.97173041782,8.60179473731
 11/23  19:00:00,72.6090181371,18.8922026997,20.8972476242,0.0,2.06121554724,15.9888894789,91.3122882029,88.320557785,2.97173041782,0.02
 11/23  20:00:00,75.2379622611,19.0681856347,23.3359847452,0.0753540048023,2.06121554724,15.9888894789,85.3191500417,82.3274196238,2.97173041782,0.02
 11/23  21:00:00,76.9755078926,22.2261208232,22.0214437971,0.0,2.06121554724,15.9888894789,105.860500787,102.868770369,2.97173041782,0.02
 11/23  22:00:00,72.9726682491,18.7463633906,21.4699554592,0.144963746203,2.06121554724,15.9888894789,85.9598354427,82.9681050248,2.97173041782,0.02
 11/23  23:00:00,80.290200952,22.6552171486,24.7818058308,0.125234790449,2.06121554724,15.9888894789,107.786899787,104.79516937,2.97173041782,0.02
 11/23  24:00:00,74.032745577,18.6390893093,22.4497015232,0.332569166017,2.06121554724,15.9888894789,86.9852620667,83.9935316488,2.97173041782,0.02
 11/24  01:00:00,88.2497225874,23.5134097993,29.3741739595,0.572980091223,4.12243109448,15.9888894789,107.834420606,104.842690188,2.97173041782,0.02
 11/24  02:00:00,77.056943087,18.6390893093,23.3015643128,0.443688317953,4.12243109448,15.9888894789,86.6586622187,83.6669318009,2.97173041782,0.02
 11/24  03:00:00,84.5468447146,22.6552171486,26.781163562,0.321305301045,4.12243109448,15.9888894789,108.06452155,105.072791132,2.97173041782,0.02
 11/24  04:00:00,79.1327589176,18.9823663696,24.6193405244,0.858450899113,4.12243109448,15.9888894789,87.0090473371,84.0173169193,2.97173041782,0.02
 11/24  05:00:00,118.315805765,28.5879752412,36.8061663954,0.818600294317,12.3672932834,24.9413748627,122.641471836,117.668587807,4.9528840297,0.02
 11/24  06:00:00,141.009543631,28.4236170506,39.239801964,21.2430607796,12.3672932834,24.9413748627,191.408128202,186.435244172,4.9528840297,0.02
 11/24  07:00:00,195.427557682,29.345074055,39.9817042933,15.852234487,24.7345865669,70.7195625826,156.26864679,146.34287873,9.90576805939,0.02
 11/24  08:00:00,212.626824366,29.4202434266,40.5838971941,10.0776967855,37.1018798503,92.3937384068,135.496549764,125.570781705,9.90576805939,0.02
 11/24  09:00:00,220.730625623,29.4723451046,40.7259547948,8.29320028973,37.1018798503,104.434947198,128.586569382,118.660801323,9.90576805939,0.02
 11/24  10:00:00,232.916904199,29.5563084518,42.7864602053,6.29342762759,37.1018798503,116.476155989,131.323280811,112.793218153,9.90576805939,8.6242945985
 11/24  11:00:00,235.26804397,29.7502004449,46.6918078253,4.54473143937,37.1018798503,116.476155989,117.185891145,107.260123086,9.90576805939,0.02
 11/24  12:00:00,238.583086971,30.1333658223,51.0647881831,3.10337810064,37.1018798503,116.476155989,120.397535599,101.861160856,9.90576805939,8.63060668376
 11/24  13:00:00,228.144882581,30.4229699454,53.5072353274,1.9749543739,37.1018798503,104.434947198,108.008199819,98.0824317596,9.90576805939,0.02
 11/24  14:00:00,240.437659807,30.4873307991,54.2498779255,1.41889597287,37.1018798503,116.476155989,106.664352819,96.7385847592,9.90576805939,0.02
 11/24  15:00:00,240.39844657,30.4294341776,54.6682545805,1.0194634323,37.1018798503,116.476155989,115.129016331,96.5940526682,9.90576805939,8.62919560296
 11/24  16:00:00,237.979416297,30.3292906218,52.6072095755,0.761796341409,37.1018798503,116.476155989,106.717534045,96.791765986,9.90576805939,0.02
 11/24  17:00:00,234.401615512,30.2635161417,49.0913913432,0.766119107713,37.1018798503,116.476155989,115.283534585,96.7553114829,9.90576805939,8.62245504227
 11/24  18:00:00,242.805783277,30.1782653579,45.5979759073,1.00428217423,37.1018798503,116.476155989,107.063012443,97.137244384,9.90576805939,0.02
 11/24  19:00:00,150.961449809,27.9586339639,35.8941340884,0.0,24.7345865669,47.5788473902,78.2224928462,73.2496088165,4.9528840297,0.02
 11/24  20:00:00,153.456094359,28.602278452,37.74512954,0.0,24.7345865669,47.5788473902,83.7771373867,78.804253357,4.9528840297,0.02
 11/24  21:00:00,120.42390889,26.6713449878,27.9008109194,0.0,12.3672932834,38.6892022431,97.8228796079,94.8311491901,2.97173041782,0.02
 11/24  22:00:00,90.4484723413,15.4261870379,21.1196972674,0.0,12.3672932834,27.0668015668,60.9292764015,57.9375459837,2.97173041782,0.02
 11/24  23:00:00,76.7865939884,19.7735344871,22.2938346267,0.0,4.12243109448,15.9888894789,86.3000139336,83.3082835158,2.97173041782,0.02
 11/24  24:00:00,62.8610356618,12.4157754788,15.9358389129,0.0,4.12243109448,15.9888894789,52.2039384398,49.212208022,2.97173041782,0.02
 11/25  01:00:00,80.3301669968,20.5029982402,25.1079437679,0.0,4.12243109448,15.9888894789,90.0948549506,87.1031245328,2.97173041782,0.02
 11/25  02:00:00,64.4213522021,13.8505880844,16.0147196983,0.0,4.12243109448,15.9888894789,61.2848811372,58.2931507194,2.97173041782,0.02
 11/25  03:00:00,81.3941413334,22.6552171486,23.9418559936,0.00790859920071,4.12243109448,15.9888894789,100.605702047,97.6139716294,2.97173041782,0.02
 11/25  04:00:00,75.098265549,18.8965471045,21.4431177774,0.0859986610625,4.12243109448,15.9888894789,88.2668803268,76.6951123563,2.97173041782,8.60003755274
 11/25  05:00:00,91.2241465065,27.7440858013,28.3092377717,0.202265652299,4.12243109448,16.0517297156,119.247147383,116.255416966,2.97173041782,0.02
 11/25  06:00:00,87.0743534302,27.1004413132,24.8728120456,0.13254288222,4.12243109448,16.0517297156,120.803219241,117.811488823,2.97173041782,0.02
 11/25  07:00:00,116.117437451,29.2459229401,26.5127368542,1.83614569666,4.12243109448,39.6058045677,102.194944252,99.2032138343,2.97173041782,0.02
 11/25  08:00:00,166.225608592,29.2851342132,31.2163282686,24.9551479102,12.3672932834,65.3531420225,160.277752448,155.304868418,4.9528840297,0.02
 11/25  09:00:00,161.769585494,29.2719486596,32.1740761112,19.012881835,12.3672932834,68.2430321324,155.025604478,150.052720448,4.9528840297,0.02
 11/25  10:00:00,185.520388634,29.2974334274,34.3594454741,11.5359733429,16.4897243779,93.1370602926,142.237223494,134.292609046,7.92461444751,0.02
 11/25  11:00:00,185.56321569,29.319899144,37.0549857106,8.8606855993,16.4897243779,93.1370602926,136.125208171,128.180593723,7.92461444751,0.02
 11/25  12:00:00,186.683518163,29.3417102646,39.5897034322,7.42444679529,16.4897243779,93.1370602926,132.777362417,124.83274797,7.92461444751,0.02
 11/25  13:00:00,178.268166356,29.3959111492,41.1292651242,6.56694699599,16.4897243779,83.9857416113,129.45360899,121.508994542,7.92461444751,0.02
 11/25  14:00:00,179.292458003,29.4790175325,42.2805119848,5.76906498058,16.4897243779,83.9857416113,135.513441997,118.978871876,7.92461444751,8.60995567349
 11/25  15:00:00,182.99427386,29.5308896173,43.3870101355,4.85209377522,16.4897243779,83.9857416113,124.640348079,116.695733632,7.92461444751,0.02
 11/25  16:00:00,159.036806244,29.2459229401,37.0460759188,0.0,12.3672932834,70.6512738906,63.995469752,59.0225857223,4.9528840297,0.02
 11/25  17:00:00,159.328868836,29.2459229401,32.8557576211,0.0,12.3672932834,70.6512738906,64.1487710949,59.1758870652,4.9528840297,0.02
 11/25  18:00:00,159.529056182,29.2459229401,29.2486746381,0.0,12.3672932834,58.1284167478,70.3978254554,65.4249414257,4.9528840297,0.02
 11/25  19:00:00,121.096931029,26.6713449878,22.2947651626,0.0,12.3672932834,24.9413748627,94.4986094287,89.525725399,4.9528840297,0.02
 11/25  20:00:00,123.424867846,27.5295376386,24.0457016938,0.0,12.3672932834,24.9413748627,102.154642228,97.181758198,4.9528840297,0.02
 11/25  21:00:00,103.387296293,27.1004413132,20.9416362866,0.0,4.12243109448,16.0517297156,111.65316075,108.661430333,2.97173041782,0.02
 11/25  22:00:00,87.0025221835,20.4480311573,14.8650523388,0.0,4.12243109448,15.9888894789,93.1318413996,90.1401109818,2.97173041782,0.02
 11/25  23:00:00,80.3014960856,17.7808966585,12.3136820957,0.0,4.12243109448,15.9888894789,82.0712801478,79.07954973,2.97173041782,0.02
 11/25  24:00:00,95.662689803,22.8697653112,17.205948581,0.215815967857,4.12243109448,15.9888894789,103.495189956,100.503459539,2.97173041782,0.02
 11/26  01:00:00,80.5160194653,18.2099929839,12.6839285351,0.255473673373,2.06121554724,15.9888894789,84.1088982209,81.1171678031,2.97173041782,0.02
 11/26  02:00:00,90.1136476853,22.2261208232,13.6230914867,0.0,2.06121554724,15.9888894789,106.679444262,103.687713844,2.97173041782,0.02
 11/26  03:00:00,86.7394684419,19.411462695,15.3628170466,2.53388421233,2.06121554724,15.9888894789,85.6232809265,82.6315505086,2.97173041782,0.02
 11/26  04:00:00,103.271002039,24.3716024501,18.6290645603,5.68082506215,2.06121554724,15.9888894789,115.54697923,103.973458798,2.97173041782,8.60179001384
 11/26  05:00:00,89.6115558559,19.49728196,14.1957446048,5.80289046964,2.06121554724,15.9888894789,86.8403217315,83.8485913137,2.97173041782,0.02
 11/26  06:00:00,105.821551587,24.3716024501,17.0137977302,9.09042387881,2.06121554724,15.9888894789,109.06087564,106.069145222,2.97173041782,0.02
 11/26  07:00:00,91.9371238916,19.49728196,13.7737812154,8.57233445243,2.06121554724,15.9888894789,88.3304308206,85.3387004027,2.97173041782,0.02
 11/26  08:00:00,95.4052952561,24.3716024501,18.3680195445,10.8262374768,2.06121554724,15.9888894789,109.702570332,106.710839914,2.97173041782,0.02
 11/26  09:00:00,102.306237442,19.411462695,15.43957847,5.31532477889,4.12243109448,41.7362269337,85.2011071964,80.2282231667,4.9528840297,0.02
 11/26  10:00:00,117.08202739,24.3716024501,21.5722190366,5.27573025386,4.12243109448,41.7362269337,101.16242229,96.1895382598,4.9528840297,0.02
 11/26  11:00:00,101.816648632,19.411462695,18.8567946079,3.25064892519,4.12243109448,41.7362269337,79.6702696748,74.6973856451,4.9528840297,0.02
 11/26  12:00:00,115.545737203,23.5992290644,24.6850973517,2.30486125681,4.12243109448,41.7362269337,95.1820297899,90.2091457602,4.9528840297,0.02
 11/26  13:00:00,98.978113611,18.2099929839,19.2939993564,0.675680335463,4.12243109448,41.7362269337,76.4888542919,71.5159702622,4.9528840297,0.02
 11/26  14:00:00,110.304073871,22.9126749438,26.7769128824,0.31735448446,4.12243109448,41.7362269337,93.1966745838,88.2237905541,4.9528840297,0.02
 11/26  15:00:00,102.174046354,19.411462695,26.5463218609,1.23620106804,4.12243109448,41.7362269337,75.45509759,70.4822135603,4.9528840297,0.02
 11/26  16:00:00,110.713576441,24.0283253898,32.9078638805,1.21575212864,4.12243109448,41.7362269337,93.3628959797,88.39001195,4.9528840297,0.02
 11/26  17:00:00,71.0158663462,18.2099929839,21.7555325599,0.291925876522,4.12243109448,24.8785346261,76.9084996932,71.9356156635,4.9528840297,0.02
 11/26  18:00:00,75.9355085716,21.114814782,23.6439958247,0.0,2.06121554724,15.9888894789,96.42931929,93.4375888722,2.97173041782,0.02
 11/26  19:00:00,70.6691327502,17.7808966585,20.1559596203,0.0,2.06121554724,15.9888894789,87.0336421979,84.04191178,2.97173041782,0.02
 11/26  20:00:00,81.0270916559,22.2261208232,26.0730274283,0.0,2.06121554724,15.9888894789,107.54096132,104.549230902,2.97173041782,0.02
 11/26  21:00:00,71.8836731847,17.7808966585,21.4913906764,0.0,2.06121554724,15.9888894789,87.204654517,84.2129240991,2.97173041782,0.02
 11/26  22:00:00,89.4273832633,23.5134097993,32.0061921236,1.17983790109,2.06121554724,15.9888894789,108.857376872,105.865646454,2.97173041782,0.02
 11/26  23:00:00,72.2842626808,17.7808966585,21.8919801298,0.0,2.06121554724,15.9888894789,87.7760283687,84.7842979509,2.97173041782,0.02
 11/26  24:00:00,87.8362461141,23.170132739,30.8995579744,1.03861191118,2.06121554724,15.9888894789,109.457006187,106.465275769,2.97173041782,0.02
 11/27  01:00:00,74.9260019559,17.8667159236,22.3866844698,0.0,4.12243109448,15.9888894789,87.8334908896,84.8417604718,2.97173041782,0.02
 11/27  02:00:00,89.8580211997,23.0843134739,30.8823982343,1.10215032545,4.12243109448,15.9888894789,108.81077606,105.819045642,2.97173041782,0.02
 11/27  03:00:00,80.7557829465,18.8107278394,25.934600317,1.33785315795,4.12243109448,15.9888894789,87.4646502349,84.4729198171,2.97173041782,0.02
 11/27  04:00:00,90.9254661856,23.3417712692,31.1109926592,1.68354301581,4.12243109448,15.9888894789,109.415464716,106.423734298,2.97173041782,0.02
 11/27  05:00:00,115.166066341,27.8156018555,34.2497975405,0.997602518886,12.3672932834,24.9413748627,124.062755393,119.089871363,4.9528840297,0.02
 11/27  06:00:00,150.849017663,28.8459279168,39.7979469513,30.1020783242,12.3672932834,24.9413748627,193.310541112,188.337657082,4.9528840297,0.02
 11/27  07:00:00,198.436853187,29.3160716048,38.1215851135,20.7506509477,24.7345865669,70.7195625826,158.123205159,148.1974371,9.90576805939,0.02
 11/27  08:00:00,213.7603196,29.3785096124,39.3003102549,12.5365029479,37.1018798503,92.3937384068,145.532633469,127.019352812,9.90576805939,8.60751259769
 11/27  09:00:00,221.896459613,29.4111738382,40.1722123748,10.0739936832,37.1018798503,104.434947198,129.904519741,119.978751682,9.90576805939,0.02
 11/27  10:00:00,232.817066846,29.4414656317,40.9143765953,8.18049999556,37.1018798503,116.476155989,124.954793337,115.029025277,9.90576805939,0.02
 11/27  11:00:00,231.626900124,29.4842420321,41.1704290823,6.69086802643,37.1018798503,116.476155989,129.194168958,110.658820243,9.90576805939,8.62958065561
 11/27  12:00:00,230.596564204,29.6195522522,41.5257086377,5.16979649725,37.1018798503,116.476155989,116.012272864,106.086504805,9.90576805939,0.02
 11/27  13:00:00,218.486133009,29.9561305803,42.6062701506,3.683922757,37.1018798503,104.434947198,119.516359704,100.983850218,9.90576805939,8.62674142712
 11/27  14:00:00,230.628417883,30.1830722226,43.4833233328,2.68051913598,37.1018798503,116.476155989,107.326454528,97.4006864685,9.90576805939,0.02
 11/27  15:00:00,231.128717262,30.4264606594,44.4011066988,2.01979845149,37.1018798503,116.476155989,104.133848644,94.2080805847,9.90576805939,0.02
 11/27  16:00:00,229.461864766,30.461093871,42.9802772526,1.73936223894,37.1018798503,116.476155989,111.538882369,93.0050454645,9.90576805939,8.62806884492
 11/27  17:00:00,225.864723212,30.2533226022,39.7252199591,1.60562312432,37.1018798503,116.476155989,104.416510461,94.4907424016,9.90576805939,0.02
 11/27  18:00:00,234.198401311,30.0314612668,36.1788485909,1.64114796558,37.1018798503,116.476155989,106.417504641,96.491736582,9.90576805939,0.02
 11/27  19:00:00,149.003827305,27.9586339639,28.3198304306,0.0,24.7345865669,47.5788473902,86.9765146683,73.4156991598,4.9528840297,8.60793147879
 11/27  20:00:00,150.984442689,28.3877302893,28.301418883,0.0,24.7345865669,47.5788473902,84.3965618271,79.4236777974,4.9528840297,0.02
 11/27  21:00:00,124.014429438,27.1004413132,21.2527481843,0.0,12.3672932834,38.6892022431,98.6427464924,95.6510160745,2.97173041782,0.02
 11/27  22:00:00,95.7650060797,17.0326381736,16.3736681522,0.0,12.3672932834,27.0668015668,66.0378333294,63.0461029115,2.97173041782,0.02
 11/27  23:00:00,86.2488317311,22.2261208232,15.7486652577,0.0,4.12243109448,15.9888894789,94.1409340203,91.1492036024,2.97173041782,0.02
 11/27  24:00:00,83.5201467398,18.8965471045,16.8732607601,0.0974834034589,4.12243109448,15.9888894789,77.8376595562,74.8459291383,2.97173041782,0.02
 11/28  01:00:00,93.3897016447,23.0843134739,18.2920358725,0.273621912556,4.12243109448,15.9888894789,98.1716430923,95.1799126744,2.97173041782,0.02
 11/28  02:00:00,81.4662662815,18.2099929839,13.5282830084,0.192815263529,4.12243109448,15.9888894789,80.0592706322,77.0675402143,2.97173041782,0.02
 11/28  03:00:00,96.3127533057,23.5134097993,18.8047731919,0.977578000498,4.12243109448,15.9888894789,99.6274645296,96.6357341117,2.97173041782,0.02
 11/28  04:00:00,83.0000463982,18.295812249,13.6519002978,0.456022503383,4.12243109448,15.9888894789,80.7491582797,77.7574278619,2.97173041782,0.02
 11/28  05:00:00,127.729981765,28.2446981809,23.3129030522,1.2716362528,12.3672932834,24.9413748627,113.803201643,108.830317614,4.9528840297,0.02
 11/28  06:00:00,160.352798964,28.8771065126,30.2931119272,25.0797546366,12.3672932834,24.9413748627,182.381398758,177.408514728,4.9528840297,0.02
 11/28  07:00:00,204.7618226,29.3467787174,25.6728116072,17.5736347,24.7345865669,70.7195625826,148.377780582,138.452012523,9.90576805939,0.02
 11/28  08:00:00,217.365659792,29.4672345477,26.4154570941,11.9557308573,37.1018798503,92.3937384068,129.017852762,119.092084702,9.90576805939,0.02
 11/28  09:00:00,221.865480634,29.5425790831,27.0308974626,10.351560272,37.1018798503,104.434947198,131.98793948,113.459747269,9.90576805939,8.62242415173
 11/28  10:00:00,230.832998993,29.5985392193,27.9227029541,8.75454089206,37.1018798503,116.476155989,119.879473944,109.953705884,9.90576805939,0.02
 11/28  11:00:00,228.426289838,29.6432359096,28.9323421325,7.40535170631,37.1018798503,116.476155989,117.023256956,107.097488897,9.90576805939,0.02
 11/28  12:00:00,227.200194202,29.694956519,30.0739005718,6.1345034699,37.1018798503,116.476155989,123.050939965,104.514128036,9.90576805939,8.63104386908
 11/28  13:00:00,215.064143266,29.7426061363,30.7006501809,4.94301260401,37.1018798503,104.434947198,112.218618296,102.292850237,9.90576805939,0.02
 11/28  14:00:00,224.792873742,29.7856076208,30.8414986985,4.06317761342,37.1018798503,116.476155989,119.025933278,100.48904801,9.90576805939,8.63111720899
 11/28  15:00:00,224.716002995,29.8211981346,30.9608317257,3.39575150755,37.1018798503,116.476155989,108.959478832,99.0337107727,9.90576805939,0.02
 11/28  16:00:00,224.367992899,29.846699115,30.4077122819,3.10115844031,37.1018798503,116.476155989,108.04564471,98.1198766502,9.90576805939,0.02
 11/28  17:00:00,223.991417767,29.8585108585,29.5580078413,3.11162936043,37.1018798503,116.476155989,116.267645291,97.7376797725,9.90576805939,8.62419745863
 11/28  18:00:00,236.758864579,29.8578862869,28.704336976,3.27417419848,37.1018798503,116.476155989,107.663373995,97.7376059357,9.90576805939,0.02
 11/28  19:00:00,151.726462269,27.9586339639,24.8659702873,0.0,24.7345865669,47.5788473902,80.1081820337,75.135298004,4.9528840297,0.02
 11/28  20:00:00,152.889131867,28.4592463435,26.1286987284,0.0,24.7345865669,47.5788473902,85.6409257113,80.6680416816,4.9528840297,0.02
 11/28  21:00:00,124.216894961,27.1004413132,19.8265000233,0.0,12.3672932834,38.6892022431,99.067589048,96.0758586302,2.97173041782,0.02
 11/28  22:00:00,102.572935483,20.8462753005,18.6710695635,0.0732457180758,12.3672932834,27.0668015668,88.3504881089,76.7736915245,2.97173041782,8.60506616659
 11/28  23:00:00,72.7543921474,17.7808966585,11.942072731,0.0,4.12243109448,15.9888894789,76.1831434516,73.1914130338,2.97173041782,0.02
 11/28  24:00:00,88.4439419335,23.2988616366,18.7929802792,0.523357654419,4.12243109448,15.9888894789,97.6427135299,94.6509831121,2.97173041782,0.02
 11/29  01:00:00,75.2708198655,18.2099929839,13.0617114106,0.347572005431,4.12243109448,15.9888894789,79.8174245346,76.8256941168,2.97173041782,0.02
 11/29  02:00:00,88.6394370138,23.0843134739,17.059752539,1.02240203107,4.12243109448,15.9888894789,100.258970062,97.2672396445,2.97173041782,0.02
 11/29  03:00:00,80.8103268978,18.8965471045,14.7842204038,1.74461289688,4.12243109448,15.9888894789,81.4924191106,78.5006886927,2.97173041782,0.02
 11/29  04:00:00,88.5677593035,22.8268556787,15.5931648747,1.14692275253,4.12243109448,15.9888894789,101.636185616,98.6444551983,2.97173041782,0.02
 11/29  05:00:00,119.840095132,28.2446981809,21.0040058253,2.55937503862,12.3672932834,24.9413748627,114.754160937,109.781276907,4.9528840297,0.02
 11/29  06:00:00,152.31627535,28.8806842807,27.4175862732,27.7122222322,12.3672932834,24.9413748627,183.93198425,178.959100221,4.9528840297,0.02
 11/29  07:00:00,193.31939208,29.3567744187,20.6375402162,20.9578991011,24.7345865669,70.7195625826,150.192457028,140.266688968,9.90576805939,0.02
 11/29  08:00:00,202.678525585,29.4939942321,21.6071393389,14.7355731378,37.1018798503,92.3937384068,131.150559795,121.224791736,9.90576805939,0.02
 11/29  09:00:00,207.069504413,29.5712323039,22.3367768273,12.7452463337,37.1018798503,104.434947198,125.472151574,115.546383514,9.90576805939,0.02
 11/29  10:00:00,217.948686465,29.6183654168,22.9477738171,11.1017863202,37.1018798503,116.476155989,130.640093378,112.108896268,9.90576805939,8.62542905059
 11/29  11:00:00,216.798841565,29.6588378826,23.3351117884,9.52358060662,37.1018798503,116.476155989,118.969093923,109.043325863,9.90576805939,0.02
 11/29  12:00:00,215.86648023,29.6948573769,23.726628179,8.1634052944,37.1018798503,116.476155989,124.927223592,106.390298014,9.90576805939,8.63115751855
 11/29  13:00:00,203.450265365,29.7343757022,24.3745448305,7.00121660603,37.1018798503,104.434947198,114.079044975,104.153276915,9.90576805939,0.02
 11/29  14:00:00,215.082769107,29.7755279591,25.0557657733,5.96991502973,37.1018798503,116.476155989,112.084386212,102.158618153,9.90576805939,0.02
 11/29  15:00:00,215.037819091,29.8037198604,25.7193530716,5.23340121201,37.1018798503,116.476155989,119.397061049,100.861608529,9.90576805939,8.62968445983
 11/29  16:00:00,214.843769035,29.8232336561,25.8683537018,4.87105365408,37.1018798503,116.476155989,109.964437701,100.038669642,9.90576805939,0.02
 11/29  17:00:00,214.67352459,29.8327305049,25.6955573174,4.86461612568,37.1018798503,116.476155989,118.217776543,99.6877881556,9.90576805939,8.62422032798
 11/29  18:00:00,226.468023422,29.8316626892,25.4710973125,5.13998704327,37.1018798503,116.476155989,109.778307966,99.8525399063,9.90576805939,0.02
 11/29  19:00:00,138.311672256,27.9586339639,23.2443534474,0.0,24.7345865669,47.5788473902,82.383146506,77.4102624763,4.9528840297,0.02
 11/29  20:00:00,140.183402526,28.3877302893,24.6869832031,0.0,24.7345865669,47.5788473902,87.7292068714,82.7563228417,4.9528840297,0.02
 11/29  21:00:00,112.126478594,27.1004413132,19.1007341204,0.00582939902807,12.3672932834,38.6892022431,100.820421457,97.8286910388,2.97173041782,0.02
 11/29  22:00:00,95.8008411226,20.7604560354,18.5214199636,0.171338016606,12.3672932834,27.0668015668,82.9791229528,79.987392535,2.97173041782,0.02
 11/29  23:00:00,67.2656550869,17.7808966585,12.1621134084,0.0,4.12243109448,15.9888894789,77.1373635463,74.1456331285,2.97173041782,0.02
 11/29  24:00:00,83.5748273578,23.2559520041,19.3324070899,0.722507426317,4.12243109448,15.9888894789,97.7604128413,94.7686824234,2.97173041782,0.02
 11/30  01:00:00,73.5688593064,18.6390893093,15.2782518244,1.04531109115,4.12243109448,15.9888894789,80.0879843699,77.0962539521,2.97173041782,0.02
 11/30  02:00:00,78.5777043743,22.6552171486,16.4415411481,0.649683209658,4.12243109448,15.9888894789,100.283633354,97.2919029361,2.97173041782,0.02
 11/30  03:00:00,73.0306894222,18.8965471045,15.5339089979,1.94271781761,4.12243109448,15.9888894789,82.1571503627,79.1654199449,2.97173041782,0.02
 11/30  04:00:00,79.9946480037,23.0843134739,17.4111062059,1.95744530166,4.12243109448,15.9888894789,103.139830028,100.14809961,2.97173041782,0.02
 11/30  05:00:00,105.136945913,28.1016660724,21.39829206,2.43595175037,12.3672932834,24.9413748627,115.81758064,110.84469661,4.9528840297,0.02
 11/30  06:00:00,138.240799506,28.8864775493,28.1741438435,27.9018912209,12.3672932834,24.9413748627,193.245871571,179.691194494,4.9528840297,8.60179304652
 11/30  07:00:00,182.831591969,29.3674251809,21.9838452758,21.2196229615,24.7345865669,70.7195625826,150.76622971,140.840461651,9.90576805939,0.02
 11/30  08:00:00,200.247846381,29.5146200032,23.2807427903,14.9074905229,37.1018798503,92.3937384068,131.101525753,121.175757694,9.90576805939,0.02
 11/30  09:00:00,209.327045864,29.5873481858,24.4607055481,13.0398944711,37.1018798503,104.434947198,125.2972804,115.37151234,9.90576805939,0.02
 11/30  10:00:00,220.331708484,29.6350336398,25.1449214856,11.2709981782,37.1018798503,116.476155989,121.722793072,111.797025013,9.90576805939,0.02
 11/30  11:00:00,219.183113042,29.6717268272,25.4614354606,9.76860098561,37.1018798503,116.476155989,127.450815877,108.915181581,9.90576805939,8.62986623687
 11/30  12:00:00,218.301779092,29.7028011984,25.6984867727,8.61894861359,37.1018798503,116.476155989,116.634531635,106.708763576,9.90576805939,0.02
 11/30  13:00:00,206.036142108,29.7676313018,27.3765118519,6.65218429354,37.1018798503,104.434947198,121.50987264,102.97711271,9.90576805939,8.62699187055
 11/30  14:00:00,219.287324868,29.826011601,29.8897364239,5.29005822543,37.1018798503,116.476155989,109.883818357,99.9580502979,9.90576805939,0.02
 11/30  15:00:00,220.758137819,29.9258724187,32.4491578644,4.1017178353,37.1018798503,116.476155989,115.583467118,97.0479057862,9.90576805939,8.62979327205
 11/30  16:00:00,220.037765275,29.9731503886,32.5877841254,3.19571802431,37.1018798503,116.476155989,105.884786801,95.959018742,9.90576805939,0.02
 11/30  17:00:00,217.85250407,29.9587502597,30.6576433367,2.95552070357,37.1018798503,116.476155989,106.188461456,96.262693397,9.90576805939,0.02
 11/30  18:00:00,227.995658945,29.9249070672,28.8271096669,3.2183124609,37.1018798503,116.476155989,115.849507523,97.3274769193,9.90576805939,8.61626254417
 11/30  19:00:00,139.761001288,27.9586339639,24.6936739353,0.0,24.7345865669,47.5788473902,80.4601900138,75.4873059841,4.9528840297,0.02
 11/30  20:00:00,141.835071738,28.4592463435,26.1254939067,0.0,24.7345865669,47.5788473902,86.2817092243,81.3088251946,4.9528840297,0.02
 11/30  21:00:00,114.824588678,27.1004413132,19.7955874577,0.0,12.3672932834,38.6892022431,99.779581813,96.7878513952,2.97173041782,0.02
 11/30  22:00:00,97.4625115217,21.6495008684,19.1319803171,0.0869094018302,12.3672932834,27.0668015668,84.725275337,81.7335449192,2.97173041782,0.02
 11/30  23:00:00,65.5452477079,17.7808966585,12.0202468241,0.0,4.12243109448,15.9888894789,77.1150683558,74.123337938,2.97173041782,0.02
 11/30  24:00:00,78.2940101797,23.170132739,18.5182288598,0.475686206523,4.12243109448,15.9888894789,98.165959368,95.1742289502,2.97173041782,0.02
 12/01  01:00:00,69.8535353088,18.6390893093,14.7981781189,0.927517402997,4.12243109448,15.9888894789,80.5983907707,77.6066603528,2.97173041782,0.02
 12/01  02:00:00,76.1303118271,22.6552171486,15.8802975835,0.607399025303,4.12243109448,15.9888894789,100.850703882,97.8589734642,2.97173041782,0.02
 12/01  03:00:00,72.4685954536,18.8965471045,15.1245341582,2.02905490527,4.12243109448,15.9888894789,82.5493030913,79.5575726734,2.97173041782,0.02
 12/01  04:00:00,87.9865227019,24.285783185,20.7906659443,5.33291172725,4.12243109448,15.9888894789,103.625864949,100.634134531,2.97173041782,0.02
 12/01  05:00:00,105.647407752,28.1731821266,20.6796225205,3.26599827837,12.3672932834,24.9413748627,116.495035297,111.522151267,4.9528840297,0.02
 12/01  06:00:00,132.42244824,28.4386697845,25.3979548055,24.97230625,12.3672932834,24.9413748627,186.38493096,181.41204693,4.9528840297,0.02
 12/01  07:00:00,184.500827318,29.3603819733,21.0132654869,23.8747983195,24.7345865669,70.7195625826,151.781806443,141.856038384,9.90576805939,0.02
 12/01  08:00:00,202.847253996,29.499817603,25.0647664246,15.7376688561,37.1018798503,92.3937384068,131.349979386,121.424211327,9.90576805939,0.02
 12/01  09:00:00,212.091435594,29.5884377516,29.0155816548,11.2482886399,37.1018798503,104.434947198,131.86442088,113.336041275,9.90576805939,8.62261154467
 12/01  10:00:00,225.780816584,29.6898570723,34.0590913692,7.75114900559,37.1018798503,116.476155989,116.890226391,106.964458332,9.90576805939,0.02
 12/01  11:00:00,230.198720746,29.7610826777,40.1192846452,6.03695812196,37.1018798503,116.476155989,121.804034472,103.268363534,9.90576805939,8.62990287801
 12/01  12:00:00,235.032214509,29.8637387697,46.3516886023,4.53526627254,37.1018798503,116.476155989,109.848758693,99.9229906336,9.90576805939,0.02
 12/01  13:00:00,226.927347967,30.1167315205,51.4753370137,3.09547423495,37.1018798503,104.434947198,106.424662661,96.4988946013,9.90576805939,0.02
 12/01  14:00:00,242.302083168,30.3160623952,55.887143912,1.81732227412,37.1018798503,116.476155989,112.520918352,93.983743346,9.90576805939,8.63140694705
 12/01  15:00:00,246.730323485,30.6191670178,60.6767331089,1.15307606857,37.1018798503,116.476155989,100.65712101,90.7313529509,9.90576805939,0.02
 12/01  16:00:00,248.287867123,30.8702821781,62.3882536764,0.748153763963,37.1018798503,116.476155989,106.459876565,87.9273715587,9.90576805939,8.62673694653
 12/01  17:00:00,247.39978591,30.8677853279,61.7291855367,0.522255194242,37.1018798503,116.476155989,97.7222006815,87.7964326221,9.90576805939,0.02
 12/01  18:00:00,257.479709767,30.6118068967,60.3888204391,0.453774226034,37.1018798503,116.476155989,99.9564118684,90.030643809,9.90576805939,0.02
 12/01  19:00:00,161.935093977,28.0659080453,46.7604798672,0.0,24.7345865669,47.5788473902,74.0171783365,69.0442943068,4.9528840297,0.02
 12/01  20:00:00,162.94661002,28.602278452,47.2356206433,0.0,24.7345865669,47.5788473902,88.4147227451,74.8538871086,4.9528840297,8.60795160683
 12/01  21:00:00,128.01187608,26.6713449878,35.4887723275,0.0,12.3672932834,38.6892022431,93.9813159327,90.9895855148,2.97173041782,0.02
 12/01  22:00:00,95.4347778096,15.512006303,26.0201880548,0.0,12.3672932834,27.0668015668,59.7155268956,56.7237964778,2.97173041782,0.02
 12/01  23:00:00,81.3711694158,19.5589863244,27.0929588364,0.0,4.12243109448,15.9888894789,84.3547060044,81.3629755865,2.97173041782,0.02
 12/01  24:00:00,71.3409034346,13.648097372,23.1600739211,0.0,4.12243109448,15.9888894789,57.8436143832,54.8518839654,2.97173041782,0.02
 12/02  01:00:00,83.9615939747,19.7735344871,29.4688351679,0.0,4.12243109448,15.9888894789,92.5900711862,89.5983407684,2.97173041782,0.02
 12/02  02:00:00,67.4832029753,12.4157754788,20.5580067948,0.0,4.12243109448,15.9888894789,52.4777238543,49.4859934364,2.97173041782,0.02
 12/02  03:00:00,88.4710876473,19.8714112025,33.9037636181,0.0,4.12243109448,15.9888894789,84.9718046352,81.9800742174,2.97173041782,0.02
 12/02  04:00:00,63.3201224503,11.0118150554,17.8221981778,0.0,4.12243109448,15.9888894789,48.6459198316,45.6541894138,2.97173041782,0.02
 12/02  05:00:00,106.969277226,27.5295376386,44.4711828608,0.0,4.12243109448,16.0517297156,117.343679115,114.351948698,2.97173041782,0.02
 12/02  06:00:00,108.884364027,27.9586339639,45.9524927268,0.00468058486899,4.12243109448,16.0517297156,116.275079815,113.283349397,2.97173041782,0.02
 12/02  07:00:00,142.274889022,29.2459229401,54.4216317791,0.084702672127,4.12243109448,39.6058045677,97.2788839732,94.2871535554,2.97173041782,0.02
 12/02  08:00:00,189.532803897,29.2843668688,62.1822891682,17.2971498882,12.3672932834,65.3531420225,155.099568175,150.126684145,4.9528840297,0.02
 12/02  09:00:00,191.145421403,29.2725924489,66.8313955524,13.7307449118,12.3672932834,68.2430321324,151.49696218,146.52407815,4.9528840297,0.02
 12/02  10:00:00,218.379281705,29.299798992,70.224782115,8.52713135827,16.4897243779,93.1370602926,138.411512732,130.466898285,7.92461444751,0.02
 12/02  11:00:00,218.658906307,29.3038441405,72.2156800531,6.81170136695,16.4897243779,93.1370602926,136.185839315,119.64878744,7.92461444751,8.61243742786
 12/02  12:00:00,218.977677039,29.3117570643,74.1963796516,5.14189397649,16.4897243779,93.1370602926,118.787167622,110.842553174,7.92461444751,0.02
 12/02  13:00:00,209.851157966,29.3164178846,75.4761963706,3.88252154958,16.4897243779,83.9857416113,112.600261251,104.655646803,7.92461444751,0.02
 12/02  14:00:00,209.722042539,29.3207592843,76.2001962871,3.02505824822,16.4897243779,83.9857416113,109.051623207,101.107008759,7.92461444751,0.02
 12/02  15:00:00,209.794335523,29.3235632052,76.9366801,2.3581064182,16.4897243779,83.9857416113,105.955439436,98.0108249884,7.92461444751,0.02
 12/02  16:00:00,188.984747175,29.2459229401,76.0197291107,0.0,12.3672932834,70.6512738906,57.5770680725,52.6041840428,4.9528840297,0.02
 12/02  17:00:00,187.84879656,29.2459229401,74.8837701436,0.0,12.3672932834,70.6512738906,61.9134952805,56.9406112508,4.9528840297,0.02
 12/02  18:00:00,185.919513519,29.2459229401,73.7321874001,0.0,12.3672932834,58.1284167478,76.6812175105,63.1232219218,4.9528840297,8.60511155895
 12/02  19:00:00,134.612277379,26.8858931505,55.6233196678,0.0,12.3672932834,24.9413748627,92.9278741901,87.9549901604,4.9528840297,0.02
 12/02  20:00:00,140.854678663,27.9586339639,60.792980192,0.0,12.3672932834,24.9413748627,99.8529110311,94.8800270015,4.9528840297,0.02
 12/02  21:00:00,119.343750216,27.5295376386,56.8456554507,0.0,4.12243109448,16.0517297156,108.674285168,105.68255475,2.97173041782,0.02
 12/02  22:00:00,70.4611921598,13.3356724939,22.5694755242,0.0,4.12243109448,15.9888894789,58.408645106,55.4169146881,2.97173041782,0.02
