Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/02  23:00:00,63.564534527,12.2243664527,16.8132633552,0.0,4.12243109448,15.9888894789,61.1043003634,58.1125699456,2.97173041782,0.02
 12/02  24:00:00,74.7151113531,18.8922026997,21.1211676023,0.0,4.12243109448,15.9888894789,95.4875142924,92.4957838745,2.97173041782,0.02
 12/03  01:00:00,57.2708692294,11.7567048997,12.9342156027,0.0,2.06121554724,15.9888894789,59.2273901074,56.2356596896,2.97173041782,0.02
 12/03  02:00:00,74.1747829783,22.6552171486,18.1061027984,0.0,2.06121554724,15.9888894789,106.711823012,103.720092594,2.97173041782,0.02
 12/03  03:00:00,63.6218435757,17.7808966585,10.8439320181,0.0,2.06121554724,15.9888894789,85.6057711118,82.614040694,2.97173041782,0.02
 12/03  04:00:00,82.537412618,23.5134097993,17.3822052206,0.555946505906,2.06121554724,15.9888894789,108.107769645,105.116039227,2.97173041782,0.02
 12/03  05:00:00,68.521731992,17.7808966585,9.21681314095,0.0,2.06121554724,15.9888894789,87.2023655469,84.2106351291,2.97173041782,0.02
 12/03  06:00:00,87.6692030104,23.5134097993,15.4159935484,1.76175930323,2.06121554724,15.9888894789,108.50690299,105.515172572,2.97173041782,0.02
 12/03  07:00:00,72.3649376218,17.7808966585,8.1886310113,0.0,2.06121554724,15.9888894789,87.7090891818,84.717358764,2.97173041782,0.02
 12/03  08:00:00,82.3777563238,23.5134097993,14.3522804279,2.89090164949,2.06121554724,15.9888894789,109.849469374,106.857738956,2.97173041782,0.02
 12/03  09:00:00,99.3700765669,19.1540048997,12.3077330683,2.87376881895,4.12243109448,41.7362269337,86.3977455825,81.4248615528,4.9528840297,0.02
 12/03  10:00:00,116.515488366,24.0283253898,15.8344082508,4.1356242645,4.12243109448,41.7362269337,105.561512527,100.588628497,4.9528840297,0.02
 12/03  11:00:00,102.040447456,19.0681856347,12.4658597051,2.9423114234,4.12243109448,41.7362269337,84.4637793233,79.4908952936,4.9528840297,0.02
 12/03  12:00:00,116.756829382,23.5134097993,15.4089421601,2.52956863933,4.12243109448,41.7362269337,102.486325825,97.513441795,4.9528840297,0.02
 12/03  13:00:00,106.272801073,19.49728196,14.7659706413,2.52728126048,4.12243109448,41.7362269337,81.3537009383,76.3808169086,4.9528840297,0.02
 12/03  14:00:00,120.928365596,24.0283253898,17.6844226013,2.78936595534,4.12243109448,41.7362269337,99.965874393,94.9929903633,4.9528840297,0.02
 12/03  15:00:00,105.493592093,19.0681856347,13.8742194338,2.11424791592,4.12243109448,41.7362269337,81.7262464193,76.7533623896,4.9528840297,0.02
 12/03  16:00:00,118.937550574,23.5134097993,16.0250718301,2.25312596396,4.12243109448,41.7362269337,100.68617799,95.7132939606,4.9528840297,0.02
 12/03  17:00:00,92.4515023166,19.6403140685,14.4738518632,3.81916597072,4.12243109448,24.8785346261,82.1446696925,77.1717856628,4.9528840297,0.02
 12/03  18:00:00,108.855996888,23.9425061247,15.0163227387,6.46752541726,2.06121554724,15.9888894789,106.428507314,103.436776897,2.97173041782,0.02
 12/03  19:00:00,103.067887643,19.9263782854,13.5607415589,10.5208128711,2.06121554724,15.9888894789,88.4746365739,85.482906156,2.97173041782,0.02
 12/03  20:00:00,113.853139752,23.9425061247,13.801153401,10.1168199746,2.06121554724,15.9888894789,111.500457238,108.508726821,2.97173041782,0.02
 12/03  21:00:00,106.537022244,19.9263782854,12.8359767206,14.7814507783,2.06121554724,15.9888894789,99.3181521908,87.7446127563,2.97173041782,8.60180901665
 12/03  22:00:00,115.775497527,23.9425061247,13.2806365967,12.9081825591,2.06121554724,15.9888894789,113.540598109,110.548867691,2.97173041782,0.02
 12/03  23:00:00,108.745833774,19.9263782854,12.8115707128,17.7543451896,2.06121554724,15.9888894789,91.8662505829,88.8745201651,2.97173041782,0.02
 12/03  24:00:00,116.569889298,23.9425061247,13.5531398263,14.765597096,2.06121554724,15.9888894789,114.536955562,111.545225144,2.97173041782,0.02
 12/04  01:00:00,111.131601865,19.9263782854,12.9572559442,19.0284273061,4.12243109448,15.9888894789,91.6739228115,88.6821923937,2.97173041782,0.02
 12/04  02:00:00,118.524774875,23.9425061247,13.6020587929,15.4409743491,4.12243109448,15.9888894789,113.860204657,110.86847424,2.97173041782,0.02
 12/04  03:00:00,111.971124353,19.9263782854,12.901269569,20.2162671498,4.12243109448,15.9888894789,91.8875368903,88.8958064724,2.97173041782,0.02
 12/04  04:00:00,118.952324487,23.9425061247,13.4446190384,16.4271719752,4.12243109448,15.9888894789,114.373127551,111.381397133,2.97173041782,0.02
 12/04  05:00:00,150.26165132,28.8168266147,15.9790752894,17.8571864168,12.3672932834,24.9413748627,130.399727713,125.426843683,4.9528840297,0.02
 12/04  06:00:00,183.512473136,28.3907824845,19.945614485,47.5734783813,12.3672932834,24.9413748627,200.999341371,196.026457341,4.9528840297,0.02
 12/04  07:00:00,235.05013501,29.2640042931,14.4158303157,47.6048294091,24.7345865669,70.7195625826,180.12411114,170.198343081,9.90576805939,0.02
 12/04  08:00:00,239.768512426,29.2986148517,15.4047287576,32.655472663,37.1018798503,92.3937384068,155.029454476,145.103686417,9.90576805939,0.02
 12/04  09:00:00,239.46131681,29.3104669307,16.3321423794,24.5796078646,37.1018798503,104.434947198,141.517806314,131.592038255,9.90576805939,0.02
 12/04  10:00:00,245.593692293,29.3183666664,17.8324280705,18.1079016813,37.1018798503,116.476155989,137.578518139,119.046923208,9.90576805939,8.62582687118
 12/04  11:00:00,243.335866513,29.3589968779,20.5865653391,13.7743797554,37.1018798503,116.476155989,120.194919702,110.269151642,9.90576805939,0.02
 12/04  12:00:00,244.381233434,29.4815826085,23.8876509197,10.9888573828,37.1018798503,116.476155989,123.683682739,105.146286181,9.90576805939,8.63162849815
 12/04  13:00:00,235.183695635,29.6545675744,27.0079065697,8.86365542308,37.1018798503,104.434947198,110.903962484,100.978194425,9.90576805939,0.02
 12/04  14:00:00,245.406635293,29.80149505,29.7332891128,7.31499351187,37.1018798503,116.476155989,107.760442455,97.834674396,9.90576805939,0.02
 12/04  15:00:00,246.23218052,29.9380067849,32.805326585,5.72867179589,37.1018798503,116.476155989,113.752233273,95.2177878089,9.90576805939,8.62867740471
 12/04  16:00:00,245.302031681,29.9977044628,32.9721770098,4.63772009098,37.1018798503,116.476155989,103.391902305,93.4661342456,9.90576805939,0.02
 12/04  17:00:00,242.79887078,29.9279716711,30.7629249474,3.95748858119,37.1018798503,116.476155989,112.084734727,93.5543577709,9.90576805939,8.62460889716
 12/04  18:00:00,253.05895897,29.7170046459,28.3546658426,3.64668652566,37.1018798503,116.476155989,106.014941751,96.0891736915,9.90576805939,0.02
 12/04  19:00:00,165.255998753,27.672569747,23.0959321628,0.0,24.7345865669,47.5788473902,79.3574833023,74.3845992726,4.9528840297,0.02
 12/04  20:00:00,163.231581199,27.9586339639,22.2887105581,0.0,24.7345865669,47.5788473902,86.0776978906,81.1048138609,4.9528840297,0.02
 12/04  21:00:00,133.982544035,26.6713449878,15.7596656648,0.0,12.3672932834,38.6892022431,100.657028409,97.6652979915,2.97173041782,0.02
 12/04  22:00:00,111.546744994,21.5636816033,15.7777478732,0.179840612773,12.3672932834,27.0668015668,85.4377214155,82.4459909977,2.97173041782,0.02
 12/04  23:00:00,78.5299561392,17.7808966585,8.88413607267,0.0,4.12243109448,15.9888894789,78.0827288804,75.0909984626,2.97173041782,0.02
 12/04  24:00:00,89.1232215788,22.2261208232,9.99906742592,0.0,4.12243109448,15.9888894789,100.435489484,97.4437590664,2.97173041782,0.02
 12/05  01:00:00,83.0751099159,18.853637472,11.4742887876,1.3364088504,4.12243109448,15.9888894789,81.7622089515,78.7704785337,2.97173041782,0.02
 12/05  02:00:00,101.442538441,24.1999639199,17.5052994864,4.50275632101,4.12243109448,15.9888894789,103.036386042,100.044655624,2.97173041782,0.02
 12/05  03:00:00,89.8558817336,19.49728196,14.9109757431,5.28698406189,4.12243109448,15.9888894789,92.0669679863,80.4934301195,2.97173041782,8.60180744902
 12/05  04:00:00,105.4408204,24.3716024501,19.130851811,8.05037160058,4.12243109448,15.9888894789,104.732307437,101.74057702,2.97173041782,0.02
 12/05  05:00:00,126.657083302,28.3877302893,19.7586406365,5.30622455715,12.3672932834,24.9413748627,117.650442173,112.677558143,4.9528840297,0.02
 12/05  06:00:00,165.595640553,28.8402597515,26.0002074066,37.8974206989,12.3672932834,24.9413748627,187.49021714,182.51733311,4.9528840297,0.02
 12/05  07:00:00,205.400635335,29.3135058728,20.0860250106,27.8231615103,24.7345865669,70.7195625826,153.037601807,143.111833748,9.90576805939,0.02
 12/05  08:00:00,216.948036242,29.3637673235,23.3181221111,18.5674787676,37.1018798503,92.3937384068,132.691371497,122.765603438,9.90576805939,0.02
 12/05  09:00:00,220.72551384,29.4139137427,26.409030564,13.2587393118,37.1018798503,104.434947198,124.478875327,114.553107267,9.90576805939,0.02
 12/05  10:00:00,230.598055694,29.4907320515,30.8757449947,9.12826239344,37.1018798503,116.476155989,117.837523435,107.911755376,9.90576805939,0.02
 12/05  11:00:00,231.895513033,29.6540061848,37.202349105,6.83191099556,37.1018798503,116.476155989,120.685338996,102.149244135,9.90576805939,8.6303268017
 12/05  12:00:00,237.514571986,29.9383523623,44.7729137741,5.07418522074,37.1018798503,116.476155989,107.25101344,97.3252453802,9.90576805939,0.02
 12/05  13:00:00,231.426672671,30.2319072372,50.5570716589,3.75789898566,37.1018798503,104.434947198,111.894133395,93.3609465769,9.90576805939,8.62741875843
 12/05  14:00:00,244.370078546,30.5376112954,54.7422755888,2.59573901681,37.1018798503,116.476155989,100.334644271,90.4088762116,9.90576805939,0.02
 12/05  15:00:00,248.073436336,30.785916666,58.9872728204,1.59022673509,37.1018798503,116.476155989,106.428273018,87.892239994,9.90576805939,8.63026496435
 12/05  16:00:00,244.190984318,30.8819424639,57.6584343017,1.13329829512,37.1018798503,116.476155989,96.7591496544,86.833381595,9.90576805939,0.02
 12/05  17:00:00,238.207901839,30.7203116265,52.314297575,0.892659815012,37.1018798503,116.476155989,97.7715896769,87.8458216175,9.90576805939,0.02
 12/05  18:00:00,244.765270048,30.3839159781,47.4544774237,0.90156090383,37.1018798503,116.476155989,109.354240831,90.8318907332,9.90576805939,8.61658203803
 12/05  19:00:00,150.684725408,27.8513598826,35.7246761103,0.0,24.7345865669,47.5788473902,74.9961992092,70.0233151795,4.9528840297,0.02
 12/05  20:00:00,153.014863927,28.602278452,37.3038934565,0.0,24.7345865669,47.5788473902,81.0994549251,76.1265708954,4.9528840297,0.02
 12/05  21:00:00,119.25960264,26.6713449878,26.7364996876,0.0,12.3672932834,38.6892022431,95.4227865416,92.4310561238,2.97173041782,0.02
 12/05  22:00:00,89.8354293172,15.2974581403,19.8326395508,0.0,12.3672932834,27.0668015668,60.347701031,57.3559706132,2.97173041782,0.02
 12/05  23:00:00,74.4772265651,19.5589863244,19.6765888866,0.0,4.12243109448,15.9888894789,85.4192914158,82.4275609979,2.97173041782,0.02
 12/05  24:00:00,64.311698068,13.3048203117,16.1294516494,0.0,4.12243109448,15.9888894789,58.4872151487,55.4954847309,2.97173041782,0.02
 12/06  01:00:00,79.8265723908,22.6552171486,21.1875012238,0.0,4.12243109448,15.9888894789,100.691904119,97.7001737007,2.97173041782,0.02
 12/06  02:00:00,77.3881119414,19.0681856347,18.2710376686,0.0770727633568,4.12243109448,15.9888894789,79.1251185804,76.1333881625,2.97173041782,0.02
 12/06  03:00:00,83.3407637736,22.2261208232,14.3266918856,0.0,4.12243109448,15.9888894789,99.337704249,96.3459738312,2.97173041782,0.02
 12/06  04:00:00,79.7191151647,18.7249085744,14.2621951874,0.265439214921,4.12243109448,15.9888894789,81.2723026807,78.2805722629,2.97173041782,0.02
 12/06  05:00:00,119.008633331,28.4449431327,21.6125938488,0.564490245205,12.3672932834,24.9413748627,114.147462149,109.174578119,4.9528840297,0.02
 12/06  06:00:00,140.995238387,28.4453144442,25.0276559137,18.754961684,12.3672932834,24.9413748627,183.652083422,178.679199393,4.9528840297,0.02
 12/06  07:00:00,190.721393228,29.3787649176,18.9486986272,16.6922066622,24.7345865669,70.7195625826,149.409485672,139.483717612,9.90576805939,0.02
 12/06  08:00:00,208.925291088,29.541199672,19.843997467,11.86156206,37.1018798503,92.3937384068,138.878551859,120.366450864,9.90576805939,8.60633293568
 12/06  09:00:00,213.52363982,29.6060378679,20.3470219313,10.5891627805,37.1018798503,104.434947198,124.7360739,114.810305841,9.90576805939,0.02
 12/06  10:00:00,224.395378326,29.6447001523,21.184574682,9.42317383017,37.1018798503,116.476155989,121.44400728,111.518239221,9.90576805939,0.02
 12/06  11:00:00,223.069388128,29.6773824229,22.1717048468,8.25181172527,37.1018798503,116.476155989,127.264174995,108.728006416,9.90576805939,8.63040051872
 12/06  12:00:00,222.653674865,29.7136512753,23.1960217767,7.0816867584,37.1018798503,116.476155989,116.042075893,106.116307834,9.90576805939,0.02
 12/06  13:00:00,210.92398493,29.7496049716,23.7142618049,6.19751260194,37.1018798503,104.434947198,122.545385674,104.012128291,9.90576805939,8.62748932347
 12/06  14:00:00,220.151779361,29.7835265211,23.8428863763,5.39641162968,37.1018798503,116.476155989,112.344806066,102.419038007,9.90576805939,0.02
 12/06  15:00:00,219.447892383,29.8001765129,23.9126415302,5.08025129207,37.1018798503,116.476155989,111.507527889,101.58175983,9.90576805939,0.02
 12/06  16:00:00,217.132573744,29.8149259246,23.6411193286,4.8165871934,37.1018798503,116.476155989,119.506954557,100.972348064,9.90576805939,8.62883843415
 12/06  17:00:00,214.226476111,29.8188153683,23.1787001833,4.90838421694,37.1018798503,116.476155989,110.704458493,100.778690434,9.90576805939,0.02
 12/06  18:00:00,224.979351031,29.812978492,22.6562222165,5.27703304721,37.1018798503,116.476155989,110.908535208,100.982767148,9.90576805939,0.02
 12/06  19:00:00,139.455655199,27.9586339639,21.0601885494,0.0,24.7345865669,47.5788473902,91.864048223,78.3030349567,4.9528840297,8.60812923658
 12/06  20:00:00,141.098318883,28.3877302893,21.965034238,0.0,24.7345865669,47.5788473902,88.8417602403,83.8688762106,4.9528840297,0.02
 12/06  21:00:00,113.843477273,27.1004413132,15.8997303249,0.0372212110491,12.3672932834,38.6892022431,102.223768333,99.2320379148,2.97173041782,0.02
 12/06  22:00:00,97.8738604614,21.6495008684,15.9023006455,0.404943068022,12.3672932834,27.0668015668,86.3463672878,83.3546368699,2.97173041782,0.02
 12/06  23:00:00,67.7624873776,17.7808966585,9.31858355776,0.0,4.12243109448,15.9888894789,78.407796104,75.4160656862,2.97173041782,0.02
 12/06  24:00:00,83.3190864424,23.170132739,14.9398477536,1.16624044481,4.12243109448,15.9888894789,99.6292706433,96.6375402255,2.97173041782,0.02
 12/07  01:00:00,74.6443451019,18.6390893093,12.0465232086,1.69949283308,4.12243109448,15.9888894789,81.7294488568,78.737718439,2.97173041782,0.02
 12/07  02:00:00,88.7473044614,23.727957962,16.4836477145,3.60088855946,4.12243109448,15.9888894789,102.018071314,99.0263408958,2.97173041782,0.02
 12/07  03:00:00,85.647345098,19.9263782854,16.0843118217,6.66935747808,4.12243109448,15.9888894789,82.5281618377,79.5364314199,2.97173041782,0.02
 12/07  04:00:00,93.5170216192,23.9425061247,16.7026453335,6.37372065221,4.12243109448,15.9888894789,103.82943247,100.837702052,2.97173041782,0.02
 12/07  05:00:00,121.623902741,28.8168266147,19.2887199624,6.80751788062,12.3672932834,24.9413748627,117.482410257,112.509526227,4.9528840297,0.02
 12/07  06:00:00,148.507343884,28.4155066862,21.9980767119,29.7945253666,12.3672932834,24.9413748627,187.637344446,182.664460416,4.9528840297,0.02
 12/07  07:00:00,198.444601877,29.3378074404,15.4688724705,27.5975605079,24.7345865669,70.7195625826,161.610885343,151.685117284,9.90576805939,0.02
 12/07  08:00:00,212.832944231,29.4119786627,15.3375840136,19.7890308875,37.1018798503,92.3937384068,141.782539077,131.856771018,9.90576805939,0.02
 12/07  09:00:00,215.803545895,29.4571397739,15.1817341093,17.2256183634,37.1018798503,104.434947198,143.835104228,125.306299485,9.90576805939,8.62303668408
 12/07  10:00:00,225.80746156,29.5047165329,15.218394452,15.2378202431,37.1018798503,116.476155989,130.704707248,120.778939188,9.90576805939,0.02
 12/07  11:00:00,224.618561951,29.5503236596,15.3653855877,13.4260104039,37.1018798503,116.476155989,134.782488525,116.246272621,9.90576805939,8.63044784493
 12/07  12:00:00,224.152700788,29.5897896189,15.5260847573,11.8768622759,37.1018798503,116.476155989,122.149200677,112.223432617,9.90576805939,0.02
 12/07  13:00:00,212.881024736,29.6212846519,15.4887124063,10.695622394,37.1018798503,104.434947198,119.346838309,109.42107025,9.90576805939,0.02
 12/07  14:00:00,223.257959679,29.6499381127,15.3402812972,9.80837270376,37.1018798503,116.476155989,126.189019278,107.651250574,9.90576805939,8.63200064457
 12/07  15:00:00,223.73336897,29.6693991024,15.1914889224,9.28119268248,37.1018798503,116.476155989,116.530617534,106.604849474,9.90576805939,0.02
 12/07  16:00:00,224.015563204,29.6815534521,14.8717553496,9.11248510776,37.1018798503,116.476155989,125.254381984,106.720503287,9.90576805939,8.62811063828
 12/07  17:00:00,225.779750578,29.6844244716,14.4487349213,9.36872103112,37.1018798503,116.476155989,117.647949296,107.722181236,9.90576805939,0.02
 12/07  18:00:00,238.791420904,29.6819825199,14.0385542755,10.0072768748,37.1018798503,116.476155989,119.396836556,109.471068497,9.90576805939,0.02
 12/07  19:00:00,152.794689709,27.9586339639,14.9518602893,0.0394200193994,24.7345865669,47.5788473902,86.2862682042,81.3133841745,4.9528840297,0.02
 12/07  20:00:00,154.694083898,28.2446981809,15.579347906,0.241806066675,24.7345865669,47.5788473902,99.5644904771,86.0035087222,4.9528840297,8.6080977252
 12/07  21:00:00,129.547461686,27.1004413132,11.0136791625,0.445560252169,12.3672932834,38.6892022431,104.026670504,101.034940086,2.97173041782,0.02
 12/07  22:00:00,110.502276638,22.3383007495,11.3601958416,1.72430661415,12.3672932834,27.0668015668,89.1932479247,86.2015175068,2.97173041782,0.02
 12/07  23:00:00,90.7494919065,19.5831012251,12.4087538906,5.54485368127,4.12243109448,15.9888894789,78.9606009316,75.9688705138,2.97173041782,0.02
 12/07  24:00:00,103.177231657,23.9425061247,13.3450082378,7.05573975091,4.12243109448,15.9888894789,100.651781914,97.6600514965,2.97173041782,0.02
 12/08  01:00:00,97.4675309431,19.9263782854,12.5682112981,10.7651851802,4.12243109448,15.9888894789,81.8921271676,78.9003967498,2.97173041782,0.02
 12/08  02:00:00,106.549565076,23.9425061247,12.406482959,9.9001752228,4.12243109448,15.9888894789,103.567052474,100.575322056,2.97173041782,0.02
 12/08  03:00:00,101.277337906,19.9263782854,11.7603269928,14.0379381897,4.12243109448,15.9888894789,83.9994383903,81.0077079725,2.97173041782,0.02
 12/08  04:00:00,109.725845511,23.9425061247,11.6038698689,12.2136138215,4.12243109448,15.9888894789,105.813287488,102.82155707,2.97173041782,0.02
 12/08  05:00:00,140.643051941,28.8168266147,13.6244399968,13.6227837535,12.3672932834,24.9413748627,119.756644913,114.783760884,4.9528840297,0.02
 12/08  06:00:00,169.916413414,28.3986852225,17.1525233559,38.9559764584,12.3672932834,24.9413748627,190.160738026,185.187853997,4.9528840297,0.02
 12/08  07:00:00,221.592346759,29.311657449,11.0267779219,38.3735063979,24.7345865669,70.7195625826,178.755222001,168.829453941,9.90576805939,0.02
 12/08  08:00:00,233.778741082,29.3743235375,11.0322148756,28.0184221714,37.1018798503,92.3937384068,159.92241064,149.99664258,9.90576805939,0.02
 12/08  09:00:00,236.410446969,29.3915648651,11.0383425349,24.7856851765,37.1018798503,104.434947198,161.937252324,143.408392491,9.90576805939,8.62309177431
 12/08  10:00:00,245.500588485,29.4036493069,11.3444789979,22.1635269195,37.1018798503,116.476155989,148.460066787,138.534298728,9.90576805939,0.02
 12/08  11:00:00,242.484437167,29.4174177969,11.9349633161,19.6582977318,37.1018798503,116.476155989,143.084812135,133.159044076,9.90576805939,0.02
 12/08  12:00:00,240.282655712,29.4404264694,12.5022575761,17.3644749469,37.1018798503,116.476155989,146.406155368,127.868401299,9.90576805939,8.63198601044
 12/08  13:00:00,227.755740221,29.4702998658,12.9651519729,15.4474566288,37.1018798503,104.434947198,133.186370854,123.260602795,9.90576805939,0.02
 12/08  14:00:00,237.149437901,29.5060847575,13.3166951264,14.1170600802,37.1018798503,116.476155989,137.938634076,119.400854199,9.90576805939,8.63201181783
 12/08  15:00:00,236.800879534,29.5375478244,13.6967661185,13.1638565781,37.1018798503,116.476155989,125.968546125,116.042778066,9.90576805939,0.02
 12/08  16:00:00,237.007529697,29.5600236489,13.8744481133,12.7316279243,37.1018798503,116.476155989,132.47235451,113.937596112,9.90576805939,8.62899033848
 12/08  17:00:00,238.716363186,29.5745046696,13.8731379929,12.727994675,37.1018798503,116.476155989,122.974936805,113.049168746,9.90576805939,0.02
 12/08  18:00:00,252.002608876,29.5831721967,13.8765366518,13.0710690921,37.1018798503,116.476155989,122.747508676,112.821740616,9.90576805939,0.02
 12/08  19:00:00,162.965666296,27.8156018555,14.3967236499,0.147590974787,24.7345865669,47.5788473902,87.1530458262,82.1801617965,4.9528840297,0.02
 12/08  20:00:00,166.450770625,28.2446981809,15.2479064787,0.682950235265,24.7345865669,47.5788473902,91.3094171564,86.3365331267,4.9528840297,0.02
 12/08  21:00:00,142.1775527,27.1004413132,10.9337930772,0.713709282587,12.3672932834,38.6892022431,112.513749046,100.933862098,2.97173041782,8.60815653064
 12/08  22:00:00,121.412179339,22.4098168037,11.2860778212,2.77942089457,12.3672932834,27.0668015668,89.3176320898,86.325901672,2.97173041782,0.02
 12/08  23:00:00,103.796695437,19.9263782854,12.9623527753,9.11230592828,4.12243109448,15.9888894789,78.743278575,75.7515481572,2.97173041782,0.02
 12/08  24:00:00,115.278723704,23.9425061247,12.7405852415,9.14900834062,4.12243109448,15.9888894789,100.723624128,97.7318937099,2.97173041782,0.02
 12/09  01:00:00,107.692074482,19.9263782854,12.1065909491,13.4312929837,4.12243109448,15.9888894789,81.9824332828,78.990702865,2.97173041782,0.02
 12/09  02:00:00,117.319754378,23.9425061247,12.2867447446,11.8008601546,4.12243109448,15.9888894789,103.654170013,100.662439595,2.97173041782,0.02
 12/09  03:00:00,110.161085133,19.9263782854,11.8591179985,16.4103228827,4.12243109448,15.9888894789,84.0703956847,81.0786652669,2.97173041782,0.02
 12/09  04:00:00,118.872365695,23.9425061247,11.8023472683,13.9111554595,4.12243109448,15.9888894789,105.908793375,102.917062957,2.97173041782,0.02
 12/09  05:00:00,137.486143644,28.8168266147,13.3220968151,19.0321784635,4.12243109448,16.0517297156,126.190656229,123.198925811,2.97173041782,0.02
 12/09  06:00:00,132.632965771,28.3877302893,11.434816213,15.8431132111,4.12243109448,16.0517297156,127.67137757,124.679647152,2.97173041782,0.02
 12/09  07:00:00,161.434351789,29.2459229401,6.51719984738,24.7856991327,4.12243109448,39.6058045677,141.082912103,138.091181685,2.97173041782,0.02
 12/09  08:00:00,229.80690059,29.2459229401,10.4293083986,65.173588368,12.3672932834,65.3531420225,198.40803028,193.43514625,4.9528840297,0.02
 12/09  09:00:00,213.37969915,29.2459229401,10.941006492,50.8651168595,12.3672932834,68.2430321324,190.314264423,185.341380393,4.9528840297,0.02
 12/09  10:00:00,229.466060162,29.2492136618,11.8434171528,37.8259105008,16.4897243779,93.1370602926,173.394610257,165.44999581,7.92461444751,0.02
 12/09  11:00:00,225.011153145,29.2548905069,13.2029312408,31.8331056647,16.4897243779,93.1370602926,161.362178455,153.417564008,7.92461444751,0.02
 12/09  12:00:00,222.866666516,29.258179091,14.5716040404,27.6507963044,16.4897243779,93.1370602926,160.998930875,144.46170265,7.92461444751,8.61261377684
 12/09  13:00:00,211.897837537,29.2598649796,15.7658868822,23.9096006038,16.4897243779,83.9857416113,144.597811291,136.653196844,7.92461444751,0.02
 12/09  14:00:00,210.490861159,29.2629518843,16.8582775069,20.9806129482,16.4897243779,83.9857416113,137.953748439,130.009133992,7.92461444751,0.02
 12/09  15:00:00,209.887960137,29.2664404294,17.9323196819,18.7337666788,16.4897243779,83.9857416113,131.514334109,123.569719661,7.92461444751,0.02
 12/09  16:00:00,172.050824645,29.2459229401,14.2377027675,0.656899970069,12.3672932834,70.6512738906,76.2660300189,71.2931459892,4.9528840297,0.02
 12/09  17:00:00,172.052094045,29.2459229401,12.3530639326,1.91948868733,12.3672932834,70.6512738906,83.2994450194,78.3265609897,4.9528840297,0.02
 12/09  18:00:00,172.083489782,29.2459229401,10.7603283473,3.13740991165,12.3672932834,58.1284167478,96.2021285348,91.2292445051,4.9528840297,0.02
 12/09  19:00:00,135.048518306,26.6713449878,9.79987468417,0.0,12.3672932834,24.9413748627,111.509812871,97.9551088946,4.9528840297,8.60181994667
 12/09  20:00:00,134.220340418,26.6713449878,9.61426654856,0.0,12.3672932834,24.9413748627,107.963923296,102.991039266,4.9528840297,0.02
 12/09  21:00:00,131.637179563,28.6737945062,15.4383252126,6.80634616171,4.12243109448,16.0517297156,117.236338723,114.244608305,2.97173041782,0.02
 12/09  22:00:00,114.387991225,23.0534612918,12.0953794927,8.3660516148,4.12243109448,15.9888894789,97.8373688256,94.8456384078,2.97173041782,0.02
 12/09  23:00:00,109.319447728,19.9263782854,11.4989115043,13.1297645299,4.12243109448,15.9888894789,84.2932182791,81.3014878612,2.97173041782,0.02
 12/09  24:00:00,119.248380736,23.9425061247,10.8768604348,12.1624112627,4.12243109448,15.9888894789,106.566525106,103.574794688,2.97173041782,0.02
 12/10  01:00:00,110.521691469,19.9263782854,10.2085987434,18.2808083067,2.06121554724,15.9888894789,87.3470995672,84.3553691494,2.97173041782,0.02
 12/10  02:00:00,118.928343673,23.9425061247,9.86263890211,16.0431177639,2.06121554724,15.9888894789,110.481268576,107.489538159,2.97173041782,0.02
 12/10  03:00:00,113.065788685,19.9263782854,9.5928295596,22.5676368083,2.06121554724,15.9888894789,89.6618280078,86.67009759,2.97173041782,0.02
 12/10  04:00:00,120.464693955,23.9425061247,9.20055824509,19.0295784999,2.06121554724,15.9888894789,112.808087867,109.816357449,2.97173041782,0.02
 12/10  05:00:00,116.27647737,19.9263782854,9.16562905769,25.8838490222,2.06121554724,15.9888894789,91.2093843558,88.217653938,2.97173041782,0.02
 12/10  06:00:00,123.264622596,23.9425061247,8.77636665387,21.3189578397,2.06121554724,15.9888894789,114.424775573,111.433045155,2.97173041782,0.02
 12/10  07:00:00,119.101158592,19.9263782854,9.47187384971,28.3181701028,2.06121554724,15.9888894789,92.3684936823,89.3767632644,2.97173041782,0.02
 12/10  08:00:00,115.047537278,23.9425061247,10.7075209889,22.053097129,2.06121554724,15.9888894789,114.941182404,111.949451987,2.97173041782,0.02
 12/10  09:00:00,127.166616778,19.9263782854,11.6372427084,22.2150371968,4.12243109448,41.7362269337,88.6029990749,83.6301150452,4.9528840297,0.02
 12/10  10:00:00,132.62293096,23.9425061247,14.2461804474,14.609801696,4.12243109448,41.7362269337,104.942880703,99.9699966733,4.9528840297,0.02
 12/10  11:00:00,122.873567548,19.9263782854,15.4241767162,14.8357649257,4.12243109448,41.7362269337,82.4969566767,77.524072647,4.9528840297,0.02
 12/10  12:00:00,134.18778314,23.9425061247,19.3816990422,9.77121864903,4.12243109448,41.7362269337,99.1054997242,94.1326156945,4.9528840297,0.02
 12/10  13:00:00,123.406366281,19.9263782854,18.5753030375,10.4677043273,4.12243109448,41.7362269337,79.4478875318,74.4750035021,4.9528840297,0.02
 12/10  14:00:00,135.45819804,23.9425061247,20.9364342107,7.45269639647,4.12243109448,41.7362269337,98.0731258217,93.100241792,4.9528840297,0.02
 12/10  15:00:00,123.198748691,19.9263782854,18.9731656296,8.36201779633,4.12243109448,41.7362269337,80.1898354092,75.2169513795,4.9528840297,0.02
 12/10  16:00:00,135.623916511,23.9425061247,20.5990925185,6.60745023005,4.12243109448,41.7362269337,99.2729247574,94.3000407277,4.9528840297,0.02
 12/10  17:00:00,98.0800377231,19.0681856347,15.2673971989,4.51762079265,4.12243109448,24.8785346261,81.3266722308,76.3537882011,4.9528840297,0.02
 12/10  18:00:00,124.80279133,24.3716024501,19.2295142424,12.7406045251,2.06121554724,15.9888894789,105.748835933,102.757105515,2.97173041782,0.02
 12/10  19:00:00,107.748434137,19.49728196,14.3300677185,12.0561797636,2.06121554724,15.9888894789,87.8158050981,84.8240746803,2.97173041782,0.02
 12/10  20:00:00,127.293366457,24.3716024501,16.9331293136,17.0041165706,2.06121554724,15.9888894789,110.460273252,107.468542834,2.97173041782,0.02
 12/10  21:00:00,108.551463395,19.49728196,12.7230114063,15.458888576,2.06121554724,15.9888894789,90.07732959,87.0855991722,2.97173041782,0.02
 12/10  22:00:00,128.140097705,24.3716024501,15.1576396261,20.7312082657,2.06121554724,15.9888894789,112.925634804,109.933904386,2.97173041782,0.02
 12/10  23:00:00,109.737267877,19.49728196,11.5364783903,18.3388237826,2.06121554724,15.9888894789,100.179239172,88.6056926559,2.97173041782,8.60181609854
 12/10  24:00:00,129.745567355,24.3716024501,13.8047319646,23.8673786038,2.06121554724,15.9888894789,114.566078062,111.574347645,2.97173041782,0.02
 12/11  01:00:00,112.488134465,19.49728196,10.5513793666,20.020456964,4.12243109448,15.9888894789,92.0313295565,89.0395991387,2.97173041782,0.02
 12/11  02:00:00,132.920515472,24.3716024501,12.7622069282,25.6223446004,4.12243109448,15.9888894789,114.574707767,111.582977349,2.97173041782,0.02
 12/11  03:00:00,114.446751059,19.49728196,9.76189944385,22.0799376522,4.12243109448,15.9888894789,92.6518850322,89.6601546144,2.97173041782,0.02
 12/11  04:00:00,134.817806988,24.3716024501,11.8283260774,28.1018546134,4.12243109448,15.9888894789,115.653581999,112.661851581,2.97173041782,0.02
 12/11  05:00:00,152.6681894,28.3877302893,11.4245922766,19.3582867582,12.3672932834,24.9413748627,132.068641605,127.095757575,4.9528840297,0.02
 12/11  06:00:00,211.435402326,28.8168266147,18.0246828698,71.5485956801,12.3672932834,24.9413748627,202.728929101,197.756045071,4.9528840297,0.02
 12/11  07:00:00,248.306905281,29.2459229401,11.3331940329,59.1165655875,24.7345865669,70.7195625826,192.460009606,182.534241547,9.90576805939,0.02
 12/11  08:00:00,253.73036611,29.2487457419,12.9022283699,42.9640753408,37.1018798503,92.3937384068,167.337214832,157.411446772,9.90576805939,0.02
 12/11  09:00:00,249.439596482,29.2565023574,14.4674837512,33.8579097833,37.1018798503,104.434947198,152.160599328,142.234831269,9.90576805939,0.02
 12/11  10:00:00,253.410991687,29.2628806903,16.739465552,25.7348823795,37.1018798503,116.476155989,145.384445978,126.852337701,9.90576805939,8.62634021682
 12/11  11:00:00,248.129130903,29.2700116678,19.9528272567,19.4933073493,37.1018798503,116.476155989,122.604078941,112.678310882,9.90576805939,0.02
 12/11  12:00:00,246.729490368,29.3180434169,24.3821220469,14.967252018,37.1018798503,116.476155989,125.149238693,106.611131488,9.90576805939,8.63233914493
 12/11  13:00:00,236.136157217,29.4696824058,28.0382757855,11.4862521253,37.1018798503,104.434947198,111.989028496,102.063260437,9.90576805939,0.02
 12/11  14:00:00,248.498230923,29.6030854399,31.0281274955,9.26855415317,37.1018798503,116.476155989,108.442603352,98.5168352929,9.90576805939,0.02
 12/11  15:00:00,251.098005211,29.7063103902,34.1889654417,7.46370915191,37.1018798503,116.476155989,114.074114327,95.538284623,9.90576805939,8.630061645
 12/11  16:00:00,250.819806457,29.7409123877,33.8395225022,6.1300884958,37.1018798503,116.476155989,103.792235038,93.8664669781,9.90576805939,0.02
 12/11  17:00:00,248.883875689,29.6641139821,30.8876935863,5.23856505554,37.1018798503,116.476155989,112.786942029,94.256088693,9.90576805939,8.62508527653
 12/11  18:00:00,259.828035045,29.5140070198,27.9256175247,4.87897127235,37.1018798503,116.476155989,106.417285621,96.4915175612,9.90576805939,0.02
 12/11  19:00:00,167.874918586,26.6713449878,18.9374374625,0.0,24.7345865669,47.5788473902,79.6097414717,74.636857442,4.9528840297,0.02
 12/11  20:00:00,172.496261065,27.9586339639,21.6532312311,0.0,24.7345865669,47.5788473902,86.1646726874,81.1917886577,4.9528840297,0.02
 12/11  21:00:00,150.75292301,27.9586339639,19.5663887334,0.04358560224,12.3672932834,38.6892022431,100.556407023,97.5646766055,2.97173041782,0.02
 12/11  22:00:00,116.896298712,21.3370759903,11.5160384095,0.0,12.3672932834,27.0668015668,87.0015839085,84.0098534907,2.97173041782,0.02
 12/11  23:00:00,86.9684415668,17.7808966585,9.51081571181,0.0,4.12243109448,15.9888894789,77.5130784895,74.5213480717,2.97173041782,0.02
 12/11  24:00:00,100.086988488,22.2261208232,11.9457092588,0.0,4.12243109448,15.9888894789,99.4255655385,96.4338351207,2.97173041782,0.02
 12/12  01:00:00,84.9350123692,17.7808966585,8.93173114202,0.0,4.12243109448,15.9888894789,81.3362173976,78.3444869798,2.97173041782,0.02
 12/12  02:00:00,106.517355623,23.9425061247,15.6662279399,3.69847748242,4.12243109448,15.9888894789,102.047007644,99.0552772262,2.97173041782,0.02
 12/12  03:00:00,97.6085297013,19.9263782854,13.6506147633,7.25519532964,4.12243109448,15.9888894789,91.5111696466,79.9376211488,2.97173041782,8.60181808003
 12/12  04:00:00,107.882184146,23.9425061247,13.4976370726,7.64393444726,4.12243109448,15.9888894789,104.752701084,101.760970666,2.97173041782,0.02
 12/12  05:00:00,138.292910611,28.8168266147,15.5460239844,8.48131763439,12.3672932834,24.9413748627,118.685825314,113.712941284,4.9528840297,0.02
 12/12  06:00:00,169.076788059,28.4027917973,18.9133409105,35.5740802917,12.3672932834,24.9413748627,189.672816076,184.699932046,4.9528840297,0.02
 12/12  07:00:00,219.098870704,29.2947428791,13.5006450902,34.1184040277,24.7345865669,70.7195625826,171.147220398,161.221452338,9.90576805939,0.02
 12/12  08:00:00,229.967602934,29.3346321956,14.8587412813,23.5929810639,37.1018798503,92.3937384068,146.804560424,136.878792365,9.90576805939,0.02
 12/12  09:00:00,228.980850499,29.362572677,16.1662287781,17.7313486993,37.1018798503,104.434947198,132.750531225,122.824763166,9.90576805939,0.02
 12/12  10:00:00,237.035329455,29.4327452377,20.0398401327,12.7573763923,37.1018798503,116.476155989,128.201045059,109.668872459,9.90576805939,8.62640453995
 12/12  11:00:00,238.762407047,29.5613959719,26.6642664352,9.68182860199,37.1018798503,116.476155989,112.857791979,102.93202392,9.90576805939,0.02
 12/12  12:00:00,245.844654617,29.7822846109,34.5333662657,7.54346489599,37.1018798503,116.476155989,107.653228149,97.72746009,9.90576805939,0.02
 12/12  13:00:00,240.382236604,30.0499297544,39.6159556084,5.90245409965,37.1018798503,104.434947198,112.23212482,93.6981198373,9.90576805939,8.62823692293
 12/12  14:00:00,252.39740844,30.305801381,41.5630184266,4.53797224101,37.1018798503,116.476155989,100.647560906,90.721792847,9.90576805939,0.02
 12/12  15:00:00,254.934998551,30.5120677668,43.4329390604,3.37620461272,37.1018798503,116.476155989,106.742256517,88.205634388,9.90576805939,8.63085406921
 12/12  16:00:00,255.278530346,30.6105324193,43.3252591467,2.41060454114,37.1018798503,116.476155989,96.5908940813,86.665126022,9.90576805939,0.02
 12/12  17:00:00,253.429190142,30.5152452439,41.3431374507,1.86763149091,37.1018798503,116.476155989,105.548693349,87.0177689635,9.90576805939,8.62515632648
 12/12  18:00:00,264.038167142,30.1871709284,38.8521026985,1.73907719762,37.1018798503,116.476155989,99.8087651114,89.882997052,9.90576805939,0.02
 12/12  19:00:00,174.420336753,27.9586339639,29.1641166743,0.0,24.7345865669,47.5788473902,74.7047295805,69.7318455508,4.9528840297,0.02
 12/12  20:00:00,171.457843046,28.1731821266,26.3120773235,0.0,24.7345865669,47.5788473902,81.5371172882,76.5642332585,4.9528840297,0.02
 12/12  21:00:00,143.519490211,27.1004413132,19.1664907592,0.0,12.3672932834,38.6892022431,96.2805887211,93.2888583033,2.97173041782,0.02
 12/12  22:00:00,113.245176572,20.66257932,13.8760942674,0.0,12.3672932834,27.0668015668,82.4803241334,79.4885937156,2.97173041782,0.02
 12/12  23:00:00,87.9708453194,18.6390893093,13.907959476,0.045200597792,4.12243109448,15.9888894789,75.4752038215,72.4834734037,2.97173041782,0.02
 12/12  24:00:00,95.7139744297,22.2261208232,13.1042133671,0.0,4.12243109448,15.9888894789,97.1533014001,94.1615709823,2.97173041782,0.02
 12/13  01:00:00,87.7808999823,18.8965471045,13.8002314035,0.534181000284,4.12243109448,15.9888894789,79.4418511018,76.450120684,2.97173041782,0.02
 12/13  02:00:00,95.9818871246,22.4406689859,12.5455555606,0.1249660964,4.12243109448,15.9888894789,100.253940203,97.2622097852,2.97173041782,0.02
 12/13  03:00:00,90.7527251407,19.2827337974,13.7411061133,2.1263452328,4.12243109448,15.9888894789,81.6261641351,78.6344337173,2.97173041782,0.02
 12/13  04:00:00,104.711152689,23.9425061247,15.7982520182,4.30306331163,4.12243109448,15.9888894789,102.29421549,99.3024850723,2.97173041782,0.02
 12/13  05:00:00,132.757869462,28.8168266147,18.127705503,5.0268401357,12.3672932834,24.9413748627,115.948232528,110.975348498,4.9528840297,0.02
 12/13  06:00:00,158.226043316,28.4168832638,20.8550019845,29.3427902361,12.3672932834,24.9413748627,195.31722328,181.762521101,4.9528840297,8.60181814925
 12/13  07:00:00,206.561836324,29.3369630437,15.6044593133,26.9108976301,24.7345865669,70.7195625826,160.644713721,150.718945662,9.90576805939,0.02
 12/13  08:00:00,219.797291537,29.4172555498,17.556945448,18.4734610549,37.1018798503,92.3937384068,134.00701569,124.081247631,9.90576805939,0.02
 12/13  09:00:00,221.459405132,29.4753842172,20.5601472144,13.9550854818,37.1018798503,104.434947198,124.605861733,114.680093674,9.90576805939,0.02
 12/13  10:00:00,230.847483392,29.5578046651,23.6584407422,10.0585737165,37.1018798503,116.476155989,118.482637607,108.556869547,9.90576805939,0.02
 12/13  11:00:00,230.504370973,29.6820949918,26.5924655342,7.88983644314,37.1018798503,116.476155989,121.623810539,103.088561543,9.90576805939,8.62948093672
 12/13  12:00:00,232.428927338,29.8654065931,29.6287029333,6.38080079711,37.1018798503,116.476155989,108.807178227,98.8814101675,9.90576805939,0.02
 12/13  13:00:00,223.872917839,30.0654571492,32.991099456,5.19110527501,37.1018798503,104.434947198,114.396023755,95.8622270646,9.90576805939,8.62802863082
 12/13  14:00:00,237.173170321,30.2779920358,36.4056711715,4.13393278176,37.1018798503,116.476155989,103.066782408,93.1410143489,9.90576805939,0.02
 12/13  15:00:00,241.230201341,30.4793474295,40.0278705395,3.14248068824,37.1018798503,116.476155989,109.10535775,90.5686584176,9.90576805939,8.63093127316
 12/13  16:00:00,241.217070841,30.4998024512,38.9291529892,2.45184130558,37.1018798503,116.476155989,99.4433493326,89.5175812732,9.90576805939,0.02
 12/13  17:00:00,239.50346796,30.3407208301,34.3565920067,2.1185094188,37.1018798503,116.476155989,100.197222835,90.2714547758,9.90576805939,0.02
 12/13  18:00:00,250.847023916,30.0717709745,29.9987845731,2.1625048617,37.1018798503,116.476155989,111.156034667,92.6334988951,9.90576805939,8.61676771253
 12/13  19:00:00,166.281861676,27.9586339639,24.8096296961,0.0,24.7345865669,47.5788473902,76.8441595049,71.8712754752,4.9528840297,0.02
 12/13  20:00:00,167.229817122,28.3162142351,25.4244354527,0.0,24.7345865669,47.5788473902,83.1045541433,78.1316701136,4.9528840297,0.02
 12/13  21:00:00,139.997289947,27.1004413132,19.8334822103,0.0,12.3672932834,38.6892022431,96.887538497,93.8958080792,2.97173041782,0.02
 12/13  22:00:00,113.865572622,20.7032431921,18.0604254729,0.0186243498595,12.3672932834,27.0668015668,79.8317400458,76.840009628,2.97173041782,0.02
 12/13  23:00:00,83.491449781,17.7808966585,11.3719699338,0.0,4.12243109448,15.9888894789,75.007395422,72.0156650042,2.97173041782,0.02
 12/13  24:00:00,101.376369137,23.2988616366,17.476130647,0.311849849608,4.12243109448,15.9888894789,96.4371194284,93.4453890106,2.97173041782,0.02
 12/14  01:00:00,83.6683331737,17.8667159236,10.694084034,0.0143834609248,4.12243109448,15.9888894789,78.5460882424,75.5543578246,2.97173041782,0.02
 12/14  02:00:00,100.195498407,23.0843134739,15.9584816157,0.663627012618,4.12243109448,15.9888894789,99.4895353305,96.4978049127,2.97173041782,0.02
 12/14  03:00:00,89.9088219101,18.9823663696,14.2131779514,1.69007824854,4.12243109448,15.9888894789,81.263896065,78.2721656472,2.97173041782,0.02
 12/14  04:00:00,104.472709226,23.727957962,17.3893821402,3.05908664308,4.12243109448,15.9888894789,101.982042937,98.9903125188,2.97173041782,0.02
 12/14  05:00:00,132.236953592,28.3877302893,19.5621719076,3.14066020543,12.3672932834,24.9413748627,114.618169114,109.645285085,4.9528840297,0.02
 12/14  06:00:00,158.779415559,28.4325577761,23.6759797933,25.6803912722,12.3672932834,24.9413748627,184.897340069,179.924456039,4.9528840297,0.02
 12/14  07:00:00,207.652504003,29.3615138216,17.4375714956,23.5769808432,24.7345865669,70.7195625826,152.190071503,142.264303443,9.90576805939,0.02
 12/14  08:00:00,222.062709182,29.4726904799,17.7511315276,16.2512983206,37.1018798503,92.3937384068,139.676453648,121.162845194,9.90576805939,8.60784039489
 12/14  09:00:00,224.487627737,29.543480947,18.2679190334,13.5329412714,37.1018798503,104.434947198,124.634570226,114.708802166,9.90576805939,0.02
 12/14  10:00:00,235.080498019,29.6017440342,20.3359307459,11.3936955272,37.1018798503,116.476155989,120.538909431,110.613141371,9.90576805939,0.02
 12/14  11:00:00,235.320185066,29.6598897708,23.3646705461,9.22614939129,37.1018798503,116.476155989,125.040893424,106.504033134,9.90576805939,8.6310922308
 12/14  12:00:00,237.041433035,29.7133845926,26.3517796929,7.37445929577,37.1018798503,116.476155989,112.920708244,102.994940184,9.90576805939,0.02
 12/14  13:00:00,226.881974557,29.8123900653,28.4377294969,5.83510702968,37.1018798503,104.434947198,117.672832509,99.1388723255,9.90576805939,8.62819212434
 12/14  14:00:00,237.479834182,29.8826923226,29.4792466346,4.56813257164,37.1018798503,116.476155989,106.998521945,97.0727538857,9.90576805939,0.02
 12/14  15:00:00,238.044300939,29.9529591541,30.6358855145,3.58192361515,37.1018798503,116.476155989,114.151835661,95.6150392313,9.90576805939,8.63102837019
 12/14  16:00:00,236.713407663,29.9953947082,29.9211961289,2.93950687606,37.1018798503,116.476155989,104.622328875,94.6965608156,9.90576805939,0.02
 12/14  17:00:00,235.016348308,29.9797588085,27.8924140493,2.72339954113,37.1018798503,116.476155989,104.541441924,94.6156738646,9.90576805939,0.02
 12/14  18:00:00,246.85637585,29.9054334209,25.7000592661,3.11329234726,37.1018798503,116.476155989,114.450545079,95.9278593632,9.90576805939,8.61691765614
 12/14  19:00:00,162.114721436,27.9586339639,22.6936855275,0.0,24.7345865669,47.5788473902,79.3846777595,74.4117937298,4.9528840297,0.02
 12/14  20:00:00,162.47824171,28.3877302893,23.7355495906,0.0,24.7345865669,47.5788473902,85.5513100112,80.5784259815,4.9528840297,0.02
 12/14  21:00:00,134.043925972,27.1004413132,18.1332443966,0.0,12.3672932834,38.6892022431,99.3370667006,96.3453362828,2.97173041782,0.02
 12/14  22:00:00,110.849339698,21.5636816033,17.2140416551,0.124838202697,12.3672932834,27.0668015668,84.3003288308,81.308598413,2.97173041782,0.02
 12/14  23:00:00,78.4903589551,17.7808966585,10.6936061919,0.0,4.12243109448,15.9888894789,76.7641600018,73.772429584,2.97173041782,0.02
 12/14  24:00:00,96.2904208091,23.5134097993,17.5961572104,1.0169862897,4.12243109448,15.9888894789,97.765153189,94.7734227712,2.97173041782,0.02
 12/15  01:00:00,78.886275248,18.0383544538,10.8070965109,0.251856040433,4.12243109448,15.9888894789,80.5381096839,77.5463792661,2.97173041782,0.02
 12/15  02:00:00,99.2594107125,24.0283253898,17.7788344061,3.50644030809,4.12243109448,15.9888894789,101.495482875,98.5037524568,2.97173041782,0.02
 12/15  03:00:00,88.3842029647,19.49728196,14.2381987966,4.95491996982,4.12243109448,15.9888894789,82.4411784124,79.4494479946,2.97173041782,0.02
 12/15  04:00:00,102.846582107,24.3716024501,17.4915483817,7.86278277231,4.12243109448,15.9888894789,103.928629299,100.936898882,2.97173041782,0.02
 12/15  05:00:00,122.114285758,28.3877302893,17.9647658691,5.36062298233,12.3672932834,24.9413748627,117.261116099,112.288232069,4.9528840297,0.02
 12/15  06:00:00,158.461150028,28.8519256687,24.3130474649,36.8015473887,12.3672932834,24.9413748627,187.082407291,182.109523262,4.9528840297,0.02
 12/15  07:00:00,195.953693785,29.3326711732,17.4167133186,27.0548303314,24.7345865669,70.7195625826,155.321478709,145.395710649,9.90576805939,0.02
 12/15  08:00:00,207.461388484,29.4195630695,19.5353517481,18.6035059491,37.1018798503,92.3937384068,132.995565066,123.069797006,9.90576805939,0.02
 12/15  09:00:00,207.733384895,29.5053272512,22.1054307942,13.5252559879,37.1018798503,104.434947198,133.662128145,115.132852235,9.90576805939,8.62350785142
 12/15  10:00:00,219.632876417,29.5987735625,26.3223524697,9.43096857365,37.1018798503,116.476155989,118.486541369,108.560773309,9.90576805939,0.02
 12/15  11:00:00,223.600798242,29.752863683,32.2762609738,7.29022643562,37.1018798503,116.476155989,121.291160477,102.754283724,9.90576805939,8.63110869362
 12/15  12:00:00,228.647132477,30.0198695503,38.6931603178,5.65251371751,37.1018798503,116.476155989,107.98766597,98.0618979105,9.90576805939,0.02
 12/15  13:00:00,219.90860612,30.2489017371,43.0242356881,4.39558863328,37.1018798503,104.434947198,113.604677867,95.0707227651,9.90576805939,8.62818704266
 12/15  14:00:00,233.827514021,30.4214753239,45.9723736375,3.1520762233,37.1018798503,116.476155989,102.7736199,92.8478518408,9.90576805939,0.02
 12/15  15:00:00,235.74557356,30.6208901643,48.8880297745,1.95521527324,37.1018798503,116.476155989,100.545625151,90.6198570921,9.90576805939,0.02
 12/15  16:00:00,235.488140007,30.725857275,49.1399685933,1.34111988268,37.1018798503,116.476155989,107.577728921,89.0424117534,9.90576805939,8.62954910852
 12/15  17:00:00,233.34058551,30.6372158079,47.3430024278,1.07973372806,37.1018798503,116.476155989,99.2778841074,89.352116048,9.90576805939,0.02
 12/15  18:00:00,242.824042204,30.3892643719,45.3678971535,1.04151993371,37.1018798503,116.476155989,101.547090292,91.6213222322,9.90576805939,0.02
 12/15  19:00:00,148.677010442,27.8513598826,33.7169346298,0.0,24.7345865669,47.5788473902,84.2854620188,70.7260120567,4.9528840297,8.60656593242
 12/15  20:00:00,149.180305602,28.602278452,33.4693255818,0.0,24.7345865669,47.5788473902,82.1779535342,77.2050695045,4.9528840297,0.02
 12/15  21:00:00,114.378979891,26.6713449878,21.8558729897,0.0,12.3672932834,38.6892022431,96.8882362687,93.8965058508,2.97173041782,0.02
 12/15  22:00:00,86.5367711593,15.3403677728,17.1247931592,0.0,12.3672932834,27.0668015668,61.1286645816,58.1369341638,2.97173041782,0.02
 12/15  23:00:00,75.6347648077,22.2261208232,18.3352560161,0.0,4.12243109448,15.9888894789,94.9560847798,91.964354362,2.97173041782,0.02
 12/15  24:00:00,73.082472352,18.853637472,19.207843988,0.006992372075,4.12243109448,15.9888894789,77.6739375557,74.6822071378,2.97173041782,0.02
 12/16  01:00:00,75.274301445,22.2261208232,18.1189344238,0.0,4.12243109448,15.9888894789,98.7423220178,95.7505916,2.97173041782,0.02
 12/16  02:00:00,72.6290192463,18.8965471045,18.5700511023,0.149566265039,4.12243109448,15.9888894789,80.1647147035,77.1729842857,2.97173041782,0.02
 12/16  03:00:00,79.4870896143,23.2559520041,20.9174412752,0.312594764362,4.12243109448,15.9888894789,100.758950182,97.7672197639,2.97173041782,0.02
 12/16  04:00:00,66.6798073544,17.8667159236,13.5977257859,0.00639835188548,4.12243109448,15.9888894789,82.0879593354,79.0962289176,2.97173041782,0.02
 12/16  05:00:00,84.3549335075,27.5295376386,21.250486982,0.60635107685,4.12243109448,16.0517297156,121.512704642,118.520974224,2.97173041782,0.02
 12/16  06:00:00,84.7325913217,27.7440858013,20.8414216357,1.17852603614,4.12243109448,16.0517297156,122.804250773,119.812520355,2.97173041782,0.02
 12/16  07:00:00,109.928475152,29.2459229401,17.2931661502,4.86675331961,4.12243109448,39.6058045677,104.07655996,101.084829542,2.97173041782,0.02
 12/16  08:00:00,168.420814969,29.2887171444,22.2007874534,33.8131446085,12.3672932834,65.3531420225,163.011547575,158.038663545,4.9528840297,0.02
 12/16  09:00:00,161.73715103,29.2750749057,22.8040532251,28.3473100872,12.3672932834,68.2430321324,159.558430715,154.585546685,4.9528840297,0.02
 12/16  10:00:00,186.364645595,29.303340975,25.0588718693,21.674844342,16.4897243779,93.1370602926,157.149119209,140.612385227,7.92461444751,8.61211953495
