Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/16  11:00:00,188.123332289,29.3042987899,29.0542856951,19.4370820637,16.4897243779,93.1370602926,143.789462405,135.844847958,7.92461444751,0.02
 12/16  12:00:00,189.984430124,29.3028449753,33.2386561399,17.1152582983,16.4897243779,93.1370602926,140.585647507,132.641033059,7.92461444751,0.02
 12/16  13:00:00,180.60885449,29.3008740981,35.2780860999,14.8538416785,16.4897243779,83.9857416113,137.651981931,129.707367483,7.92461444751,0.02
 12/16  14:00:00,178.924222435,29.2992694649,35.8592538467,12.589637679,16.4897243779,83.9857416113,134.959624862,127.015010414,7.92461444751,0.02
 12/16  15:00:00,183.754171301,29.2979905151,37.3253696414,10.5901328039,16.4897243779,83.9857416113,132.179864288,124.235249841,7.92461444751,0.02
 12/16  16:00:00,157.592574448,29.2459229401,31.8229572022,0.0,12.3672932834,70.6512738906,79.6291765072,66.0660632212,4.9528840297,8.61022925633
 12/16  17:00:00,159.254478432,29.2459229401,27.9760894022,0.00192772367419,12.3672932834,70.6512738906,70.9752586826,66.0023746529,4.9528840297,0.02
 12/16  18:00:00,160.316469308,29.2459229401,24.7139089954,0.173635505661,12.3672932834,58.1284167478,75.5798479198,70.6069638901,4.9528840297,0.02
 12/16  19:00:00,124.006982944,26.6713449878,19.9796461663,0.0,12.3672932834,24.9413748627,98.3123833434,93.3394993137,4.9528840297,0.02
 12/16  20:00:00,126.026792159,27.3149894759,21.2360492121,0.0580404951114,12.3672932834,24.9413748627,105.259023728,100.286139699,4.9528840297,0.02
 12/16  21:00:00,107.582337895,27.1004413132,19.2186605788,0.186954773961,4.12243109448,16.0517297156,114.33052067,111.338790252,2.97173041782,0.02
 12/16  22:00:00,90.2336805183,20.4480311573,13.534267073,0.0,4.12243109448,15.9888894789,94.7735337512,91.7818033334,2.97173041782,0.02
 12/16  23:00:00,83.8749829433,17.7808966585,11.049027449,0.0,4.12243109448,15.9888894789,83.5155694384,80.5238390206,2.97173041782,0.02
 12/16  24:00:00,101.465438347,22.8697653112,15.2767073256,1.18385588571,4.12243109448,15.9888894789,105.210179068,102.21844865,2.97173041782,0.02
 12/17  01:00:00,94.4666180736,19.49728196,14.853503299,5.01412859185,2.06121554724,15.9888894789,85.0163933852,82.0246629674,2.97173041782,0.02
 12/17  02:00:00,112.417160456,24.3716024501,17.7095554745,8.46503165067,2.06121554724,15.9888894789,107.439460514,104.447730096,2.97173041782,0.02
 12/17  03:00:00,97.6705851728,19.49728196,13.3172906239,8.42093988887,2.06121554724,15.9888894789,87.5010617901,84.5093313723,2.97173041782,0.02
 12/17  04:00:00,116.374095168,24.3716024501,16.0568394632,12.4260815787,2.06121554724,15.9888894789,110.215654933,107.223924515,2.97173041782,0.02
 12/17  05:00:00,100.448335716,19.49728196,12.2905461783,11.1529778568,2.06121554724,15.9888894789,89.3410399567,86.3493095389,2.97173041782,0.02
 12/17  06:00:00,119.599868222,24.3716024501,14.9132982203,15.6999789864,2.06121554724,15.9888894789,111.954280006,108.962549588,2.97173041782,0.02
 12/17  07:00:00,102.751996505,19.49728196,12.0954411542,13.3553182672,2.06121554724,15.9888894789,90.6301252132,87.6383947954,2.97173041782,0.02
 12/17  08:00:00,111.825378618,24.3716024501,16.3373488437,17.3308187181,2.06121554724,15.9888894789,112.688732779,109.697002361,2.97173041782,0.02
 12/17  09:00:00,113.782995379,19.49728196,13.9305878367,10.5343596234,4.12243109448,41.7362269337,87.1859817258,82.2130976961,4.9528840297,0.02
 12/17  10:00:00,129.643364617,24.3716024501,19.3683333511,10.1625032859,4.12243109448,41.7362269337,103.352750618,98.3798665885,4.9528840297,0.02
 12/17  11:00:00,112.884259099,19.49728196,17.1121280521,6.15887774425,4.12243109448,41.7362269337,81.0068132223,76.0339291926,4.9528840297,0.02
 12/17  12:00:00,132.676213087,24.3716024501,23.9211955138,6.47607246895,4.12243109448,41.7362269337,97.2997584582,92.3268744285,4.9528840297,0.02
 12/17  13:00:00,116.041744582,19.49728196,20.148581252,4.55580294765,4.12243109448,41.7362269337,85.482437446,71.9277464479,4.9528840297,8.60180696845
 12/17  14:00:00,129.0712978,23.4275905342,23.2653911197,2.76390846533,4.12243109448,41.7362269337,95.3448315938,90.3719475641,4.9528840297,0.02
 12/17  15:00:00,105.817867418,17.7808966585,15.9277415166,0.0,4.12243109448,41.7362269337,77.8758822364,72.9029982067,4.9528840297,0.02
 12/17  16:00:00,121.9353436,22.2261208232,19.9600654134,0.0,4.12243109448,41.7362269337,96.6051739542,91.6322899245,4.9528840297,0.02
 12/17  17:00:00,89.2379222635,17.7808966585,15.4557465044,0.0,4.12243109448,24.8785346261,79.8138124273,74.8409283976,4.9528840297,0.02
 12/17  18:00:00,105.896778888,22.2261208232,18.9194421063,0.0,2.06121554724,15.9888894789,104.10155317,101.109822753,2.97173041782,0.02
 12/17  19:00:00,91.466838638,17.7808966585,14.4917081604,0.0,2.06121554724,15.9888894789,86.420983445,83.4292530272,2.97173041782,0.02
 12/17  20:00:00,105.762132537,22.2261208232,17.5736628959,0.0,2.06121554724,15.9888894789,109.322375429,106.330645011,2.97173041782,0.02
 12/17  21:00:00,88.9727519784,17.7808966585,13.4037957119,0.0,2.06121554724,15.9888894789,87.921008936,84.9292785182,2.97173041782,0.02
 12/17  22:00:00,105.49540159,22.6552171486,17.7230471865,1.32389496265,2.06121554724,15.9888894789,109.929940654,106.938210236,2.97173041782,0.02
 12/17  23:00:00,101.827512379,19.7118301227,18.3135773886,7.30323769288,2.06121554724,15.9888894789,88.7874889718,85.795758554,2.97173041782,0.02
 12/17  24:00:00,112.453755055,23.727957962,20.0083095042,6.76203545742,2.06121554724,15.9888894789,110.704165767,107.712435349,2.97173041782,0.02
 12/18  01:00:00,105.951469962,19.9263782854,18.2289162859,10.6908346057,4.12243109448,15.9888894789,88.7111960351,85.7194656173,2.97173041782,0.02
 12/18  02:00:00,115.687187264,23.9425061247,19.9068275515,9.45483209128,4.12243109448,15.9888894789,110.301021367,107.309290949,2.97173041782,0.02
 12/18  03:00:00,106.525598096,19.9263782854,17.7084027576,12.7999034401,4.12243109448,15.9888894789,89.2769286642,86.2851982464,2.97173041782,0.02
 12/18  04:00:00,114.384657328,23.9425061247,19.8213007574,10.9425163428,4.12243109448,15.9888894789,111.142100123,108.150369706,2.97173041782,0.02
 12/18  05:00:00,140.803457319,28.8168266147,24.6646636576,10.4811836864,12.3672932834,24.9413748627,126.836431073,121.863547043,4.9528840297,0.02
 12/18  06:00:00,168.673644856,28.3976576427,29.3560358305,38.3682102988,12.3672932834,24.9413748627,196.30900104,191.33611701,4.9528840297,0.02
 12/18  07:00:00,217.60939806,29.2734838394,27.529741501,35.9068698734,24.7345865669,70.7195625826,161.122125287,151.196357227,9.90576805939,0.02
 12/18  08:00:00,225.080882009,29.3112996776,29.1048346143,23.3210131131,37.1018798503,92.3937384068,139.845933598,129.920165538,9.90576805939,0.02
 12/18  09:00:00,223.506518781,29.3221068554,30.7197908043,18.8082000468,37.1018798503,104.434947198,141.660415248,123.13090889,9.90576805939,8.62373829854
 12/18  10:00:00,232.420475737,29.3298869341,33.9345954734,14.8752211297,37.1018798503,116.476155989,128.236091308,118.310323249,9.90576805939,0.02
 12/18  11:00:00,233.971093703,29.3584975685,39.4153370456,10.9158031314,37.1018798503,116.476155989,122.930593239,113.004825179,9.90576805939,0.02
 12/18  12:00:00,238.195658706,29.3979429397,46.1116159488,8.40449151747,37.1018798503,116.476155989,127.087513948,108.548822473,9.90576805939,8.63292341507
 12/18  13:00:00,230.208757789,29.4405888982,51.9859717589,6.54233167327,37.1018798503,104.434947198,115.092432491,105.166664432,9.90576805939,0.02
 12/18  14:00:00,245.950470282,29.5865135096,57.2862625853,4.79606182298,37.1018798503,116.476155989,119.507340536,100.968628755,9.90576805939,8.63294372214
 12/18  15:00:00,250.479583043,29.8432728194,63.2245277023,3.13036115213,37.1018798503,116.476155989,106.77515817,96.8493901102,9.90576805939,0.02
 12/18  16:00:00,250.780647462,29.9678224529,64.3431286132,2.18845874828,37.1018798503,116.476155989,113.017597418,94.4835908911,9.90576805939,8.62823846795
 12/18  17:00:00,247.582366668,29.9335085047,61.5762501305,1.79198457197,37.1018798503,116.476155989,104.457468993,94.5317009332,9.90576805939,0.02
 12/18  18:00:00,255.983540108,29.837884223,58.5285652208,1.59173869502,37.1018798503,116.476155989,105.972141874,96.0463738145,9.90576805939,0.02
 12/18  19:00:00,160.954648918,27.9586339639,45.8872893487,0.0,24.7345865669,47.5788473902,77.742003342,72.7691193123,4.9528840297,0.02
 12/18  20:00:00,160.459500318,28.1731821266,45.1775968555,0.0,24.7345865669,47.5788473902,92.1157704805,78.5545353367,4.9528840297,8.60835111404
 12/18  21:00:00,133.609210445,27.5295376386,40.227906154,0.0,12.3672932834,38.6892022431,97.6844218768,94.692691459,2.97173041782,0.02
 12/18  22:00:00,88.1238630794,14.2247173268,19.9965538406,0.0,12.3672932834,27.0668015668,62.5466043304,59.5548739126,2.97173041782,0.02
 12/18  23:00:00,82.5322696047,19.7735344871,28.0395099324,0.0,4.12243109448,15.9888894789,86.874656134,83.8829257162,2.97173041782,0.02
 12/18  24:00:00,66.3505692106,12.4157754788,19.4253721621,0.0,4.12243109448,15.9888894789,52.2569348801,49.2652044623,2.97173041782,0.02
 12/19  01:00:00,82.1122999945,19.3135859795,28.1028002709,0.0,4.12243109448,15.9888894789,85.1597545868,82.168024169,2.97173041782,0.02
 12/19  02:00:00,61.1545951042,11.0976343205,15.5708506469,0.0,4.12243109448,15.9888894789,48.9433924944,45.9516620766,2.97173041782,0.02
 12/19  03:00:00,83.6736841586,19.8714112025,29.1063591702,0.0,4.12243109448,15.9888894789,85.0481549639,82.0564245461,2.97173041782,0.02
 12/19  04:00:00,59.5478992681,10.9259957904,14.1357932919,0.0,4.12243109448,15.9888894789,49.6351833593,46.6434529415,2.97173041782,0.02
 12/19  05:00:00,119.876835168,28.6737945062,39.0861604447,0.013815176145,12.3672932834,24.9413748627,112.963347162,107.990463132,4.9528840297,0.02
 12/19  06:00:00,133.053148048,28.4466442779,39.1560383814,13.3474003148,12.3672932834,24.9413748627,181.363351173,176.390467143,4.9528840297,0.02
 12/19  07:00:00,191.393290685,29.3509353382,40.4346997121,11.3591095221,24.7345865669,70.7195625826,147.282871669,137.35710361,9.90576805939,0.02
 12/19  08:00:00,215.140979674,29.5315448357,44.0476365376,6.66761998042,37.1018798503,92.3937384068,127.731018015,117.805249956,9.90576805939,0.02
 12/19  09:00:00,223.560420054,29.6398022011,47.1512890872,4.53011626327,37.1018798503,104.434947198,129.046535576,110.517002008,9.90576805939,8.62376550887
 12/19  10:00:00,237.232043005,29.7836588724,50.3564295561,2.81118093132,37.1018798503,116.476155989,114.899497023,104.973728964,9.90576805939,0.02
 12/19  11:00:00,239.416534855,29.9829697783,53.564433793,1.58768085765,37.1018798503,116.476155989,110.691557159,100.765789099,9.90576805939,0.02
 12/19  12:00:00,242.242231992,30.2095405394,56.6669453878,1.08412357393,37.1018798503,116.476155989,115.872756987,97.3340817798,9.90576805939,8.63290714731
 12/19  13:00:00,233.654127115,30.4796773402,60.0858210447,0.848767756034,37.1018798503,104.434947198,103.94309534,94.0173272801,9.90576805939,0.02
 12/19  14:00:00,249.6075099,30.7323564421,63.9780663274,0.615441695045,37.1018798503,116.476155989,109.619272261,91.0817716795,9.90576805939,8.631732522
 12/19  15:00:00,253.349779222,30.9219263185,67.7813059925,0.365129571721,37.1018798503,116.476155989,98.9425441226,89.0167760632,9.90576805939,0.02
 12/19  16:00:00,254.35746305,31.0277114396,68.805431887,0.243071019027,37.1018798503,116.476155989,106.172512056,87.636868409,9.90576805939,8.62987558787
 12/19  17:00:00,252.499845264,30.8495758159,67.1761943289,0.193452744469,37.1018798503,116.476155989,98.7389733361,88.8132052767,9.90576805939,0.02
 12/19  18:00:00,262.271079122,30.6466646878,65.4139145158,0.185150163983,37.1018798503,116.476155989,100.468652158,90.5428840985,9.90576805939,0.02
 12/19  19:00:00,167.395895214,28.1731821266,52.1139884887,0.0,24.7345865669,47.5788473902,73.5407335652,68.5678495355,4.9528840297,0.02
 12/19  20:00:00,170.379333982,28.7095525333,54.5610546793,0.0,24.7345865669,47.5788473902,87.4706082323,73.9093652174,4.9528840297,8.60835898516
 12/19  21:00:00,144.109652943,27.9586339639,50.2992482307,0.0,12.3672932834,38.6892022431,92.6444369145,89.6527064967,2.97173041782,0.02
 12/19  22:00:00,97.0782099885,15.4570392201,27.6952667141,0.0,12.3672932834,27.0668015668,64.3072411055,61.3155106877,2.97173041782,0.02
 12/19  23:00:00,92.1201042099,20.4171789751,36.9837000198,0.0,4.12243109448,15.9888894789,83.0247476754,80.0330172576,2.97173041782,0.02
 12/19  24:00:00,67.8595004747,12.446627661,20.880139705,0.0,4.12243109448,15.9888894789,56.9973284288,54.0055980109,2.97173041782,0.02
 12/20  01:00:00,93.5511492408,20.6746367704,38.1572871926,0.0,4.12243109448,15.9888894789,90.4338690311,87.4421386132,2.97173041782,0.02
 12/20  02:00:00,64.5084720925,11.5575828281,18.4414675981,0.0,4.12243109448,15.9888894789,50.5443074002,47.5525769823,2.97173041782,0.02
 12/20  03:00:00,89.9173995094,19.8141983591,35.4072873527,0.0,4.12243109448,15.9888894789,85.8815286574,82.8897982395,2.97173041782,0.02
 12/20  04:00:00,66.5610121935,11.5267306459,20.5481713537,0.0,4.12243109448,15.9888894789,48.9456567675,45.9539263497,2.97173041782,0.02
 12/20  05:00:00,128.167998691,28.1731821266,47.8917515189,0.0,12.3672932834,24.9413748627,107.393287775,102.420403745,4.9528840297,0.02
 12/20  06:00:00,141.258338394,28.9890538837,53.4383799192,6.72783951588,12.3672932834,24.9413748627,176.160619556,171.187735526,4.9528840297,0.02
 12/20  07:00:00,200.706164988,29.4865263936,57.5162527765,3.45483970619,24.7345865669,70.7195625826,142.724775707,132.799007647,9.90576805939,0.02
 12/20  08:00:00,229.749884686,29.8663198651,60.4721687321,2.16805146528,37.1018798503,92.3937384068,123.512126064,113.586358004,9.90576805939,0.02
 12/20  09:00:00,235.688325801,30.0340816841,62.168568927,1.2464573616,37.1018798503,104.434947198,125.455045951,106.925459416,9.90576805939,8.62381847586
 12/20  10:00:00,249.03542885,30.2947535863,63.998166971,0.461730089305,37.1018798503,116.476155989,112.138371682,102.212603623,9.90576805939,0.02
 12/20  11:00:00,250.549007356,30.7274013006,65.2879020902,0.252256988391,37.1018798503,116.476155989,106.604506052,96.678737993,9.90576805939,0.02
 12/20  12:00:00,250.616442733,31.0325834242,65.1458512113,0.156374099321,37.1018798503,116.476155989,111.605044913,93.0662893257,9.90576805939,8.63298752828
 12/20  13:00:00,241.993231818,31.3142417099,66.4413877362,0.0913930817127,37.1018798503,104.434947198,100.664318584,90.7385505242,9.90576805939,0.02
 12/20  14:00:00,256.324429659,31.644687575,66.7535392777,0.0323210396549,37.1018798503,116.476155989,106.503050252,87.9641842689,9.90576805939,8.63309792333
 12/20  15:00:00,261.939095961,31.6977389746,65.9158741651,0.0,37.1018798503,116.476155989,96.6285314554,86.702763396,9.90576805939,0.02
 12/20  16:00:00,256.298583078,31.6602401908,60.794974111,0.0,37.1018798503,116.476155989,104.908738812,86.3730184565,9.90576805939,8.62995229649
 12/20  17:00:00,245.668148977,31.4802049853,53.0820690264,0.0,37.1018798503,116.476155989,96.8945870572,86.9688189978,9.90576805939,0.02
 12/20  18:00:00,250.260635415,31.0573974475,45.5744696056,0.0323985284496,37.1018798503,116.476155989,99.1264223956,89.2006543362,9.90576805939,0.02
 12/20  19:00:00,158.242706146,28.0659080453,32.4934952654,0.0,24.7345865669,47.5788473902,73.2720257937,68.2991417641,4.9528840297,0.02
 12/20  20:00:00,159.595274606,28.602278452,32.2912157747,0.0,24.7345865669,47.5788473902,88.2119217334,74.6506726243,4.9528840297,8.60836507932
 12/20  21:00:00,130.157644179,27.1004413132,23.4520851221,0.0,12.3672932834,38.6892022431,94.1853197238,91.193589306,2.97173041782,0.02
 12/20  22:00:00,93.9092169176,15.0829099776,15.0196850822,0.0,12.3672932834,27.0668015668,56.3631564901,53.3714260723,2.97173041782,0.02
 12/20  23:00:00,93.312420058,22.2261208232,16.2527578412,0.0,4.12243109448,15.9888894789,92.4564002279,89.4646698101,2.97173041782,0.02
 12/20  24:00:00,89.7148673039,18.8965471045,16.6929050415,0.0,4.12243109448,15.9888894789,75.7788189165,72.7870884986,2.97173041782,0.02
 12/21  01:00:00,99.6319871732,22.8697653112,16.8513354179,0.00378493500174,4.12243109448,15.9888894789,96.3796888278,93.38795841,2.97173041782,0.02
 12/21  02:00:00,86.2119532429,18.2099929839,12.9479291814,0.0255135289459,4.12243109448,15.9888894789,78.6807711168,75.689040699,2.97173041782,0.02
 12/21  03:00:00,100.372520255,23.2988616366,17.5592423007,0.208659658383,4.12243109448,15.9888894789,99.1754884306,96.1837580128,2.97173041782,0.02
 12/21  04:00:00,89.2505721139,18.853637472,14.4843099125,0.626435149055,4.12243109448,15.9888894789,80.8401952012,77.8484647834,2.97173041782,0.02
 12/21  05:00:00,128.761959446,27.8156018555,18.6771038253,0.50745827789,12.3672932834,24.9413748627,113.38291281,108.41002878,4.9528840297,0.02
 12/21  06:00:00,158.14580379,28.8994207976,25.7441313843,20.7988369504,12.3672932834,24.9413748627,182.455705242,177.482821212,4.9528840297,0.02
 12/21  07:00:00,202.582382481,29.3761022515,17.5142750524,16.1156831957,24.7345865669,70.7195625826,149.443577289,139.51780923,9.90576805939,0.02
 12/21  08:00:00,223.451359387,29.5945985557,18.7134742587,11.2291532234,37.1018798503,92.3937384068,129.417582882,119.491814823,9.90576805939,0.02
 12/21  09:00:00,224.136626078,29.6822068274,19.5570109117,8.06215600138,37.1018798503,104.434947198,130.625556514,112.097514042,9.90576805939,8.62227441302
 12/21  10:00:00,235.586433501,29.783341761,22.3156966721,5.49515808571,37.1018798503,116.476155989,115.937508224,106.011740164,9.90576805939,0.02
 12/21  11:00:00,238.879023001,29.9989414383,26.6608212613,4.00650501791,37.1018798503,116.476155989,110.235100101,100.309332042,9.90576805939,0.02
 12/21  12:00:00,245.073325329,30.3529464643,31.3389058493,3.13611140262,37.1018798503,116.476155989,114.083301024,95.5444483606,9.90576805939,8.63308460353
 12/21  13:00:00,238.663745154,30.7008578285,34.9175329245,2.37338128267,37.1018798503,104.434947198,101.824757495,91.8989894355,9.90576805939,0.02
 12/21  14:00:00,251.203012112,31.0159487952,37.5167306951,1.69523546853,37.1018798503,116.476155989,107.762424858,89.2234798191,9.90576805939,8.63317697912
 12/21  15:00:00,254.142891679,31.21859939,39.9358365159,1.36201850929,37.1018798503,116.476155989,96.9826034795,87.0568354201,9.90576805939,0.02
 12/21  16:00:00,254.310143406,31.2714907046,39.7561926695,1.14250264985,37.1018798503,116.476155989,104.373808494,85.8380662087,9.90576805939,8.62997422583
 12/21  17:00:00,252.923745625,31.0742471671,37.3812970651,1.11146763999,37.1018798503,116.476155989,96.4292034608,86.5034354014,9.90576805939,0.02
 12/21  18:00:00,261.463098164,30.6541228629,34.6160077378,1.19483611763,37.1018798503,116.476155989,99.2182059283,89.2924378689,9.90576805939,0.02
 12/21  19:00:00,175.75764482,27.8513598826,26.2919603601,0.0,24.7345865669,47.5788473902,74.3573078338,69.3844238041,4.9528840297,0.02
 12/21  20:00:00,177.203069566,28.602278452,26.7612674645,0.0,24.7345865669,47.5788473902,81.0411604462,76.0682764165,4.9528840297,0.02
 12/21  21:00:00,147.917976727,27.1004413132,18.863144221,0.0,12.3672932834,38.6892022431,104.042675438,92.4625349551,2.97173041782,8.60841006519
 12/21  22:00:00,119.90347745,21.3062238081,15.9919003788,0.0,12.3672932834,27.0668015668,81.1858286802,78.1940982624,2.97173041782,0.02
 12/21  23:00:00,88.3074959592,17.8667159236,10.669579731,0.0,4.12243109448,15.9888894789,74.8597483825,71.8680179647,2.97173041782,0.02
 12/21  24:00:00,105.471859638,23.0843134739,15.4231527909,0.14581991003,4.12243109448,15.9888894789,96.09038618,93.0986557621,2.97173041782,0.02
 12/22  01:00:00,91.342743888,18.7249085744,12.5998921332,0.452960838939,4.12243109448,15.9888894789,78.48003475,75.4883043322,2.97173041782,0.02
 12/22  02:00:00,101.180751931,22.4406689859,12.3503291515,0.115943322877,4.12243109448,15.9888894789,99.685779154,96.6940487361,2.97173041782,0.02
 12/22  03:00:00,96.8293032625,19.7118301227,15.3752295524,2.69664546871,4.12243109448,15.9888894789,81.114563383,78.1228329652,2.97173041782,0.02
 12/22  04:00:00,109.731401605,23.9425061247,16.5510065078,3.7790755986,4.12243109448,15.9888894789,101.552959827,98.5612294091,2.97173041782,0.02
 12/22  05:00:00,140.333527175,28.8168266147,19.3779618048,4.28169564966,12.3672932834,24.9413748627,114.658874373,109.685990343,4.9528840297,0.02
 12/22  06:00:00,163.515385521,28.4325471174,22.5286032687,24.5374961368,12.3672932834,24.9413748627,184.60994743,179.637063401,4.9528840297,0.02
 12/22  07:00:00,213.157775561,29.349540439,17.1860497742,23.1861426255,24.7345865669,70.7195625826,153.007644957,143.081876898,9.90576805939,0.02
 12/22  08:00:00,230.769956786,29.4924211435,19.8064762467,15.8194641359,37.1018798503,92.3937384068,130.337115031,120.411346972,9.90576805939,0.02
 12/22  09:00:00,229.635160263,29.5858039192,22.6760986715,11.1501156233,37.1018798503,104.434947198,130.809504707,112.279835346,9.90576805939,8.62390130107
 12/22  10:00:00,240.170038463,29.7039064395,26.6617238624,7.90325617069,37.1018798503,116.476155989,115.538655423,105.612887363,9.90576805939,0.02
 12/22  11:00:00,242.254403777,29.9050501255,31.8080113565,6.06067851591,37.1018798503,116.476155989,109.739273949,99.8135058895,9.90576805939,0.02
 12/22  12:00:00,248.210240628,30.2324143405,38.2150392941,4.82091140771,37.1018798503,116.476155989,113.755050017,95.2161488299,9.90576805939,8.63313312765
 12/22  13:00:00,240.722140728,30.5348381667,42.3604648061,3.83128919523,37.1018798503,104.434947198,101.613795738,91.6880276783,9.90576805939,0.02
 12/22  14:00:00,252.286613274,30.8379275214,44.389294305,2.95477035581,37.1018798503,116.476155989,107.588932013,89.0499299986,9.90576805939,8.63323395471
 12/22  15:00:00,253.391502754,31.058529481,46.2916339039,2.1125375373,37.1018798503,116.476155989,96.779475518,86.8537074586,9.90576805939,0.02
 12/22  16:00:00,251.490116131,31.1475612396,45.2760740964,1.56102370124,37.1018798503,116.476155989,104.189593121,85.6537313447,9.90576805939,8.6300937173
 12/22  17:00:00,248.28144738,31.0068570359,41.9358402845,1.38722439304,37.1018798503,116.476155989,96.0358601719,86.1100921125,9.90576805939,0.02
 12/22  18:00:00,255.257015908,30.6040176247,38.1899986223,1.39772111681,37.1018798503,116.476155989,98.9590028459,89.0332347865,9.90576805939,0.02
 12/22  19:00:00,169.552620626,27.9586339639,29.5135952556,0.0,24.7345865669,47.5788473902,74.1767069735,69.2038229438,4.9528840297,0.02
 12/22  20:00:00,171.689517496,28.602278452,30.9983020788,0.0,24.7345865669,47.5788473902,80.5469905285,75.5741064988,4.9528840297,0.02
 12/22  21:00:00,140.703799094,26.6713449878,22.2377556912,0.0,12.3672932834,38.6892022431,103.321787007,91.7416357236,2.97173041782,8.60842086566
 12/22  22:00:00,107.036863692,17.2900959688,19.4134850799,0.0,12.3672932834,27.0668015668,67.1316170549,64.1398866371,2.97173041782,0.02
 12/22  23:00:00,97.4924087511,22.2261208232,18.1174135045,0.0,4.12243109448,15.9888894789,91.4165941508,88.424863733,2.97173041782,0.02
 12/22  24:00:00,90.0162968242,18.8107278394,18.3734753033,0.0425401028752,4.12243109448,15.9888894789,75.4440882102,72.4523577924,2.97173041782,0.02
 12/23  01:00:00,97.4847049935,22.4406689859,18.2248327917,0.00264738550781,4.12243109448,15.9888894789,96.5053242969,93.5135938791,2.97173041782,0.02
 12/23  02:00:00,87.1748166405,18.6390893093,16.7285545766,0.156229401111,4.12243109448,15.9888894789,78.1237740993,75.1320436815,2.97173041782,0.02
 12/23  03:00:00,99.7329176264,23.4275905342,20.6485216957,0.378987146147,4.12243109448,15.9888894789,99.1610718281,96.1693414103,2.97173041782,0.02
 12/23  04:00:00,83.7184820589,18.1241737188,14.4466535247,0.120613092205,4.12243109448,15.9888894789,80.5290759448,77.537345527,2.97173041782,0.02
 12/23  05:00:00,106.478195444,27.5295376386,22.1880344903,0.665864938446,4.12243109448,16.0517297156,119.064880971,116.073150553,2.97173041782,0.02
 12/23  06:00:00,106.424208922,27.7440858013,23.0642925959,1.00700196454,4.12243109448,16.0517297156,120.138697341,117.146966923,2.97173041782,0.02
 12/23  07:00:00,132.798321997,29.2459229401,23.2003696264,4.03148916965,4.12243109448,39.6058045677,101.089061285,98.0973308673,2.97173041782,0.02
 12/23  08:00:00,189.821919064,29.2892257867,30.2732693579,30.1100017642,12.3672932834,65.3531420225,159.492657503,154.519773474,4.9528840297,0.02
 12/23  09:00:00,178.365889672,29.2755931177,33.7794226158,22.7044727321,12.3672932834,68.2430321324,154.603046364,149.630162334,4.9528840297,0.02
 12/23  10:00:00,197.04133226,29.3058037089,37.0985629057,14.5849314112,16.4897243779,93.1370602926,142.209674966,134.265060518,7.92461444751,0.02
 12/23  11:00:00,191.493026855,29.3303493902,40.2858572193,11.2270478468,16.4897243779,93.1370602926,144.933426433,128.395733992,7.92461444751,8.61307799373
 12/23  12:00:00,191.912771461,29.3669817502,43.1371993967,9.08091251745,16.4897243779,93.1370602926,132.154270188,124.20965574,7.92461444751,0.02
 12/23  13:00:00,184.748616747,29.4002796764,46.1289079311,8.04337982182,16.4897243779,83.9857416113,129.413472091,121.468857644,7.92461444751,0.02
 12/23  14:00:00,186.161606059,29.4743371586,48.4949230044,7.01628936122,16.4897243779,83.9857416113,126.964592121,119.019977674,7.92461444751,0.02
 12/23  15:00:00,188.030919681,29.529412556,51.4057044658,5.91978981986,16.4897243779,83.9857416113,124.818028015,116.873413568,7.92461444751,0.02
 12/23  16:00:00,163.256231663,29.2459229401,48.2098158888,0.0,12.3672932834,70.6512738906,64.1944685145,59.2215844849,4.9528840297,0.02
 12/23  17:00:00,167.266182523,29.2459229401,46.4517727808,0.0,12.3672932834,70.6512738906,72.2510205169,58.6878687014,4.9528840297,8.6102677858
 12/23  18:00:00,168.80252529,29.2459229401,44.7804714408,0.0,12.3672932834,58.1284167478,69.0874481925,64.1145641628,4.9528840297,0.02
 12/23  19:00:00,129.767177603,26.6713449878,31.7647525529,0.0,12.3672932834,24.9413748627,92.6044025575,87.6315185278,4.9528840297,0.02
 12/23  20:00:00,131.62771681,27.3149894759,30.5851122221,0.0,12.3672932834,24.9413748627,99.9919466256,95.0190625959,4.9528840297,0.02
 12/23  21:00:00,113.218648867,27.1004413132,26.149278711,0.0,4.12243109448,16.0517297156,109.429050635,106.437320217,2.97173041782,0.02
 12/23  22:00:00,69.3443891828,11.8539311057,11.0524506446,0.0,4.12243109448,15.9888894789,57.6421072528,54.6503768349,2.97173041782,0.02
 12/23  23:00:00,98.5007331224,22.2261208232,18.6764034174,0.0,4.12243109448,15.9888894789,101.899002653,98.9072722349,2.97173041782,0.02
 12/23  24:00:00,86.2533764288,18.2099929839,15.6353550384,0.0358310022119,4.12243109448,15.9888894789,81.5352167077,78.5434862899,2.97173041782,0.02
 12/24  01:00:00,97.0797213047,23.0843134739,19.9049884461,0.158227572828,2.06121554724,15.9888894789,103.689810911,100.698080493,2.97173041782,0.02
 12/24  02:00:00,78.7209451956,17.7808966585,12.9622212824,0.0,2.06121554724,15.9888894789,84.5982101449,81.6064797271,2.97173041782,0.02
 12/24  03:00:00,94.6165059099,23.5134097993,19.9601852252,0.730243018255,2.06121554724,15.9888894789,106.510709012,103.518978594,2.97173041782,0.02
 12/24  04:00:00,76.5756311744,17.7808966585,11.820817442,0.0,2.06121554724,15.9888894789,86.2309017192,83.2391713014,2.97173041782,0.02
 12/24  05:00:00,95.8271581918,23.5134097993,18.0842612326,1.90047333038,2.06121554724,15.9888894789,108.44802421,105.456293792,2.97173041782,0.02
 12/24  06:00:00,82.8699092295,18.6390893093,13.0339149917,1.93878006094,2.06121554724,15.9888894789,87.7344239954,84.7426935776,2.97173041782,0.02
 12/24  07:00:00,101.502757527,23.9425061247,17.4589361728,5.03301892882,2.06121554724,15.9888894789,109.173801347,106.182070929,2.97173041782,0.02
 12/24  08:00:00,87.1755704125,19.9263782854,15.8524289492,7.31815166385,2.06121554724,15.9888894789,88.2746785017,85.2829480839,2.97173041782,0.02
 12/24  09:00:00,108.441011499,22.6552171486,12.9919475471,1.13929939573,4.12243109448,41.7362269337,105.4289626,100.456078571,4.9528840297,0.02
 12/24  10:00:00,100.34462,18.9823663696,13.4387033657,1.71962665518,4.12243109448,41.7362269337,82.4699964975,77.4971124678,4.9528840297,0.02
 12/24  11:00:00,116.908755668,23.6421386969,18.0643179452,1.88168575329,4.12243109448,41.7362269337,99.1849725961,94.2120885664,4.9528840297,0.02
 12/24  12:00:00,105.704326404,19.49728196,17.0427517015,2.5738618586,4.12243109448,41.7362269337,78.6864753222,73.7135912925,4.9528840297,0.02
 12/24  13:00:00,120.537120828,23.8566868596,20.8427035538,2.3381474677,4.12243109448,41.7362269337,94.7843605353,89.8114765056,4.9528840297,0.02
 12/24  14:00:00,107.088174869,19.1540048997,17.7924646356,1.70971081373,4.12243109448,41.7362269337,76.1835103314,71.2106263017,4.9528840297,0.02
 12/24  15:00:00,128.293464959,24.3716024501,24.6710841162,2.94626370071,4.12243109448,41.7362269337,92.4858954802,87.5130114505,4.9528840297,0.02
 12/24  16:00:00,111.887741919,19.4972886805,19.7667997111,2.20073967984,4.12243109448,41.7362269337,74.7440043621,69.7711203324,4.9528840297,0.02
 12/24  17:00:00,112.304732085,24.285783185,23.6660119519,2.75666648939,4.12243109448,24.8785346261,93.619543599,88.6466595693,4.9528840297,0.02
 12/24  18:00:00,83.566704355,17.7808966585,12.7767945901,0.0,2.06121554724,15.9888894789,81.1804656093,78.1887351914,2.97173041782,0.02
 12/24  19:00:00,102.814949598,22.2261208232,15.2573614944,0.0,2.06121554724,15.9888894789,115.098726649,103.525174042,2.97173041782,8.60182218858
 12/24  20:00:00,92.5669064374,18.6390893093,13.9098615563,2.07387446947,2.06121554724,15.9888894789,87.2751906122,84.2834601944,2.97173041782,0.02
 12/24  21:00:00,111.891433114,23.9425061247,17.9439500734,5.0727898775,2.06121554724,15.9888894789,108.668076949,105.676346531,2.97173041782,0.02
 12/24  22:00:00,101.955394511,19.9263782854,15.7835256853,8.30494846641,2.06121554724,15.9888894789,88.5583122022,85.5665817844,2.97173041782,0.02
 12/24  23:00:00,112.499183908,23.9425061247,16.227324489,8.25477256363,2.06121554724,15.9888894789,110.970733347,107.979002929,2.97173041782,0.02
 12/24  24:00:00,103.783929744,19.9263782854,14.5491786273,12.2352939602,2.06121554724,15.9888894789,90.1601668841,87.1684364663,2.97173041782,0.02
 12/25  01:00:00,113.79373038,23.9425061247,14.8945794618,11.051423419,2.06121554724,15.9888894789,112.73261447,109.740884052,2.97173041782,0.02
 12/25  02:00:00,106.851103215,19.9263782854,13.5944397886,15.5775096778,2.06121554724,15.9888894789,91.3621903537,88.3704599359,2.97173041782,0.02
 12/25  03:00:00,116.326624192,23.9425061247,13.8465081018,13.5550562133,2.06121554724,15.9888894789,114.056601742,111.064871324,2.97173041782,0.02
 12/25  04:00:00,110.298366467,19.9263782854,13.1570325608,18.5702058253,2.06121554724,15.9888894789,92.2530143632,89.2612839454,2.97173041782,0.02
 12/25  05:00:00,119.70840237,23.9425061247,14.3361989999,15.4529547347,2.06121554724,15.9888894789,114.884638801,111.892908384,2.97173041782,0.02
 12/25  06:00:00,113.723748467,19.9263782854,13.8655537619,20.5249689094,2.06121554724,15.9888894789,92.6681375458,89.676407128,2.97173041782,0.02
 12/25  07:00:00,121.64572769,23.9425061247,15.6496488117,16.7439499478,2.06121554724,15.9888894789,115.207604208,112.21587379,2.97173041782,0.02
 12/25  08:00:00,105.47280044,19.9263782854,15.4117563542,21.002253857,2.06121554724,15.9888894789,92.684363805,89.6926333872,2.97173041782,0.02
 12/25  09:00:00,127.453179492,23.9425061247,17.9672380119,12.4466523114,4.12243109448,41.7362269337,109.6942823,104.72139827,4.9528840297,0.02
 12/25  10:00:00,114.811575075,19.9263782854,18.118397651,11.7036497395,4.12243109448,41.7362269337,85.0444783498,80.0715943201,4.9528840297,0.02
 12/25  11:00:00,122.468418055,23.9425061247,23.3745784436,7.4882097778,4.12243109448,41.7362269337,100.992532883,96.0196488533,4.9528840297,0.02
 12/25  12:00:00,112.973570943,19.9263782854,24.1981749533,7.81412160131,4.12243109448,41.7362269337,79.815371123,74.8424870933,4.9528840297,0.02
 12/25  13:00:00,124.456796151,23.9425061247,30.1959570885,5.44230780417,4.12243109448,41.7362269337,96.0639326388,91.0910486091,4.9528840297,0.02
 12/25  14:00:00,110.781896726,19.49728196,26.233178473,4.36848844662,4.12243109448,41.7362269337,77.0937337605,72.1208497308,4.9528840297,0.02
 12/25  15:00:00,128.11247806,24.285783185,33.8172733797,4.62512977963,4.12243109448,41.7362269337,93.5257043331,88.5528203034,4.9528840297,0.02
 12/25  16:00:00,109.891509592,19.49728196,26.7690822235,3.27649630318,4.12243109448,41.7362269337,75.6515224631,70.6786384334,4.9528840297,0.02
 12/25  17:00:00,100.0055731,23.0843134739,27.3354466869,1.80348246554,4.12243109448,24.8785346261,94.250452659,89.2775686293,4.9528840297,0.02
 12/25  18:00:00,77.3672948731,17.7808966585,18.1820673228,0.0,2.06121554724,15.9888894789,81.7871470808,78.795416663,2.97173041782,0.02
 12/25  19:00:00,94.9099308214,22.2261208232,21.2253690391,0.0,2.06121554724,15.9888894789,105.791043168,102.79931275,2.97173041782,0.02
 12/25  20:00:00,82.4978796155,17.7808966585,15.8576695162,0.0,2.06121554724,15.9888894789,87.2223631905,84.2306327726,2.97173041782,0.02
 12/25  21:00:00,100.834438926,22.798249257,20.4689810077,1.37748976453,2.06121554724,15.9888894789,110.529315807,107.537585389,2.97173041782,0.02
 12/25  22:00:00,90.8164463861,19.0681856347,18.08854601,4.05986581349,2.06121554724,15.9888894789,88.519212956,85.5274825382,2.97173041782,0.02
 12/25  23:00:00,104.196933467,23.9425061247,23.0396651342,6.51053461801,2.06121554724,15.9888894789,119.418114288,107.844555779,2.97173041782,8.60182809148
 12/25  24:00:00,85.3239917618,18.9823663696,17.9858393282,4.84476844829,2.06121554724,15.9888894789,89.8533550471,86.8616246293,2.97173041782,0.02
 12/26  01:00:00,100.928222308,24.0283253898,22.9218768662,8.06520737889,4.12243109448,15.9888894789,111.012025656,108.020295238,2.97173041782,0.02
 12/26  02:00:00,85.188760009,19.2398241648,17.6173717541,7.05975496775,4.12243109448,15.9888894789,89.9312200933,86.9394896754,2.97173041782,0.02
 12/26  03:00:00,100.50917217,24.3716024501,22.1347829994,12.0612896445,4.12243109448,15.9888894789,112.193491866,109.201761448,2.97173041782,0.02
 12/26  04:00:00,86.7942184872,19.49728196,17.3099799378,10.3074305409,4.12243109448,15.9888894789,90.8036602538,87.8119298359,2.97173041782,0.02
 12/26  05:00:00,121.043648945,28.6737945062,24.2420566032,8.7018011739,12.3672932834,24.9413748627,128.241833435,123.268949405,4.9528840297,0.02
 12/26  06:00:00,155.994098328,28.3885550798,28.2314424536,39.917938244,12.3672932834,24.9413748627,197.917951529,192.9450675,4.9528840297,0.02
 12/26  07:00:00,210.171434985,29.2499357522,24.6147850711,38.1401715337,24.7345865669,70.7195625826,162.486513036,152.560744977,9.90576805939,0.02
 12/26  08:00:00,225.37111961,29.2686449414,24.9236825075,25.0788803203,37.1018798503,92.3937384068,140.913076308,130.987308249,9.90576805939,0.02
 12/26  09:00:00,227.505406901,29.2834165293,25.1988014109,20.4123647423,37.1018798503,104.434947198,133.47892631,123.553158251,9.90576805939,0.02
 12/26  10:00:00,238.106268516,29.2931219255,25.5036290161,16.8451203386,37.1018798503,116.476155989,137.198709113,118.667146874,9.90576805939,8.6257941797
 12/26  11:00:00,237.474539007,29.3003205264,25.8074167081,14.1878479321,37.1018798503,116.476155989,124.924923761,114.999155702,9.90576805939,0.02
 12/26  12:00:00,237.964250637,29.3118196338,26.1254983844,12.2263131754,37.1018798503,116.476155989,130.369956371,111.832292334,9.90576805939,8.63189597745
 12/26  13:00:00,225.777072803,29.3322478343,26.3370823467,10.6255988172,37.1018798503,104.434947198,119.152840359,109.227072299,9.90576805939,0.02
 12/26  14:00:00,231.77184449,29.3527335015,26.4767688578,9.15257144652,37.1018798503,116.476155989,125.628179663,107.088873311,9.90576805939,8.63353829294
 12/26  15:00:00,228.617879345,29.3681051689,26.6141474392,8.03481280229,37.1018798503,116.476155989,115.275260487,105.349492427,9.90576805939,0.02
 12/26  16:00:00,228.233548404,29.3872680037,26.8933602237,7.24025558986,37.1018798503,116.476155989,114.018602445,104.092834386,9.90576805939,0.02
 12/26  17:00:00,229.878843103,29.4135450675,27.1786178424,6.77420534117,37.1018798503,116.476155989,121.605656039,103.073878598,9.90576805939,8.6260093814
 12/26  18:00:00,242.191569968,29.4409148331,27.4647190426,6.57440610458,37.1018798503,116.476155989,112.299309523,102.373541464,9.90576805939,0.02
 12/26  19:00:00,156.563484426,27.1004413132,22.0288007083,0.0,24.7345865669,47.5788473902,83.1189199943,78.1460359646,4.9528840297,0.02
 12/26  20:00:00,164.650984573,28.5307623978,26.6820451442,0.0,24.7345865669,47.5788473902,87.854777994,82.8818939643,4.9528840297,0.02
 12/26  21:00:00,136.749165031,26.6713449878,19.1355179205,0.0,12.3672932834,38.6892022431,101.055980446,98.0642500283,2.97173041782,0.02
 12/26  22:00:00,108.72845862,19.5589863244,14.547158251,0.0,12.3672932834,27.0668015668,91.0939720543,79.5168907839,2.97173041782,8.60535085266
 12/26  23:00:00,84.1488790059,17.7808966585,12.460666859,0.0,4.12243109448,15.9888894789,76.998884224,74.0071538061,2.97173041782,0.02
 12/26  24:00:00,104.368298019,23.5134097993,19.8754491752,0.713239690836,4.12243109448,15.9888894789,97.699965598,94.7082351802,2.97173041782,0.02
 12/27  01:00:00,84.6625942813,17.7808966585,11.9716424508,0.0,4.12243109448,15.9888894789,80.3591730604,77.3674426426,2.97173041782,0.02
 12/27  02:00:00,103.784461703,23.5134097993,19.2455281013,1.66997309405,4.12243109448,15.9888894789,99.9394710632,96.9477406454,2.97173041782,0.02
 12/27  03:00:00,83.3807937416,17.7808966585,11.8053571779,0.0,4.12243109448,15.9888894789,81.0407738642,78.0490434464,2.97173041782,0.02
 12/27  04:00:00,102.054963406,23.170132739,18.085917559,1.66729583229,4.12243109448,15.9888894789,101.86438923,98.8726588127,2.97173041782,0.02
 12/27  05:00:00,135.038715296,28.4449431327,23.4558997972,2.60534484772,12.3672932834,24.9413748627,114.932631907,109.959747877,4.9528840297,0.02
 12/27  06:00:00,164.054752079,28.4206703138,27.7050465682,26.6940089475,12.3672932834,24.9413748627,185.321081092,180.348197062,4.9528840297,0.02
 12/27  07:00:00,214.915836229,29.3395528103,23.8411782537,22.7772022224,24.7345865669,70.7195625826,150.081847446,140.156079386,9.90576805939,0.02
 12/27  08:00:00,233.883868924,29.3831369575,24.283948305,15.5968136028,37.1018798503,92.3937384068,130.2809374,120.35516934,9.90576805939,0.02
 12/27  09:00:00,236.36651695,29.4331476521,24.7817492558,13.2879461227,37.1018798503,104.434947198,124.246687514,114.320919455,9.90576805939,0.02
 12/27  10:00:00,247.053714706,29.4742717931,25.4993199053,11.3169976979,37.1018798503,116.476155989,129.180991817,110.649562263,9.90576805939,8.62566149446
 12/27  11:00:00,245.50065566,29.5207921346,26.5111951997,9.42081183693,37.1018798503,116.476155989,117.502470824,107.576702765,9.90576805939,0.02
 12/27  12:00:00,245.391389297,29.5669843833,27.499657408,7.87846019083,37.1018798503,116.476155989,123.280267948,104.740969049,9.90576805939,8.63353083986
 12/27  13:00:00,232.787304804,29.6180888247,28.1670882209,6.55179628301,37.1018798503,104.434947198,112.382784522,102.457016463,9.90576805939,0.02
 12/27  14:00:00,240.984188353,29.6672584425,28.6335190833,5.35282745324,37.1018798503,116.476155989,119.111868673,100.572597531,9.90576805939,8.63350308298
 12/27  15:00:00,239.288598914,29.7048844876,29.0671183002,4.47970444485,37.1018798503,116.476155989,109.11597724,99.1902091807,9.90576805939,0.02
 12/27  16:00:00,237.671026963,29.731817709,29.1054477768,3.97956891449,37.1018798503,116.476155989,108.20012501,98.2743569509,9.90576805939,0.02
 12/27  17:00:00,237.044856638,29.7474852898,28.8510793383,3.76123239049,37.1018798503,116.476155989,116.35566425,97.8238136214,9.90576805939,8.62608256929
 12/27  18:00:00,246.938709964,29.7536809114,28.5625432807,3.84906602321,37.1018798503,116.476155989,107.619571442,97.6938033823,9.90576805939,0.02
 12/27  19:00:00,165.364272378,27.9586339639,25.4501703391,0.0,24.7345865669,47.5788473902,79.8167677562,74.8438837265,4.9528840297,0.02
 12/27  20:00:00,167.974651769,28.3877302893,26.8266805446,0.0,24.7345865669,47.5788473902,85.0883374001,80.1154533704,4.9528840297,0.02
 12/27  21:00:00,141.933810606,27.1004413132,21.663668666,0.0,12.3672932834,38.6892022431,98.2189438108,95.2272133929,2.97173041782,0.02
 12/27  22:00:00,104.28238392,16.9468189085,16.4539598394,0.0172049492539,12.3672932834,27.0668015668,74.2871360194,62.7100379762,2.97173041782,8.60536762544
 12/27  23:00:00,97.1694437744,22.2261208232,16.9143679075,0.0,4.12243109448,15.9888894789,93.5419216622,90.5501912444,2.97173041782,0.02
 12/27  24:00:00,90.3008978275,18.8965471045,17.6676637217,0.355756239617,4.12243109448,15.9888894789,77.3360038721,74.3442734543,2.97173041782,0.02
 12/28  01:00:00,99.167344106,22.8697653112,18.7537428435,0.375829307474,4.12243109448,15.9888894789,98.1236220861,95.1318916683,2.97173041782,0.02
 12/28  02:00:00,85.8094891901,18.2099929839,14.3942539566,0.430909790339,4.12243109448,15.9888894789,79.8496493927,76.8579189749,2.97173041782,0.02
 12/28  03:00:00,101.430943324,23.5134097993,19.7417572313,1.73970642997,4.12243109448,15.9888894789,100.147651001,97.1559205834,2.97173041782,0.02
 12/28  04:00:00,86.8932931745,18.5532700442,14.6647521228,1.34384564888,4.12243109448,15.9888894789,81.005129271,78.0133988532,2.97173041782,0.02
 12/28  05:00:00,129.533634389,28.2446981809,22.2630881009,2.32233528673,12.3672932834,24.9413748627,114.524114458,109.551230428,4.9528840297,0.02
 12/28  06:00:00,161.71891159,28.8719415683,28.0800799801,28.1581194045,12.3672932834,24.9413748627,183.396028747,178.423144717,4.9528840297,0.02
 12/28  07:00:00,205.017010663,29.3510212822,21.946555044,21.0861041399,24.7345865669,70.7195625826,149.587205502,139.661437442,9.90576805939,0.02
 12/28  08:00:00,223.405536265,29.4587180513,23.5462324345,14.7185235777,37.1018798503,92.3937384068,130.225378523,120.299610464,9.90576805939,0.02
 12/28  09:00:00,224.583940679,29.5346059782,24.9618452966,12.7282918805,37.1018798503,104.434947198,124.465708127,114.539940068,9.90576805939,0.02
 12/28  10:00:00,233.173119086,29.5822441992,26.2165845022,10.9215465274,37.1018798503,116.476155989,129.624216948,111.091045807,9.90576805939,8.62740308105
 12/28  11:00:00,228.355446622,29.6227835755,27.5986202339,9.32884964273,37.1018798503,116.476155989,118.507052295,108.581284236,9.90576805939,0.02
 12/28  12:00:00,224.41441346,29.664272361,28.9986581293,7.91878996725,37.1018798503,116.476155989,124.846334729,106.306963965,9.90576805939,8.63360270517
 12/28  13:00:00,209.738598298,29.7167181488,30.4873180368,6.49279509373,37.1018798503,104.434947198,113.929152765,104.003384705,9.90576805939,0.02
 12/28  14:00:00,221.56529193,29.7611048891,32.1878481765,5.33463506867,37.1018798503,116.476155989,120.47579886,101.936453053,9.90576805939,8.63357774758
 12/28  15:00:00,222.512574747,29.7951733542,34.0100133692,4.42596352863,37.1018798503,116.476155989,110.52586928,100.60010122,9.90576805939,0.02
 12/28  16:00:00,223.142438715,29.8215847653,35.2331456886,3.80642502132,37.1018798503,116.476155989,118.086862507,99.5506910686,9.90576805939,8.63040337883
 12/28  17:00:00,223.170861657,29.8366417683,35.5499576917,3.5036107444,37.1018798503,116.476155989,108.797986721,98.8722186613,9.90576805939,0.02
 12/28  18:00:00,232.770866105,29.8441627261,35.7916901895,3.45882966457,37.1018798503,116.476155989,108.495954506,98.5701864464,9.90576805939,0.02
 12/28  19:00:00,145.459117271,27.9586339639,30.3917587701,0.0,24.7345865669,47.5788473902,80.5956796604,75.6227956307,4.9528840297,0.02
 12/28  20:00:00,147.260646234,28.3877302893,31.7641861245,0.0,24.7345865669,47.5788473902,85.8655292196,80.8926451899,4.9528840297,0.02
 12/28  21:00:00,118.683384893,27.1004413132,25.7311476381,0.0,12.3672932834,38.6892022431,107.708529307,96.1283974178,2.97173041782,8.60840147138
 12/28  22:00:00,88.0497888303,15.4261870379,18.7209988666,0.0,12.3672932834,27.0668015668,61.7783706461,58.7866402283,2.97173041782,0.02
 12/28  23:00:00,72.7762933428,19.5589863244,18.4980810732,0.0,4.12243109448,15.9888894789,87.2051365574,84.2134061396,2.97173041782,0.02
 12/28  24:00:00,74.097173834,18.8107278394,20.3175691813,0.0793392091873,4.12243109448,15.9888894789,78.9509693929,75.9592389751,2.97173041782,0.02
 12/29  01:00:00,81.9788428822,23.170132739,23.7136269792,0.261813554535,4.12243109448,15.9888894789,98.2184796049,95.2267491871,2.97173041782,0.02
 12/29  02:00:00,68.9776057042,17.7808966585,16.5241061783,0.0,4.12243109448,15.9888894789,80.1389087867,77.1471783689,2.97173041782,0.02
 12/29  03:00:00,83.3784067423,23.2988616366,24.7746397459,0.51574493807,4.12243109448,15.9888894789,100.783428817,97.7916983992,2.97173041782,0.02
 12/29  04:00:00,74.8994321135,18.853637472,20.5761372123,0.797054587498,4.12243109448,15.9888894789,81.6459130246,78.6541826067,2.97173041782,0.02
 12/29  05:00:00,111.16859416,28.2733046025,30.0140129152,0.778211091973,12.3672932834,24.9413748627,114.05240634,109.07952231,4.9528840297,0.02
 12/29  06:00:00,132.792604098,28.449321471,33.5761862718,18.6640308033,12.3672932834,24.9413748627,183.267631369,178.294747339,4.9528840297,0.02
 12/29  07:00:00,187.931856145,29.3893310756,32.2429959824,16.0509825259,24.7345865669,70.7195625826,148.720768128,138.795000068,9.90576805939,0.02
 12/29  08:00:00,211.174674614,29.5868636643,33.623846975,10.7206145924,37.1018798503,92.3937384068,129.355212016,119.429443956,9.90576805939,0.02
 12/29  09:00:00,215.196910588,29.6558014529,34.2736894348,9.02819402304,37.1018798503,104.434947198,123.496176762,113.570408703,9.90576805939,0.02
 12/29  10:00:00,227.174770506,29.707108898,35.517789367,7.66904185951,37.1018798503,116.476155989,128.66962904,110.136396946,9.90576805939,8.62746403411
 12/29  11:00:00,227.83082445,29.7565210902,37.4719180861,6.32093227788,37.1018798503,116.476155989,117.070195906,107.144427847,9.90576805939,0.02
 12/29  12:00:00,228.368150136,29.8041889973,39.3499592958,4.9323149514,37.1018798503,116.476155989,122.957582629,104.418196985,9.90576805939,8.63361758448
 12/29  13:00:00,217.18185395,29.856571722,41.2665154894,3.81889899056,37.1018798503,104.434947198,112.029080579,102.103312519,9.90576805939,0.02
 12/29  14:00:00,230.60500196,29.9100699784,43.3207118738,3.09251870593,37.1018798503,116.476155989,118.488347277,99.9489154919,9.90576805939,8.63366372611
 12/29  15:00:00,232.311580516,29.9588027382,45.4249246768,2.64642152604,37.1018798503,116.476155989,108.385146768,98.4593787089,9.90576805939,0.02
 12/29  16:00:00,232.168714025,29.9995554205,45.5498162485,2.33805291895,37.1018798503,116.476155989,115.889009696,97.3527409734,9.90576805939,8.63050066367
 12/29  17:00:00,230.654368657,30.0082259785,44.1149565854,2.2505396133,37.1018798503,116.476155989,106.85604352,96.9302754602,9.90576805939,0.02
 12/29  18:00:00,238.558599813,29.9938475351,42.5236342809,2.36492792092,37.1018798503,116.476155989,107.041761075,97.115993016,9.90576805939,0.02
 12/29  19:00:00,149.424867289,27.8513598826,34.4647798358,0.0,24.7345865669,47.5788473902,79.2771340147,74.3042499851,4.9528840297,0.02
 12/29  20:00:00,152.924465766,28.602278452,37.213454407,0.0,24.7345865669,47.5788473902,84.7370432458,79.7641592162,4.9528840297,0.02
 12/29  21:00:00,122.910773416,27.1004413132,29.9585400087,0.0,12.3672932834,38.6892022431,106.819154882,95.2389272719,2.97173041782,8.6084971918
 12/29  22:00:00,86.7369474132,15.0829099776,17.7514382245,0.0,12.3672932834,27.0668015668,58.1869102338,55.195179816,2.97173041782,0.02
 12/29  23:00:00,76.2742194737,22.3691529316,19.1148599123,0.0,4.12243109448,15.9888894789,95.6134693469,92.6217389291,2.97173041782,0.02
 12/29  24:00:00,69.6154163004,18.6390893093,15.6852209692,0.0459000760344,4.12243109448,15.9888894789,78.0831301461,75.0913997283,2.97173041782,0.02
 12/30  01:00:00,78.2570857585,23.5134097993,18.2534152012,0.624196210393,4.12243109448,15.9888894789,100.109808705,97.1180782876,2.97173041782,0.02
 12/30  02:00:00,65.6447462713,17.7808966585,9.98861581411,0.0,4.12243109448,15.9888894789,81.696904792,78.7051743742,2.97173041782,0.02
 12/30  03:00:00,81.1809513451,23.2988616366,15.3333448863,1.16217004808,4.12243109448,15.9888894789,102.664842649,99.6731122311,2.97173041782,0.02
 12/30  04:00:00,76.7032618119,19.0681856347,13.2797406757,2.40155241343,4.12243109448,15.9888894789,83.3475607606,80.3558303428,2.97173041782,0.02
 12/30  05:00:00,93.3503677228,27.7440858013,15.5943545673,2.52668130999,4.12243109448,16.0517297156,123.519428379,120.527697961,2.97173041782,0.02
 12/30  06:00:00,100.492863222,28.3877302893,16.9028199471,5.20790058885,4.12243109448,16.0517297156,124.548089052,121.556358635,2.97173041782,0.02
 12/30  07:00:00,125.078187198,29.2459229401,10.8126925053,9.93127008347,4.12243109448,39.6058045677,123.337064914,120.345334496,2.97173041782,0.02
 12/30  08:00:00,187.878683225,29.2740576631,14.0957260046,41.8460168851,12.3672932834,65.3531420225,181.442825044,176.469941015,4.9528840297,0.02
 12/30  09:00:00,178.03966152,29.2672099557,13.9933251783,35.960107189,12.3672932834,68.2430321324,179.047292122,174.074408092,4.9528840297,0.02
 12/30  10:00:00,199.81371868,29.2927546468,13.7118922871,28.7803083683,16.4897243779,93.1370602926,168.778774475,160.834160028,7.92461444751,0.02
 12/30  11:00:00,198.569800371,29.2950510255,13.5745862854,26.7187637574,16.4897243779,93.1370602926,173.101596085,156.565450041,7.92461444751,8.6115315968
 12/30  12:00:00,197.862152783,29.2951574926,13.4184430982,25.0980340985,16.4897243779,93.1370602926,162.394214153,154.449599705,7.92461444751,0.02
 12/30  13:00:00,188.039162825,29.2945410732,13.3195050741,23.8515547812,16.4897243779,83.9857416113,160.620574298,152.67595985,7.92461444751,0.02
 12/30  14:00:00,187.469231542,29.2936613596,13.3278405402,23.2038511665,16.4897243779,83.9857416113,159.388708853,151.444094406,7.92461444751,0.02
 12/30  15:00:00,187.577374277,29.2928002234,13.3185175476,23.3111983136,16.4897243779,83.9857416113,158.704090706,150.759476258,7.92461444751,0.02
 12/30  16:00:00,145.952308804,29.2459229401,9.81186009303,1.80739501645,12.3672932834,70.6512738906,104.391691862,99.4188078321,4.9528840297,0.02
 12/30  17:00:00,148.242206726,29.2459229401,9.49544265475,3.97957609247,12.3672932834,70.6512738906,113.838303622,100.274956925,4.9528840297,8.61046266695
 12/30  18:00:00,148.233981847,29.2459229401,9.47627629935,6.14828737623,12.3672932834,58.1284167478,108.935369817,103.962485787,4.9528840297,0.02
 12/30  19:00:00,113.169700894,26.8858931505,9.91143041453,0.467689728763,12.3672932834,24.9413748627,108.569099003,103.596214973,4.9528840297,0.02
 12/30  20:00:00,128.067024098,28.8168266147,15.4655163617,7.28187217201,12.3672932834,24.9413748627,112.237679766,107.264795737,4.9528840297,0.02
 12/30  21:00:00,112.153888982,28.3877302893,13.7673284005,9.47433474078,4.12243109448,16.0517297156,120.773335622,117.781605204,2.97173041782,0.02
 12/30  22:00:00,105.379279085,23.4825576171,13.2808739339,13.4245501082,4.12243109448,15.9888894789,100.890476081,97.8987456636,2.97173041782,0.02
 12/30  23:00:00,94.2875460257,19.49728196,10.8764448369,12.2328562098,4.12243109448,15.9888894789,85.9259271117,82.9341966939,2.97173041782,0.02
 12/30  24:00:00,110.005263876,24.3716024501,13.640477883,16.050038419,4.12243109448,15.9888894789,108.20294054,105.211210122,2.97173041782,0.02
 12/31  01:00:00,94.3604474681,19.49728196,10.7422039699,14.7131024442,2.06121554724,15.9888894789,88.2569127696,85.2651823518,2.97173041782,0.02
 12/31  02:00:00,110.647361019,24.3716024501,13.4692130245,18.8217778974,2.06121554724,15.9888894789,111.19564083,108.203910413,2.97173041782,0.02
 12/31  03:00:00,95.9686821783,19.49728196,10.6517354472,16.3748733619,2.06121554724,15.9888894789,89.9070861783,86.9153557605,2.97173041782,0.02
 12/31  04:00:00,112.267346863,24.3716024501,13.3536750344,20.5836375297,2.06121554724,15.9888894789,112.706252277,109.714521859,2.97173041782,0.02
 12/31  05:00:00,97.2653255011,19.49728196,10.5708169779,17.7296319422,2.06121554724,15.9888894789,91.0394822431,88.0477518253,2.97173041782,0.02
 12/31  06:00:00,113.872421252,24.3716024501,13.2622919453,22.2495805729,2.06121554724,15.9888894789,114.00582131,111.014090892,2.97173041782,0.02
 12/31  07:00:00,98.2124072781,19.49728196,10.6614194564,18.9022171588,2.06121554724,15.9888894789,92.0217970361,89.0300666183,2.97173041782,0.02
 12/31  08:00:00,107.709106688,24.3716024501,13.7003495127,23.6114846419,2.06121554724,15.9888894789,114.948455619,111.956725201,2.97173041782,0.02
 12/31  09:00:00,109.91787536,19.49728196,11.2485765405,16.9685743382,4.12243109448,41.7362269337,90.6459495897,85.67306556,4.9528840297,0.02
 12/31  10:00:00,125.478826762,24.3716024501,14.1186120795,20.0358368109,4.12243109448,41.7362269337,110.172326284,105.199442254,4.9528840297,0.02
 12/31  11:00:00,109.379630184,19.49728196,10.9308878097,15.5436025152,4.12243109448,41.7362269337,88.0823847013,83.1095006716,4.9528840297,0.02
 12/31  12:00:00,125.787379772,24.3716024501,13.4483081956,18.3519662348,4.12243109448,41.7362269337,108.016637089,103.043753059,4.9528840297,0.02
 12/31  13:00:00,109.512896731,19.49728196,10.551127874,14.4065277071,4.12243109448,41.7362269337,87.2088443429,82.2359603132,4.9528840297,0.02
 12/31  14:00:00,125.689493348,24.3716024501,13.277871509,17.3936613048,4.12243109448,41.7362269337,107.36764792,102.394763891,4.9528840297,0.02
 12/31  15:00:00,109.507353314,19.49728196,10.5400525041,13.9149727394,4.12243109448,41.7362269337,87.017549348,82.0446653183,4.9528840297,0.02
 12/31  16:00:00,126.394199308,24.3716024501,13.1517002981,17.7215835597,4.12243109448,41.7362269337,107.756625686,102.783741656,4.9528840297,0.02
 12/31  17:00:00,93.7850140633,19.49728196,10.3741886962,14.9811483159,4.12243109448,24.8785346261,88.1517801559,83.1788961262,4.9528840297,0.02
 12/31  18:00:00,112.86961858,24.3716024501,12.8602782032,22.733511247,2.06121554724,15.9888894789,113.157402624,110.165672206,2.97173041782,0.02
 12/31  19:00:00,102.130636756,19.49728196,9.82983378143,20.0992641089,2.06121554724,15.9888894789,101.501301183,89.9277350266,2.97173041782,8.6018357386
 12/31  20:00:00,122.35338156,24.3716024501,11.8377996754,26.1093763945,2.06121554724,15.9888894789,116.241121956,113.249391538,2.97173041782,0.02
 12/31  21:00:00,106.57866205,19.49728196,9.01818381008,22.5175949285,2.06121554724,15.9888894789,94.0763145555,91.0845841377,2.97173041782,0.02
 12/31  22:00:00,126.650534892,24.3716024501,10.8943693962,28.6609078466,2.06121554724,15.9888894789,117.579290305,114.587559888,2.97173041782,0.02
 12/31  23:00:00,109.158532837,19.49728196,8.40687018407,24.3803948938,2.06121554724,15.9888894789,94.9977324919,92.0060020741,2.97173041782,0.02
 12/31  24:00:00,129.072896284,24.3716024501,10.2547305412,30.6826085639,2.06121554724,15.9888894789,118.658817803,115.667087385,2.97173041782,0.02
 01/01  01:00:00,106.749438175,19.49728196,12.8490609048,23.8473312022,2.06121554724,15.9888894789,95.2698990424,92.2781686245,2.97173041782,0.02
 01/01  02:00:00,120.794761435,24.3716024501,20.5884058369,27.8929071588,2.06121554724,15.9888894789,117.400994112,114.409263695,2.97173041782,0.02
 01/01  03:00:00,102.532296901,19.49728196,15.7062959519,22.2548842016,2.06121554724,15.9888894789,94.3095364019,91.317805984,2.97173041782,0.02
 01/01  04:00:00,119.142498371,24.3716024501,18.9973481431,27.5030799334,2.06121554724,15.9888894789,117.058968276,114.067237859,2.97173041782,0.02
 01/01  05:00:00,101.340098299,19.49728196,15.1800898672,22.1722020928,2.06121554724,15.9888894789,94.3845906524,91.3928602346,2.97173041782,0.02
 01/01  06:00:00,119.352897384,24.3716024501,19.7883786825,27.2482725239,2.06121554724,15.9888894789,117.090215691,114.098485273,2.97173041782,0.02
 01/01  07:00:00,101.517393646,19.49728196,15.476208597,22.0785509435,2.06121554724,15.9888894789,94.3737555386,91.3820251208,2.97173041782,0.02
 01/01  08:00:00,110.960467129,24.3716024501,18.486354115,27.1689316647,2.06121554724,15.9888894789,117.288359576,114.296629159,2.97173041782,0.02
 01/01  09:00:00,110.240936151,19.49728196,16.265240297,17.3245278549,4.12243109448,41.7362269337,91.3247753924,86.3518913627,4.9528840297,0.02
 01/01  10:00:00,124.709605896,24.3716024501,23.2501340963,17.7283202431,4.12243109448,41.7362269337,108.594059097,103.621175068,4.9528840297,0.02
 01/01  11:00:00,105.996717955,19.49728196,20.6537584595,10.6869996757,4.12243109448,41.7362269337,85.6015660635,80.6286820338,4.9528840297,0.02
 01/01  12:00:00,121.237512708,24.3716024501,28.712597885,10.6121503018,4.12243109448,41.7362269337,102.164433662,97.1915496324,4.9528840297,0.02
 01/01  13:00:00,105.281729368,19.49728196,24.754372007,6.56034646812,4.12243109448,41.7362269337,80.8208762144,75.8479921847,4.9528840297,0.02
 01/01  14:00:00,123.501144131,24.1999639199,31.5723522052,6.81554813292,4.12243109448,41.7362269337,98.6338250721,93.6609410424,4.9528840297,0.02
 01/01  15:00:00,96.5375793446,17.7808966585,20.1300889231,0.0,4.12243109448,41.7362269337,79.49627424,74.5233902103,4.9528840297,0.02
 01/01  16:00:00,109.311467984,22.2261208232,25.3655954829,0.0,4.12243109448,41.7362269337,96.982359878,92.0094758483,4.9528840297,0.02
 01/01  17:00:00,78.614258987,17.7808966585,19.8378899952,0.0,4.12243109448,24.8785346261,79.6818059442,74.7089219145,4.9528840297,0.02
 01/01  18:00:00,82.652691872,20.0035087409,19.9103979036,0.0,2.06121554724,15.9888894789,96.2826981811,93.2909677632,2.97173041782,0.02
 01/01  19:00:00,79.3806608689,17.7808966585,16.4082287616,0.0,2.06121554724,15.9888894789,87.5944537937,84.6027233759,2.97173041782,0.02
 01/01  20:00:00,89.4493650472,22.2261208232,19.3665674869,0.0,2.06121554724,15.9888894789,111.59205913,108.600328712,2.97173041782,0.02
 01/01  21:00:00,87.8712345172,19.7118301227,18.6427485786,6.61176230532,2.06121554724,15.9888894789,90.5429976026,87.5512671848,2.97173041782,0.02
 01/01  22:00:00,99.6325078927,23.9425061247,19.1330922925,8.46426880895,2.06121554724,15.9888894789,112.663843943,109.672113525,2.97173041782,0.02
 01/01  23:00:00,96.1540194587,19.9263782854,16.3982558908,13.1281168536,2.06121554724,15.9888894789,99.9160155435,88.3424484151,2.97173041782,8.60183671061
 01/01  24:00:00,106.174168465,23.9425061247,17.441262359,12.2521604251,2.06121554724,15.9888894789,113.566348528,110.57461811,2.97173041782,0.02
